Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,177.0,16.0,1.4,2.0,32.5,13.0,0.0
2016,1,1,8,0,354.0,32.0,1.6,3.0,65.0,26.6,16.73
2016,1,1,8,15,448.0,40.0,1.6,3.0,104.5,33.21,24.36
2016,1,1,8,30,542.0,48.0,1.6,3.0,144.0,39.93,31.06
2016,1,1,8,45,600.0,54.0,1.6,3.5,184.5,44.84,35.86
2016,1,1,9,0,658.0,60.0,1.6,4.0,225.0,49.79,40.55
2016,1,1,9,15,696.0,64.0,1.6,4.5,263.0,53.04,43.54
2016,1,1,9,30,734.0,68.0,1.6,5.0,301.0,60.94,50.74
2016,1,1,9,45,756.0,72.0,1.65,6.0,334.0,64.2,53.48
2016,1,1,10,0,778.0,76.0,1.7,7.0,367.0,67.44,56.15
2016,1,1,10,15,796.0,78.0,1.6,7.5,395.0,69.05,57.42
2016,1,1,10,30,814.0,80.0,1.5,8.0,423.0,70.69,58.71
2016,1,1,10,45,824.5,82.0,1.45,8.5,444.0,72.21,59.88
2016,1,1,11,0,835.0,84.0,1.4,9.0,465.0,100.61,63.18
2016,1,1,11,15,842.5,85.0,1.3,9.0,479.5,152.47,90.38
2016,1,1,11,30,850.0,86.0,1.2,9.0,494.0,204.34,129.48
2016,1,1,11,45,852.5,86.5,1.15,9.5,500.5,254.52,172.84
2016,1,1,12,0,855.0,87.0,1.1,10.0,507.0,303.71,217.5
2016,1,1,12,15,854.5,87.0,1.05,10.0,506.0,350.33,260.9
2016,1,1,12,30,854.0,87.0,1.0,10.0,505.0,395.23,302.39
2016,1,1,12,45,855.0,85.0,1.0,10.0,497.5,437.01,340.73
2016,1,1,13,0,856.0,83.0,1.0,10.0,490.0,476.73,376.55
2016,1,1,13,15,847.5,82.0,1.0,10.0,474.0,510.56,406.99
2016,1,1,13,30,839.0,81.0,1.0,10.0,458.0,541.34,434.29
2016,1,1,13,45,826.5,79.0,1.0,10.5,435.5,565.69,455.23
2016,1,1,14,0,814.0,77.0,1.0,11.0,413.0,586.55,472.92
2016,1,1,14,15,794.5,75.0,0.95,10.5,383.5,599.51,485.42
2016,1,1,14,30,775.0,73.0,0.9,10.0,354.0,608.57,494.6
2016,1,1,14,45,748.0,69.5,0.9,10.0,319.5,607.13,495.04
2016,1,1,15,0,721.0,66.0,0.9,10.0,285.0,601.63,491.91
2016,1,1,15,15,679.5,61.5,0.85,9.5,246.5,586.58,480.72
2016,1,1,15,30,638.0,57.0,0.8,9.0,208.0,563.03,461.92
2016,1,1,15,45,575.0,51.0,0.75,8.5,167.5,518.59,425.64
2016,1,1,16,0,512.0,45.0,0.7,8.0,127.0,470.92,384.78
2016,1,1,16,15,409.0,36.0,0.75,7.5,88.5,388.28,312.56
2016,1,1,16,30,306.0,27.0,0.8,7.0,50.0,299.52,198.42
2016,1,1,16,45,153.0,13.5,0.9,7.0,25.0,121.05,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,72.0,16.5,1.35,4.5,23.5,12.66,0.0
2016,1,2,8,0,144.0,33.0,1.5,5.0,47.0,24.75,15.02
2016,1,2,8,15,186.0,48.5,1.5,5.5,75.5,36.05,26.63
2016,1,2,8,30,228.0,64.0,1.5,6.0,104.0,47.11,37.17
2016,1,2,8,45,254.5,78.5,1.5,6.5,134.0,57.23,46.69
2016,1,2,9,0,281.0,93.0,1.5,7.0,164.0,67.16,55.85
2016,1,2,9,15,296.5,106.5,1.5,7.5,191.5,76.15,64.0
2016,1,2,9,30,312.0,120.0,1.5,8.0,219.0,84.93,71.82
2016,1,2,9,45,334.5,128.5,1.55,8.5,245.0,90.67,76.78
2016,1,2,10,0,357.0,137.0,1.6,9.0,271.0,94.42,79.9
2016,1,2,10,15,413.0,138.5,1.75,9.5,304.0,95.79,80.87
2016,1,2,10,30,469.0,140.0,1.9,10.0,337.0,97.28,81.95
2016,1,2,10,45,311.5,171.0,2.1,11.0,304.5,115.42,97.56
2016,1,2,11,0,154.0,202.0,2.3,12.0,272.0,140.16,110.23
2016,1,2,11,15,145.0,208.5,2.4,12.0,276.5,157.5,121.88
2016,1,2,11,30,136.0,215.0,2.5,12.0,281.0,173.81,135.07
2016,1,2,11,45,168.0,217.0,2.6,12.5,299.5,194.89,151.25
2016,1,2,12,0,200.0,219.0,2.7,13.0,318.0,219.02,170.72
2016,1,2,12,15,153.5,219.0,2.7,13.0,294.5,220.07,174.36
2016,1,2,12,30,107.0,219.0,2.7,13.0,271.0,211.23,169.27
2016,1,2,12,45,73.5,207.0,2.7,13.5,242.5,196.91,158.53
2016,1,2,13,0,40.0,195.0,2.7,14.0,214.0,178.67,144.04
2016,1,2,13,15,93.5,197.0,2.6,14.0,240.0,212.21,172.09
2016,1,2,13,30,147.0,199.0,2.5,14.0,266.0,260.33,212.17
2016,1,2,13,45,107.0,186.5,2.45,14.0,234.0,236.54,193.16
2016,1,2,14,0,67.0,174.0,2.4,14.0,202.0,197.37,161.22
2016,1,2,14,15,33.5,112.0,2.15,13.5,126.0,118.49,95.82
2016,1,2,14,30,0.0,50.0,1.9,13.0,50.0,38.24,27.31
2016,1,2,14,45,0.0,45.0,1.65,13.0,45.0,34.39,24.07
2016,1,2,15,0,0.0,40.0,1.4,13.0,40.0,30.54,20.77
2016,1,2,15,15,0.0,34.5,1.2,12.5,34.5,26.31,17.16
2016,1,2,15,30,0.0,29.0,1.0,12.0,29.0,22.09,13.5
2016,1,2,15,45,0.0,23.5,0.85,11.5,23.5,17.88,9.79
2016,1,2,16,0,0.0,18.0,0.7,11.0,18.0,13.68,6.06
2016,1,2,16,15,0.0,12.5,0.75,10.5,12.5,9.48,2.27
2016,1,2,16,30,0.0,7.0,0.8,10.0,7.0,5.3,0.0
2016,1,2,16,45,0.0,3.5,0.9,10.0,3.5,2.75,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,66.5,16.5,1.8,8.0,22.5,12.65,0.0
2016,1,3,8,0,133.0,33.0,1.9,9.0,45.0,24.78,14.72
2016,1,3,8,15,170.5,48.5,1.9,9.0,73.0,35.96,26.13
2016,1,3,8,30,208.0,64.0,1.9,9.0,101.0,46.96,36.57
2016,1,3,8,45,228.5,79.5,1.95,9.5,129.5,57.62,46.48
2016,1,3,9,0,249.0,95.0,2.0,10.0,158.0,68.05,56.0
2016,1,3,9,15,262.0,109.5,1.9,10.5,184.5,77.55,64.52
2016,1,3,9,30,275.0,124.0,1.8,11.0,211.0,86.82,72.69
2016,1,3,9,45,287.0,135.0,1.7,11.5,234.5,93.8,78.7
2016,1,3,10,0,299.0,146.0,1.6,12.0,258.0,100.64,84.48
2016,1,3,10,15,310.5,156.0,1.55,12.0,280.0,106.75,89.74
2016,1,3,10,30,322.0,166.0,1.5,12.0,302.0,112.75,94.87
2016,1,3,10,45,250.0,184.0,1.5,12.0,292.5,121.52,102.42
2016,1,3,11,0,178.0,202.0,1.5,12.0,283.0,141.02,110.39
2016,1,3,11,15,268.5,196.5,1.6,12.0,323.5,161.22,119.85
2016,1,3,11,30,359.0,191.0,1.7,12.0,364.0,193.0,140.69
2016,1,3,11,45,299.5,203.5,1.85,12.5,349.5,214.33,161.36
2016,1,3,12,0,240.0,216.0,2.0,13.0,335.0,229.69,177.58
2016,1,3,12,15,197.0,219.0,2.1,13.0,316.5,233.39,183.66
2016,1,3,12,30,154.0,222.0,2.2,13.0,298.0,235.26,187.67
2016,1,3,12,45,252.5,206.5,2.35,13.5,328.5,282.02,225.38
2016,1,3,13,0,351.0,191.0,2.5,14.0,359.0,330.41,265.04
2016,1,3,13,15,213.5,193.0,2.45,14.0,294.5,276.11,223.55
2016,1,3,13,30,76.0,195.0,2.4,14.0,230.0,208.79,169.46
2016,1,3,13,45,129.0,187.0,2.35,14.0,242.5,249.21,203.79
2016,1,3,14,0,182.0,179.0,2.3,14.0,255.0,282.78,232.4
2016,1,3,14,15,91.0,137.5,1.95,14.0,175.5,192.5,157.88
2016,1,3,14,30,0.0,96.0,1.6,14.0,96.0,76.57,59.68
2016,1,3,14,45,0.0,86.5,1.3,14.0,86.5,68.99,53.46
2016,1,3,15,0,0.0,77.0,1.0,14.0,77.0,61.33,46.98
2016,1,3,15,15,0.0,66.5,0.85,13.5,66.5,52.64,39.64
2016,1,3,15,30,0.0,56.0,0.7,13.0,56.0,43.83,32.09
2016,1,3,15,45,0.0,44.5,0.6,12.5,44.5,34.05,23.61
2016,1,3,16,0,0.0,33.0,0.5,12.0,33.0,25.2,15.84
2016,1,3,16,15,0.0,23.0,0.5,11.5,23.0,17.53,8.98
2016,1,3,16,30,0.0,13.0,0.5,11.0,13.0,9.88,1.48
2016,1,3,16,45,0.0,6.5,0.55,11.0,6.5,5.11,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,10.5,2.65,10.5,10.5,7.98,0.0
2016,1,4,8,0,0.0,21.0,2.7,11.0,21.0,16.02,7.41
2016,1,4,8,15,0.0,34.0,2.8,11.5,34.0,25.89,17.04
2016,1,4,8,30,0.0,47.0,2.9,12.0,47.0,35.44,25.9
2016,1,4,8,45,0.0,60.5,3.0,12.5,60.5,45.23,34.88
2016,1,4,9,0,0.0,74.0,3.1,13.0,74.0,54.93,43.66
2016,1,4,9,15,0.0,86.5,3.15,13.0,86.5,63.88,51.75
2016,1,4,9,30,0.0,99.0,3.2,13.0,99.0,72.74,59.66
2016,1,4,9,45,0.0,109.5,3.3,13.5,109.5,80.22,66.14
2016,1,4,10,0,0.0,120.0,3.4,14.0,120.0,87.61,72.46
2016,1,4,10,15,209.0,135.0,3.5,14.0,223.5,92.76,76.9
2016,1,4,10,30,418.0,150.0,3.6,14.0,327.0,102.49,85.34
2016,1,4,10,45,423.0,158.0,3.75,14.5,344.5,107.01,89.01
2016,1,4,11,0,428.0,166.0,3.9,15.0,362.0,126.17,92.44
2016,1,4,11,15,298.0,191.0,3.95,15.0,330.0,160.47,117.2
2016,1,4,11,30,168.0,216.0,4.0,15.0,298.0,178.95,136.61
2016,1,4,11,45,239.0,211.5,4.05,15.5,329.0,206.71,156.57
2016,1,4,12,0,310.0,207.0,4.1,16.0,360.0,241.19,183.35
2016,1,4,12,15,422.5,182.5,4.05,16.0,391.5,284.11,217.36
2016,1,4,12,30,535.0,158.0,4.0,16.0,423.0,332.47,257.24
2016,1,4,12,45,469.5,170.0,4.0,16.0,399.5,346.79,273.29
2016,1,4,13,0,404.0,182.0,4.0,16.0,376.0,354.58,283.04
2016,1,4,13,15,351.0,185.0,3.9,15.5,350.0,345.26,278.68
2016,1,4,13,30,298.0,188.0,3.8,15.0,324.0,339.69,276.49
2016,1,4,13,45,251.5,183.5,3.75,15.0,294.5,326.11,266.8
2016,1,4,14,0,205.0,179.0,3.7,15.0,265.0,296.27,243.5
2016,1,4,14,15,102.5,118.0,3.4,14.5,161.0,179.0,147.25
2016,1,4,14,30,0.0,57.0,3.1,14.0,57.0,43.65,31.76
2016,1,4,14,45,0.0,51.0,2.85,14.0,51.0,39.01,27.9
2016,1,4,15,0,0.0,45.0,2.6,14.0,45.0,34.39,23.95
2016,1,4,15,15,0.0,39.0,2.35,13.5,39.0,29.77,20.03
2016,1,4,15,30,0.0,33.0,2.1,13.0,33.0,25.16,16.05
2016,1,4,15,45,0.0,26.5,1.85,13.0,26.5,20.18,11.67
2016,1,4,16,0,0.0,20.0,1.6,13.0,20.0,15.21,7.27
2016,1,4,16,15,0.0,14.0,1.65,12.5,14.0,10.63,3.19
2016,1,4,16,30,0.0,8.0,1.7,12.0,8.0,6.06,0.0
2016,1,4,16,45,0.0,4.0,1.75,12.0,4.0,3.02,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,85.5,16.0,1.7,11.5,24.0,12.17,0.0
2016,1,5,8,0,171.0,32.0,1.8,12.0,48.0,24.15,13.98
2016,1,5,8,15,213.5,46.5,2.0,12.0,77.0,34.73,24.72
2016,1,5,8,30,256.0,61.0,2.2,12.0,106.0,45.11,34.49
2016,1,5,8,45,285.0,75.0,2.45,12.0,137.0,54.85,43.54
2016,1,5,9,0,314.0,89.0,2.7,12.0,168.0,64.36,52.27
2016,1,5,9,15,328.0,102.0,2.8,12.0,196.0,72.84,59.96
2016,1,5,9,30,342.0,115.0,2.9,12.0,224.0,81.11,67.35
2016,1,5,9,45,352.0,126.5,3.0,12.5,249.0,88.17,73.45
2016,1,5,10,0,362.0,138.0,3.1,13.0,274.0,95.09,79.34
2016,1,5,10,15,189.5,148.5,3.2,13.0,220.0,103.48,86.64
2016,1,5,10,30,17.0,159.0,3.3,13.0,166.0,113.51,95.33
2016,1,5,10,45,8.5,137.0,3.4,13.0,140.5,100.26,83.56
2016,1,5,11,0,0.0,115.0,3.5,13.0,115.0,86.14,67.81
2016,1,5,11,15,0.0,90.0,3.55,13.0,90.0,68.9,53.17
2016,1,5,11,30,0.0,65.0,3.6,13.0,65.0,49.87,36.98
2016,1,5,11,45,0.0,101.5,3.65,13.0,101.5,77.6,60.49
2016,1,5,12,0,0.0,138.0,3.7,13.0,138.0,104.85,83.39
2016,1,5,12,15,0.0,91.0,3.65,12.5,91.0,69.94,54.05
2016,1,5,12,30,0.0,44.0,3.6,12.0,44.0,33.68,23.27
2016,1,5,12,45,0.5,101.5,3.6,12.0,102.0,78.4,61.41
2016,1,5,13,0,1.0,159.0,3.6,12.0,160.0,124.83,100.62
2016,1,5,13,15,143.5,175.0,3.45,12.0,241.0,225.17,184.58
2016,1,5,13,30,286.0,191.0,3.3,12.0,322.0,335.99,276.47
2016,1,5,13,45,170.0,182.5,3.2,12.0,259.5,267.44,220.8
2016,1,5,14,0,54.0,174.0,3.1,12.0,197.0,188.83,155.24
2016,1,5,14,15,51.0,162.0,2.95,11.5,182.5,180.85,149.37
2016,1,5,14,30,48.0,150.0,2.8,11.0,168.0,172.34,142.79
2016,1,5,14,45,44.0,137.0,2.7,11.0,152.5,161.54,133.9
2016,1,5,15,0,40.0,124.0,2.6,11.0,137.0,150.3,124.49
2016,1,5,15,15,34.5,108.5,2.35,11.0,118.5,134.33,110.84
2016,1,5,15,30,29.0,93.0,2.1,11.0,100.0,117.74,96.42
2016,1,5,15,45,243.5,71.5,1.9,11.0,114.0,281.01,237.63
2016,1,5,16,0,458.0,50.0,1.7,11.0,128.0,438.79,363.9
2016,1,5,16,15,359.5,40.5,1.6,10.5,91.0,358.27,291.94
2016,1,5,16,30,261.0,31.0,1.5,10.0,54.0,276.76,202.97
2016,1,5,16,45,130.5,15.5,1.45,9.5,27.0,138.91,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,14.0,3.3,12.0,14.0,10.67,0.0
2016,1,6,8,0,0.0,28.0,3.3,12.0,28.0,21.1,11.5
2016,1,6,8,15,7.5,46.5,3.15,12.0,48.0,34.27,24.31
2016,1,6,8,30,15.0,65.0,3.0,12.0,68.0,47.24,36.37
2016,1,6,8,45,24.5,83.0,2.95,12.0,89.0,58.97,47.21
2016,1,6,9,0,34.0,101.0,2.9,12.0,110.0,70.87,58.08
2016,1,6,9,15,43.0,118.0,2.95,12.0,130.5,81.99,68.12
2016,1,6,9,30,52.0,135.0,3.0,12.0,151.0,92.88,77.84
2016,1,6,9,45,62.5,146.0,3.05,12.0,168.0,100.39,84.44
2016,1,6,10,0,73.0,157.0,3.1,12.0,185.0,107.74,90.84
2016,1,6,10,15,36.5,127.0,3.15,12.0,141.0,90.96,75.86
2016,1,6,10,30,0.0,97.0,3.2,12.0,97.0,73.24,60.03
2016,1,6,10,45,0.0,114.5,3.25,12.0,114.5,85.38,70.75
2016,1,6,11,0,0.0,132.0,3.3,12.0,132.0,97.57,77.75
2016,1,6,11,15,220.5,154.0,3.4,12.0,261.5,128.91,95.27
2016,1,6,11,30,441.0,176.0,3.5,12.0,391.0,194.68,138.97
2016,1,6,11,45,476.0,184.0,3.6,12.0,419.0,238.13,174.45
2016,1,6,12,0,511.0,192.0,3.7,12.0,447.0,284.94,214.51
2016,1,6,12,15,406.0,201.0,3.65,12.0,403.5,287.92,223.69
2016,1,6,12,30,301.0,210.0,3.6,12.0,360.0,283.25,225.2
2016,1,6,12,45,181.5,208.5,3.55,12.0,299.0,247.54,199.85
2016,1,6,13,0,62.0,207.0,3.5,12.0,238.0,198.24,161.25
2016,1,6,13,15,31.0,118.5,3.35,12.0,134.0,112.03,89.9
2016,1,6,13,30,0.0,30.0,3.2,12.0,30.0,22.91,14.08
2016,1,6,13,45,127.5,103.0,3.1,12.0,157.0,175.68,145.47
2016,1,6,14,0,255.0,176.0,3.0,12.0,284.0,335.04,278.33
2016,1,6,14,15,284.0,160.0,2.85,11.5,272.5,350.4,292.29
2016,1,6,14,30,313.0,144.0,2.7,11.0,261.0,365.54,306.64
2016,1,6,14,45,294.5,135.0,2.55,11.0,237.0,356.32,299.64
2016,1,6,15,0,276.0,126.0,2.4,11.0,213.0,345.32,290.94
2016,1,6,15,15,256.5,112.0,2.2,10.5,185.0,325.57,275.14
2016,1,6,15,30,237.0,98.0,2.0,10.0,157.0,304.0,257.21
2016,1,6,15,45,204.0,82.5,1.8,10.0,126.5,268.76,226.5
2016,1,6,16,0,171.0,67.0,1.6,10.0,96.0,231.94,193.58
2016,1,6,16,15,124.5,50.5,1.55,9.5,68.5,182.06,148.71
2016,1,6,16,30,78.0,34.0,1.5,9.0,41.0,130.79,95.99
2016,1,6,16,45,39.0,17.0,1.45,9.0,20.5,54.15,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.5,19.0,0.55,8.5,27.5,14.38,0.0
2016,1,7,8,0,181.0,38.0,0.5,9.0,55.0,28.47,17.85
2016,1,7,8,15,272.5,51.0,0.5,9.0,91.5,38.23,28.22
2016,1,7,8,30,364.0,64.0,0.5,9.0,128.0,48.0,37.58
2016,1,7,8,45,455.0,68.0,0.5,9.5,169.0,54.63,43.84
2016,1,7,9,0,546.0,72.0,0.5,10.0,210.0,57.84,46.87
2016,1,7,9,15,588.0,77.0,0.6,10.0,247.0,61.48,50.23
2016,1,7,9,30,630.0,82.0,0.7,10.0,284.0,65.16,53.55
2016,1,7,9,45,701.0,76.0,0.8,10.5,323.0,61.36,49.98
2016,1,7,10,0,772.0,70.0,0.9,11.0,362.0,62.7,51.03
2016,1,7,10,15,789.5,72.0,1.0,11.0,390.0,64.39,52.46
2016,1,7,10,30,807.0,74.0,1.1,11.0,418.0,66.08,53.89
2016,1,7,10,45,817.5,76.0,1.2,11.5,439.5,67.64,55.09
2016,1,7,11,0,828.0,78.0,1.3,12.0,461.0,90.5,56.79
2016,1,7,11,15,835.0,79.0,1.35,12.0,475.5,142.09,81.87
2016,1,7,11,30,842.0,80.0,1.4,12.0,490.0,193.67,119.66
2016,1,7,11,45,844.0,81.0,1.5,12.0,497.5,243.97,162.93
2016,1,7,12,0,846.0,82.0,1.6,12.0,505.0,293.31,208.08
2016,1,7,12,15,845.5,82.0,1.65,12.0,504.5,339.82,251.68
2016,1,7,12,30,845.0,82.0,1.7,12.0,504.0,384.67,293.66
2016,1,7,12,45,840.5,81.5,1.75,12.0,496.5,425.58,331.89
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,464.11,367.37
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,498.14,398.54
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,529.27,426.72
2016,1,7,13,45,808.0,78.0,1.95,12.0,437.0,554.29,449.57
2016,1,7,14,0,795.0,77.0,2.0,12.0,415.0,575.89,469.28
2016,1,7,14,15,777.0,75.0,1.95,12.0,387.0,589.82,482.18
2016,1,7,14,30,759.0,73.0,1.9,12.0,359.0,600.01,491.79
2016,1,7,14,45,736.0,69.0,1.85,12.0,326.0,600.92,493.9
2016,1,7,15,0,713.0,65.0,1.8,12.0,293.0,597.99,492.6
2016,1,7,15,15,675.5,61.0,1.55,11.5,255.0,585.86,482.6
2016,1,7,15,30,638.0,57.0,1.3,11.0,217.0,566.12,465.76
2016,1,7,15,45,586.0,51.0,1.05,10.5,177.5,529.85,434.89
2016,1,7,16,0,534.0,45.0,0.8,10.0,138.0,490.55,399.93
2016,1,7,16,15,442.0,37.0,0.8,9.5,99.5,416.8,337.04
2016,1,7,16,30,350.0,29.0,0.8,9.0,61.0,342.08,257.71
2016,1,7,16,45,175.0,14.5,0.85,9.0,30.5,176.68,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,9.5,0.85,6.5,9.5,7.21,0.0
2016,1,8,8,0,0.0,19.0,0.9,7.0,19.0,14.47,6.4
2016,1,8,8,15,0.0,31.0,0.95,7.0,31.0,23.68,15.52
2016,1,8,8,30,0.0,43.0,1.0,7.0,43.0,32.72,24.09
2016,1,8,8,45,0.0,55.5,1.05,7.5,55.5,41.89,32.65
2016,1,8,9,0,0.0,68.0,1.1,8.0,68.0,50.98,41.02
2016,1,8,9,15,0.0,80.0,1.0,8.5,80.0,59.66,48.88
2016,1,8,9,30,0.0,92.0,0.9,9.0,92.0,68.24,56.54
2016,1,8,9,45,0.0,101.5,0.85,9.5,101.5,75.11,62.54
2016,1,8,10,0,0.0,111.0,0.8,10.0,111.0,81.9,68.4
2016,1,8,10,15,134.0,143.5,0.7,10.0,201.0,99.79,84.17
2016,1,8,10,30,268.0,176.0,0.6,10.0,291.0,117.41,99.48
2016,1,8,10,45,309.5,179.5,0.55,10.5,318.5,120.15,101.47
2016,1,8,11,0,351.0,183.0,0.5,11.0,346.0,133.6,101.62
2016,1,8,11,15,205.5,195.5,0.45,11.5,292.0,154.81,116.82
2016,1,8,11,30,60.0,208.0,0.4,12.0,238.0,157.37,123.8
2016,1,8,11,45,59.5,212.0,0.35,12.5,242.0,167.18,131.6
2016,1,8,12,0,59.0,216.0,0.3,13.0,246.0,176.92,139.47
2016,1,8,12,15,63.5,216.5,0.3,13.0,249.0,185.65,146.8
2016,1,8,12,30,68.0,217.0,0.3,13.0,252.0,194.71,154.5
2016,1,8,12,45,103.0,218.5,0.35,13.0,269.5,217.35,172.9
2016,1,8,13,0,138.0,220.0,0.4,13.0,287.0,250.72,200.09
2016,1,8,13,15,227.0,204.5,0.45,13.0,311.5,292.18,233.87
2016,1,8,13,30,316.0,189.0,0.5,13.0,336.0,349.55,280.37
2016,1,8,13,45,368.0,170.5,0.6,13.0,334.0,378.6,305.07
2016,1,8,14,0,420.0,152.0,0.7,13.0,332.0,422.52,341.44
2016,1,8,14,15,248.0,155.0,0.65,12.5,259.5,322.23,262.94
2016,1,8,14,30,76.0,158.0,0.6,12.0,187.0,198.83,162.69
2016,1,8,14,45,68.5,145.0,0.55,12.0,169.0,186.65,153.55
2016,1,8,15,0,61.0,132.0,0.5,12.0,151.0,173.85,143.1
2016,1,8,15,15,54.5,116.0,0.5,11.5,131.5,157.26,129.63
2016,1,8,15,30,48.0,100.0,0.5,11.0,112.0,139.95,115.2
2016,1,8,15,45,37.5,82.5,0.55,11.0,91.0,116.68,95.09
2016,1,8,16,0,27.0,65.0,0.6,11.0,70.0,92.27,73.63
2016,1,8,16,15,13.5,48.0,0.65,10.5,50.5,65.11,49.5
2016,1,8,16,30,0.0,31.0,0.7,10.0,31.0,29.3,17.46
2016,1,8,16,45,0.0,15.5,0.75,10.0,15.5,11.83,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,3.25,9.0,15.5,11.83,0.0
2016,1,9,8,0,0.0,31.0,3.4,9.0,31.0,23.13,13.43
2016,1,9,8,15,15.5,48.0,3.35,9.0,50.5,35.21,25.48
2016,1,9,8,30,31.0,65.0,3.3,9.0,70.0,47.02,36.64
2016,1,9,8,45,39.0,82.0,3.25,9.5,90.5,58.6,47.37
2016,1,9,9,0,47.0,99.0,3.2,10.0,111.0,69.98,57.75
2016,1,9,9,15,52.5,114.5,3.1,10.0,130.0,80.28,67.13
2016,1,9,9,30,58.0,130.0,3.0,10.0,149.0,90.39,76.2
2016,1,9,9,45,56.5,142.5,2.95,10.5,163.0,98.55,83.27
2016,1,9,10,0,55.0,155.0,2.9,11.0,177.0,106.52,90.09
2016,1,9,10,15,136.0,169.0,2.8,11.0,226.5,113.82,96.41
2016,1,9,10,30,217.0,183.0,2.7,11.0,276.0,123.34,104.65
2016,1,9,10,45,246.5,189.5,2.65,11.0,300.0,124.47,105.48
2016,1,9,11,0,276.0,196.0,2.6,11.0,324.0,137.52,106.83
2016,1,9,11,15,246.0,206.5,2.45,11.0,323.5,163.09,123.13
2016,1,9,11,30,216.0,217.0,2.3,11.0,323.0,186.0,141.93
2016,1,9,11,45,191.5,222.0,2.2,11.0,317.5,201.59,156.26
2016,1,9,12,0,167.0,227.0,2.1,11.0,312.0,214.46,168.84
2016,1,9,12,15,133.0,226.0,1.95,11.0,293.5,217.47,173.46
2016,1,9,12,30,99.0,225.0,1.8,11.0,275.0,211.93,170.59
2016,1,9,12,45,123.0,223.0,1.65,11.0,284.0,235.15,190.06
2016,1,9,13,0,147.0,221.0,1.5,11.0,293.0,255.46,207.21
2016,1,9,13,15,106.0,210.0,1.45,11.0,261.0,228.8,186.45
2016,1,9,13,30,65.0,199.0,1.4,11.0,229.0,205.5,167.93
2016,1,9,13,45,66.0,190.5,1.35,11.0,220.0,204.79,167.95
2016,1,9,14,0,67.0,182.0,1.3,11.0,211.0,203.88,167.7
2016,1,9,14,15,75.0,171.5,1.2,11.0,202.0,205.11,169.29
2016,1,9,14,30,83.0,161.0,1.1,11.0,193.0,206.53,171.04
2016,1,9,14,45,77.5,147.5,1.0,11.5,175.0,195.4,161.77
2016,1,9,15,0,72.0,134.0,0.9,12.0,157.0,183.65,151.9
2016,1,9,15,15,65.0,118.0,0.85,11.5,137.0,166.97,138.3
2016,1,9,15,30,58.0,102.0,0.8,11.0,117.0,149.53,123.74
2016,1,9,15,45,47.0,84.5,0.8,11.0,95.5,126.11,103.44
2016,1,9,16,0,36.0,67.0,0.8,11.0,74.0,101.56,81.8
2016,1,9,16,15,18.5,50.0,0.8,11.0,53.5,71.7,55.14
2016,1,9,16,30,1.0,33.0,0.8,11.0,33.0,32.88,20.49
2016,1,9,16,45,0.5,16.5,0.8,11.0,16.5,12.97,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,159.5,16.5,1.6,8.5,31.5,13.37,0.0
2016,1,10,8,0,319.0,33.0,1.8,9.0,63.0,27.29,16.94
2016,1,10,8,15,411.0,42.0,1.85,9.0,101.5,34.62,25.0
2016,1,10,8,30,503.0,51.0,1.9,9.0,140.0,42.02,32.19
2016,1,10,8,45,569.0,56.0,2.0,9.5,181.5,46.09,36.13
2016,1,10,9,0,635.0,61.0,2.1,10.0,223.0,50.28,40.02
2016,1,10,9,15,673.0,65.0,2.1,10.5,261.0,53.46,42.9
2016,1,10,9,30,711.0,69.0,2.1,11.0,299.0,56.68,45.71
2016,1,10,9,45,747.0,69.5,2.15,11.5,334.0,62.06,50.41
2016,1,10,10,0,783.0,70.0,2.2,12.0,369.0,62.86,50.96
2016,1,10,10,15,800.0,72.0,2.1,12.0,397.5,64.55,52.38
2016,1,10,10,30,817.0,74.0,2.0,12.0,426.0,66.24,53.81
2016,1,10,10,45,595.0,127.0,1.95,12.5,390.5,93.15,77.41
2016,1,10,11,0,373.0,180.0,1.9,13.0,355.0,132.22,100.04
2016,1,10,11,15,293.0,199.0,1.8,13.0,339.0,162.97,120.15
2016,1,10,11,30,213.0,218.0,1.7,13.0,323.0,186.02,140.77
2016,1,10,11,45,168.0,223.0,1.6,13.5,306.5,197.25,151.92
2016,1,10,12,0,123.0,228.0,1.5,14.0,290.0,203.61,159.33
2016,1,10,12,15,71.5,210.0,1.45,14.0,246.0,183.16,145.05
2016,1,10,12,30,20.0,192.0,1.4,14.0,202.0,154.52,123.27
2016,1,10,12,45,36.5,200.0,1.35,14.5,218.0,175.07,139.92
2016,1,10,13,0,53.0,208.0,1.3,15.0,234.0,194.45,155.55
2016,1,10,13,15,50.0,201.0,1.25,15.0,225.5,193.04,154.77
2016,1,10,13,30,47.0,194.0,1.2,15.0,217.0,191.07,153.57
2016,1,10,13,45,235.5,173.5,1.15,15.0,277.0,306.43,248.46
2016,1,10,14,0,424.0,153.0,1.1,15.0,337.0,426.22,344.29
2016,1,10,14,15,367.5,151.0,1.05,14.5,303.0,393.21,319.48
2016,1,10,14,30,311.0,149.0,1.0,14.0,269.0,369.83,302.4
2016,1,10,14,45,299.5,137.0,1.0,14.0,244.5,362.0,297.41
2016,1,10,15,0,288.0,125.0,1.0,14.0,220.0,352.25,290.47
2016,1,10,15,15,276.0,110.5,0.9,13.5,192.5,337.17,279.14
2016,1,10,15,30,264.0,96.0,0.8,13.0,165.0,320.2,265.76
2016,1,10,15,45,242.0,81.0,0.75,12.5,136.0,293.4,243.7
2016,1,10,16,0,220.0,66.0,0.7,12.0,107.0,264.88,219.22
2016,1,10,16,15,185.5,50.5,0.75,11.5,78.5,224.64,183.8
2016,1,10,16,30,151.0,35.0,0.8,11.0,50.0,201.32,155.95
2016,1,10,16,45,75.5,17.5,0.9,11.0,25.0,91.91,18.7
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,1.05,9.5,13.5,10.28,0.0
2016,1,11,8,0,0.0,27.0,1.1,10.0,27.0,20.47,11.3
2016,1,11,8,15,0.0,43.5,1.25,10.0,43.5,32.35,22.94
2016,1,11,8,30,0.0,60.0,1.4,10.0,60.0,44.08,33.92
2016,1,11,8,45,3.5,76.0,1.55,10.5,77.0,55.4,44.35
2016,1,11,9,0,7.0,92.0,1.7,11.0,94.0,66.62,54.53
2016,1,11,9,15,12.0,106.5,1.7,11.0,110.5,76.82,63.76
2016,1,11,9,30,17.0,121.0,1.7,11.0,127.0,86.92,72.78
2016,1,11,9,45,20.0,134.0,1.7,11.5,141.5,95.97,80.6
2016,1,11,10,0,23.0,147.0,1.7,12.0,156.0,104.9,88.22
2016,1,11,10,15,31.0,160.5,1.65,12.5,173.5,110.26,92.6
2016,1,11,10,30,39.0,174.0,1.6,13.0,191.0,118.59,99.55
2016,1,11,10,45,105.5,191.0,1.55,13.5,240.0,126.11,105.74
2016,1,11,11,0,172.0,208.0,1.5,14.0,289.0,142.51,111.4
2016,1,11,11,15,203.5,212.5,1.45,14.0,311.0,163.97,123.83
2016,1,11,11,30,235.0,217.0,1.4,14.0,333.0,188.67,141.26
2016,1,11,11,45,137.0,212.5,1.4,14.5,280.0,183.93,141.68
2016,1,11,12,0,39.0,208.0,1.4,15.0,227.0,165.94,131.08
2016,1,11,12,15,67.5,217.0,1.4,15.0,251.0,187.0,147.78
2016,1,11,12,30,96.0,226.0,1.4,15.0,275.0,211.42,167.47
2016,1,11,12,45,61.0,210.0,1.4,15.5,241.0,193.03,153.47
2016,1,11,13,0,26.0,194.0,1.4,16.0,207.0,164.14,130.51
2016,1,11,13,15,149.0,196.5,1.4,16.0,267.5,246.35,197.42
2016,1,11,13,30,272.0,199.0,1.4,16.0,328.0,335.43,269.08
2016,1,11,13,45,318.0,182.5,1.4,16.0,326.0,362.09,291.39
2016,1,11,14,0,364.0,166.0,1.4,16.0,324.0,389.95,315.08
2016,1,11,14,15,355.0,156.5,1.3,16.0,303.0,391.32,317.17
2016,1,11,14,30,346.0,147.0,1.2,16.0,282.0,390.7,317.64
2016,1,11,14,45,341.0,134.0,1.1,16.0,257.0,386.84,315.49
2016,1,11,15,0,336.0,121.0,1.0,16.0,232.0,381.05,311.57
2016,1,11,15,15,496.0,88.0,0.95,15.5,230.0,490.62,399.61
2016,1,11,15,30,656.0,55.0,0.9,15.0,228.0,574.78,463.84
2016,1,11,15,45,607.5,49.5,0.85,14.5,188.5,546.79,440.55
2016,1,11,16,0,559.0,44.0,0.8,14.0,149.0,510.86,410.73
