Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,475.5,37.0,0.85,13.5,109.5,444.37,355.77
2016,1,11,16,30,392.0,30.0,0.9,13.0,70.0,376.63,290.71
2016,1,11,16,45,196.0,15.0,0.95,12.5,35.0,198.59,67.47
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,196.5,14.5,2.0,8.5,33.5,11.78,0.0
2016,1,12,8,0,393.0,29.0,2.1,9.0,67.0,24.2,14.49
2016,1,12,8,15,481.0,36.5,2.05,9.5,106.5,30.51,21.36
2016,1,12,8,30,569.0,44.0,2.0,10.0,146.0,36.92,27.52
2016,1,12,8,45,622.5,49.0,1.95,10.5,186.5,44.6,34.66
2016,1,12,9,0,676.0,54.0,1.9,11.0,227.0,49.17,38.88
2016,1,12,9,15,711.5,57.5,1.75,11.0,265.5,52.34,41.81
2016,1,12,9,30,747.0,61.0,1.6,11.0,304.0,55.53,44.68
2016,1,12,9,45,596.0,94.0,1.45,11.5,301.5,72.72,59.94
2016,1,12,10,0,445.0,127.0,1.3,12.0,299.0,89.37,74.5
2016,1,12,10,15,394.5,147.5,1.35,12.5,308.0,100.81,84.3
2016,1,12,10,30,344.0,168.0,1.4,13.0,317.0,114.32,95.81
2016,1,12,10,45,420.0,162.0,1.5,13.5,353.5,109.07,90.9
2016,1,12,11,0,496.0,156.0,1.6,14.0,390.0,119.43,87.15
2016,1,12,11,15,461.0,170.0,1.6,14.0,393.0,159.43,110.31
2016,1,12,11,30,426.0,184.0,1.6,14.0,396.0,195.77,138.73
2016,1,12,11,45,450.5,182.0,1.6,14.5,409.0,229.69,165.84
2016,1,12,12,0,475.0,180.0,1.6,15.0,422.0,265.41,196.02
2016,1,12,12,15,404.5,195.0,1.6,15.0,401.5,285.97,217.81
2016,1,12,12,30,334.0,210.0,1.6,15.0,381.0,294.15,228.78
2016,1,12,12,45,432.5,185.5,1.6,15.5,403.5,343.28,268.39
2016,1,12,13,0,531.0,161.0,1.6,16.0,426.0,393.3,308.97
2016,1,12,13,15,357.5,185.5,1.55,16.0,362.0,348.2,276.93
2016,1,12,13,30,184.0,210.0,1.5,16.0,298.0,288.49,231.3
2016,1,12,13,45,287.5,186.0,1.45,16.0,316.0,348.22,280.66
2016,1,12,14,0,391.0,162.0,1.4,16.0,334.0,415.51,335.07
2016,1,12,14,15,309.0,162.0,1.3,15.5,292.5,368.23,298.92
2016,1,12,14,30,227.0,162.0,1.2,15.0,251.0,329.1,268.56
2016,1,12,14,45,216.5,149.0,1.1,15.0,228.0,319.48,261.71
2016,1,12,15,0,206.0,136.0,1.0,15.0,205.0,308.22,253.11
2016,1,12,15,15,196.5,120.5,1.0,14.5,179.5,292.98,241.79
2016,1,12,15,30,187.0,105.0,1.0,14.0,154.0,276.18,228.72
2016,1,12,15,45,169.0,88.5,1.0,13.5,127.0,250.17,207.34
2016,1,12,16,0,151.0,72.0,1.0,13.0,100.0,222.58,183.8
2016,1,12,16,15,124.0,55.0,1.0,13.0,74.0,185.88,151.21
2016,1,12,16,30,97.0,38.0,1.0,13.0,48.0,147.37,114.37
2016,1,12,16,45,48.5,23.0,1.05,13.0,28.0,73.26,28.1
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,165.5,16.0,2.9,12.5,32.5,12.95,0.0
2016,1,13,8,0,331.0,32.0,3.1,13.0,65.0,26.45,16.1
2016,1,13,8,15,424.5,40.5,3.2,13.0,104.0,33.43,23.56
2016,1,13,8,30,518.0,49.0,3.3,13.0,143.0,40.49,30.31
2016,1,13,8,45,569.5,56.0,3.45,13.5,183.0,46.06,35.51
2016,1,13,9,0,621.0,63.0,3.6,14.0,223.0,51.62,40.56
2016,1,13,9,15,660.0,67.5,3.8,14.0,262.0,55.13,43.76
2016,1,13,9,30,699.0,72.0,4.0,14.0,301.0,58.66,46.91
2016,1,13,9,45,709.5,79.0,4.25,14.5,332.5,63.55,51.11
2016,1,13,10,0,720.0,86.0,4.5,15.0,364.0,68.32,55.15
2016,1,13,10,15,739.5,88.5,4.55,15.0,393.0,70.03,56.57
2016,1,13,10,30,759.0,91.0,4.6,15.0,422.0,71.76,58.01
2016,1,13,10,45,680.0,110.5,4.7,15.0,418.0,83.12,67.91
2016,1,13,11,0,601.0,130.0,4.8,15.0,414.0,109.07,76.84
2016,1,13,11,15,465.0,167.5,4.85,15.0,391.5,158.01,109.07
2016,1,13,11,30,329.0,205.0,4.9,15.0,369.0,194.56,142.36
2016,1,13,11,45,200.5,214.5,4.95,15.0,315.0,198.24,151.47
2016,1,13,12,0,72.0,224.0,5.0,15.0,261.0,185.55,146.83
2016,1,13,12,15,36.0,137.0,4.95,14.5,155.5,117.49,92.35
2016,1,13,12,30,0.0,50.0,4.9,14.0,50.0,38.31,26.93
2016,1,13,12,45,288.0,99.0,4.9,14.0,243.5,210.99,168.31
2016,1,13,13,0,576.0,148.0,4.9,14.0,437.0,402.5,323.7
2016,1,13,13,15,288.0,83.5,4.8,14.0,228.0,229.49,187.09
2016,1,13,13,30,0.0,19.0,4.7,14.0,19.0,14.5,6.71
2016,1,13,13,45,117.5,103.5,4.6,14.0,155.5,161.24,132.34
2016,1,13,14,0,235.0,188.0,4.5,14.0,292.0,334.85,276.79
2016,1,13,14,15,486.0,136.5,4.3,13.5,333.5,468.68,389.23
2016,1,13,14,30,737.0,85.0,4.1,13.0,375.0,606.2,502.65
2016,1,13,14,45,715.5,80.5,3.95,13.0,342.0,608.38,505.14
2016,1,13,15,0,694.0,76.0,3.8,13.0,309.0,606.84,504.93
2016,1,13,15,15,656.5,72.0,3.25,12.5,271.5,590.78,492.26
2016,1,13,15,30,619.0,68.0,2.7,12.0,234.0,570.89,475.25
2016,1,13,15,45,580.5,60.0,2.2,12.0,195.0,542.06,449.32
2016,1,13,16,0,542.0,52.0,1.7,12.0,156.0,510.15,419.35
2016,1,13,16,15,453.5,44.0,1.55,11.0,116.0,438.06,358.64
2016,1,13,16,30,365.0,36.0,1.4,10.0,76.0,363.95,289.87
2016,1,13,16,45,224.5,24.0,1.25,9.5,45.0,235.89,120.13
2016,1,13,17,0,84.0,12.0,1.1,9.0,14.0,71.18,0.0
2016,1,13,17,15,42.0,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,73.0,17.0,1.15,9.5,24.0,13.06,0.0
2016,1,14,8,0,146.0,34.0,1.2,10.0,48.0,25.48,15.65
2016,1,14,8,15,178.5,50.5,1.35,10.0,76.5,37.42,27.45
2016,1,14,8,30,211.0,67.0,1.5,10.0,105.0,49.02,38.36
2016,1,14,8,45,232.5,82.0,1.7,10.5,134.0,59.36,47.92
2016,1,14,9,0,254.0,97.0,1.9,11.0,163.0,69.47,57.1
2016,1,14,9,15,264.0,112.5,1.95,11.0,190.5,79.52,66.17
2016,1,14,9,30,274.0,128.0,2.0,11.0,218.0,89.3,74.9
2016,1,14,9,45,282.0,140.5,2.15,11.5,242.0,97.05,81.57
2016,1,14,10,0,290.0,153.0,2.3,12.0,266.0,104.62,87.99
2016,1,14,10,15,235.0,171.5,2.3,12.0,267.5,114.27,96.35
2016,1,14,10,30,180.0,190.0,2.3,12.0,269.0,126.56,106.97
2016,1,14,10,45,266.5,189.0,2.35,12.0,312.5,124.57,105.06
2016,1,14,11,0,353.0,188.0,2.4,12.0,356.0,135.26,103.55
2016,1,14,11,15,187.5,190.0,2.45,12.0,279.5,149.32,113.49
2016,1,14,11,30,22.0,192.0,2.5,12.0,203.0,143.62,114.94
2016,1,14,11,45,21.5,194.5,2.55,12.5,205.5,148.35,118.69
2016,1,14,12,0,21.0,197.0,2.6,13.0,208.0,152.95,122.39
2016,1,14,12,15,56.0,213.5,2.65,13.0,242.5,180.7,144.49
2016,1,14,12,30,91.0,230.0,2.7,13.0,277.0,212.48,170.32
2016,1,14,12,45,70.5,221.0,2.8,13.0,257.0,205.54,165.62
2016,1,14,13,0,50.0,212.0,2.9,13.0,237.0,195.99,158.53
2016,1,14,13,15,68.5,211.5,2.9,13.0,245.0,210.93,171.32
2016,1,14,13,30,87.0,211.0,2.9,13.0,253.0,227.57,185.63
2016,1,14,13,45,43.5,139.5,2.95,13.0,160.5,142.83,115.8
2016,1,14,14,0,0.0,68.0,3.0,13.0,68.0,52.17,39.02
2016,1,14,14,15,0.0,63.5,2.85,12.5,63.5,48.68,36.24
2016,1,14,14,30,0.0,59.0,2.7,12.0,59.0,45.2,33.38
2016,1,14,14,45,0.0,53.0,2.55,12.0,53.0,40.56,29.45
2016,1,14,15,0,0.0,47.0,2.4,12.0,47.0,35.93,25.49
2016,1,14,15,15,0.0,41.0,2.15,11.5,41.0,31.31,21.56
2016,1,14,15,30,0.0,35.0,1.9,11.0,35.0,26.7,17.59
2016,1,14,15,45,0.0,28.5,1.7,11.0,28.5,21.71,13.21
2016,1,14,16,0,0.0,22.0,1.5,11.0,22.0,16.73,8.79
2016,1,14,16,15,0.0,16.5,1.65,11.0,16.5,12.53,5.03
2016,1,14,16,30,0.0,11.0,1.8,11.0,11.0,8.34,1.22
2016,1,14,16,45,0.0,6.0,1.95,11.0,6.0,4.54,0.0
2016,1,14,17,0,0.0,1.0,2.1,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,2.3,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,164.0,16.5,0.25,10.5,32.5,13.34,0.0
2016,1,15,8,0,328.0,33.0,0.2,11.0,65.0,27.25,17.2
2016,1,15,8,15,418.0,41.5,0.3,11.0,104.0,34.18,24.58
2016,1,15,8,30,508.0,50.0,0.4,11.0,143.0,41.19,31.32
2016,1,15,8,45,564.0,56.0,0.5,11.5,183.5,45.98,35.84
2016,1,15,9,0,620.0,62.0,0.6,12.0,224.0,50.82,40.25
2016,1,15,9,15,658.0,66.0,0.7,12.0,262.0,53.97,43.13
2016,1,15,9,30,696.0,70.0,0.8,12.0,300.0,57.14,45.96
2016,1,15,9,45,710.5,76.0,0.9,12.5,332.5,61.39,49.61
2016,1,15,10,0,725.0,82.0,1.0,13.0,365.0,65.55,53.12
2016,1,15,10,15,744.0,84.5,1.05,13.0,394.0,67.31,54.59
2016,1,15,10,30,763.0,87.0,1.1,13.0,423.0,74.76,61.08
2016,1,15,10,45,641.5,120.5,1.2,13.0,412.5,89.11,73.61
2016,1,15,11,0,520.0,154.0,1.3,13.0,402.0,118.59,86.56
2016,1,15,11,15,525.0,158.5,1.3,13.0,416.0,157.78,106.8
2016,1,15,11,30,530.0,163.0,1.3,13.0,430.0,197.24,135.63
2016,1,15,11,45,516.0,169.5,1.35,13.5,433.5,234.29,167.18
2016,1,15,12,0,502.0,176.0,1.4,14.0,437.0,269.44,198.71
2016,1,15,12,15,382.5,201.5,1.3,14.0,400.0,279.92,213.88
2016,1,15,12,30,263.0,227.0,1.2,14.0,363.0,281.79,220.46
2016,1,15,12,45,209.0,228.5,1.15,14.0,336.0,274.07,216.96
2016,1,15,13,0,155.0,230.0,1.1,14.0,309.0,266.1,212.4
2016,1,15,13,15,483.5,157.5,1.0,14.0,393.5,396.21,315.55
2016,1,15,13,30,812.0,85.0,0.9,14.0,478.0,534.14,422.37
2016,1,15,13,45,804.5,82.0,0.8,14.0,457.0,560.81,443.51
2016,1,15,14,0,797.0,79.0,0.7,14.0,436.0,584.32,462.69
2016,1,15,14,15,779.0,77.0,0.65,14.0,407.5,599.02,475.29
2016,1,15,14,30,761.0,75.0,0.6,14.0,379.0,609.95,484.76
2016,1,15,14,45,743.5,70.5,0.6,14.0,346.5,614.73,490.05
2016,1,15,15,0,726.0,66.0,0.6,14.0,314.0,615.84,492.02
2016,1,15,15,15,690.5,62.0,0.5,14.0,276.5,600.9,480.02
2016,1,15,15,30,655.0,58.0,0.4,14.0,239.0,587.09,468.46
2016,1,15,15,45,606.5,53.0,0.35,14.0,199.0,554.77,442.85
2016,1,15,16,0,558.0,48.0,0.3,14.0,159.0,519.33,413.63
2016,1,15,16,15,477.0,41.0,0.35,13.5,119.5,454.14,361.56
2016,1,15,16,30,396.0,34.0,0.4,13.0,80.0,387.24,302.77
2016,1,15,16,45,259.5,23.0,0.45,13.0,48.0,266.31,160.26
2016,1,15,17,0,123.0,12.0,0.5,13.0,16.0,100.36,0.0
2016,1,15,17,15,61.5,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,10.0,2.85,12.0,10.0,7.59,0.0
2016,1,16,8,0,0.0,20.0,2.9,12.0,20.0,15.24,7.07
2016,1,16,8,15,0.0,32.5,2.85,12.0,32.5,24.84,16.2
2016,1,16,8,30,0.0,45.0,2.8,12.0,45.0,34.22,24.91
2016,1,16,8,45,0.0,58.5,2.8,12.5,58.5,44.08,33.93
2016,1,16,9,0,0.0,72.0,2.8,13.0,72.0,53.84,42.74
2016,1,16,9,15,0.0,84.5,2.75,13.5,84.5,62.84,50.74
2016,1,16,9,30,0.0,97.0,2.7,14.0,97.0,71.76,58.54
2016,1,16,9,45,0.0,108.0,2.7,14.5,108.0,79.61,65.29
2016,1,16,10,0,0.0,119.0,2.7,15.0,119.0,87.37,71.89
2016,1,16,10,15,0.0,133.5,2.65,15.0,134.0,97.27,80.44
2016,1,16,10,30,0.0,148.0,2.6,15.0,149.0,107.02,88.8
2016,1,16,10,45,4.0,158.5,2.6,15.5,161.0,114.21,94.72
2016,1,16,11,0,8.0,169.0,2.6,16.0,173.0,121.97,96.47
2016,1,16,11,15,4.0,163.0,2.55,16.0,165.0,119.89,94.6
2016,1,16,11,30,0.0,157.0,2.5,16.0,157.0,116.74,92.08
2016,1,16,11,45,8.5,175.5,2.5,16.0,180.0,132.55,104.69
2016,1,16,12,0,17.0,194.0,2.5,16.0,203.0,149.79,118.52
2016,1,16,12,15,16.5,194.5,2.4,16.0,203.0,152.54,120.85
2016,1,16,12,30,16.0,195.0,2.3,16.0,203.0,155.18,123.15
2016,1,16,12,45,8.0,114.0,2.25,16.5,118.0,91.13,70.54
2016,1,16,13,0,0.0,33.0,2.2,17.0,33.0,25.24,15.63
2016,1,16,13,15,0.0,20.5,2.1,17.0,20.5,15.65,7.58
2016,1,16,13,30,0.0,8.0,2.0,17.0,8.0,6.1,0.0
2016,1,16,13,45,0.0,16.0,1.95,17.0,16.0,12.2,4.69
2016,1,16,14,0,0.0,24.0,1.9,17.0,24.0,18.31,9.89
2016,1,16,14,15,0.0,15.0,1.8,16.5,15.0,11.43,4.08
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,4.56,0.0
2016,1,16,14,45,0.0,5.0,1.6,16.0,5.0,3.8,0.0
2016,1,16,15,0,0.0,4.0,1.5,16.0,4.0,3.04,0.0
2016,1,16,15,15,0.0,3.5,1.3,15.5,3.5,2.65,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.27,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,1.89,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.51,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.13,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.75,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.38,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,2.7,14.0,2.5,1.89,0.0
2016,1,17,8,0,0.0,5.0,2.7,14.0,5.0,3.78,0.0
2016,1,17,8,15,0.0,7.5,2.75,14.0,7.5,5.68,0.0
2016,1,17,8,30,0.0,10.0,2.8,14.0,10.0,7.58,1.08
2016,1,17,8,45,0.0,13.0,2.85,14.5,13.0,9.86,3.17
2016,1,17,9,0,0.0,16.0,2.9,15.0,16.0,12.15,5.24
2016,1,17,9,15,0.0,19.0,2.95,15.0,19.0,14.45,7.31
2016,1,17,9,30,0.0,22.0,3.0,15.0,22.0,16.75,9.37
2016,1,17,9,45,0.0,34.0,3.1,15.0,34.0,25.94,17.58
2016,1,17,10,0,0.0,46.0,3.2,15.0,46.0,35.17,25.76
2016,1,17,10,15,0.0,68.5,3.2,15.0,68.5,52.55,41.12
2016,1,17,10,30,0.0,91.0,3.2,15.0,91.0,69.27,55.79
2016,1,17,10,45,0.0,76.5,3.2,15.5,76.5,58.76,46.35
2016,1,17,11,0,0.0,62.0,3.2,16.0,62.0,47.55,34.58
2016,1,17,11,15,0.0,74.5,3.2,16.0,74.5,57.22,42.68
2016,1,17,11,30,0.0,87.0,3.2,16.0,87.0,66.9,50.74
2016,1,17,11,45,0.0,107.0,3.2,16.0,107.0,81.74,63.08
2016,1,17,12,0,0.0,127.0,3.2,16.0,127.0,96.77,75.53
2016,1,17,12,15,0.0,139.5,3.1,16.0,139.5,106.54,83.6
2016,1,17,12,30,0.0,152.0,3.0,16.0,152.0,116.64,91.94
2016,1,17,12,45,0.0,151.0,2.95,16.0,151.0,116.63,91.94
2016,1,17,13,0,0.0,150.0,2.9,16.0,150.0,116.63,91.99
2016,1,17,13,15,0.0,120.5,2.85,15.5,120.5,93.6,73.12
2016,1,17,13,30,0.0,91.0,2.8,15.0,91.0,70.16,53.73
2016,1,17,13,45,0.0,64.5,2.75,15.0,64.5,49.47,36.38
2016,1,17,14,0,0.0,38.0,2.7,15.0,38.0,29.05,19.12
2016,1,17,14,15,0.0,68.0,2.65,15.0,68.0,52.16,38.8
2016,1,17,14,30,0.0,98.0,2.6,15.0,98.0,77.31,60.12
2016,1,17,14,45,0.0,89.5,2.55,15.0,89.5,70.55,54.49
2016,1,17,15,0,0.0,81.0,2.5,15.0,81.0,63.75,48.8
2016,1,17,15,15,0.0,71.5,2.3,14.5,71.5,55.97,42.32
2016,1,17,15,30,0.0,62.0,2.1,14.0,62.0,48.12,35.7
2016,1,17,15,45,0.0,51.5,1.95,14.0,51.5,39.43,28.18
2016,1,17,16,0,0.0,41.0,1.8,14.0,41.0,31.34,21.12
2016,1,17,16,15,0.0,31.0,1.75,14.0,31.0,23.66,14.34
2016,1,17,16,30,0.0,21.0,1.7,14.0,21.0,15.99,7.53
2016,1,17,16,45,0.0,12.5,1.65,14.0,12.5,9.5,0.94
2016,1,17,17,0,0.0,4.0,1.6,14.0,4.0,3.15,0.0
2016,1,17,17,15,0.0,2.0,1.65,14.0,2.0,1.57,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,0.5,11.5,35.5,12.17,0.0
2016,1,18,8,0,402.0,30.0,0.6,12.0,71.0,25.01,15.43
2016,1,18,8,15,487.5,37.5,0.65,12.5,112.0,31.32,21.94
2016,1,18,8,30,573.0,45.0,0.7,13.0,153.0,37.7,27.98
2016,1,18,8,45,629.5,49.5,0.8,14.0,195.0,45.05,34.65
2016,1,18,9,0,686.0,54.0,0.9,15.0,237.0,49.26,38.37
2016,1,18,9,15,721.0,57.5,1.0,15.0,276.0,52.44,41.24
2016,1,18,9,30,756.0,61.0,1.1,15.0,315.0,55.64,44.06
2016,1,18,9,45,775.5,64.5,1.2,15.5,349.0,58.6,46.52
2016,1,18,10,0,795.0,68.0,1.3,16.0,383.0,61.51,48.91
2016,1,18,10,15,810.5,70.0,1.45,16.0,412.0,63.21,50.32
2016,1,18,10,30,826.0,72.0,1.6,16.0,441.0,64.9,51.71
2016,1,18,10,45,833.0,74.5,1.8,16.5,463.0,66.77,53.16
2016,1,18,11,0,840.0,77.0,2.0,17.0,485.0,87.06,54.21
2016,1,18,11,15,846.0,78.0,2.15,17.0,500.0,139.97,78.5
2016,1,18,11,30,852.0,79.0,2.3,17.0,515.0,192.8,116.32
2016,1,18,11,45,849.5,81.5,2.45,17.0,522.0,244.77,160.5
2016,1,18,12,0,847.0,84.0,2.6,17.0,529.0,295.42,206.4
2016,1,18,12,15,847.0,84.0,2.55,17.0,530.0,343.17,250.5
2016,1,18,12,30,847.0,84.0,2.5,17.0,531.0,389.35,293.0
2016,1,18,12,45,555.0,154.5,2.45,17.0,446.0,369.16,286.56
2016,1,18,13,0,263.0,225.0,2.4,17.0,361.0,318.87,252.28
2016,1,18,13,15,272.0,217.5,2.3,17.0,354.5,335.12,266.94
2016,1,18,13,30,281.0,210.0,2.2,17.0,348.0,350.98,280.91
2016,1,18,13,45,286.0,199.5,2.15,17.0,335.0,361.19,290.41
2016,1,18,14,0,291.0,189.0,2.1,17.0,322.0,370.35,299.03
2016,1,18,14,15,154.5,171.5,1.9,16.5,242.0,266.8,216.68
2016,1,18,14,30,18.0,154.0,1.7,16.0,162.0,141.48,113.24
2016,1,18,14,45,17.0,142.5,1.55,16.0,149.5,133.08,106.76
2016,1,18,15,0,16.0,131.0,1.4,16.0,137.0,124.6,99.89
2016,1,18,15,15,11.5,117.0,1.2,15.5,121.0,110.8,88.53
2016,1,18,15,30,7.0,103.0,1.0,15.0,105.0,96.76,76.79
2016,1,18,15,45,3.5,87.0,0.8,15.0,88.0,80.82,63.16
2016,1,18,16,0,0.0,71.0,0.6,15.0,71.0,64.48,49.0
2016,1,18,16,15,0.0,54.0,0.6,14.5,54.0,48.86,35.52
2016,1,18,16,30,0.0,37.0,0.6,14.0,37.0,32.15,20.94
2016,1,18,16,45,0.0,23.0,0.65,14.0,23.0,18.29,7.54
2016,1,18,17,0,0.0,9.0,0.7,14.0,9.0,7.08,0.0
2016,1,18,17,15,0.0,4.5,0.7,14.0,4.5,3.54,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,5.0,4.4,14.0,5.0,3.78,0.0
2016,1,19,8,0,0.0,10.0,4.5,14.0,10.0,7.58,0.69
2016,1,19,8,15,0.0,16.5,4.65,14.0,16.5,12.53,5.32
2016,1,19,8,30,0.0,23.0,4.8,14.0,23.0,17.5,9.89
2016,1,19,8,45,0.0,29.5,5.0,14.5,29.5,22.48,14.42
2016,1,19,9,0,0.0,36.0,5.2,15.0,36.0,27.46,18.91
2016,1,19,9,15,0.0,42.5,5.2,15.0,42.5,32.46,23.4
2016,1,19,9,30,0.0,49.0,5.2,15.0,49.0,37.47,27.86
2016,1,19,9,45,49.5,109.5,5.25,15.5,129.5,79.8,65.24
2016,1,19,10,0,99.0,170.0,5.3,16.0,210.0,116.06,96.74
2016,1,19,10,15,143.0,183.0,5.3,16.0,245.0,121.87,101.61
2016,1,19,10,30,187.0,196.0,5.3,16.0,280.0,130.14,108.62
2016,1,19,10,45,93.5,163.0,5.3,16.5,205.0,111.16,91.81
2016,1,19,11,0,0.0,130.0,5.3,17.0,130.0,96.61,75.35
2016,1,19,11,15,0.0,120.5,5.35,17.0,120.5,90.78,70.43
2016,1,19,11,30,0.0,111.0,5.4,17.0,111.0,84.43,65.1
2016,1,19,11,45,0.0,131.0,5.5,17.0,131.0,99.25,77.36
2016,1,19,12,0,0.0,151.0,5.6,17.0,151.0,114.39,89.85
2016,1,19,12,15,156.0,188.5,5.45,16.5,271.5,196.84,153.67
2016,1,19,12,30,312.0,226.0,5.3,16.0,392.0,299.11,235.17
2016,1,19,12,45,156.0,157.0,5.2,16.0,240.0,194.76,154.66
2016,1,19,13,0,0.0,88.0,5.1,16.0,88.0,67.71,51.31
2016,1,19,13,15,0.0,96.5,4.9,16.0,96.5,74.44,57.04
2016,1,19,13,30,0.0,105.0,4.7,16.0,105.0,81.39,62.91
2016,1,19,13,45,215.0,135.5,4.55,16.0,234.5,258.16,211.7
2016,1,19,14,0,430.0,166.0,4.4,16.0,364.0,446.04,365.13
2016,1,19,14,15,365.5,165.5,4.25,15.5,326.5,409.66,337.15
2016,1,19,14,30,301.0,165.0,4.1,15.0,289.0,382.42,316.28
2016,1,19,14,45,396.0,136.0,4.0,15.0,285.5,445.99,370.04
2016,1,19,15,0,491.0,107.0,3.9,15.0,282.0,495.6,412.2
2016,1,19,15,15,440.0,105.5,3.55,14.5,249.0,470.43,392.27
2016,1,19,15,30,389.0,104.0,3.2,14.0,216.0,442.17,369.43
2016,1,19,15,45,353.0,91.5,2.9,14.0,181.0,409.43,342.03
2016,1,19,16,0,317.0,79.0,2.6,14.0,146.0,374.48,311.76
2016,1,19,16,15,260.0,64.5,2.25,13.5,111.0,319.17,263.86
2016,1,19,16,30,203.0,50.0,1.9,13.0,76.0,262.91,213.03
2016,1,19,16,45,101.5,34.5,1.6,13.0,47.5,155.09,110.52
2016,1,19,17,0,0.0,19.0,1.3,13.0,19.0,19.78,0.0
2016,1,19,17,15,0.0,9.5,1.15,12.5,9.5,7.47,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,45,59.5,19.0,0.85,9.5,25.5,14.51,1.04
2016,1,20,8,0,119.0,38.0,0.9,10.0,51.0,28.28,18.5
2016,1,20,8,15,144.0,55.5,1.0,10.5,78.5,40.6,30.37
2016,1,20,8,30,169.0,73.0,1.1,11.0,106.0,52.65,41.56
2016,1,20,8,45,188.5,89.5,1.25,11.5,134.0,63.75,51.72
2016,1,20,9,0,208.0,106.0,1.4,12.0,162.0,74.58,61.46
2016,1,20,9,15,219.5,120.5,1.35,12.5,188.0,83.87,69.64
2016,1,20,9,30,231.0,135.0,1.3,13.0,214.0,92.92,77.45
2016,1,20,9,45,133.0,147.0,1.3,13.5,193.5,100.9,84.21
2016,1,20,10,0,35.0,159.0,1.3,14.0,173.0,109.21,91.16
2016,1,20,10,15,156.5,173.0,1.25,14.0,243.0,116.96,97.72
2016,1,20,10,30,278.0,187.0,1.2,14.0,313.0,123.7,103.38
2016,1,20,10,45,282.0,197.0,1.2,14.5,330.5,129.21,107.76
2016,1,20,11,0,286.0,207.0,1.2,15.0,348.0,143.24,109.52
2016,1,20,11,15,238.0,220.0,1.15,15.0,340.0,171.93,128.16
2016,1,20,11,30,190.0,233.0,1.1,15.0,332.0,191.68,144.65
2016,1,20,11,45,366.0,202.0,1.1,15.5,395.5,224.99,164.28
2016,1,20,12,0,542.0,171.0,1.1,16.0,459.0,277.25,201.6
2016,1,20,12,15,709.5,124.5,1.0,16.0,503.0,332.37,244.11
2016,1,20,12,30,877.0,78.0,0.9,16.0,547.0,397.0,295.67
2016,1,20,12,45,880.5,75.5,0.8,16.5,541.5,441.01,333.68
2016,1,20,13,0,884.0,73.0,0.7,17.0,536.0,483.16,369.07
2016,1,20,13,15,877.0,72.5,0.6,17.0,521.5,520.0,399.94
2016,1,20,13,30,870.0,72.0,0.5,17.0,507.0,553.92,427.55
2016,1,20,13,45,637.5,122.0,0.45,17.0,433.5,510.73,397.33
2016,1,20,14,0,405.0,172.0,0.4,17.0,360.0,437.03,343.16
2016,1,20,14,15,472.0,147.5,0.35,17.0,354.0,475.17,374.56
2016,1,20,14,30,539.0,123.0,0.3,17.0,348.0,513.54,404.73
2016,1,20,14,45,459.0,125.0,0.3,17.0,305.5,478.7,379.15
2016,1,20,15,0,379.0,127.0,0.3,17.0,263.0,438.69,349.7
2016,1,20,15,15,364.5,114.5,0.25,16.5,233.5,426.18,341.74
2016,1,20,15,30,350.0,102.0,0.2,16.0,204.0,411.29,331.19
2016,1,20,15,45,326.0,88.5,0.15,16.0,172.5,385.81,311.13
2016,1,20,16,0,302.0,75.0,0.1,16.0,141.0,358.21,288.58
2016,1,20,16,15,269.5,60.0,0.15,15.5,108.5,320.27,257.55
2016,1,20,16,30,237.0,45.0,0.2,15.0,76.0,280.81,223.02
2016,1,20,16,45,118.5,32.5,0.3,15.0,48.0,161.42,116.21
2016,1,20,17,0,0.0,20.0,0.4,15.0,20.0,21.03,0.0
2016,1,20,17,15,0.0,10.0,0.35,14.5,10.0,7.87,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,2.15,10.5,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.3,11.0,11.0,8.65,0.0
2016,1,21,7,45,179.5,22.5,2.45,11.5,42.0,17.21,2.97
2016,1,21,8,0,359.0,34.0,2.6,12.0,73.0,28.1,18.21
2016,1,21,8,15,444.5,42.5,2.65,12.0,113.0,35.04,25.28
2016,1,21,8,30,530.0,51.0,2.7,12.0,153.0,42.05,31.96
2016,1,21,8,45,591.0,55.0,2.75,12.5,195.0,45.38,35.14
2016,1,21,9,0,652.0,59.0,2.8,13.0,237.0,48.85,38.3
2016,1,21,9,15,466.0,95.5,2.75,13.5,232.5,70.17,57.27
2016,1,21,9,30,280.0,132.0,2.7,14.0,228.0,91.89,76.33
2016,1,21,9,45,528.5,101.5,2.7,15.0,306.5,76.62,62.48
2016,1,21,10,0,777.0,71.0,2.7,16.0,385.0,63.42,50.55
2016,1,21,10,15,625.0,112.0,2.75,16.5,376.5,83.93,68.31
2016,1,21,10,30,473.0,153.0,2.8,17.0,368.0,104.63,86.0
2016,1,21,10,45,649.0,116.5,2.9,17.5,427.5,85.98,69.56
2016,1,21,11,0,825.0,80.0,3.0,18.0,487.0,89.3,55.6
2016,1,21,11,15,831.5,81.0,3.0,18.0,502.5,141.73,79.99
2016,1,21,11,30,838.0,82.0,3.0,18.0,518.0,194.16,117.64
2016,1,21,11,45,831.5,85.5,3.0,18.0,524.5,245.66,161.57
2016,1,21,12,0,825.0,89.0,3.0,18.0,531.0,295.47,206.76
2016,1,21,12,15,553.5,161.5,2.85,18.0,458.5,308.88,230.55
2016,1,21,12,30,282.0,234.0,2.7,18.0,386.0,294.72,228.45
2016,1,21,12,45,343.5,219.0,2.55,18.0,401.5,328.83,256.73
2016,1,21,13,0,405.0,204.0,2.4,18.0,417.0,366.78,288.21
2016,1,21,13,15,386.0,202.0,2.1,17.5,401.0,379.25,300.33
2016,1,21,13,30,367.0,200.0,1.8,17.0,385.0,389.09,309.96
2016,1,21,13,45,215.0,199.5,1.5,17.0,307.0,309.05,247.61
2016,1,21,14,0,63.0,199.0,1.2,17.0,229.0,216.04,172.73
2016,1,21,14,15,73.5,189.0,1.15,16.5,222.0,219.77,177.12
2016,1,21,14,30,84.0,179.0,1.1,16.0,215.0,223.87,181.48
2016,1,21,14,45,80.0,165.5,1.05,16.0,197.5,214.16,174.03
2016,1,21,15,0,76.0,152.0,1.0,16.0,180.0,203.86,166.05
2016,1,21,15,15,71.5,135.5,1.0,15.5,159.5,188.85,154.41
2016,1,21,15,30,67.0,119.0,1.0,15.0,139.0,173.09,141.88
2016,1,21,15,45,59.0,101.5,1.05,15.0,117.5,152.51,124.68
2016,1,21,16,0,51.0,84.0,1.1,15.0,96.0,131.04,106.32
2016,1,21,16,15,38.5,66.0,1.15,14.5,74.0,104.25,83.12
2016,1,21,16,30,26.0,48.0,1.2,14.0,52.0,75.95,58.17
2016,1,21,16,45,13.0,31.0,1.25,14.0,33.0,46.87,30.82
2016,1,21,17,0,0.0,14.0,1.3,14.0,14.0,10.68,0.0
2016,1,21,17,15,0.0,7.0,1.3,14.0,7.0,5.51,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
