Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,930.5,82.0,4.0,12.0,615.5,485.44,382.71
2016,2,1,13,0,925.0,83.0,3.9,12.0,608.0,530.24,423.52
2016,2,1,13,15,919.0,82.0,3.75,12.0,594.0,570.16,459.32
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,607.06,491.78
2016,2,1,13,45,903.0,80.0,3.45,12.0,557.5,638.45,519.12
2016,2,1,14,0,893.0,79.0,3.3,12.0,535.0,666.35,543.1
2016,2,1,14,15,879.0,77.5,3.15,12.0,506.0,693.23,565.57
2016,2,1,14,30,865.0,76.0,3.0,12.0,477.0,711.18,580.91
2016,2,1,14,45,850.5,72.0,2.85,12.0,442.5,721.98,589.38
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,728.8,594.72
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.0,723.0,590.26
2016,2,1,15,30,781.0,62.0,2.0,11.0,326.0,713.07,582.22
2016,2,1,15,45,743.0,58.0,1.65,10.5,282.0,689.68,563.21
2016,2,1,16,0,705.0,54.0,1.3,10.0,238.0,662.41,540.09
2016,2,1,16,15,645.0,48.5,1.2,9.5,192.5,612.18,500.15
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,558.62,455.32
2016,2,1,16,45,489.5,34.5,1.05,8.5,104.0,481.29,388.4
2016,2,1,17,0,394.0,26.0,1.0,8.0,61.0,395.99,290.19
2016,2,1,17,15,197.0,13.0,1.0,7.5,30.5,198.5,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,1.4,7.0,10.0,7.87,0.0
2016,2,2,7,30,0.0,20.0,1.5,7.0,20.0,14.81,0.0
2016,2,2,7,45,103.5,35.5,1.6,7.5,49.5,26.31,15.99
2016,2,2,8,0,207.0,51.0,1.7,8.0,79.0,37.85,27.99
2016,2,2,8,15,255.0,66.5,1.75,8.0,114.5,48.88,38.55
2016,2,2,8,30,303.0,82.0,1.8,8.0,150.0,59.7,48.73
2016,2,2,8,45,340.0,95.0,1.85,8.5,187.0,68.53,56.84
2016,2,2,9,0,377.0,108.0,1.9,9.0,224.0,77.18,64.59
2016,2,2,9,15,411.5,116.0,1.9,9.0,258.0,82.42,69.26
2016,2,2,9,30,446.0,124.0,1.9,9.0,292.0,87.59,73.8
2016,2,2,9,45,601.0,107.0,1.9,9.0,358.0,80.59,67.39
2016,2,2,10,0,756.0,90.0,1.9,9.0,424.0,70.95,58.61
2016,2,2,10,15,470.0,155.0,1.8,9.0,367.5,105.43,89.27
2016,2,2,10,30,184.0,220.0,1.7,9.0,311.0,143.56,122.61
2016,2,2,10,45,204.5,229.5,1.65,9.5,335.5,149.35,127.12
2016,2,2,11,0,225.0,239.0,1.6,10.0,360.0,166.0,129.72
2016,2,2,11,15,118.5,220.0,1.45,10.0,284.5,163.12,127.31
2016,2,2,11,30,12.0,201.0,1.3,10.0,209.0,149.59,120.35
2016,2,2,11,45,52.5,232.5,1.2,10.0,263.5,180.78,144.38
2016,2,2,12,0,93.0,264.0,1.1,10.0,318.0,220.6,175.67
2016,2,2,12,15,475.0,182.0,1.0,10.0,459.0,307.71,237.05
2016,2,2,12,30,857.0,100.0,0.9,10.0,600.0,425.48,326.12
2016,2,2,12,45,868.0,95.0,0.85,10.5,596.5,472.51,366.32
2016,2,2,13,0,879.0,90.0,0.8,11.0,593.0,518.25,404.84
2016,2,2,13,15,873.5,89.5,0.85,11.0,579.5,558.16,439.39
2016,2,2,13,30,868.0,89.0,0.9,11.0,566.0,595.19,471.0
2016,2,2,13,45,861.5,86.5,0.95,11.5,545.5,626.57,496.93
2016,2,2,14,0,855.0,84.0,1.0,12.0,525.0,654.67,519.9
2016,2,2,14,15,841.0,82.0,1.1,12.0,496.5,674.91,538.16
2016,2,2,14,30,827.0,80.0,1.2,12.0,468.0,691.32,553.42
2016,2,2,14,45,811.0,77.0,1.3,12.0,434.0,701.34,562.92
2016,2,2,15,0,795.0,74.0,1.4,12.0,400.0,707.48,569.37
2016,2,2,15,15,767.0,70.5,1.3,11.5,360.0,700.01,564.81
2016,2,2,15,30,739.0,67.0,1.2,11.0,320.0,688.44,557.06
2016,2,2,15,45,690.5,64.5,1.1,11.0,276.0,663.51,537.84
2016,2,2,16,0,642.0,62.0,1.0,11.0,232.0,630.43,511.73
2016,2,2,16,15,580.5,55.5,1.0,10.5,187.5,578.4,471.69
2016,2,2,16,30,519.0,49.0,1.0,10.0,143.0,523.65,427.13
2016,2,2,16,45,415.5,40.0,1.0,9.5,101.0,430.38,348.95
2016,2,2,17,0,312.0,31.0,1.0,9.0,59.0,337.04,253.26
2016,2,2,17,15,156.0,15.5,1.05,8.5,29.5,172.51,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.0,14.0,11.02,0.0
2016,2,3,7,30,0.0,28.0,1.9,5.0,28.0,19.82,0.0
2016,2,3,7,45,217.0,34.5,1.95,5.5,65.0,26.13,16.27
2016,2,3,8,0,434.0,41.0,2.0,6.0,102.0,33.88,24.74
2016,2,3,8,15,508.0,48.5,2.05,6.5,146.0,39.97,30.74
2016,2,3,8,30,582.0,56.0,2.1,7.0,190.0,46.11,36.59
2016,2,3,8,45,631.5,61.0,2.15,8.0,233.5,50.12,40.25
2016,2,3,9,0,681.0,66.0,2.2,9.0,277.0,54.18,43.81
2016,2,3,9,15,714.0,70.0,2.15,9.5,318.5,62.01,50.78
2016,2,3,9,30,747.0,74.0,2.1,10.0,360.0,65.33,53.58
2016,2,3,9,45,765.5,78.0,2.1,10.5,395.5,68.38,56.1
2016,2,3,10,0,784.0,82.0,2.1,11.0,431.0,71.39,58.55
2016,2,3,10,15,580.5,137.5,2.0,11.5,406.0,99.17,82.9
2016,2,3,10,30,377.0,193.0,1.9,12.0,381.0,128.91,108.53
2016,2,3,10,45,609.0,141.5,1.85,12.5,462.0,100.13,83.01
2016,2,3,11,0,841.0,90.0,1.8,13.0,543.0,108.16,65.96
2016,2,3,11,15,626.0,156.0,1.7,13.0,499.5,177.53,116.92
2016,2,3,11,30,411.0,222.0,1.6,13.0,456.0,224.29,162.23
2016,2,3,11,45,368.0,236.5,1.55,13.5,448.0,255.03,189.76
2016,2,3,12,0,325.0,251.0,1.5,14.0,440.0,280.34,213.36
2016,2,3,12,15,230.0,262.0,1.45,14.0,396.0,278.27,216.46
2016,2,3,12,30,135.0,273.0,1.4,14.0,352.0,267.81,211.45
2016,2,3,12,45,223.5,261.5,1.4,14.0,391.0,311.01,246.03
2016,2,3,13,0,312.0,250.0,1.4,14.0,430.0,369.16,292.63
2016,2,3,13,15,181.0,242.5,1.35,14.0,346.5,305.61,244.19
2016,2,3,13,30,50.0,235.0,1.3,14.0,263.0,227.31,182.13
2016,2,3,13,45,45.0,223.5,1.3,14.0,248.0,220.21,177.16
2016,2,3,14,0,40.0,212.0,1.3,14.0,233.0,212.22,171.11
2016,2,3,14,15,20.0,143.0,1.2,14.0,153.5,128.03,102.36
2016,2,3,14,30,0.0,74.0,1.1,14.0,74.0,56.82,42.7
2016,2,3,14,45,0.0,101.5,1.05,14.0,101.5,79.9,62.37
2016,2,3,15,0,0.0,129.0,1.0,14.0,129.0,106.65,84.91
2016,2,3,15,15,0.0,116.0,0.85,13.5,116.0,96.3,76.46
2016,2,3,15,30,0.0,103.0,0.7,13.0,103.0,85.84,67.89
2016,2,3,15,45,0.0,88.5,0.6,12.5,88.5,73.67,57.75
2016,2,3,16,0,0.0,74.0,0.5,12.0,74.0,61.28,47.26
2016,2,3,16,15,0.0,59.5,0.55,11.5,59.5,48.61,36.34
2016,2,3,16,30,0.0,45.0,0.6,11.0,45.0,35.57,24.93
2016,2,3,16,45,0.0,32.0,0.7,11.0,32.0,24.45,15.03
2016,2,3,17,0,0.0,19.0,0.8,11.0,19.0,14.47,5.74
2016,2,3,17,15,0.0,9.5,0.8,10.5,9.5,7.22,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,11.8,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,21.11,0.0
2016,2,4,7,45,232.0,35.0,1.5,7.5,68.5,26.57,16.73
2016,2,4,8,0,464.0,40.0,1.7,8.0,107.0,33.21,23.99
2016,2,4,8,15,537.0,47.0,1.75,8.0,151.5,38.98,29.71
2016,2,4,8,30,610.0,54.0,1.8,8.0,196.0,44.82,35.3
2016,2,4,8,45,654.0,59.5,1.85,8.5,240.0,49.24,39.39
2016,2,4,9,0,698.0,65.0,1.9,9.0,284.0,58.09,47.36
2016,2,4,9,15,730.0,69.0,1.9,9.5,325.5,61.44,50.25
2016,2,4,9,30,762.0,73.0,1.9,10.0,367.0,64.78,53.08
2016,2,4,9,45,777.0,77.5,1.95,10.5,402.5,68.18,55.91
2016,2,4,10,0,792.0,82.0,2.0,11.0,438.0,71.51,58.64
2016,2,4,10,15,808.0,84.5,1.95,11.0,469.0,73.35,60.15
2016,2,4,10,30,824.0,87.0,1.9,11.0,500.0,75.18,61.66
2016,2,4,10,45,835.0,88.5,1.9,11.0,524.5,76.22,62.47
2016,2,4,11,0,846.0,90.0,1.9,11.0,549.0,109.82,67.1
2016,2,4,11,15,853.0,91.5,1.85,11.5,566.5,165.36,97.9
2016,2,4,11,30,860.0,93.0,1.8,12.0,584.0,221.04,140.66
2016,2,4,11,45,865.0,93.0,1.75,12.5,594.0,274.98,187.44
2016,2,4,12,0,870.0,93.0,1.7,13.0,604.0,328.29,235.51
2016,2,4,12,15,617.0,169.5,1.65,13.0,532.5,352.09,266.78
2016,2,4,12,30,364.0,246.0,1.6,13.0,461.0,341.81,267.18
2016,2,4,12,45,619.0,168.0,1.6,13.5,529.5,428.31,334.75
2016,2,4,13,0,874.0,90.0,1.6,14.0,598.0,519.94,406.93
2016,2,4,13,15,868.5,89.0,1.6,14.0,584.0,559.26,440.57
2016,2,4,13,30,863.0,88.0,1.6,14.0,570.0,595.7,471.54
2016,2,4,13,45,673.5,135.0,1.65,14.0,502.5,565.72,450.94
2016,2,4,14,0,484.0,182.0,1.7,14.0,435.0,510.95,410.38
2016,2,4,14,15,501.0,167.0,1.7,14.0,417.0,530.32,427.87
2016,2,4,14,30,518.0,152.0,1.7,14.0,399.0,548.02,443.45
2016,2,4,14,45,484.5,146.0,1.75,14.0,364.0,536.38,436.07
2016,2,4,15,0,451.0,140.0,1.8,14.0,329.0,521.11,425.8
2016,2,4,15,15,428.0,131.5,1.6,13.5,297.0,507.9,416.69
2016,2,4,15,30,405.0,123.0,1.4,13.0,265.0,491.98,405.04
2016,2,4,15,45,387.0,108.5,1.25,13.0,230.0,470.5,388.3
2016,2,4,16,0,369.0,94.0,1.1,13.0,195.0,446.53,368.94
2016,2,4,16,15,334.5,79.5,1.05,12.0,158.5,406.99,337.75
2016,2,4,16,30,300.0,65.0,1.0,11.0,122.0,365.66,303.42
2016,2,4,16,45,248.0,49.5,1.0,10.5,87.5,307.51,252.62
2016,2,4,17,0,196.0,34.0,1.0,10.0,53.0,249.14,193.26
2016,2,4,17,15,98.0,17.0,1.0,9.5,26.5,128.48,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.0,10.5,1.05,6.5,15.5,8.26,0.0
2016,2,5,7,30,192.0,21.0,1.1,7.0,31.0,17.24,0.0
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,27.14,17.4
2016,2,5,8,0,431.0,45.0,1.3,9.0,109.0,37.07,27.37
2016,2,5,8,15,506.5,53.5,1.35,9.5,154.0,43.87,33.94
2016,2,5,8,30,582.0,62.0,1.4,10.0,199.0,50.69,40.33
2016,2,5,8,45,632.5,67.5,1.45,10.5,244.0,54.97,44.24
2016,2,5,9,0,683.0,73.0,1.5,11.0,289.0,59.27,48.05
2016,2,5,9,15,716.5,77.0,1.6,11.5,331.0,62.27,50.6
2016,2,5,9,30,750.0,81.0,1.7,12.0,373.0,65.28,53.09
2016,2,5,9,45,781.5,82.0,1.85,12.5,412.0,71.59,58.48
2016,2,5,10,0,813.0,83.0,2.0,13.0,451.0,72.6,59.13
2016,2,5,10,15,829.0,85.0,1.95,13.5,483.0,74.09,60.2
2016,2,5,10,30,845.0,87.0,1.9,14.0,515.0,75.59,61.27
2016,2,5,10,45,856.5,89.0,1.9,14.5,540.0,77.0,62.27
2016,2,5,11,0,868.0,91.0,1.9,15.0,565.0,113.29,67.69
2016,2,5,11,15,875.0,92.0,1.85,15.0,582.5,169.88,99.12
2016,2,5,11,30,882.0,93.0,1.8,15.0,600.0,226.55,142.54
2016,2,5,11,45,883.0,94.5,1.8,15.5,609.5,282.07,190.41
2016,2,5,12,0,884.0,96.0,1.8,16.0,619.0,336.57,239.19
2016,2,5,12,15,749.0,133.0,1.65,16.0,577.5,369.87,274.75
2016,2,5,12,30,614.0,170.0,1.5,16.0,536.0,391.64,298.81
2016,2,5,12,45,616.5,167.5,1.4,16.5,531.5,428.28,330.16
2016,2,5,13,0,619.0,165.0,1.3,17.0,527.0,463.55,359.43
2016,2,5,13,15,740.0,130.0,1.1,17.0,553.5,531.75,412.62
2016,2,5,13,30,861.0,95.0,0.9,17.0,580.0,603.78,467.19
2016,2,5,13,45,855.0,92.5,0.7,17.0,559.0,635.55,490.54
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,664.08,510.83
2016,2,5,14,15,835.5,88.0,0.65,17.0,509.5,684.7,529.6
2016,2,5,14,30,822.0,86.0,0.8,17.0,481.0,701.5,545.53
2016,2,5,14,45,810.5,81.0,0.95,17.0,447.5,712.65,556.32
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,720.0,564.28
2016,2,5,15,15,773.5,73.0,1.0,16.5,374.5,715.05,561.58
2016,2,5,15,30,748.0,70.0,0.9,16.0,335.0,706.04,555.86
2016,2,5,15,45,711.0,65.5,0.85,15.5,291.5,682.17,539.61
2016,2,5,16,0,674.0,61.0,0.8,15.0,248.0,661.03,524.61
2016,2,5,16,15,617.5,55.0,0.9,14.0,202.5,613.34,491.2
2016,2,5,16,30,561.0,49.0,1.0,13.0,157.0,562.9,453.11
2016,2,5,16,45,459.5,41.0,1.1,12.5,113.0,471.37,379.13
2016,2,5,17,0,358.0,33.0,1.2,12.0,69.0,379.33,293.6
2016,2,5,17,15,179.0,16.5,1.15,11.5,34.5,198.87,29.17
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,119.5,10.5,1.1,6.5,17.0,8.26,0.0
2016,2,6,7,30,239.0,21.0,1.3,7.0,34.0,17.32,0.0
2016,2,6,7,45,355.0,31.5,1.55,8.0,73.5,26.03,16.63
2016,2,6,8,0,471.0,42.0,1.8,9.0,113.0,34.82,25.42
2016,2,6,8,15,541.5,49.0,1.75,9.5,157.5,40.55,30.98
2016,2,6,8,30,612.0,56.0,1.7,10.0,202.0,46.33,36.41
2016,2,6,8,45,663.0,60.0,1.7,10.5,247.5,49.69,39.48
2016,2,6,9,0,714.0,64.0,1.7,11.0,293.0,57.46,46.42
2016,2,6,9,15,744.5,67.5,1.75,11.5,334.5,60.45,48.96
2016,2,6,9,30,775.0,71.0,1.8,12.0,376.0,63.44,51.44
2016,2,6,9,45,796.0,73.5,1.85,13.0,412.5,65.51,52.96
2016,2,6,10,0,817.0,76.0,1.9,14.0,449.0,67.57,54.45
2016,2,6,10,15,831.5,78.0,1.8,14.0,480.0,69.14,55.71
2016,2,6,10,30,846.0,80.0,1.7,14.0,511.0,70.7,56.97
2016,2,6,10,45,857.0,81.5,1.65,14.5,536.0,71.83,57.74
2016,2,6,11,0,868.0,83.0,1.6,15.0,561.0,116.15,69.33
2016,2,6,11,15,874.0,83.5,1.65,15.0,578.0,171.19,99.95
2016,2,6,11,30,880.0,84.0,1.7,15.0,595.0,226.08,142.23
2016,2,6,11,45,885.5,84.0,1.8,15.5,605.0,280.13,188.95
2016,2,6,12,0,891.0,84.0,1.9,16.0,615.0,333.53,237.0
2016,2,6,12,15,633.5,166.0,1.95,16.0,544.0,357.77,268.62
2016,2,6,12,30,376.0,248.0,2.0,16.0,473.0,349.76,270.96
2016,2,6,12,45,358.5,249.0,2.15,16.5,462.5,368.89,288.53
2016,2,6,13,0,341.0,250.0,2.3,17.0,452.0,385.59,303.52
2016,2,6,13,15,607.0,166.5,2.3,17.0,515.0,494.58,390.09
2016,2,6,13,30,873.0,83.0,2.3,17.0,578.0,597.45,471.88
2016,2,6,13,45,610.5,150.0,2.35,17.0,490.0,544.55,432.62
2016,2,6,14,0,348.0,217.0,2.4,17.0,402.0,444.49,355.9
2016,2,6,14,15,463.0,178.0,2.35,16.5,410.5,517.99,416.78
2016,2,6,14,30,578.0,139.0,2.3,16.0,419.0,588.05,473.88
2016,2,6,14,45,561.5,133.0,2.3,16.0,389.5,582.21,470.89
2016,2,6,15,0,545.0,127.0,2.3,16.0,360.0,581.06,471.63
2016,2,6,15,15,464.0,125.5,2.05,15.5,311.0,531.76,434.08
2016,2,6,15,30,383.0,124.0,1.8,15.0,262.0,478.01,392.42
2016,2,6,15,45,364.5,110.5,1.55,15.0,228.5,456.97,376.04
2016,2,6,16,0,346.0,97.0,1.3,15.0,195.0,433.62,356.95
2016,2,6,16,15,459.5,71.5,1.2,14.0,177.0,505.35,414.39
2016,2,6,16,30,573.0,46.0,1.1,13.0,159.0,570.4,461.1
2016,2,6,16,45,487.0,38.0,1.05,12.5,116.0,491.23,394.6
2016,2,6,17,0,401.0,30.0,1.0,12.0,73.0,411.94,319.79
2016,2,6,17,15,200.5,15.0,1.0,11.5,36.5,215.24,64.42
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,9.5,1.1,9.5,19.5,7.47,0.0
2016,2,7,7,30,322.0,19.0,1.3,10.0,39.0,17.23,1.65
2016,2,7,7,45,440.5,27.5,1.5,10.5,80.5,25.11,15.8
2016,2,7,8,0,559.0,36.0,1.7,11.0,122.0,33.15,23.77
2016,2,7,8,15,625.0,41.5,1.75,11.5,168.5,38.33,28.77
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,43.59,33.66
2016,2,7,8,45,734.5,50.5,1.85,12.5,260.5,47.02,36.77
2016,2,7,9,0,778.0,54.0,1.9,13.0,306.0,50.49,39.82
2016,2,7,9,15,806.5,56.5,1.95,13.5,348.5,53.0,41.92
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,61.21,49.05
2016,2,7,9,45,849.0,63.0,2.05,14.5,428.0,64.99,52.17
2016,2,7,10,0,863.0,67.0,2.1,15.0,465.0,68.63,55.14
2016,2,7,10,15,877.5,69.0,2.1,15.5,497.0,70.8,56.81
2016,2,7,10,30,892.0,71.0,2.1,16.0,529.0,72.88,58.4
2016,2,7,10,45,901.5,72.5,2.1,16.5,554.0,74.44,59.53
2016,2,7,11,0,911.0,74.0,2.1,17.0,579.0,114.59,65.66
2016,2,7,11,15,917.5,74.5,2.1,17.0,597.0,171.99,97.87
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,229.28,142.03
2016,2,7,11,45,927.0,75.5,2.15,17.5,625.0,285.4,190.56
2016,2,7,12,0,930.0,76.0,2.2,18.0,635.0,340.57,240.09
2016,2,7,12,15,930.5,76.0,2.2,18.0,637.0,393.29,288.18
2016,2,7,12,30,931.0,76.0,2.2,18.0,639.0,444.32,334.2
2016,2,7,12,45,931.0,75.0,2.25,18.5,633.0,492.34,376.26
2016,2,7,13,0,931.0,74.0,2.3,19.0,627.0,538.16,415.44
2016,2,7,13,15,926.0,73.5,2.3,19.0,613.0,579.41,450.73
2016,2,7,13,30,921.0,73.0,2.3,19.0,599.0,617.73,482.96
2016,2,7,13,45,912.5,72.0,2.3,19.0,577.5,650.31,510.24
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,679.45,534.46
2016,2,7,14,15,891.5,69.5,2.15,19.0,527.5,701.8,552.4
2016,2,7,14,30,879.0,68.0,2.0,19.0,499.0,720.37,565.98
2016,2,7,14,45,862.0,66.5,1.95,19.0,464.0,731.85,574.83
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,739.48,580.98
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,744.42,584.6
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,737.85,579.52
2016,2,7,15,45,762.0,56.5,1.15,17.5,304.5,717.22,563.81
2016,2,7,16,0,727.0,53.0,0.9,17.0,260.0,692.81,544.51
2016,2,7,16,15,674.5,48.5,0.95,16.5,214.0,649.25,513.5
2016,2,7,16,30,622.0,44.0,1.0,16.0,168.0,602.47,477.83
2016,2,7,16,45,535.0,37.0,1.05,15.5,123.5,521.96,413.65
2016,2,7,17,0,448.0,30.0,1.1,15.0,79.0,439.84,339.5
2016,2,7,17,15,224.0,15.0,1.1,14.5,39.5,235.96,96.7
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.5,11.5,1.3,10.5,19.5,9.05,0.0
2016,2,8,7,30,249.0,23.0,1.4,11.0,39.0,18.97,4.11
2016,2,8,7,45,366.0,33.5,1.55,12.0,79.5,27.67,17.99
2016,2,8,8,0,483.0,44.0,1.7,13.0,120.0,36.45,26.51
2016,2,8,8,15,555.0,51.0,1.75,13.5,166.0,42.18,31.96
2016,2,8,8,30,627.0,58.0,1.8,14.0,212.0,47.97,37.29
2016,2,8,8,45,671.0,63.0,1.9,14.5,257.5,51.97,40.87
2016,2,8,9,0,715.0,68.0,2.0,15.0,303.0,60.6,48.45
2016,2,8,9,15,746.5,71.5,2.0,15.5,345.0,63.53,50.87
2016,2,8,9,30,778.0,75.0,2.0,16.0,387.0,66.46,53.24
2016,2,8,9,45,810.0,75.0,2.0,16.5,427.0,66.83,53.34
2016,2,8,10,0,842.0,75.0,2.0,17.0,467.0,67.31,53.53
2016,2,8,10,15,857.0,77.0,2.0,17.5,498.5,68.93,54.71
2016,2,8,10,30,872.0,79.0,2.0,18.0,530.0,70.54,55.88
2016,2,8,10,45,882.0,80.5,2.0,18.5,555.5,79.23,63.15
2016,2,8,11,0,892.0,82.0,2.0,19.0,581.0,120.52,69.69
2016,2,8,11,15,898.5,82.5,1.95,19.5,598.5,177.15,101.56
2016,2,8,11,30,905.0,83.0,1.9,20.0,616.0,233.69,144.6
2016,2,8,11,45,908.0,83.5,1.85,20.5,626.0,289.07,191.81
2016,2,8,12,0,911.0,84.0,1.8,21.0,636.0,343.52,239.8
2016,2,8,12,15,911.5,84.0,1.75,21.0,637.5,395.55,286.33
2016,2,8,12,30,912.0,84.0,1.7,21.0,639.0,445.94,330.73
2016,2,8,12,45,915.5,82.0,1.65,21.5,634.5,494.06,371.53
2016,2,8,13,0,919.0,80.0,1.6,22.0,630.0,540.28,409.58
2016,2,8,13,15,914.0,79.0,1.5,22.0,615.5,580.77,442.8
2016,2,8,13,30,909.0,78.0,1.4,22.0,601.0,618.32,472.83
2016,2,8,13,45,899.5,77.5,1.35,22.0,579.5,650.54,498.51
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,679.32,521.14
2016,2,8,14,15,878.0,75.5,1.2,22.0,529.5,701.79,538.38
2016,2,8,14,30,866.0,74.0,1.1,22.0,501.0,720.56,551.6
2016,2,8,14,45,848.0,72.0,1.0,22.0,466.0,737.73,563.22
2016,2,8,15,0,830.0,70.0,0.9,22.0,431.0,744.25,567.39
2016,2,8,15,15,805.5,67.5,0.85,21.5,391.0,741.08,566.66
2016,2,8,15,30,781.0,65.0,0.8,21.0,351.0,733.87,563.07
2016,2,8,15,45,746.0,61.0,0.8,21.0,307.0,712.38,548.8
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,687.06,531.22
2016,2,8,16,15,657.5,52.0,0.85,20.0,217.0,641.73,500.6
2016,2,8,16,30,604.0,47.0,0.9,19.0,171.0,593.1,465.24
2016,2,8,16,45,516.5,39.5,1.0,18.5,126.0,520.45,408.34
2016,2,8,17,0,429.0,32.0,1.1,18.0,81.0,439.55,337.62
2016,2,8,17,15,214.5,16.0,1.15,17.5,40.5,232.7,114.16
2016,2,8,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,146.5,11.5,1.3,11.0,21.5,9.05,0.0
2016,2,9,7,30,293.0,23.0,1.4,12.0,43.0,19.06,5.52
2016,2,9,7,45,407.5,32.5,1.5,13.0,85.0,27.01,17.47
2016,2,9,8,0,522.0,42.0,1.6,14.0,127.0,35.08,25.23
2016,2,9,8,15,591.0,48.5,1.7,14.5,173.5,40.52,30.39
2016,2,9,8,30,660.0,55.0,1.8,15.0,220.0,49.86,38.83
2016,2,9,8,45,704.5,59.5,1.9,15.5,266.5,53.87,42.39
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,57.9,45.86
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,60.94,48.38
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,63.97,50.84
2016,2,9,9,45,724.5,93.0,2.05,17.5,407.0,72.44,58.0
2016,2,9,10,0,640.0,115.0,2.1,18.0,415.0,85.0,68.62
2016,2,9,10,15,590.0,140.0,2.05,18.5,431.0,99.87,81.09
2016,2,9,10,30,540.0,165.0,2.0,19.0,447.0,111.5,90.67
2016,2,9,10,45,724.0,123.0,1.95,19.5,519.5,89.55,71.63
2016,2,9,11,0,908.0,81.0,1.9,20.0,592.0,122.82,70.05
2016,2,9,11,15,914.0,82.0,1.85,20.5,610.0,180.73,103.11
2016,2,9,11,30,920.0,83.0,1.8,21.0,628.0,238.5,147.16
2016,2,9,11,45,684.0,158.5,1.75,21.5,568.0,285.63,196.54
2016,2,9,12,0,448.0,234.0,1.7,22.0,508.0,311.48,227.59
2016,2,9,12,15,685.0,159.5,1.6,22.0,579.0,375.38,274.62
2016,2,9,12,30,922.0,85.0,1.5,22.0,650.0,453.16,334.34
2016,2,9,12,45,920.5,84.0,1.4,22.5,643.5,500.51,373.83
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,545.55,410.29
2016,2,9,13,15,913.0,82.5,1.15,23.0,622.5,586.12,442.64
2016,2,9,13,30,907.0,82.0,1.0,23.0,608.0,623.71,471.58
2016,2,9,13,45,894.5,82.0,0.9,23.0,585.5,654.64,495.24
2016,2,9,14,0,882.0,82.0,0.8,23.0,563.0,681.95,515.63
2016,2,9,14,15,675.5,127.5,0.8,22.5,485.0,627.72,478.45
2016,2,9,14,30,469.0,173.0,0.8,22.0,407.0,541.84,417.87
2016,2,9,14,45,313.5,182.0,0.8,22.0,333.5,436.22,340.87
2016,2,9,15,0,158.0,191.0,0.8,22.0,260.0,323.7,254.96
2016,2,9,15,15,151.5,174.5,0.8,21.0,236.0,309.84,246.78
2016,2,9,15,30,145.0,158.0,0.8,20.0,212.0,294.78,236.72
2016,2,9,15,45,137.5,139.0,0.8,19.5,185.0,274.41,221.71
2016,2,9,16,0,130.0,120.0,0.8,19.0,158.0,252.75,205.2
2016,2,9,16,15,117.5,100.5,0.85,18.5,130.5,224.92,183.06
2016,2,9,16,30,105.0,81.0,0.9,18.0,103.0,195.76,158.97
2016,2,9,16,45,84.5,61.5,1.0,17.5,76.0,158.51,127.13
2016,2,9,17,0,64.0,42.0,1.1,17.0,49.0,119.21,92.01
2016,2,9,17,15,32.0,24.5,1.1,16.5,28.0,67.25,34.07
2016,2,9,17,30,0.0,7.0,1.1,16.0,7.0,5.51,0.0
2016,2,9,17,45,0.0,3.5,1.1,16.0,3.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,59.0,12.5,0.5,12.0,17.0,9.83,0.0
2016,2,10,7,30,118.0,25.0,0.5,12.0,34.0,18.86,6.55
2016,2,10,7,45,177.0,42.0,0.55,12.5,66.0,31.34,21.39
2016,2,10,8,0,236.0,59.0,0.6,13.0,98.0,43.6,32.93
2016,2,10,8,15,269.5,75.5,0.65,13.5,133.5,55.06,43.47
2016,2,10,8,30,303.0,92.0,0.7,14.0,169.0,66.22,53.53
2016,2,10,8,45,333.5,104.5,0.8,14.5,204.0,74.44,60.77
2016,2,10,9,0,364.0,117.0,0.9,15.0,239.0,82.47,67.68
2016,2,10,9,15,567.5,98.0,0.95,15.0,316.5,74.72,60.78
2016,2,10,9,30,771.0,79.0,1.0,15.0,394.0,69.29,55.9
2016,2,10,9,45,712.5,95.5,1.1,15.5,408.0,73.84,59.65
2016,2,10,10,0,654.0,112.0,1.2,16.0,422.0,83.11,67.46
2016,2,10,10,15,751.5,99.5,1.25,16.5,478.0,76.17,61.15
2016,2,10,10,30,849.0,87.0,1.3,17.0,534.0,75.46,60.32
2016,2,10,10,45,858.0,89.5,1.4,17.5,559.0,77.14,61.53
2016,2,10,11,0,867.0,92.0,1.5,18.0,584.0,122.48,70.68
2016,2,10,11,15,873.5,93.0,1.5,18.0,601.5,179.42,104.42
2016,2,10,11,30,880.0,94.0,1.5,18.0,619.0,236.4,148.76
2016,2,10,11,45,884.0,94.5,1.55,18.5,629.5,292.18,196.61
2016,2,10,12,0,888.0,95.0,1.6,19.0,640.0,349.61,247.07
2016,2,10,12,15,708.5,152.5,1.6,19.0,588.0,379.98,280.79
2016,2,10,12,30,529.0,210.0,1.6,19.0,536.0,391.95,297.41
2016,2,10,12,45,709.5,151.0,1.6,19.0,584.5,465.08,355.12
2016,2,10,13,0,890.0,92.0,1.6,19.0,633.0,541.68,415.79
2016,2,10,13,15,885.0,91.5,1.6,19.0,619.0,581.85,449.24
2016,2,10,13,30,880.0,91.0,1.6,19.0,605.0,623.13,482.78
2016,2,10,13,45,873.0,89.0,1.6,19.5,584.0,655.63,508.33
2016,2,10,14,0,866.0,87.0,1.6,20.0,563.0,684.76,530.9
2016,2,10,14,15,626.5,140.0,1.55,20.0,475.5,608.02,474.53
2016,2,10,14,30,387.0,193.0,1.5,20.0,388.0,487.51,384.54
2016,2,10,14,45,445.0,166.5,1.5,20.0,376.0,537.15,424.89
2016,2,10,15,0,503.0,140.0,1.5,20.0,364.0,569.8,451.54
2016,2,10,15,15,398.0,142.5,1.3,19.5,309.5,504.31,401.92
2016,2,10,15,30,293.0,145.0,1.1,19.0,255.0,415.8,334.48
2016,2,10,15,45,272.0,130.5,0.95,18.5,223.0,391.06,316.56
2016,2,10,16,0,251.0,116.0,0.8,18.0,191.0,364.63,296.22
2016,2,10,16,15,230.0,98.5,0.85,17.0,158.0,332.37,271.88
2016,2,10,16,30,209.0,81.0,0.9,16.0,125.0,298.59,244.97
2016,2,10,16,45,176.5,62.0,0.95,15.5,93.0,251.27,204.93
2016,2,10,17,0,144.0,43.0,1.0,15.0,61.0,202.13,160.86
2016,2,10,17,15,72.0,26.5,1.0,14.5,35.5,118.95,71.13
2016,2,10,17,30,0.0,10.0,1.0,14.0,10.0,7.87,0.0
2016,2,10,17,45,0.0,5.0,1.0,14.0,5.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,21.5,9.83,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,43.0,20.51,8.5
2016,2,11,7,45,327.5,38.0,1.35,13.5,81.5,31.07,21.12
2016,2,11,8,0,412.0,51.0,1.5,14.0,120.0,41.5,30.96
2016,2,11,8,15,467.0,60.5,1.45,14.5,162.5,48.75,37.72
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,55.91,44.22
2016,2,11,8,45,566.0,74.5,1.35,15.5,246.0,59.08,47.01
2016,2,11,9,0,610.0,79.0,1.3,16.0,287.0,62.32,49.76
2016,2,11,9,15,584.0,97.5,1.15,16.5,317.0,74.5,60.25
2016,2,11,9,30,558.0,116.0,1.0,17.0,347.0,86.2,70.15
2016,2,11,9,45,547.5,131.5,0.9,17.5,375.5,93.09,75.76
2016,2,11,10,0,537.0,147.0,0.8,18.0,404.0,101.78,82.86
2016,2,11,10,15,532.0,160.0,0.75,18.5,428.5,108.81,88.47
2016,2,11,10,30,527.0,173.0,0.7,19.0,453.0,115.64,93.86
2016,2,11,10,45,484.5,194.5,0.65,19.5,461.5,126.3,102.42
2016,2,11,11,0,442.0,216.0,0.6,20.0,470.0,165.4,115.65
2016,2,11,11,15,648.5,158.5,0.55,20.0,543.0,191.83,121.87
2016,2,11,11,30,855.0,101.0,0.5,20.0,616.0,238.98,149.55
2016,2,11,11,45,855.0,103.0,0.5,20.0,625.0,293.78,195.99
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,347.53,242.71
2016,2,11,12,15,549.0,196.0,0.5,20.0,536.0,354.71,260.48
2016,2,11,12,30,243.0,287.0,0.5,20.0,438.0,325.23,246.19
2016,2,11,12,45,288.5,276.0,0.55,20.0,453.5,362.98,276.39
2016,2,11,13,0,334.0,265.0,0.6,20.0,469.0,399.05,305.01
2016,2,11,13,15,355.5,253.5,0.6,20.0,466.5,424.08,325.26
2016,2,11,13,30,377.0,242.0,0.6,20.0,464.0,449.27,345.6
2016,2,11,13,45,371.0,233.5,0.6,20.0,446.0,459.84,354.87
2016,2,11,14,0,365.0,225.0,0.6,20.0,428.0,468.39,362.64
2016,2,11,14,15,443.0,194.5,0.6,19.5,428.5,527.24,408.8
2016,2,11,14,30,521.0,164.0,0.6,19.0,429.0,573.73,445.64
2016,2,11,14,45,598.5,138.0,0.6,19.0,422.0,632.46,489.99
2016,2,11,15,0,676.0,112.0,0.6,19.0,415.0,684.65,529.03
2016,2,11,15,15,647.0,107.0,0.6,18.5,375.5,673.22,522.36
2016,2,11,15,30,618.0,102.0,0.6,18.0,336.0,657.83,513.54
2016,2,11,15,45,578.0,95.0,0.65,18.0,293.5,627.47,493.27
2016,2,11,16,0,538.0,88.0,0.7,18.0,251.0,593.41,469.61
2016,2,11,16,15,481.0,79.0,0.75,17.5,206.5,539.76,430.96
2016,2,11,16,30,424.0,70.0,0.8,17.0,162.0,480.78,386.23
2016,2,11,16,45,344.0,57.5,0.85,16.5,119.5,401.82,323.37
2016,2,11,17,0,264.0,45.0,0.9,16.0,77.0,323.34,256.15
2016,2,11,17,15,132.0,28.5,0.9,15.5,44.5,191.95,124.16
2016,2,11,17,30,0.0,12.0,0.9,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
