Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.0,0.75,12.0,24.0,11.02,0.0
2016,2,12,7,30,246.0,28.0,0.8,12.0,48.0,23.02,11.17
2016,2,12,7,45,351.5,39.5,0.85,12.5,89.0,32.38,22.48
2016,2,12,8,0,457.0,51.0,0.9,13.0,130.0,41.76,31.39
2016,2,12,8,15,524.0,59.0,0.9,13.5,176.0,48.02,37.28
2016,2,12,8,30,591.0,67.0,0.9,14.0,222.0,54.3,43.0
2016,2,12,8,45,610.5,72.0,0.9,14.5,258.0,57.73,46.01
2016,2,12,9,0,630.0,77.0,0.9,15.0,294.0,61.1,48.88
2016,2,12,9,15,609.5,94.0,0.9,15.0,325.0,72.29,58.65
2016,2,12,9,30,589.0,111.0,0.9,15.0,356.0,83.01,67.9
2016,2,12,9,45,543.5,134.5,0.95,15.5,377.0,94.79,77.83
2016,2,12,10,0,498.0,158.0,1.0,16.0,398.0,107.49,88.45
2016,2,12,10,15,655.5,128.0,1.1,16.5,465.5,92.57,75.23
2016,2,12,10,30,813.0,98.0,1.2,17.0,533.0,82.13,65.99
2016,2,12,10,45,821.5,100.5,1.3,17.5,557.0,83.61,67.05
2016,2,12,11,0,830.0,103.0,1.4,18.0,581.0,131.28,77.44
2016,2,12,11,15,836.5,104.0,1.5,18.0,598.5,186.46,111.19
2016,2,12,11,30,843.0,105.0,1.6,18.0,616.0,241.74,154.72
2016,2,12,11,45,843.5,107.0,1.7,18.0,625.5,296.16,202.09
2016,2,12,12,0,844.0,109.0,1.8,18.0,635.0,349.59,250.03
2016,2,12,12,15,844.5,109.5,1.8,18.0,636.5,400.59,295.77
2016,2,12,12,30,845.0,110.0,1.8,18.0,638.0,450.1,339.52
2016,2,12,12,45,839.5,110.5,1.8,18.0,631.5,495.15,378.89
2016,2,12,13,0,834.0,111.0,1.8,18.0,625.0,537.73,415.3
2016,2,12,13,15,828.0,110.0,1.8,17.5,611.0,576.02,448.44
2016,2,12,13,30,822.0,109.0,1.8,17.0,597.0,611.44,478.76
2016,2,12,13,45,684.5,143.5,1.8,17.0,540.0,596.85,469.51
2016,2,12,14,0,547.0,178.0,1.8,17.0,483.0,561.2,444.02
2016,2,12,14,15,534.5,172.0,1.7,16.5,457.5,571.21,454.02
2016,2,12,14,30,522.0,166.0,1.6,16.0,432.0,578.23,461.24
2016,2,12,14,45,491.5,159.5,1.5,16.0,396.5,568.15,454.49
2016,2,12,15,0,461.0,153.0,1.4,16.0,361.0,554.43,444.95
2016,2,12,15,15,496.0,131.0,1.25,15.5,337.0,572.47,460.93
2016,2,12,15,30,531.0,109.0,1.1,15.0,313.0,596.3,480.46
2016,2,12,15,45,485.0,105.0,0.95,15.0,274.0,556.46,449.8
2016,2,12,16,0,439.0,101.0,0.8,15.0,235.0,522.31,423.08
2016,2,12,16,15,397.5,88.5,0.8,14.5,194.5,478.82,390.37
2016,2,12,16,30,356.0,76.0,0.8,14.0,154.0,433.46,354.51
2016,2,12,16,45,292.0,61.0,0.8,14.0,115.0,364.56,297.2
2016,2,12,17,0,228.0,46.0,0.8,14.0,76.0,295.48,236.64
2016,2,12,17,15,114.0,30.0,0.8,14.0,45.0,163.05,110.89
2016,2,12,17,30,0.0,14.0,0.8,14.0,14.0,11.02,0.0
2016,2,12,17,45,0.0,7.0,0.8,14.0,7.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,13.5,1.3,10.5,27.5,10.62,0.0
2016,2,13,7,30,340.0,27.0,1.4,11.0,55.0,22.44,11.46
2016,2,13,7,45,446.5,36.0,1.55,11.5,99.0,29.97,20.54
2016,2,13,8,0,553.0,45.0,1.7,12.0,143.0,37.6,27.86
2016,2,13,8,15,616.5,51.0,1.7,12.5,190.5,42.62,32.63
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,51.65,40.81
2016,2,13,8,45,340.0,87.0,1.75,13.5,177.5,62.93,50.83
2016,2,13,9,0,0.0,117.0,1.8,14.0,117.0,84.97,70.2
2016,2,13,9,15,0.0,126.5,1.85,14.5,126.5,92.0,76.09
2016,2,13,9,30,0.0,136.0,1.9,15.0,136.0,98.94,81.83
2016,2,13,9,45,20.5,167.0,2.0,15.5,177.0,119.5,99.31
2016,2,13,10,0,41.0,198.0,2.1,16.0,218.0,133.46,110.88
2016,2,13,10,15,135.5,219.0,2.15,16.5,291.5,142.58,118.2
2016,2,13,10,30,230.0,240.0,2.2,17.0,365.0,155.74,128.9
2016,2,13,10,45,353.0,226.5,2.25,17.5,427.5,145.86,120.07
2016,2,13,11,0,476.0,213.0,2.3,18.0,490.0,168.43,117.78
2016,2,13,11,15,710.5,144.0,2.3,18.0,571.5,193.44,122.12
2016,2,13,11,30,945.0,75.0,2.3,18.0,653.0,246.5,154.71
2016,2,13,11,45,951.5,74.5,2.35,18.5,664.0,304.39,205.13
2016,2,13,12,0,958.0,74.0,2.4,19.0,675.0,361.63,256.31
2016,2,13,12,15,959.0,74.0,2.4,19.0,677.0,416.39,305.89
2016,2,13,12,30,960.0,74.0,2.4,19.0,679.0,469.46,353.21
2016,2,13,12,45,951.5,77.0,2.45,19.0,672.0,518.94,396.79
2016,2,13,13,0,943.0,80.0,2.5,19.0,665.0,565.58,437.02
2016,2,13,13,15,938.5,79.0,2.55,19.0,651.0,607.65,472.84
2016,2,13,13,30,934.0,78.0,2.6,19.0,637.0,646.73,505.62
2016,2,13,13,45,926.0,77.0,2.65,19.0,615.0,680.48,533.82
2016,2,13,14,0,918.0,76.0,2.7,19.0,593.0,710.75,558.99
2016,2,13,14,15,906.0,75.0,2.75,18.5,563.5,734.67,579.87
2016,2,13,14,30,894.0,74.0,2.8,18.0,534.0,754.79,596.79
2016,2,13,14,45,876.0,72.0,2.9,18.0,498.0,765.38,606.1
2016,2,13,15,0,858.0,70.0,3.0,18.0,462.0,779.79,618.37
2016,2,13,15,15,835.0,67.5,2.7,17.5,421.0,778.08,617.74
2016,2,13,15,30,812.0,65.0,2.4,17.0,380.0,772.27,613.94
2016,2,13,15,45,777.0,62.0,2.1,16.5,334.5,751.91,599.08
2016,2,13,16,0,742.0,59.0,1.8,16.0,289.0,727.61,580.64
2016,2,13,16,15,692.0,54.0,1.65,15.0,241.0,684.56,549.45
2016,2,13,16,30,642.0,49.0,1.5,14.0,193.0,638.17,513.89
2016,2,13,16,45,556.0,42.5,1.35,13.5,146.0,565.71,455.03
2016,2,13,17,0,470.0,36.0,1.2,13.0,99.0,485.27,385.77
2016,2,13,17,15,235.0,28.5,1.2,12.5,60.0,281.98,201.52
2016,2,13,17,30,0.0,21.0,1.2,12.0,21.0,16.52,0.0
2016,2,13,17,45,0.0,10.5,1.2,12.0,10.5,8.26,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,148.0,13.5,1.4,11.5,26.0,10.62,0.0
2016,2,14,7,30,296.0,27.0,1.6,12.0,52.0,22.24,11.77
2016,2,14,7,45,370.0,38.5,1.85,12.5,91.5,31.54,21.88
2016,2,14,8,0,444.0,50.0,2.1,13.0,131.0,40.72,30.53
2016,2,14,8,15,493.0,59.0,2.15,13.5,173.0,47.6,36.94
2016,2,14,8,30,542.0,68.0,2.2,14.0,215.0,54.38,43.07
2016,2,14,8,45,572.0,76.0,2.3,14.5,256.0,60.06,48.07
2016,2,14,9,0,602.0,84.0,2.4,15.0,297.0,65.61,52.84
2016,2,14,9,15,578.0,102.5,2.6,15.5,327.5,77.64,63.22
2016,2,14,9,30,554.0,121.0,2.8,16.0,358.0,89.18,73.04
2016,2,14,9,45,329.0,168.5,3.0,17.0,312.5,114.33,94.35
2016,2,14,10,0,104.0,216.0,3.2,18.0,267.0,144.23,119.32
2016,2,14,10,15,266.0,210.5,3.35,18.0,352.5,135.86,111.91
2016,2,14,10,30,428.0,205.0,3.5,18.0,438.0,131.37,107.9
2016,2,14,10,45,373.0,228.5,3.7,18.5,438.5,147.34,121.07
2016,2,14,11,0,318.0,252.0,3.9,19.0,439.0,183.42,134.23
2016,2,14,11,15,606.0,166.5,3.95,19.0,535.0,196.04,128.36
2016,2,14,11,30,894.0,81.0,4.0,19.0,631.0,243.32,154.44
2016,2,14,11,45,646.5,170.0,4.05,19.5,571.0,293.0,207.38
2016,2,14,12,0,399.0,259.0,4.1,20.0,511.0,317.99,238.2
2016,2,14,12,15,439.5,247.5,4.1,20.0,526.5,357.14,271.13
2016,2,14,12,30,480.0,236.0,4.1,20.0,542.0,397.41,305.15
2016,2,14,12,45,691.0,159.0,4.1,20.5,594.0,471.36,363.62
2016,2,14,13,0,902.0,82.0,4.1,21.0,646.0,549.15,426.02
2016,2,14,13,15,899.0,81.5,4.05,21.0,633.5,590.79,461.37
2016,2,14,13,30,896.0,81.0,4.0,21.0,621.0,629.72,494.0
2016,2,14,13,45,886.5,81.0,3.95,21.0,599.5,662.15,521.08
2016,2,14,14,0,877.0,81.0,3.9,21.0,578.0,691.18,545.12
2016,2,14,14,15,866.0,79.5,3.8,20.5,550.0,714.08,564.97
2016,2,14,14,30,855.0,78.0,3.7,20.0,522.0,740.31,585.9
2016,2,14,14,45,833.5,77.5,3.6,20.0,486.5,749.63,593.34
2016,2,14,15,0,812.0,77.0,3.5,20.0,451.0,754.79,597.9
2016,2,14,15,15,663.5,96.5,3.3,19.5,384.0,681.46,545.12
2016,2,14,15,30,515.0,116.0,3.1,19.0,317.0,586.76,475.19
2016,2,14,15,45,482.0,107.5,2.9,19.0,278.5,560.14,455.61
2016,2,14,16,0,449.0,99.0,2.7,19.0,240.0,530.85,432.88
2016,2,14,16,15,415.0,86.5,2.55,18.0,200.5,493.2,404.49
2016,2,14,16,30,381.0,74.0,2.4,17.0,161.0,453.55,373.03
2016,2,14,16,45,327.5,60.0,2.25,16.5,122.0,393.9,323.05
2016,2,14,17,0,274.0,46.0,2.1,16.0,83.0,333.81,269.7
2016,2,14,17,15,137.0,32.5,2.05,15.5,51.0,207.72,150.8
2016,2,14,17,30,0.0,19.0,2.0,15.0,19.0,20.5,0.0
2016,2,14,17,45,0.0,9.5,2.0,15.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,215.0,13.0,1.6,13.5,32.5,11.59,0.0
2016,2,15,7,30,430.0,26.0,1.8,14.0,65.0,23.81,13.3
2016,2,15,7,45,528.5,33.0,2.05,14.5,110.5,30.36,20.73
2016,2,15,8,0,627.0,40.0,2.3,15.0,156.0,37.07,27.1
2016,2,15,8,15,684.0,45.0,2.35,15.5,204.5,41.84,31.55
2016,2,15,8,30,741.0,50.0,2.4,16.0,253.0,46.66,35.9
2016,2,15,8,45,778.0,53.0,2.45,16.5,300.0,49.68,38.52
2016,2,15,9,0,815.0,56.0,2.5,17.0,347.0,52.72,41.08
2016,2,15,9,15,840.0,58.5,2.45,17.0,390.5,60.89,48.17
2016,2,15,9,30,865.0,61.0,2.4,17.0,434.0,63.91,50.7
2016,2,15,9,45,883.0,63.0,2.4,17.5,472.5,66.35,52.6
2016,2,15,10,0,901.0,65.0,2.4,18.0,511.0,68.71,54.4
2016,2,15,10,15,913.0,66.5,2.4,18.5,543.0,70.5,55.72
2016,2,15,10,30,925.0,68.0,2.4,19.0,575.0,72.21,56.96
2016,2,15,10,45,933.5,68.5,2.45,19.5,600.5,73.1,57.5
2016,2,15,11,0,942.0,69.0,2.5,20.0,626.0,130.44,70.54
2016,2,15,11,15,947.0,70.0,2.5,20.0,643.5,190.32,108.45
2016,2,15,11,30,952.0,71.0,2.5,20.0,661.0,249.93,156.26
2016,2,15,11,45,954.5,71.5,2.55,20.0,671.0,308.01,207.31
2016,2,15,12,0,957.0,72.0,2.6,20.0,681.0,365.03,258.81
2016,2,15,12,15,957.5,72.0,2.65,20.0,683.0,419.62,308.21
2016,2,15,12,30,958.0,72.0,2.7,20.0,685.0,472.46,355.33
2016,2,15,12,45,950.0,74.5,2.75,20.5,677.5,521.63,397.8
2016,2,15,13,0,942.0,77.0,2.8,21.0,670.0,567.98,436.79
2016,2,15,13,15,937.0,76.5,2.8,21.0,656.0,610.17,472.28
2016,2,15,13,30,932.0,76.0,2.8,21.0,642.0,649.37,504.7
2016,2,15,13,45,923.5,75.5,2.8,21.0,620.0,683.19,532.49
2016,2,15,14,0,915.0,75.0,2.8,21.0,598.0,713.53,557.24
2016,2,15,14,15,904.0,73.5,2.65,21.0,569.0,737.45,575.45
2016,2,15,14,30,893.0,72.0,2.5,21.0,540.0,757.59,589.89
2016,2,15,14,45,875.5,70.5,2.45,21.0,504.5,768.97,598.72
2016,2,15,15,0,858.0,69.0,2.4,21.0,469.0,776.34,604.84
2016,2,15,15,15,836.0,67.0,2.1,20.5,428.0,783.89,610.45
2016,2,15,15,30,814.0,65.0,1.8,20.0,387.0,779.42,607.11
2016,2,15,15,45,781.0,62.0,1.55,19.5,341.5,760.55,593.6
2016,2,15,16,0,748.0,59.0,1.3,19.0,296.0,737.78,576.69
2016,2,15,16,15,700.5,54.5,1.25,18.0,248.5,697.18,549.05
2016,2,15,16,30,653.0,50.0,1.2,17.0,201.0,653.22,517.16
2016,2,15,16,45,578.0,43.5,1.15,16.5,154.0,580.79,460.6
2016,2,15,17,0,503.0,37.0,1.1,16.0,107.0,517.08,406.43
2016,2,15,17,15,367.5,26.5,1.1,16.0,66.5,390.4,286.11
2016,2,15,17,30,232.0,16.0,1.1,16.0,26.0,239.74,0.0
2016,2,15,17,45,116.0,8.0,1.1,16.0,13.0,97.96,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,203.0,14.0,1.0,12.5,33.0,11.42,0.0
2016,2,16,7,30,406.0,28.0,1.1,13.0,66.0,23.43,13.45
2016,2,16,7,45,501.5,36.0,1.2,14.0,111.5,30.22,20.74
2016,2,16,8,0,597.0,44.0,1.3,15.0,157.0,40.25,29.95
2016,2,16,8,15,654.5,49.5,1.3,15.5,205.0,45.28,34.64
2016,2,16,8,30,712.0,55.0,1.3,16.0,253.0,50.36,39.19
2016,2,16,8,45,748.5,59.0,1.3,16.5,299.5,53.98,42.33
2016,2,16,9,0,785.0,63.0,1.3,17.0,346.0,57.6,45.37
2016,2,16,9,15,811.0,65.5,1.35,17.5,389.0,59.91,47.21
2016,2,16,9,30,837.0,68.0,1.4,18.0,432.0,62.22,49.01
2016,2,16,9,45,858.5,69.0,1.45,18.5,471.0,70.04,55.56
2016,2,16,10,0,880.0,70.0,1.5,19.0,510.0,71.72,56.74
2016,2,16,10,15,892.5,72.0,1.5,19.5,542.0,73.78,58.27
2016,2,16,10,30,905.0,74.0,1.5,20.0,574.0,75.76,59.72
2016,2,16,10,45,912.5,75.5,1.5,20.5,599.0,77.21,60.72
2016,2,16,11,0,920.0,77.0,1.5,21.0,624.0,136.51,74.99
2016,2,16,11,15,925.5,77.5,1.5,21.0,642.0,195.12,112.26
2016,2,16,11,30,931.0,78.0,1.5,21.0,660.0,253.51,158.8
2016,2,16,11,45,932.0,79.0,1.5,21.5,669.5,310.66,208.06
2016,2,16,12,0,933.0,80.0,1.5,22.0,679.0,366.65,257.22
2016,2,16,12,15,933.5,80.0,1.5,22.0,680.5,420.25,304.55
2016,2,16,12,30,934.0,80.0,1.5,22.0,682.0,472.16,349.55
2016,2,16,12,45,934.0,79.0,1.55,22.5,676.5,521.03,390.56
2016,2,16,13,0,934.0,78.0,1.6,23.0,671.0,567.67,428.68
2016,2,16,13,15,929.5,77.5,1.65,23.0,656.5,609.85,463.35
2016,2,16,13,30,925.0,77.0,1.7,23.0,642.0,649.09,495.1
2016,2,16,13,45,916.5,76.0,1.75,23.0,620.5,682.15,521.85
2016,2,16,14,0,908.0,75.0,1.8,23.0,599.0,711.73,545.69
2016,2,16,14,15,897.0,74.0,1.75,23.0,570.0,735.96,563.83
2016,2,16,14,30,886.0,73.0,1.7,23.0,541.0,756.47,578.56
2016,2,16,14,45,872.0,70.5,1.7,23.0,506.0,769.17,588.38
2016,2,16,15,0,858.0,68.0,1.7,23.0,471.0,777.96,595.65
2016,2,16,15,15,836.0,65.5,1.5,22.5,430.0,784.81,600.84
2016,2,16,15,30,814.0,63.0,1.3,22.0,389.0,779.6,597.41
2016,2,16,15,45,783.0,60.0,1.1,22.0,344.0,762.29,584.15
2016,2,16,16,0,752.0,57.0,0.9,22.0,299.0,741.16,567.73
2016,2,16,16,15,706.0,52.5,0.95,21.0,251.5,701.74,542.87
2016,2,16,16,30,660.0,48.0,1.0,20.0,204.0,659.08,513.81
2016,2,16,16,45,584.5,42.0,1.05,19.5,156.5,586.78,459.41
2016,2,16,17,0,509.0,36.0,1.1,19.0,109.0,512.4,399.29
2016,2,16,17,15,254.5,32.0,1.1,18.5,68.5,303.89,225.74
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,41.87,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,10.5,3.45,16.0,10.5,7.98,0.0
2016,2,17,7,30,0.0,21.0,3.6,16.0,21.0,16.01,7.43
2016,2,17,7,45,0.0,35.5,3.8,16.0,35.5,27.09,17.86
2016,2,17,8,0,0.0,50.0,4.0,16.0,50.0,37.78,27.65
2016,2,17,8,15,0.0,66.0,4.1,16.0,66.0,49.38,38.17
2016,2,17,8,30,0.0,82.0,4.2,16.0,82.0,60.87,48.47
2016,2,17,8,45,0.0,98.0,4.35,16.5,98.0,72.26,58.42
2016,2,17,9,0,0.0,114.0,4.5,17.0,114.0,83.53,68.1
2016,2,17,9,15,120.0,149.5,4.65,17.0,202.0,102.9,84.86
2016,2,17,9,30,240.0,185.0,4.8,17.0,290.0,121.88,101.12
2016,2,17,9,45,175.0,205.0,4.95,17.5,285.0,135.24,112.17
2016,2,17,10,0,110.0,225.0,5.1,18.0,280.0,149.52,123.91
2016,2,17,10,15,234.0,227.0,5.25,18.0,354.5,149.24,123.42
2016,2,17,10,30,358.0,229.0,5.4,18.0,429.0,147.35,121.59
2016,2,17,10,45,597.5,165.0,5.55,18.5,516.0,113.62,92.44
2016,2,17,11,0,837.0,101.0,5.7,19.0,603.0,140.93,81.57
2016,2,17,11,15,577.0,190.0,5.8,19.0,540.5,210.46,141.22
2016,2,17,11,30,317.0,279.0,5.9,19.0,478.0,256.26,189.36
2016,2,17,11,45,233.0,294.0,6.0,19.0,441.5,271.26,206.16
2016,2,17,12,0,149.0,309.0,6.1,19.0,405.0,274.78,213.05
2016,2,17,12,15,77.0,252.0,6.1,18.5,302.0,220.34,172.65
2016,2,17,12,30,5.0,195.0,6.1,18.0,199.0,151.59,118.86
2016,2,17,12,45,10.0,212.0,6.15,18.0,219.0,168.42,132.63
2016,2,17,13,0,15.0,229.0,6.2,18.0,239.0,186.37,147.31
2016,2,17,13,15,61.5,258.0,6.1,18.0,296.5,247.74,197.39
2016,2,17,13,30,108.0,287.0,6.0,18.0,354.0,309.52,247.72
2016,2,17,13,45,187.0,273.5,5.95,18.0,384.0,371.28,298.72
2016,2,17,14,0,266.0,260.0,5.9,18.0,414.0,441.01,355.97
2016,2,17,14,15,133.0,140.5,5.75,17.5,217.5,227.87,185.63
2016,2,17,14,30,0.0,21.0,5.6,17.0,21.0,16.05,7.83
2016,2,17,14,45,133.5,110.5,5.5,17.0,173.5,224.73,185.49
2016,2,17,15,0,267.0,200.0,5.4,17.0,326.0,440.35,362.27
2016,2,17,15,15,304.0,176.5,5.25,16.5,308.5,456.08,377.06
2016,2,17,15,30,341.0,153.0,5.1,16.0,291.0,470.49,391.4
2016,2,17,15,45,317.0,140.0,4.95,16.0,257.0,445.21,371.51
2016,2,17,16,0,293.0,127.0,4.8,16.0,223.0,418.15,349.81
2016,2,17,16,15,265.0,110.0,4.7,15.5,186.5,380.53,319.54
2016,2,17,16,30,237.0,93.0,4.6,15.0,150.0,341.4,286.91
2016,2,17,16,45,194.5,74.5,4.6,15.0,114.5,286.28,239.04
2016,2,17,17,0,152.0,56.0,4.6,15.0,79.0,230.25,188.89
2016,2,17,17,15,76.0,38.0,4.75,15.0,49.5,130.26,98.73
2016,2,17,17,30,0.0,20.0,4.9,15.0,20.0,19.71,0.0
2016,2,17,17,45,0.0,10.0,5.1,15.0,10.0,7.87,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,86.5,21.5,2.9,11.0,30.5,16.22,0.0
2016,2,18,7,30,173.0,43.0,3.0,11.0,61.0,31.72,21.02
2016,2,18,7,45,279.5,56.5,3.1,11.5,104.0,42.15,31.56
2016,2,18,8,0,386.0,70.0,3.2,12.0,147.0,52.35,41.15
2016,2,18,8,15,454.5,79.5,3.3,12.0,193.0,59.51,47.89
2016,2,18,8,30,523.0,89.0,3.4,12.0,239.0,69.94,57.38
2016,2,18,8,45,574.5,95.0,3.55,12.5,285.5,73.91,60.81
2016,2,18,9,0,626.0,101.0,3.7,13.0,332.0,77.95,64.2
2016,2,18,9,15,313.0,61.0,3.75,13.0,176.5,43.99,33.83
2016,2,18,9,30,0.0,21.0,3.8,13.0,21.0,16.01,8.73
2016,2,18,9,45,373.5,68.0,3.85,13.5,258.0,48.53,37.64
2016,2,18,10,0,747.0,115.0,3.9,14.0,495.0,85.99,70.43
2016,2,18,10,15,511.5,181.0,3.9,14.0,448.5,119.73,99.64
2016,2,18,10,30,276.0,247.0,3.9,14.0,402.0,154.66,129.55
2016,2,18,10,45,541.5,185.0,3.9,14.5,506.5,124.42,103.05
2016,2,18,11,0,807.0,123.0,3.9,15.0,611.0,155.77,95.3
2016,2,18,11,15,814.5,124.0,3.85,15.0,628.5,210.62,132.6
2016,2,18,11,30,822.0,125.0,3.8,15.0,646.0,265.75,178.23
2016,2,18,11,45,823.0,127.0,3.8,15.0,655.5,319.93,226.83
2016,2,18,12,0,824.0,129.0,3.8,15.0,665.0,373.22,275.6
2016,2,18,12,15,824.5,129.0,3.75,15.0,667.0,423.6,321.72
2016,2,18,12,30,825.0,129.0,3.7,15.0,669.0,472.51,365.79
2016,2,18,12,45,842.5,120.0,3.65,15.0,667.0,520.2,407.84
2016,2,18,13,0,860.0,111.0,3.6,15.0,665.0,567.03,448.36
2016,2,18,13,15,613.0,186.0,3.55,15.0,577.0,537.27,428.01
2016,2,18,13,30,366.0,261.0,3.5,15.0,489.0,467.84,374.87
2016,2,18,13,45,597.0,184.0,3.45,15.0,540.5,583.96,469.27
2016,2,18,14,0,828.0,107.0,3.4,15.0,592.0,701.84,563.07
2016,2,18,14,15,815.0,105.0,3.3,15.0,563.0,722.55,579.8
2016,2,18,14,30,802.0,103.0,3.2,15.0,534.0,739.43,593.39
2016,2,18,14,45,504.0,155.5,3.15,15.0,420.5,583.71,473.88
2016,2,18,15,0,206.0,208.0,3.1,15.0,307.0,383.2,313.62
2016,2,18,15,15,457.5,150.0,2.85,14.5,344.0,572.33,469.75
2016,2,18,15,30,709.0,92.0,2.6,14.0,381.0,738.0,597.83
2016,2,18,15,45,681.0,85.5,2.35,14.0,337.5,718.55,581.53
2016,2,18,16,0,653.0,79.0,2.1,14.0,294.0,695.49,563.57
2016,2,18,16,15,602.0,72.5,1.85,13.0,247.0,649.36,529.34
2016,2,18,16,30,551.0,66.0,1.6,12.0,200.0,600.17,491.19
2016,2,18,16,45,479.5,56.5,1.35,11.5,154.5,527.49,431.79
2016,2,18,17,0,408.0,47.0,1.1,11.0,109.0,453.31,368.2
2016,2,18,17,15,282.0,34.5,1.1,10.5,69.5,330.97,259.21
2016,2,18,17,30,156.0,22.0,1.1,10.0,30.0,192.33,21.69
2016,2,18,17,45,78.0,11.0,1.1,10.0,15.0,70.95,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,176.0,17.0,2.75,10.5,35.5,13.77,0.0
2016,2,19,7,30,352.0,34.0,3.0,11.0,71.0,28.09,18.21
2016,2,19,7,45,440.5,43.5,3.25,11.5,115.5,35.79,26.03
2016,2,19,8,0,529.0,53.0,3.5,12.0,160.0,43.54,33.34
2016,2,19,8,15,587.0,59.5,3.6,12.5,207.0,48.68,38.14
2016,2,19,8,30,645.0,66.0,3.7,13.0,254.0,53.84,42.79
2016,2,19,8,45,436.5,108.5,3.85,13.5,245.5,78.05,64.26
2016,2,19,9,0,228.0,151.0,4.0,14.0,237.0,102.38,85.51
2016,2,19,9,15,498.5,117.5,4.0,14.0,333.0,83.95,69.08
2016,2,19,9,30,769.0,84.0,4.0,14.0,429.0,72.53,58.85
2016,2,19,9,45,664.0,119.0,4.05,14.5,435.0,87.74,71.94
2016,2,19,10,0,559.0,154.0,4.1,15.0,441.0,105.65,87.23
2016,2,19,10,15,502.0,183.0,4.1,15.0,453.0,120.51,99.89
2016,2,19,10,30,445.0,212.0,4.1,15.0,465.0,134.7,111.9
2016,2,19,10,45,351.5,244.0,4.15,15.0,449.5,158.23,131.87
2016,2,19,11,0,258.0,276.0,4.2,15.0,434.0,196.16,147.37
2016,2,19,11,15,391.0,248.0,4.15,15.0,494.5,224.25,162.01
2016,2,19,11,30,524.0,220.0,4.1,15.0,555.0,263.45,188.8
2016,2,19,11,45,347.5,266.5,4.05,15.0,490.0,285.23,215.64
2016,2,19,12,0,171.0,313.0,4.0,15.0,425.0,285.87,223.43
2016,2,19,12,15,94.0,277.0,3.85,14.5,339.0,245.54,194.4
2016,2,19,12,30,17.0,241.0,3.7,14.0,253.0,191.62,152.72
2016,2,19,12,45,11.5,220.5,3.55,14.0,228.5,175.8,140.12
2016,2,19,13,0,6.0,200.0,3.4,14.0,204.0,158.71,126.3
2016,2,19,13,15,38.5,240.0,3.2,14.0,264.5,219.4,176.15
2016,2,19,13,30,71.0,280.0,3.0,14.0,325.0,280.73,225.98
2016,2,19,13,45,110.0,277.0,2.9,14.0,343.5,312.21,252.13
2016,2,19,14,0,149.0,274.0,2.8,14.0,362.0,360.57,291.71
2016,2,19,14,15,74.5,189.0,2.8,13.5,233.0,219.18,178.39
2016,2,19,14,30,0.0,104.0,2.8,13.0,104.0,80.89,62.85
2016,2,19,14,45,0.0,111.0,2.8,13.0,111.0,87.2,68.44
2016,2,19,15,0,0.0,118.0,2.8,13.0,118.0,94.1,74.42
2016,2,19,15,15,0.0,113.0,2.55,13.0,113.0,90.71,71.73
2016,2,19,15,30,0.0,108.0,2.3,13.0,108.0,87.54,69.21
2016,2,19,15,45,0.0,95.0,2.1,13.0,95.0,76.78,60.23
2016,2,19,16,0,0.0,82.0,1.9,13.0,82.0,65.9,51.05
2016,2,19,16,15,0.0,69.0,1.65,12.5,69.0,54.88,41.73
2016,2,19,16,30,0.0,56.0,1.4,12.0,56.0,43.7,32.12
2016,2,19,16,45,0.0,43.0,1.15,12.0,43.0,32.89,22.63
2016,2,19,17,0,0.0,30.0,0.9,12.0,30.0,22.89,13.78
2016,2,19,17,15,0.0,19.0,0.85,11.5,19.0,14.46,6.13
2016,2,19,17,30,0.0,8.0,0.8,11.0,8.0,6.06,0.0
2016,2,19,17,45,0.0,4.0,0.8,11.0,4.0,3.15,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,114.5,20.0,1.25,6.5,32.5,15.2,1.48
2016,2,20,7,30,229.0,40.0,1.3,7.0,65.0,30.17,20.58
2016,2,20,7,45,293.0,55.5,1.4,7.5,105.0,41.56,31.75
2016,2,20,8,0,357.0,71.0,1.5,8.0,145.0,52.79,42.33
2016,2,20,8,15,400.0,84.0,1.45,8.5,187.0,61.94,50.83
2016,2,20,8,30,443.0,97.0,1.4,9.0,229.0,70.91,58.94
2016,2,20,8,45,493.5,101.0,1.4,9.5,270.0,73.99,61.57
2016,2,20,9,0,544.0,105.0,1.4,10.0,311.0,79.27,66.07
2016,2,20,9,15,493.5,130.5,1.3,10.5,334.0,91.9,77.02
2016,2,20,9,30,443.0,156.0,1.2,11.0,357.0,105.89,88.99
2016,2,20,9,45,502.0,155.5,1.2,11.5,401.5,105.95,88.62
2016,2,20,10,0,561.0,155.0,1.2,12.0,446.0,106.18,88.44
2016,2,20,10,15,703.0,129.0,1.15,12.0,516.0,92.83,76.6
2016,2,20,10,30,845.0,103.0,1.1,12.0,586.0,85.58,70.14
2016,2,20,10,45,721.5,142.5,1.05,12.5,567.5,108.41,79.25
2016,2,20,11,0,598.0,182.0,1.0,13.0,549.0,172.36,115.55
2016,2,20,11,15,549.5,206.5,0.95,13.0,551.0,221.69,152.67
2016,2,20,11,30,501.0,231.0,0.9,13.0,553.0,267.25,191.88
2016,2,20,11,45,369.0,270.0,0.9,13.5,509.5,294.59,220.49
2016,2,20,12,0,237.0,309.0,0.9,14.0,466.0,305.65,234.79
2016,2,20,12,15,291.0,299.5,0.95,14.0,492.5,342.96,264.76
2016,2,20,12,30,345.0,290.0,1.0,14.0,519.0,383.71,297.67
2016,2,20,12,45,368.5,281.0,1.1,14.5,523.5,414.14,322.72
2016,2,20,13,0,392.0,272.0,1.2,15.0,528.0,445.4,348.28
2016,2,20,13,15,642.5,183.5,1.2,15.0,593.0,556.59,434.83
2016,2,20,13,30,893.0,95.0,1.2,15.0,658.0,658.95,513.92
2016,2,20,13,45,884.5,94.0,1.3,15.0,636.0,691.37,540.23
2016,2,20,14,0,876.0,93.0,1.4,15.0,614.0,726.65,568.72
2016,2,20,14,15,865.0,91.0,1.4,15.0,585.0,750.02,587.09
2016,2,20,14,30,854.0,89.0,1.4,15.0,556.0,769.57,601.81
2016,2,20,14,45,842.5,85.5,1.45,15.0,521.0,783.19,613.03
2016,2,20,15,0,831.0,82.0,1.5,15.0,486.0,792.91,621.68
2016,2,20,15,15,809.0,79.0,1.4,14.5,445.0,790.65,621.43
2016,2,20,15,30,787.0,76.0,1.3,14.0,404.0,784.29,618.31
2016,2,20,15,45,760.0,71.5,1.25,14.0,359.5,767.9,607.34
2016,2,20,16,0,733.0,67.0,1.2,14.0,315.0,747.66,593.27
2016,2,20,16,15,688.0,62.0,1.15,13.0,266.5,707.61,566.11
2016,2,20,16,30,643.0,57.0,1.1,12.0,218.0,672.08,540.75
2016,2,20,16,45,573.0,49.5,1.05,11.5,170.0,602.56,486.6
2016,2,20,17,0,503.0,42.0,1.0,11.0,122.0,531.67,428.05
2016,2,20,17,15,382.0,31.5,1.0,10.5,79.5,414.03,325.76
2016,2,20,17,30,261.0,21.0,1.0,10.0,37.0,283.58,111.77
2016,2,20,17,45,130.5,10.5,1.05,10.0,18.5,113.22,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,17.0,1.2,8.5,41.5,13.81,2.22
2016,2,21,7,30,425.0,34.0,1.4,9.0,83.0,28.33,18.97
2016,2,21,7,45,517.0,42.5,1.6,10.0,131.0,35.43,26.02
2016,2,21,8,0,609.0,51.0,1.8,11.0,179.0,42.6,32.74
2016,2,21,8,15,664.5,56.5,1.85,11.5,228.5,51.11,40.54
2016,2,21,8,30,720.0,62.0,1.9,12.0,278.0,56.04,44.96
2016,2,21,8,45,760.0,65.5,2.0,12.5,327.0,59.19,47.66
2016,2,21,9,0,800.0,69.0,2.1,13.0,376.0,62.38,50.32
2016,2,21,9,15,825.5,72.0,2.1,13.0,420.0,64.95,52.48
2016,2,21,9,30,851.0,75.0,2.1,13.0,464.0,67.51,54.61
2016,2,21,9,45,871.0,76.5,2.1,13.5,504.0,68.88,55.56
2016,2,21,10,0,891.0,78.0,2.1,14.0,544.0,77.59,62.95
2016,2,21,10,15,903.5,79.5,2.1,14.0,577.0,79.24,64.24
2016,2,21,10,30,916.0,81.0,2.1,14.0,610.0,80.81,65.48
2016,2,21,10,45,925.5,82.5,2.1,14.5,636.0,94.86,63.9
2016,2,21,11,0,935.0,84.0,2.1,15.0,662.0,155.72,88.47
2016,2,21,11,15,941.0,84.5,2.1,15.0,680.5,215.86,130.55
2016,2,21,11,30,947.0,85.0,2.1,15.0,699.0,275.83,180.84
2016,2,21,11,45,950.0,85.5,2.15,15.5,709.0,334.56,233.17
2016,2,21,12,0,953.0,86.0,2.2,16.0,719.0,392.29,285.2
2016,2,21,12,15,953.0,86.0,2.2,16.0,721.0,447.24,334.89
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,500.38,382.02
2016,2,21,12,45,951.0,86.0,2.25,16.5,716.5,550.53,424.97
2016,2,21,13,0,949.0,86.0,2.3,17.0,710.0,598.27,464.77
2016,2,21,13,15,944.5,85.5,2.35,17.0,695.5,641.5,501.03
2016,2,21,13,30,940.0,85.0,2.4,17.0,681.0,681.73,534.25
2016,2,21,13,45,929.0,85.0,2.5,17.0,657.5,715.02,562.02
2016,2,21,14,0,918.0,85.0,2.6,17.0,634.0,744.62,586.7
2016,2,21,14,15,906.5,83.5,2.6,16.5,604.5,768.51,606.26
2016,2,21,14,30,895.0,82.0,2.6,16.0,575.0,788.56,622.84
2016,2,21,14,45,876.5,81.0,2.6,16.0,538.0,807.85,637.88
2016,2,21,15,0,858.0,80.0,2.6,16.0,501.0,815.45,644.62
2016,2,21,15,15,648.5,111.0,2.4,15.5,414.0,702.04,562.86
2016,2,21,15,30,439.0,142.0,2.2,15.0,327.0,565.04,459.79
2016,2,21,15,45,594.5,104.5,2.0,15.0,325.0,673.38,544.72
2016,2,21,16,0,750.0,67.0,1.8,15.0,323.0,764.96,610.66
2016,2,21,16,15,704.0,62.0,1.65,14.0,274.0,723.96,580.81
2016,2,21,16,30,658.0,57.0,1.5,13.0,225.0,687.2,553.78
2016,2,21,16,45,587.0,50.0,1.4,12.5,176.0,617.18,498.92
2016,2,21,17,0,516.0,43.0,1.3,12.0,127.0,545.7,439.69
2016,2,21,17,15,394.0,32.5,1.3,11.5,83.5,426.51,337.16
2016,2,21,17,30,272.0,22.0,1.3,11.0,40.0,296.88,143.74
2016,2,21,17,45,136.0,11.0,1.3,10.5,20.0,118.42,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,11.02,0.0
2016,2,22,7,15,233.0,23.5,1.25,9.5,51.5,19.26,6.78
