Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,466.0,33.0,1.5,10.0,89.0,27.68,18.45
2016,2,22,7,45,550.5,40.5,1.75,11.0,137.0,36.96,27.32
2016,2,22,8,0,635.0,48.0,2.0,12.0,185.0,43.89,33.78
2016,2,22,8,15,687.5,53.0,2.1,12.0,234.5,48.47,38.1
2016,2,22,8,30,740.0,58.0,2.2,12.0,284.0,53.09,42.31
2016,2,22,8,45,774.0,62.0,2.35,12.5,332.0,56.67,45.4
2016,2,22,9,0,808.0,66.0,2.5,13.0,380.0,60.24,48.4
2016,2,22,9,15,833.0,69.0,2.6,13.5,424.5,62.88,50.52
2016,2,22,9,30,858.0,72.0,2.7,14.0,469.0,65.49,52.59
2016,2,22,9,45,874.5,74.0,2.85,14.5,508.0,74.2,60.0
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,76.37,61.61
2016,2,22,10,15,904.0,78.0,3.0,15.5,580.0,78.36,63.08
2016,2,22,10,30,917.0,80.0,3.0,16.0,613.0,80.26,64.48
2016,2,22,10,45,924.5,81.5,3.05,16.5,638.5,96.94,63.24
2016,2,22,11,0,932.0,83.0,3.1,17.0,664.0,157.58,88.87
2016,2,22,11,15,937.5,84.0,3.15,17.0,682.5,217.84,131.54
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,277.9,182.12
2016,2,22,11,45,945.0,86.0,3.25,17.5,711.0,336.55,234.48
2016,2,22,12,0,947.0,87.0,3.3,18.0,721.0,394.12,286.45
2016,2,22,12,15,947.5,87.5,3.35,18.0,723.0,449.41,336.55
2016,2,22,12,30,948.0,88.0,3.4,18.0,725.0,502.99,384.24
2016,2,22,12,45,941.5,89.5,3.45,18.0,718.0,552.07,427.36
2016,2,22,13,0,935.0,91.0,3.5,18.0,711.0,598.41,467.23
2016,2,22,13,15,931.5,90.5,3.5,18.0,696.5,641.77,503.74
2016,2,22,13,30,928.0,90.0,3.5,18.0,682.0,682.25,537.26
2016,2,22,13,45,922.0,88.5,3.5,18.0,660.5,717.04,565.94
2016,2,22,14,0,916.0,87.0,3.5,18.0,639.0,748.45,591.66
2016,2,22,14,15,906.5,85.5,3.4,18.0,610.0,773.79,610.78
2016,2,22,14,30,897.0,84.0,3.3,18.0,581.0,795.41,626.94
2016,2,22,14,45,883.0,81.5,3.2,18.0,545.0,816.68,642.92
2016,2,22,15,0,869.0,79.0,3.1,18.0,509.0,826.26,650.51
2016,2,22,15,15,848.5,76.5,2.8,17.5,467.5,826.37,651.37
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,822.3,649.08
2016,2,22,15,45,798.0,70.5,2.2,16.5,379.5,804.78,636.78
2016,2,22,16,0,768.0,67.0,1.9,16.0,333.0,783.24,621.06
2016,2,22,16,15,724.5,62.5,1.75,15.0,283.5,744.91,594.7
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,702.97,564.19
2016,2,22,16,45,610.5,51.5,1.45,13.5,184.0,641.51,515.83
2016,2,22,17,0,540.0,45.0,1.3,13.0,134.0,570.51,457.13
2016,2,22,17,15,420.0,34.5,1.3,12.5,89.5,452.11,356.74
2016,2,22,17,30,300.0,24.0,1.3,12.0,45.0,325.25,179.2
2016,2,22,17,45,150.0,12.0,1.35,12.0,22.5,130.92,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,0.6,10.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,0.6,10.0,12.0,9.44,0.0
2016,2,23,7,15,105.5,28.0,0.6,10.0,41.0,21.02,9.14
2016,2,23,7,30,211.0,44.0,0.6,10.0,70.0,32.94,23.19
2016,2,23,7,45,255.5,61.0,0.6,10.5,107.0,45.11,34.74
2016,2,23,8,0,300.0,78.0,0.6,11.0,144.0,57.0,45.73
2016,2,23,8,15,327.0,94.5,0.65,11.5,182.0,68.06,55.75
2016,2,23,8,30,354.0,111.0,0.7,12.0,220.0,78.78,65.24
2016,2,23,8,45,378.5,123.5,0.75,12.5,257.0,86.59,71.95
2016,2,23,9,0,403.0,136.0,0.8,13.0,294.0,94.18,78.33
2016,2,23,9,15,635.0,107.0,0.9,13.5,388.5,80.57,66.05
2016,2,23,9,30,867.0,78.0,1.0,14.0,483.0,69.94,56.46
2016,2,23,9,45,886.5,79.5,1.1,14.5,523.5,71.27,57.38
2016,2,23,10,0,906.0,81.0,1.2,15.0,564.0,79.99,64.72
2016,2,23,10,15,735.0,131.5,1.2,15.5,538.0,94.63,77.08
2016,2,23,10,30,564.0,182.0,1.2,16.0,512.0,119.87,98.35
2016,2,23,10,45,756.5,134.5,1.3,16.5,597.5,111.32,75.44
2016,2,23,11,0,949.0,87.0,1.4,17.0,683.0,164.87,93.2
2016,2,23,11,15,954.0,87.5,1.35,17.5,701.0,225.91,136.2
2016,2,23,11,30,959.0,88.0,1.3,18.0,719.0,286.64,186.37
2016,2,23,11,45,960.0,89.0,1.3,18.5,728.5,346.07,238.32
2016,2,23,12,0,961.0,90.0,1.3,19.0,738.0,404.29,289.45
2016,2,23,12,15,961.0,90.5,1.2,19.0,739.5,460.27,338.11
2016,2,23,12,30,961.0,91.0,1.1,19.0,741.0,514.47,383.88
2016,2,23,12,45,956.0,91.5,1.05,19.5,733.5,564.18,424.28
2016,2,23,13,0,951.0,92.0,1.0,20.0,726.0,611.2,461.17
2016,2,23,13,15,945.5,91.5,0.9,20.0,711.0,654.15,494.24
2016,2,23,13,30,940.0,91.0,0.8,20.0,696.0,694.01,523.94
2016,2,23,13,45,929.5,90.5,0.75,20.0,672.0,727.27,548.79
2016,2,23,14,0,919.0,90.0,0.7,20.0,648.0,756.85,570.53
2016,2,23,14,15,908.0,88.5,0.65,20.0,618.0,781.26,587.03
2016,2,23,14,30,897.0,87.0,0.6,20.0,588.0,801.83,600.76
2016,2,23,14,45,880.0,85.0,0.55,20.0,551.0,821.47,613.94
2016,2,23,15,0,863.0,83.0,0.5,20.0,514.0,829.14,619.21
2016,2,23,15,15,841.0,80.0,0.5,19.5,471.5,827.26,620.47
2016,2,23,15,30,819.0,77.0,0.5,19.0,429.0,821.14,619.06
2016,2,23,15,45,786.0,73.5,0.55,18.5,381.5,800.81,608.85
2016,2,23,16,0,753.0,70.0,0.6,18.0,334.0,776.4,595.49
2016,2,23,16,15,707.5,65.0,0.7,17.5,284.0,735.45,570.43
2016,2,23,16,30,662.0,60.0,0.8,17.0,234.0,699.14,546.95
2016,2,23,16,45,583.0,54.0,0.9,16.5,183.5,622.9,491.9
2016,2,23,17,0,504.0,48.0,1.0,16.0,133.0,544.86,431.67
2016,2,23,17,15,387.0,36.5,1.0,15.5,89.0,427.67,334.8
2016,2,23,17,30,270.0,25.0,1.0,15.0,45.0,304.66,181.73
2016,2,23,17,45,135.0,12.5,1.05,15.0,22.5,119.54,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,11.8,0.0
2016,2,24,7,15,188.5,27.5,0.9,10.5,51.5,20.93,9.94
2016,2,24,7,30,377.0,40.0,1.0,11.0,88.0,32.89,23.14
2016,2,24,7,45,465.5,49.0,1.1,11.5,135.0,40.13,30.2
2016,2,24,8,0,554.0,58.0,1.2,12.0,182.0,47.43,37.03
2016,2,24,8,15,608.0,64.5,1.1,12.5,230.5,52.48,41.66
2016,2,24,8,30,662.0,71.0,1.0,13.0,279.0,57.54,46.13
2016,2,24,8,45,704.0,74.5,0.95,13.5,327.0,60.27,48.41
2016,2,24,9,0,746.0,78.0,0.9,14.0,375.0,68.21,55.24
2016,2,24,9,15,771.5,81.5,0.9,14.5,418.0,70.88,57.32
2016,2,24,9,30,797.0,85.0,0.9,15.0,461.0,73.53,59.36
2016,2,24,9,45,818.5,86.5,0.9,16.0,500.0,74.66,59.95
2016,2,24,10,0,840.0,88.0,0.9,17.0,539.0,75.83,60.56
2016,2,24,10,15,853.0,90.0,0.85,17.5,571.5,77.15,61.44
2016,2,24,10,30,866.0,92.0,0.8,18.0,604.0,78.47,62.31
2016,2,24,10,45,875.0,93.5,0.8,18.5,629.0,107.72,68.66
2016,2,24,11,0,884.0,95.0,0.8,19.0,654.0,165.99,95.05
2016,2,24,11,15,889.5,96.0,0.7,19.5,672.0,223.84,135.67
2016,2,24,11,30,895.0,97.0,0.6,20.0,690.0,281.53,182.52
2016,2,24,11,45,896.5,98.0,0.55,20.5,699.5,337.69,230.48
2016,2,24,12,0,898.0,99.0,0.5,21.0,709.0,392.8,277.47
2016,2,24,12,15,898.0,99.0,0.5,21.0,710.5,445.25,322.3
2016,2,24,12,30,898.0,99.0,0.5,21.0,712.0,496.01,364.64
2016,2,24,12,45,896.0,99.0,0.5,21.0,705.5,543.86,403.61
2016,2,24,13,0,894.0,99.0,0.5,21.0,699.0,589.43,439.74
2016,2,24,13,15,889.0,98.0,0.6,21.0,684.5,629.86,472.45
2016,2,24,13,30,884.0,97.0,0.7,21.0,670.0,667.35,502.5
2016,2,24,13,45,877.0,95.5,0.8,21.0,648.0,699.94,528.7
2016,2,24,14,0,870.0,94.0,0.9,21.0,626.0,735.73,556.57
2016,2,24,14,15,858.5,92.0,0.95,20.5,596.5,758.44,574.89
2016,2,24,14,30,847.0,90.0,1.0,20.0,567.0,777.3,590.36
2016,2,24,14,45,830.5,88.0,1.05,20.0,531.0,788.31,599.56
2016,2,24,15,0,814.0,86.0,1.1,20.0,495.0,795.26,606.21
2016,2,24,15,15,791.5,83.0,1.05,19.5,454.0,792.0,605.8
2016,2,24,15,30,769.0,80.0,1.0,19.0,413.0,784.64,602.68
2016,2,24,15,45,736.5,76.5,1.0,19.0,367.0,764.07,589.84
2016,2,24,16,0,704.0,73.0,1.0,19.0,321.0,745.81,578.37
2016,2,24,16,15,659.0,67.5,1.0,18.0,273.5,705.31,552.48
2016,2,24,16,30,614.0,62.0,1.0,17.0,226.0,661.84,523.02
2016,2,24,16,45,545.0,54.5,1.0,16.0,178.0,592.24,471.97
2016,2,24,17,0,476.0,47.0,1.0,15.0,130.0,521.16,416.4
2016,2,24,17,15,367.5,36.0,1.0,14.5,87.0,411.78,325.48
2016,2,24,17,30,259.0,25.0,1.0,14.0,44.0,299.02,191.68
2016,2,24,17,45,129.5,12.5,1.05,13.5,22.0,115.43,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.4,13.0,17.0,10.23,0.0
2016,2,25,7,15,218.0,28.0,0.35,13.0,53.0,21.42,10.89
2016,2,25,7,30,344.0,43.0,0.3,13.0,89.0,35.13,25.03
2016,2,25,7,45,420.0,54.5,0.25,13.5,134.5,44.15,33.6
2016,2,25,8,0,496.0,66.0,0.2,14.0,180.0,53.08,41.82
2016,2,25,8,15,551.0,73.5,0.25,14.5,227.5,58.59,46.77
2016,2,25,8,30,606.0,81.0,0.3,15.0,275.0,64.1,51.55
2016,2,25,8,45,639.0,88.0,0.35,15.5,320.5,68.87,55.57
2016,2,25,9,0,672.0,95.0,0.4,16.0,366.0,73.56,59.42
2016,2,25,9,15,699.5,99.5,0.5,16.5,408.5,76.34,61.56
2016,2,25,9,30,727.0,104.0,0.6,17.0,451.0,79.1,63.66
2016,2,25,9,45,748.5,107.0,0.7,17.5,489.0,80.75,64.78
2016,2,25,10,0,770.0,110.0,0.8,18.0,527.0,82.4,65.92
2016,2,25,10,15,784.0,112.0,0.8,18.5,558.5,90.24,72.32
2016,2,25,10,30,798.0,114.0,0.8,19.0,590.0,91.19,72.82
2016,2,25,10,45,813.0,114.0,0.85,19.5,616.0,112.93,72.12
2016,2,25,11,0,828.0,114.0,0.9,20.0,642.0,168.64,98.44
2016,2,25,11,15,544.0,212.0,0.85,20.0,562.5,233.18,157.42
2016,2,25,11,30,260.0,310.0,0.8,20.0,483.0,271.29,199.21
2016,2,25,11,45,260.5,314.5,0.8,20.5,490.5,298.87,221.35
2016,2,25,12,0,261.0,319.0,0.8,21.0,498.0,326.35,243.5
2016,2,25,12,15,557.0,217.0,0.75,21.0,599.5,398.16,294.67
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,492.67,364.71
2016,2,25,12,45,863.5,109.0,0.65,21.5,697.5,540.99,402.4
2016,2,25,13,0,874.0,103.0,0.6,22.0,694.0,584.99,436.17
2016,2,25,13,15,869.5,102.5,0.55,22.0,680.0,625.38,467.03
2016,2,25,13,30,865.0,102.0,0.5,22.0,666.0,668.02,498.35
2016,2,25,13,45,856.0,101.5,0.45,22.0,644.0,700.59,522.02
2016,2,25,14,0,847.0,101.0,0.4,22.0,622.0,729.7,542.88
2016,2,25,14,15,835.5,99.0,0.3,22.0,593.5,751.81,557.28
2016,2,25,14,30,824.0,97.0,0.2,22.0,565.0,770.12,568.56
2016,2,25,14,45,804.0,96.0,0.15,22.0,529.0,778.89,574.52
2016,2,25,15,0,784.0,95.0,0.1,22.0,493.0,783.5,578.06
2016,2,25,15,15,762.0,91.5,0.15,21.5,452.0,779.54,578.52
2016,2,25,15,30,740.0,88.0,0.2,21.0,411.0,777.07,580.2
2016,2,25,15,45,705.5,84.5,0.3,20.5,366.0,755.21,569.58
2016,2,25,16,0,671.0,81.0,0.4,20.0,321.0,729.65,556.22
2016,2,25,16,15,626.0,74.5,0.5,19.5,273.5,687.6,530.44
2016,2,25,16,30,581.0,68.0,0.6,19.0,226.0,642.54,500.93
2016,2,25,16,45,520.0,59.0,0.75,18.5,179.0,577.85,455.17
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,511.54,404.53
2016,2,25,17,15,353.5,38.5,0.9,17.5,89.0,403.79,316.5
2016,2,25,17,30,248.0,27.0,0.9,17.0,46.0,294.97,196.28
2016,2,25,17,45,124.0,13.5,0.95,16.5,23.0,112.07,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.8,12.5,6.0,4.72,0.0
2016,2,26,7,0,0.0,12.0,0.8,13.0,12.0,9.44,0.0
2016,2,26,7,15,39.5,31.0,0.95,13.5,36.5,23.2,12.75
2016,2,26,7,30,79.0,50.0,1.1,14.0,61.0,36.73,26.34
2016,2,26,7,45,101.0,71.5,1.3,14.5,91.5,51.46,39.86
2016,2,26,8,0,123.0,93.0,1.5,15.0,122.0,65.88,52.89
2016,2,26,8,15,138.0,114.0,1.5,15.0,153.5,79.63,65.2
2016,2,26,8,30,153.0,135.0,1.5,15.0,185.0,93.05,77.01
2016,2,26,8,45,167.0,153.5,1.5,15.5,215.5,104.78,86.98
2016,2,26,9,0,181.0,172.0,1.5,16.0,246.0,116.23,96.52
2016,2,26,9,15,169.0,192.0,1.6,16.5,267.0,127.66,105.91
2016,2,26,9,30,157.0,212.0,1.7,17.0,288.0,138.67,114.83
2016,2,26,9,45,380.0,182.0,1.8,17.5,385.0,118.11,96.81
2016,2,26,10,0,603.0,152.0,1.9,18.0,482.0,105.49,85.69
2016,2,26,10,15,553.0,181.0,1.95,18.0,497.0,119.41,97.36
2016,2,26,10,30,503.0,210.0,2.0,18.0,512.0,133.43,109.02
2016,2,26,10,45,528.0,210.0,2.05,18.5,538.5,151.52,107.86
2016,2,26,11,0,553.0,210.0,2.1,19.0,565.0,194.3,129.99
2016,2,26,11,15,527.0,226.5,2.1,19.0,572.5,241.07,165.85
2016,2,26,11,30,501.0,243.0,2.1,19.0,580.0,285.14,203.29
2016,2,26,11,45,426.0,272.5,2.15,19.0,562.0,320.66,236.63
2016,2,26,12,0,351.0,302.0,2.2,19.0,544.0,347.21,262.07
2016,2,26,12,15,603.0,210.5,2.25,19.0,627.0,416.78,314.62
2016,2,26,12,30,855.0,119.0,2.3,19.0,710.0,499.91,379.81
2016,2,26,12,45,647.5,196.0,2.4,19.0,641.5,507.28,390.39
2016,2,26,13,0,440.0,273.0,2.5,19.0,573.0,489.58,379.82
2016,2,26,13,15,639.0,195.0,2.55,19.0,620.0,578.22,450.15
2016,2,26,13,30,838.0,117.0,2.6,19.0,667.0,668.23,520.98
2016,2,26,13,45,595.5,190.0,2.7,19.0,574.5,612.21,479.3
2016,2,26,14,0,353.0,263.0,2.8,19.0,482.0,514.45,405.31
2016,2,26,14,15,381.5,242.5,2.8,18.5,469.5,535.32,424.56
2016,2,26,14,30,410.0,222.0,2.8,18.0,457.0,572.52,455.19
2016,2,26,14,45,591.5,159.5,2.85,18.0,475.0,681.32,541.66
2016,2,26,15,0,773.0,97.0,2.9,18.0,493.0,779.36,615.79
2016,2,26,15,15,749.5,93.5,2.85,17.5,451.5,773.85,613.35
2016,2,26,15,30,726.0,90.0,2.8,17.0,410.0,770.04,612.98
2016,2,26,15,45,700.5,83.5,2.8,16.5,366.0,751.94,602.29
2016,2,26,16,0,675.0,77.0,2.8,16.0,322.0,730.25,588.62
2016,2,26,16,15,630.5,71.5,2.55,15.5,274.5,689.77,558.82
2016,2,26,16,30,586.0,66.0,2.3,15.0,227.0,646.36,525.63
2016,2,26,16,45,524.0,58.0,2.1,14.5,180.0,581.84,474.67
2016,2,26,17,0,462.0,50.0,1.9,14.0,133.0,515.73,419.8
2016,2,26,17,15,354.5,39.0,1.65,13.5,90.5,406.41,327.1
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,298.56,210.49
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,112.4,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,9.44,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,17.26,0.0
2016,2,27,7,15,218.5,32.5,1.0,11.5,63.5,24.7,14.54
2016,2,27,7,30,437.0,41.0,1.1,12.0,103.0,33.88,24.16
2016,2,27,7,45,520.5,48.5,1.25,12.5,151.5,40.01,30.09
2016,2,27,8,0,604.0,56.0,1.4,13.0,200.0,46.25,35.89
2016,2,27,8,15,654.0,61.0,1.4,13.5,249.0,50.3,39.56
2016,2,27,8,30,704.0,66.0,1.4,14.0,298.0,58.85,47.1
2016,2,27,8,45,741.0,69.5,1.45,14.5,346.0,61.86,49.59
2016,2,27,9,0,778.0,73.0,1.5,15.0,394.0,64.89,52.04
2016,2,27,9,15,394.0,122.5,1.5,15.0,285.5,84.55,69.13
2016,2,27,9,30,10.0,172.0,1.5,15.0,177.0,123.37,102.57
2016,2,27,9,45,180.5,198.5,1.55,15.5,298.0,133.14,110.41
2016,2,27,10,0,351.0,225.0,1.6,16.0,419.0,145.15,120.14
2016,2,27,10,15,617.5,156.0,1.6,16.0,520.5,106.49,86.91
2016,2,27,10,30,884.0,87.0,1.6,16.0,622.0,84.0,67.51
2016,2,27,10,45,891.0,89.0,1.6,16.5,647.5,114.28,69.78
2016,2,27,11,0,898.0,91.0,1.6,17.0,673.0,173.66,100.16
2016,2,27,11,15,903.0,92.0,1.6,17.0,690.5,232.3,143.87
2016,2,27,11,30,908.0,93.0,1.6,17.0,708.0,290.7,193.59
2016,2,27,11,45,908.0,95.0,1.6,17.5,717.0,347.91,244.2
2016,2,27,12,0,908.0,97.0,1.6,18.0,726.0,403.91,293.72
2016,2,27,12,15,908.5,97.0,1.65,18.0,727.5,457.13,340.83
2016,2,27,12,30,909.0,97.0,1.7,18.0,729.0,508.68,385.52
2016,2,27,12,45,691.0,179.0,1.75,18.0,657.0,518.15,397.81
2016,2,27,13,0,473.0,261.0,1.8,18.0,585.0,500.22,387.15
2016,2,27,13,15,675.0,182.0,1.8,18.0,634.0,591.38,458.7
2016,2,27,13,30,877.0,103.0,1.8,18.0,683.0,677.75,525.98
2016,2,27,13,45,875.0,99.5,1.85,18.0,662.5,711.7,552.9
2016,2,27,14,0,873.0,96.0,1.9,18.0,642.0,749.33,582.28
2016,2,27,14,15,862.5,94.5,1.9,18.0,612.5,773.38,600.12
2016,2,27,14,30,852.0,93.0,1.9,18.0,583.0,793.64,615.3
2016,2,27,14,45,840.0,89.5,1.9,18.0,548.0,806.59,625.5
2016,2,27,15,0,828.0,86.0,1.9,18.0,513.0,815.59,633.12
2016,2,27,15,15,807.0,83.0,1.7,17.5,471.5,813.59,632.39
2016,2,27,15,30,786.0,80.0,1.5,17.0,430.0,807.5,628.73
2016,2,27,15,45,760.0,75.5,1.35,16.5,384.5,791.27,618.29
2016,2,27,16,0,734.0,71.0,1.2,16.0,339.0,771.19,604.85
2016,2,27,16,15,692.0,66.0,1.1,15.5,290.5,732.67,578.17
2016,2,27,16,30,650.0,61.0,1.0,15.0,242.0,698.35,553.44
2016,2,27,16,45,592.0,53.5,0.95,14.5,193.5,637.51,507.94
2016,2,27,17,0,534.0,46.0,0.9,14.0,145.0,575.04,458.39
2016,2,27,17,15,426.5,36.5,0.9,13.5,100.0,466.5,370.06
2016,2,27,17,30,319.0,27.0,0.9,13.0,55.0,360.81,258.87
2016,2,27,17,45,159.5,13.5,0.95,12.5,27.5,142.0,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.25,9.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,1.3,10.0,22.0,16.16,0.0
2016,2,28,7,15,126.5,38.0,1.5,10.5,56.5,28.17,17.84
2016,2,28,7,30,253.0,54.0,1.7,11.0,91.0,40.24,29.92
2016,2,28,7,45,307.5,70.0,1.95,12.0,132.5,51.68,40.56
2016,2,28,8,0,362.0,86.0,2.2,13.0,174.0,62.9,50.73
2016,2,28,8,15,397.0,100.5,2.2,13.0,216.5,72.67,59.58
2016,2,28,8,30,432.0,115.0,2.2,13.0,259.0,82.17,68.01
2016,2,28,8,45,474.5,119.5,2.25,13.5,299.5,85.22,70.46
2016,2,28,9,0,517.0,124.0,2.3,14.0,340.0,88.28,72.84
2016,2,28,9,15,300.0,168.5,2.3,14.0,296.5,113.77,94.94
2016,2,28,9,30,83.0,213.0,2.3,14.0,253.0,142.35,119.4
2016,2,28,9,45,81.0,229.0,2.3,14.5,271.5,151.89,127.0
2016,2,28,10,0,79.0,245.0,2.3,15.0,290.0,161.17,134.35
2016,2,28,10,15,109.5,264.5,2.3,15.0,330.0,172.7,143.83
2016,2,28,10,30,140.0,284.0,2.3,15.0,370.0,176.05,146.36
2016,2,28,10,45,232.5,285.5,2.35,15.5,434.5,191.79,146.69
2016,2,28,11,0,325.0,287.0,2.4,16.0,499.0,219.66,160.49
2016,2,28,11,15,415.0,266.5,2.45,16.0,544.5,248.91,178.88
2016,2,28,11,30,505.0,246.0,2.5,16.0,590.0,291.64,211.12
2016,2,28,11,45,479.0,261.0,2.6,16.5,591.0,332.11,246.95
2016,2,28,12,0,453.0,276.0,2.7,17.0,592.0,369.69,280.1
2016,2,28,12,15,400.0,293.0,2.7,17.0,572.5,391.81,301.32
2016,2,28,12,30,347.0,310.0,2.7,17.0,553.0,409.92,318.34
2016,2,28,12,45,264.5,321.0,2.75,17.0,505.5,402.98,315.32
2016,2,28,13,0,182.0,332.0,2.8,17.0,458.0,379.53,298.53
2016,2,28,13,15,265.0,311.0,2.75,17.0,490.0,438.96,346.14
2016,2,28,13,30,348.0,290.0,2.7,17.0,522.0,495.03,390.89
2016,2,28,13,45,251.0,293.0,2.65,17.0,457.5,453.47,358.98
2016,2,28,14,0,154.0,296.0,2.6,17.0,393.0,389.09,309.08
2016,2,28,14,15,264.5,265.5,2.55,17.0,423.0,472.1,376.44
2016,2,28,14,30,375.0,235.0,2.5,17.0,453.0,544.1,434.28
2016,2,28,14,45,274.5,233.5,2.45,17.0,388.0,478.09,382.93
2016,2,28,15,0,174.0,232.0,2.4,17.0,323.0,387.64,312.3
2016,2,28,15,15,139.0,212.5,2.15,16.5,281.5,346.51,280.79
2016,2,28,15,30,104.0,193.0,1.9,16.0,240.0,283.94,231.49
2016,2,28,15,45,54.0,161.0,1.7,16.0,185.5,209.02,170.17
2016,2,28,16,0,4.0,129.0,1.5,16.0,131.0,117.0,93.06
2016,2,28,16,15,2.0,111.0,1.35,15.5,112.0,100.15,79.38
2016,2,28,16,30,0.0,93.0,1.2,15.0,93.0,82.98,65.01
2016,2,28,16,45,0.0,74.0,1.1,14.5,74.0,65.89,50.53
2016,2,28,17,0,0.0,55.0,1.0,14.0,55.0,48.04,35.14
2016,2,28,17,15,0.0,38.0,1.0,13.5,38.0,31.86,21.0
2016,2,28,17,30,0.0,21.0,1.0,13.0,21.0,16.02,6.58
2016,2,28,17,45,0.0,10.5,1.0,13.0,10.5,8.26,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,7.87,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,16.33,0.0
2016,2,29,7,15,318.0,32.0,1.15,11.5,71.0,26.24,16.69
2016,2,29,7,30,446.0,44.0,1.3,12.0,112.0,36.21,26.41
2016,2,29,7,45,534.0,50.0,1.45,12.5,161.5,41.18,31.25
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,46.35,36.04
2016,2,29,8,15,321.0,91.0,1.6,13.5,172.0,65.39,53.02
2016,2,29,8,30,20.0,126.0,1.6,14.0,133.0,90.72,75.26
2016,2,29,8,45,25.5,145.0,1.65,14.5,155.0,100.78,83.76
2016,2,29,9,0,31.0,164.0,1.7,15.0,177.0,112.84,93.87
2016,2,29,9,15,44.5,186.5,1.75,15.5,207.5,126.68,105.37
2016,2,29,9,30,58.0,209.0,1.8,16.0,238.0,140.19,116.43
2016,2,29,9,45,85.0,231.5,1.85,16.5,278.0,153.67,127.34
2016,2,29,10,0,112.0,254.0,1.9,17.0,318.0,166.83,137.88
2016,2,29,10,15,241.0,254.5,1.85,17.5,400.5,156.97,129.0
2016,2,29,10,30,370.0,255.0,1.8,18.0,483.0,159.98,131.04
2016,2,29,10,45,632.0,175.5,1.8,18.5,583.0,145.71,97.0
2016,2,29,11,0,894.0,96.0,1.8,19.0,683.0,185.48,107.7
2016,2,29,11,15,899.0,96.5,1.75,19.0,700.5,243.81,152.23
2016,2,29,11,30,904.0,97.0,1.7,19.0,718.0,301.88,201.82
2016,2,29,11,45,912.5,95.0,1.7,19.5,729.0,358.7,251.63
2016,2,29,12,0,921.0,93.0,1.7,20.0,740.0,415.04,300.84
2016,2,29,12,15,922.0,93.0,1.75,20.0,742.0,469.12,348.18
2016,2,29,12,30,923.0,93.0,1.8,20.0,744.0,521.55,393.07
2016,2,29,12,45,925.5,90.5,1.85,20.0,738.5,570.72,434.37
2016,2,29,13,0,928.0,88.0,1.9,20.0,733.0,617.78,473.07
2016,2,29,13,15,924.0,87.5,1.9,20.0,718.5,660.41,507.3
2016,2,29,13,30,920.0,87.0,1.9,20.0,704.0,700.1,538.62
2016,2,29,13,45,911.5,86.5,1.9,20.5,681.0,733.58,563.81
2016,2,29,14,0,903.0,86.0,1.9,21.0,658.0,763.54,585.11
2016,2,29,14,15,685.5,149.5,1.8,21.0,572.5,707.84,544.3
2016,2,29,14,30,468.0,213.0,1.7,21.0,487.0,616.35,476.69
2016,2,29,14,45,652.5,149.0,1.6,21.0,505.0,730.4,563.4
2016,2,29,15,0,837.0,85.0,1.5,21.0,523.0,830.74,632.61
2016,2,29,15,15,816.0,82.0,1.35,20.5,481.0,828.6,630.96
2016,2,29,15,30,795.0,79.0,1.2,20.0,439.0,822.34,627.57
2016,2,29,15,45,758.0,77.0,1.05,20.0,392.0,799.1,611.22
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,771.79,591.91
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,739.52,571.77
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,698.33,544.16
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,627.74,493.5
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,555.41,438.6
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.0,448.82,353.92
2016,2,29,17,30,292.0,31.0,0.9,17.0,58.0,344.49,257.49
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.0,176.32,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,120.0,10.0,1.15,12.5,17.0,7.87,0.0
2016,3,1,7,0,240.0,20.0,1.1,13.0,34.0,16.41,2.03
2016,3,1,7,15,367.0,31.5,1.35,13.5,77.5,26.0,16.51
2016,3,1,7,30,494.0,43.0,1.6,14.0,121.0,35.68,25.77
2016,3,1,7,45,571.5,49.5,1.85,14.5,171.0,41.1,30.93
2016,3,1,8,0,649.0,56.0,2.1,15.0,221.0,46.63,35.98
2016,3,1,8,15,696.0,61.0,2.15,15.5,271.5,54.91,43.32
2016,3,1,8,30,743.0,66.0,2.2,16.0,322.0,59.31,47.08
2016,3,1,8,45,723.5,74.5,2.3,16.5,353.0,65.24,52.09
2016,3,1,9,0,704.0,83.0,2.4,17.0,384.0,65.38,51.97
2016,3,1,9,15,677.0,102.0,2.45,17.0,415.5,76.91,61.87
2016,3,1,9,30,650.0,121.0,2.5,17.0,447.0,87.9,71.21
2016,3,1,9,45,566.0,160.5,2.65,17.5,460.5,108.96,88.97
2016,3,1,10,0,482.0,200.0,2.8,18.0,474.0,128.59,105.29
2016,3,1,10,15,699.5,141.0,2.8,18.0,562.5,98.02,79.02
2016,3,1,10,30,917.0,82.0,2.8,18.0,651.0,81.93,65.16
2016,3,1,10,45,925.0,83.0,2.85,18.5,676.5,124.9,71.56
2016,3,1,11,0,933.0,84.0,2.9,19.0,702.0,185.87,106.32
2016,3,1,11,15,938.0,84.5,2.9,19.0,719.5,246.24,153.17
2016,3,1,11,30,943.0,85.0,2.9,19.0,737.0,306.31,205.22
2016,3,1,11,45,947.0,85.0,2.9,19.0,747.5,365.15,258.09
2016,3,1,12,0,951.0,85.0,2.9,19.0,758.0,423.07,310.12
2016,3,1,12,15,951.5,85.0,2.85,19.0,759.5,478.36,359.14
2016,3,1,12,30,952.0,85.0,2.8,19.0,761.0,531.86,405.46
2016,3,1,12,45,950.5,85.0,2.8,19.0,754.5,582.33,448.3
2016,3,1,13,0,949.0,85.0,2.8,19.0,748.0,630.4,488.16
2016,3,1,13,15,945.0,84.0,2.8,19.0,733.0,673.4,523.32
2016,3,1,13,30,941.0,83.0,2.8,19.0,718.0,713.36,555.46
2016,3,1,13,45,935.0,82.0,2.8,19.0,696.0,748.74,583.67
2016,3,1,14,0,929.0,81.0,2.8,19.0,674.0,780.68,607.61
2016,3,1,14,15,919.0,79.5,2.8,18.5,643.5,805.46,627.19
2016,3,1,14,30,909.0,78.0,2.8,18.0,613.0,826.38,644.25
2016,3,1,14,45,895.0,76.5,2.8,18.0,576.5,840.14,655.19
2016,3,1,15,0,881.0,75.0,2.8,18.0,540.0,849.89,663.5
2016,3,1,15,15,861.5,72.5,2.65,17.5,497.5,849.71,665.1
2016,3,1,15,30,842.0,70.0,2.5,17.0,455.0,855.19,670.8
2016,3,1,15,45,815.5,67.0,2.45,17.0,408.0,840.38,661.48
2016,3,1,16,0,789.0,64.0,2.4,17.0,361.0,821.67,649.3
2016,3,1,16,15,749.5,60.0,2.1,16.0,311.0,786.24,624.9
2016,3,1,16,30,710.0,56.0,1.8,15.0,261.0,747.45,596.86
2016,3,1,16,45,648.5,50.5,1.5,14.5,210.5,684.01,547.73
2016,3,1,17,0,587.0,45.0,1.2,14.0,160.0,618.31,494.35
2016,3,1,17,15,487.0,36.5,1.15,13.5,113.0,523.78,417.54
2016,3,1,17,30,387.0,28.0,1.1,13.0,66.0,423.13,322.65
2016,3,1,17,45,193.5,14.0,1.05,12.5,33.0,215.39,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,20.5,11.0,0.8,12.5,12.5,8.65,0.0
2016,3,2,7,0,41.0,22.0,0.9,13.0,25.0,16.81,4.09
2016,3,2,7,15,90.0,40.5,1.05,13.5,53.5,29.97,20.06
2016,3,2,7,30,139.0,59.0,1.2,14.0,82.0,43.1,32.36
2016,3,2,7,45,160.0,79.5,1.4,14.5,114.5,57.02,45.05
2016,3,2,8,0,181.0,100.0,1.6,15.0,147.0,70.54,57.16
2016,3,2,8,15,197.0,119.5,1.6,15.5,180.0,83.01,68.08
2016,3,2,8,30,213.0,139.0,1.6,16.0,213.0,95.09,78.43
2016,3,2,8,45,274.5,152.0,1.6,16.5,262.0,103.82,85.69
2016,3,2,9,0,336.0,165.0,1.6,17.0,311.0,112.48,92.74
2016,3,2,9,15,582.5,123.0,1.6,17.5,406.0,89.04,72.12
2016,3,2,9,30,829.0,81.0,1.6,18.0,501.0,71.01,56.28
2016,3,2,9,45,844.5,83.5,1.6,18.5,539.5,72.79,57.58
2016,3,2,10,0,860.0,86.0,1.6,19.0,578.0,82.56,65.67
2016,3,2,10,15,872.0,87.5,1.65,19.0,610.0,83.99,66.73
2016,3,2,10,30,884.0,89.0,1.7,19.0,642.0,85.35,67.76
2016,3,2,10,45,892.0,90.5,1.8,19.5,667.5,130.39,75.28
2016,3,2,11,0,900.0,92.0,1.9,20.0,693.0,189.93,109.94
2016,3,2,11,15,722.0,164.5,1.95,20.0,654.5,251.1,164.98
2016,3,2,11,30,544.0,237.0,2.0,20.0,616.0,303.34,215.66
2016,3,2,11,45,729.5,166.5,2.15,20.0,682.0,354.04,253.88
2016,3,2,12,0,915.0,96.0,2.3,20.0,748.0,421.66,307.96
2016,3,2,12,15,687.5,188.0,2.4,20.0,678.5,448.94,337.71
2016,3,2,12,30,460.0,280.0,2.5,20.0,609.0,451.72,345.32
2016,3,2,12,45,421.5,291.0,2.6,20.0,590.0,473.07,364.25
2016,3,2,13,0,383.0,302.0,2.7,20.0,571.0,482.36,373.42
2016,3,2,13,15,367.0,305.5,2.75,19.5,559.5,501.87,390.48
2016,3,2,13,30,351.0,309.0,2.8,19.0,548.0,519.21,405.6
2016,3,2,13,45,384.5,283.0,2.85,19.0,537.0,542.01,424.97
2016,3,2,14,0,418.0,257.0,2.9,19.0,526.0,579.21,454.82
2016,3,2,14,15,497.5,217.5,2.9,18.5,523.5,625.87,493.51
2016,3,2,14,30,577.0,178.0,2.9,18.0,521.0,672.1,531.96
2016,3,2,14,45,545.0,176.5,2.9,18.0,484.5,665.51,528.09
2016,3,2,15,0,513.0,175.0,2.9,18.0,448.0,655.18,521.7
2016,3,2,15,15,415.5,179.0,2.85,17.5,389.0,590.28,473.78
2016,3,2,15,30,318.0,183.0,2.8,17.0,330.0,500.53,406.13
2016,3,2,15,45,253.0,170.0,2.8,17.0,279.5,437.48,357.47
2016,3,2,16,0,188.0,157.0,2.8,17.0,229.0,351.91,289.74
2016,3,2,16,15,165.0,139.5,2.65,16.5,196.5,317.53,262.92
2016,3,2,16,30,142.0,122.0,2.5,16.0,164.0,282.38,234.5
2016,3,2,16,45,129.0,100.0,2.4,15.5,132.5,248.29,206.5
2016,3,2,17,0,116.0,78.0,2.3,15.0,101.0,212.64,176.16
2016,3,2,17,15,84.0,57.0,2.1,14.5,71.0,160.33,130.27
2016,3,2,17,30,52.0,36.0,1.9,14.0,41.0,105.67,80.14
2016,3,2,17,45,26.0,18.0,1.75,14.0,20.5,50.66,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,7.87,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,15.27,4.41
2016,3,3,7,15,14.0,39.5,0.95,13.5,42.0,29.46,19.77
2016,3,3,7,30,28.0,59.0,1.0,14.0,64.0,43.2,32.52
2016,3,3,7,45,40.5,80.0,1.05,14.5,89.5,57.62,45.63
2016,3,3,8,0,53.0,101.0,1.1,15.0,115.0,71.8,58.28
2016,3,3,8,15,61.0,122.0,1.0,15.0,141.0,85.68,70.54
2016,3,3,8,30,69.0,143.0,0.9,15.0,167.0,99.3,82.33
2016,3,3,8,45,165.0,161.0,0.8,15.5,230.0,109.92,91.16
2016,3,3,9,0,261.0,179.0,0.7,16.0,293.0,118.95,98.44
2016,3,3,9,15,197.0,203.5,0.6,16.0,294.5,135.16,111.92
2016,3,3,9,30,133.0,228.0,0.5,16.0,296.0,147.08,121.56
2016,3,3,9,45,73.0,216.0,0.45,16.5,254.0,145.95,119.97
2016,3,3,10,0,13.0,204.0,0.4,17.0,212.0,145.81,119.3
2016,3,3,10,15,21.0,226.5,0.5,17.0,240.0,160.45,131.33
2016,3,3,10,30,29.0,249.0,0.6,17.0,268.0,164.55,134.52
2016,3,3,10,45,83.0,284.5,0.7,17.5,340.5,193.28,148.37
2016,3,3,11,0,137.0,320.0,0.8,18.0,413.0,224.6,168.98
2016,3,3,11,15,98.5,316.5,1.05,18.0,384.0,236.49,179.89
2016,3,3,11,30,60.0,313.0,1.3,18.0,355.0,236.36,181.89
2016,3,3,11,45,61.5,316.0,1.55,18.0,359.5,248.0,191.57
2016,3,3,12,0,63.0,319.0,1.8,18.0,364.0,259.7,201.32
