Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,15,52.0,312.5,1.9,18.0,350.0,259.3,201.69
2016,3,3,12,30,41.0,306.0,2.0,18.0,336.0,257.12,200.53
2016,3,3,12,45,90.0,324.0,2.1,18.0,388.5,304.61,238.01
2016,3,3,13,0,139.0,342.0,2.2,18.0,441.0,366.38,286.35
2016,3,3,13,15,141.5,333.5,2.05,17.5,432.5,375.51,294.25
2016,3,3,13,30,144.0,325.0,1.9,17.0,424.0,384.0,301.88
2016,3,3,13,45,93.0,298.0,1.8,17.0,361.0,323.06,254.88
2016,3,3,14,0,42.0,271.0,1.7,17.0,298.0,268.56,212.05
2016,3,3,14,15,21.0,155.5,1.6,17.0,169.0,148.73,117.1
2016,3,3,14,30,0.0,40.0,1.5,17.0,40.0,30.67,20.0
2016,3,3,14,45,7.5,117.0,1.45,17.0,121.5,98.04,76.32
2016,3,3,15,0,15.0,194.0,1.4,17.0,203.0,176.06,140.19
2016,3,3,15,15,55.0,197.0,1.3,17.0,224.0,236.16,190.01
2016,3,3,15,30,95.0,200.0,1.2,17.0,245.0,283.6,229.25
2016,3,3,15,45,138.5,179.5,1.1,17.0,237.0,326.48,264.74
2016,3,3,16,0,182.0,159.0,1.0,17.0,229.0,349.24,284.35
2016,3,3,16,15,167.5,139.5,0.9,16.5,197.0,319.66,261.55
2016,3,3,16,30,153.0,120.0,0.8,16.0,165.0,288.9,237.51
2016,3,3,16,45,135.5,98.5,0.7,16.0,133.0,251.1,206.53
2016,3,3,17,0,118.0,77.0,0.6,16.0,101.0,211.84,173.42
2016,3,3,17,15,86.0,56.5,0.6,15.5,71.5,159.98,128.96
2016,3,3,17,30,54.0,36.0,0.6,15.0,42.0,106.01,80.56
2016,3,3,17,45,27.0,18.0,0.65,15.0,21.0,51.16,7.34
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.2,13.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,14.0,21.0,16.04,5.77
2016,3,4,7,15,8.0,41.0,1.35,14.0,42.0,30.51,20.73
2016,3,4,7,30,16.0,61.0,1.4,14.0,63.0,44.49,33.7
2016,3,4,7,45,25.5,81.5,1.5,14.5,87.0,58.55,46.47
2016,3,4,8,0,35.0,102.0,1.6,15.0,111.0,72.36,58.8
2016,3,4,8,15,42.5,122.0,1.75,15.5,135.5,85.63,70.39
2016,3,4,8,30,50.0,142.0,1.9,16.0,160.0,98.67,81.54
2016,3,4,8,45,30.0,149.5,2.05,16.5,161.0,104.06,85.87
2016,3,4,9,0,10.0,157.0,2.2,17.0,162.0,112.95,93.16
2016,3,4,9,15,6.0,161.5,2.35,17.0,164.5,116.76,96.17
2016,3,4,9,30,2.0,166.0,2.5,17.0,167.0,120.41,99.05
2016,3,4,9,45,1.0,154.0,2.65,17.5,154.5,113.34,92.57
2016,3,4,10,0,0.0,142.0,2.8,18.0,142.0,105.78,85.75
2016,3,4,10,15,0.0,87.0,2.8,18.0,87.0,67.02,52.4
2016,3,4,10,30,0.0,32.0,2.8,18.0,32.0,24.54,15.68
2016,3,4,10,45,4.0,123.5,2.85,18.0,126.5,94.16,71.95
2016,3,4,11,0,8.0,215.0,2.9,18.0,221.0,158.55,123.6
2016,3,4,11,15,5.0,198.5,2.8,18.0,202.5,148.67,115.55
2016,3,4,11,30,2.0,182.0,2.7,18.0,184.0,137.59,106.7
2016,3,4,11,45,1.0,153.0,2.65,18.0,154.0,116.97,90.08
2016,3,4,12,0,0.0,124.0,2.6,18.0,124.0,95.32,72.58
2016,3,4,12,15,0.0,95.5,2.65,17.5,95.5,73.76,55.16
2016,3,4,12,30,0.0,67.0,2.7,17.0,67.0,51.65,37.14
2016,3,4,12,45,0.0,91.0,2.75,17.0,91.0,70.28,52.48
2016,3,4,13,0,0.0,115.0,2.8,17.0,115.0,88.94,67.77
2016,3,4,13,15,0.0,112.5,2.8,17.0,112.5,87.07,66.27
2016,3,4,13,30,0.0,110.0,2.8,17.0,110.0,85.18,64.79
2016,3,4,13,45,0.0,61.5,2.85,17.0,61.5,47.33,33.7
2016,3,4,14,0,0.0,13.0,2.9,17.0,13.0,9.96,2.67
2016,3,4,14,15,0.0,60.5,2.7,16.5,60.5,46.51,33.25
2016,3,4,14,30,0.0,108.0,2.5,16.0,108.0,83.96,64.5
2016,3,4,14,45,2.5,143.0,2.35,16.0,144.5,116.25,91.35
2016,3,4,15,0,5.0,178.0,2.2,16.0,181.0,151.94,120.88
2016,3,4,15,15,2.5,107.0,1.95,16.0,108.5,86.35,66.94
2016,3,4,15,30,0.0,36.0,1.7,16.0,36.0,27.52,17.7
2016,3,4,15,45,0.0,33.0,1.45,16.0,33.0,25.2,15.83
2016,3,4,16,0,0.0,30.0,1.2,16.0,30.0,22.88,13.91
2016,3,4,16,15,0.0,26.0,1.1,15.5,26.0,19.81,11.36
2016,3,4,16,30,0.0,22.0,1.0,15.0,22.0,16.74,8.76
2016,3,4,16,45,0.0,17.5,0.95,15.0,17.5,13.3,5.78
2016,3,4,17,0,0.0,13.0,0.9,15.0,13.0,9.86,2.78
2016,3,4,17,15,0.0,9.0,0.95,15.0,9.0,6.82,0.09
2016,3,4,17,30,0.0,5.0,1.0,15.0,5.0,3.78,0.0
2016,3,4,17,45,0.0,2.5,1.1,15.0,2.5,1.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.8,14.5,3.5,2.75,0.0
2016,3,5,7,0,0.0,7.0,3.1,15.0,7.0,5.3,0.0
2016,3,5,7,15,0.0,14.5,3.2,15.0,14.5,11.01,3.87
2016,3,5,7,30,0.0,22.0,3.3,15.0,22.0,16.73,9.14
2016,3,5,7,45,0.0,30.0,3.45,15.5,30.0,22.86,14.71
2016,3,5,8,0,0.0,38.0,3.6,16.0,38.0,29.0,20.22
2016,3,5,8,15,0.0,46.5,3.6,16.0,46.5,35.54,26.05
2016,3,5,8,30,0.0,55.0,3.6,16.0,55.0,42.1,31.83
2016,3,5,8,45,28.0,119.5,3.65,16.0,132.0,86.43,70.76
2016,3,5,9,0,56.0,184.0,3.7,16.0,209.0,125.06,104.11
2016,3,5,9,15,28.0,108.0,3.75,16.0,120.5,79.99,64.67
2016,3,5,9,30,0.0,32.0,3.8,16.0,32.0,24.48,15.94
2016,3,5,9,45,19.0,135.5,3.9,16.5,147.0,97.97,79.83
2016,3,5,10,0,38.0,239.0,4.0,17.0,262.0,158.41,131.02
2016,3,5,10,15,19.0,147.0,4.25,17.0,158.5,105.49,85.65
2016,3,5,10,30,0.0,55.0,4.5,17.0,55.0,42.27,31.12
2016,3,5,10,45,0.0,76.5,4.75,17.5,76.5,58.94,43.25
2016,3,5,11,0,0.0,98.0,5.0,18.0,98.0,75.52,56.71
2016,3,5,11,15,0.0,119.5,5.1,18.5,119.5,91.46,69.53
2016,3,5,11,30,0.0,141.0,5.2,19.0,141.0,107.47,82.32
2016,3,5,11,45,5.5,189.5,5.3,19.5,193.5,145.14,112.29
2016,3,5,12,0,11.0,238.0,5.4,20.0,246.0,183.88,142.87
2016,3,5,12,15,151.5,289.0,5.35,19.5,400.0,289.27,225.29
2016,3,5,12,30,292.0,340.0,5.3,19.0,554.0,415.28,324.14
2016,3,5,12,45,158.5,309.5,5.3,19.0,426.0,337.7,265.33
2016,3,5,13,0,25.0,279.0,5.3,19.0,298.0,232.87,182.68
2016,3,5,13,15,26.0,273.0,5.35,18.5,292.0,232.11,182.9
2016,3,5,13,30,27.0,267.0,5.4,18.0,286.0,242.13,191.58
2016,3,5,13,45,14.0,221.5,5.5,17.5,231.5,186.76,147.59
2016,3,5,14,0,1.0,176.0,5.6,17.0,177.0,140.41,110.19
2016,3,5,14,15,0.5,104.5,5.85,17.0,105.0,81.36,61.96
2016,3,5,14,30,0.0,33.0,6.1,17.0,33.0,25.29,15.5
2016,3,5,14,45,0.0,32.5,6.35,17.0,32.5,24.89,15.21
2016,3,5,15,0,0.0,32.0,6.6,17.0,32.0,24.49,14.92
2016,3,5,15,15,0.0,25.5,6.75,16.5,25.5,19.49,10.79
2016,3,5,15,30,0.0,19.0,6.9,16.0,19.0,14.5,6.64
2016,3,5,15,45,0.0,18.5,7.05,16.0,18.5,14.1,6.34
2016,3,5,16,0,0.0,18.0,7.2,16.0,18.0,13.71,6.03
2016,3,5,16,15,0.0,15.5,7.25,15.5,15.5,11.79,4.43
2016,3,5,16,30,0.0,13.0,7.3,15.0,13.0,9.88,2.81
2016,3,5,16,45,0.0,10.5,7.35,15.0,10.5,7.97,1.16
2016,3,5,17,0,0.0,8.0,7.4,15.0,8.0,6.06,0.0
2016,3,5,17,15,0.0,5.5,7.3,15.0,5.5,4.16,0.0
2016,3,5,17,30,0.0,3.0,7.2,15.0,3.0,2.27,0.0
2016,3,5,17,45,0.0,1.5,7.1,15.0,1.5,1.13,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,67.0,17.5,1.5,11.5,23.0,13.77,0.0
2016,3,6,7,0,134.0,35.0,1.6,12.0,46.0,26.01,14.84
2016,3,6,7,15,246.5,50.5,1.8,12.0,89.0,37.73,27.4
2016,3,6,7,30,359.0,66.0,2.0,12.0,132.0,49.36,38.4
2016,3,6,7,45,440.5,75.5,2.25,12.5,181.5,56.66,45.22
2016,3,6,8,0,522.0,85.0,2.5,13.0,231.0,66.92,54.45
2016,3,6,8,15,573.5,92.5,2.6,13.0,281.0,72.0,58.99
2016,3,6,8,30,625.0,100.0,2.7,13.0,331.0,77.07,63.4
2016,3,6,8,45,663.5,104.5,2.85,13.5,379.0,79.75,65.48
2016,3,6,9,0,702.0,109.0,3.0,14.0,427.0,82.47,67.56
2016,3,6,9,15,727.0,113.0,3.05,14.0,470.5,84.6,69.23
2016,3,6,9,30,752.0,117.0,3.1,14.0,514.0,86.72,70.89
2016,3,6,9,45,420.0,191.5,3.2,14.5,416.5,122.52,101.6
2016,3,6,10,0,88.0,266.0,3.3,15.0,319.0,173.39,144.6
2016,3,6,10,15,453.0,196.5,3.3,15.0,487.0,123.5,101.69
2016,3,6,10,30,818.0,127.0,3.3,15.0,655.0,98.38,79.99
2016,3,6,10,45,826.5,129.0,3.35,15.0,680.0,154.26,94.04
2016,3,6,11,0,835.0,131.0,3.4,15.0,705.0,212.4,132.37
2016,3,6,11,15,841.5,132.5,3.4,15.0,722.5,270.42,179.79
2016,3,6,11,30,848.0,134.0,3.4,15.0,740.0,328.56,231.15
2016,3,6,11,45,851.5,134.0,3.45,15.0,749.5,384.49,281.95
2016,3,6,12,0,855.0,134.0,3.5,15.0,759.0,439.65,331.81
2016,3,6,12,15,679.0,202.0,3.55,15.0,699.0,466.07,360.16
2016,3,6,12,30,503.0,270.0,3.6,15.0,639.0,472.85,370.31
2016,3,6,12,45,370.5,307.5,3.7,15.0,578.5,458.52,362.08
2016,3,6,13,0,238.0,345.0,3.8,15.0,518.0,429.2,340.5
2016,3,6,13,15,236.0,339.0,3.85,15.0,507.0,442.12,351.98
2016,3,6,13,30,234.0,333.0,3.9,15.0,496.0,453.92,362.34
2016,3,6,13,45,222.5,322.0,3.95,15.0,473.0,453.18,362.82
2016,3,6,14,0,211.0,311.0,4.0,15.0,450.0,450.36,361.64
2016,3,6,14,15,221.5,294.5,4.05,15.0,435.0,457.45,368.7
2016,3,6,14,30,232.0,278.0,4.1,15.0,420.0,463.67,375.13
2016,3,6,14,45,160.0,260.5,4.15,15.0,355.5,398.17,323.22
2016,3,6,15,0,88.0,243.0,4.2,15.0,291.0,308.62,251.17
2016,3,6,15,15,52.0,209.0,4.1,14.5,237.0,246.72,201.32
2016,3,6,15,30,16.0,175.0,4.0,14.0,183.0,165.2,133.96
2016,3,6,15,45,8.0,150.5,3.95,14.0,154.5,136.66,110.36
2016,3,6,16,0,0.0,126.0,3.9,14.0,126.0,107.44,85.79
2016,3,6,16,15,0.0,108.5,3.75,13.5,108.5,92.58,73.59
2016,3,6,16,30,0.0,91.0,3.6,13.0,91.0,77.44,60.92
2016,3,6,16,45,0.0,73.0,3.45,12.5,73.0,61.36,47.22
2016,3,6,17,0,0.0,55.0,3.3,12.0,55.0,44.79,32.87
2016,3,6,17,15,0.0,39.5,3.3,12.0,39.5,30.58,20.36
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,18.3,9.44
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,9.12,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,15.5,1.7,9.0,20.5,11.85,0.0
2016,3,7,7,0,120.0,31.0,1.8,9.0,41.0,23.36,13.48
2016,3,7,7,15,169.0,49.5,1.95,9.0,75.0,36.74,26.98
2016,3,7,7,30,218.0,68.0,2.1,9.0,109.0,49.89,39.41
2016,3,7,7,45,245.5,87.0,2.3,9.5,146.5,62.92,51.44
2016,3,7,8,0,273.0,106.0,2.5,10.0,184.0,75.61,62.93
2016,3,7,8,15,296.0,122.5,2.6,10.0,221.5,86.4,72.61
2016,3,7,8,30,319.0,139.0,2.7,10.0,259.0,96.9,81.86
2016,3,7,8,45,271.5,166.5,2.85,10.5,278.0,112.12,95.0
2016,3,7,9,0,224.0,194.0,3.0,11.0,297.0,130.28,110.53
2016,3,7,9,15,112.0,105.0,3.0,11.0,156.5,76.79,63.05
2016,3,7,9,30,0.0,16.0,3.0,11.0,16.0,12.22,5.33
2016,3,7,9,45,2.0,101.0,3.0,11.0,102.5,77.29,63.25
2016,3,7,10,0,4.0,186.0,3.0,11.0,189.0,134.88,113.44
2016,3,7,10,15,40.0,240.0,3.0,11.0,266.5,160.0,134.83
2016,3,7,10,30,76.0,294.0,3.0,11.0,344.0,189.18,159.55
2016,3,7,10,45,38.0,155.0,3.05,11.5,180.0,115.23,89.84
2016,3,7,11,0,0.0,16.0,3.1,12.0,16.0,12.27,4.75
2016,3,7,11,15,11.0,144.0,3.15,12.0,152.0,111.69,87.65
2016,3,7,11,30,22.0,272.0,3.2,12.0,288.0,206.03,164.35
2016,3,7,11,45,82.5,316.0,3.3,12.0,376.5,256.74,203.57
2016,3,7,12,0,143.0,360.0,3.4,12.0,465.0,320.92,254.24
2016,3,7,12,15,97.5,343.0,3.45,12.0,415.0,302.88,241.36
2016,3,7,12,30,52.0,326.0,3.5,12.0,365.0,278.73,223.02
2016,3,7,12,45,51.5,323.0,3.6,12.0,361.0,284.32,228.03
2016,3,7,13,0,51.0,320.0,3.7,12.0,357.0,289.62,232.72
2016,3,7,13,15,112.0,329.5,3.7,12.0,409.0,355.44,286.43
2016,3,7,13,30,173.0,339.0,3.7,12.0,461.0,418.42,337.57
2016,3,7,13,45,238.0,318.5,3.7,12.0,480.5,461.91,373.76
2016,3,7,14,0,303.0,298.0,3.7,12.0,500.0,524.14,424.38
2016,3,7,14,15,284.5,287.0,3.7,12.0,469.5,517.65,420.09
2016,3,7,14,30,266.0,276.0,3.7,12.0,439.0,508.47,413.95
2016,3,7,14,45,146.5,245.5,3.7,12.5,334.5,370.79,303.5
2016,3,7,15,0,27.0,215.0,3.7,13.0,230.0,206.39,167.61
2016,3,7,15,15,118.5,211.5,3.5,12.5,269.5,328.28,271.43
2016,3,7,15,30,210.0,208.0,3.3,12.0,309.0,416.55,346.17
2016,3,7,15,45,420.5,157.0,3.15,12.0,334.0,599.53,496.44
2016,3,7,16,0,631.0,106.0,3.0,12.0,359.0,749.91,613.33
2016,3,7,16,15,586.5,99.0,2.55,11.5,310.0,705.35,578.26
2016,3,7,16,30,542.0,92.0,2.1,11.0,261.0,657.52,541.14
2016,3,7,16,45,489.5,80.5,1.7,11.0,212.5,594.96,490.52
2016,3,7,17,0,437.0,69.0,1.3,11.0,164.0,526.72,433.58
2016,3,7,17,15,341.0,56.5,1.25,10.5,118.5,424.16,349.74
2016,3,7,17,30,245.0,44.0,1.2,10.0,73.0,324.52,262.67
2016,3,7,17,45,122.5,22.0,1.15,10.0,36.5,175.72,101.6
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,12.98,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,26.33,16.36
2016,3,8,7,15,412.0,42.5,1.3,9.5,106.5,34.89,25.39
2016,3,8,7,30,520.0,53.0,1.4,10.0,153.0,43.51,33.6
2016,3,8,7,45,578.0,61.0,1.5,10.5,203.0,49.75,39.44
2016,3,8,8,0,636.0,69.0,1.6,11.0,253.0,55.94,45.05
2016,3,8,8,15,678.5,74.5,1.6,11.5,303.5,60.05,48.64
2016,3,8,8,30,721.0,80.0,1.6,12.0,354.0,64.15,52.1
2016,3,8,8,45,734.5,89.0,1.6,12.5,399.0,70.07,57.11
2016,3,8,9,0,748.0,98.0,1.6,13.0,444.0,75.73,61.82
2016,3,8,9,15,769.5,101.5,1.6,13.0,487.0,77.75,63.4
2016,3,8,9,30,791.0,105.0,1.6,13.0,530.0,86.33,70.73
2016,3,8,9,45,597.0,171.5,1.65,13.0,505.5,116.36,96.63
2016,3,8,10,0,403.0,238.0,1.7,13.0,481.0,152.41,127.31
2016,3,8,10,15,458.5,233.0,1.75,13.0,522.5,143.07,119.0
2016,3,8,10,30,514.0,228.0,1.8,13.0,564.0,144.01,119.62
2016,3,8,10,45,419.0,270.0,1.9,13.5,550.5,198.31,142.82
2016,3,8,11,0,324.0,312.0,2.0,14.0,537.0,247.38,182.18
2016,3,8,11,15,432.0,281.5,2.0,14.0,590.0,277.85,202.39
2016,3,8,11,30,540.0,251.0,2.0,14.0,643.0,323.92,237.83
2016,3,8,11,45,457.0,287.5,2.0,14.0,622.0,360.88,272.93
2016,3,8,12,0,374.0,324.0,2.0,14.0,601.0,388.41,299.07
2016,3,8,12,15,193.5,285.5,1.95,13.5,429.0,307.61,241.53
2016,3,8,12,30,13.0,247.0,1.9,13.0,257.0,196.11,155.35
2016,3,8,12,45,23.0,272.5,1.85,13.0,289.5,223.63,177.88
2016,3,8,13,0,33.0,298.0,1.8,13.0,322.0,260.93,207.71
2016,3,8,13,15,17.5,240.0,1.85,13.0,253.0,200.04,159.19
2016,3,8,13,30,2.0,182.0,1.9,13.0,184.0,144.24,114.1
2016,3,8,13,45,38.5,242.5,2.0,13.0,269.0,233.87,187.9
2016,3,8,14,0,75.0,303.0,2.1,13.0,354.0,324.56,260.89
2016,3,8,14,15,52.0,273.5,2.15,12.5,308.0,285.84,230.41
2016,3,8,14,30,29.0,244.0,2.2,12.0,262.0,244.2,197.5
2016,3,8,14,45,14.5,162.0,2.3,12.0,171.0,143.0,115.06
2016,3,8,15,0,0.0,80.0,2.4,12.0,80.0,61.53,46.74
2016,3,8,15,15,0.0,77.0,2.2,12.0,77.0,59.18,44.94
2016,3,8,15,30,0.0,74.0,2.0,12.0,74.0,56.83,43.08
2016,3,8,15,45,0.0,40.5,1.8,12.0,40.5,30.96,21.06
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.32,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.56,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,3.79,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.03,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.27,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.51,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.75,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.38,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,6.0,1.75,10.5,6.0,4.54,0.0
2016,3,9,7,0,0.0,12.0,1.9,11.0,12.0,9.1,2.02
2016,3,9,7,15,0.0,21.5,1.95,11.0,21.5,16.36,8.88
2016,3,9,7,30,0.0,31.0,2.0,11.0,31.0,23.63,15.66
2016,3,9,7,45,0.0,41.5,2.15,11.5,41.5,31.7,23.06
2016,3,9,8,0,0.0,52.0,2.3,12.0,52.0,39.79,30.36
2016,3,9,8,15,0.0,62.5,2.35,12.5,62.5,47.9,37.55
2016,3,9,8,30,0.0,73.0,2.4,13.0,73.0,56.03,44.65
2016,3,9,8,45,0.0,110.5,2.5,13.5,110.5,82.51,67.87
2016,3,9,9,0,0.0,148.0,2.6,14.0,148.0,107.8,89.65
2016,3,9,9,15,67.0,196.0,2.6,14.0,232.5,133.84,111.93
2016,3,9,9,30,134.0,244.0,2.6,14.0,317.0,155.67,130.35
2016,3,9,9,45,116.5,260.0,2.6,14.5,326.5,163.65,136.54
2016,3,9,10,0,99.0,276.0,2.6,15.0,336.0,179.14,149.06
2016,3,9,10,15,211.5,283.0,2.6,15.0,420.0,177.99,147.76
2016,3,9,10,30,324.0,290.0,2.6,15.0,504.0,179.12,139.3
2016,3,9,10,45,334.5,299.5,2.6,15.5,527.5,214.05,157.15
2016,3,9,11,0,345.0,309.0,2.6,16.0,551.0,250.56,182.64
2016,3,9,11,15,345.0,317.5,2.6,16.0,564.5,285.66,211.0
2016,3,9,11,30,345.0,326.0,2.6,16.0,578.0,320.9,240.77
2016,3,9,11,45,264.5,345.5,2.6,16.5,540.0,336.04,256.73
2016,3,9,12,0,184.0,365.0,2.6,17.0,502.0,342.07,264.26
2016,3,9,12,15,230.5,359.0,2.6,17.0,531.0,377.89,292.86
2016,3,9,12,30,277.0,353.0,2.6,17.0,560.0,422.4,328.21
2016,3,9,12,45,156.5,329.5,2.65,17.5,446.5,355.07,277.51
2016,3,9,13,0,36.0,306.0,2.7,18.0,333.0,269.47,210.74
2016,3,9,13,15,64.5,320.0,2.65,18.0,366.5,306.7,240.72
2016,3,9,13,30,93.0,334.0,2.6,18.0,400.0,347.53,273.07
2016,3,9,13,45,56.0,291.0,2.6,18.5,330.5,290.94,228.6
2016,3,9,14,0,19.0,248.0,2.6,19.0,261.0,215.79,169.08
2016,3,9,14,15,18.0,237.0,2.55,18.5,248.5,208.31,163.97
2016,3,9,14,30,17.0,226.0,2.5,18.0,236.0,200.62,158.49
2016,3,9,14,45,21.5,221.0,2.45,18.0,233.0,203.14,161.07
2016,3,9,15,0,26.0,216.0,2.4,18.0,230.0,206.2,164.11
2016,3,9,15,15,24.0,200.0,2.2,17.5,212.5,192.88,154.03
2016,3,9,15,30,22.0,184.0,2.0,17.0,195.0,179.29,143.68
2016,3,9,15,45,11.0,156.5,1.85,17.0,162.0,144.94,115.61
2016,3,9,16,0,0.0,129.0,1.7,17.0,129.0,109.81,86.52
2016,3,9,16,15,0.0,112.0,1.5,16.5,112.0,95.53,75.05
2016,3,9,16,30,0.0,95.0,1.3,16.0,95.0,81.0,63.13
2016,3,9,16,45,0.0,78.0,1.1,16.0,78.0,66.19,50.64
2016,3,9,17,0,0.0,61.0,0.9,16.0,61.0,50.97,37.62
2016,3,9,17,15,0.0,44.5,0.9,15.5,44.5,35.78,24.54
2016,3,9,17,30,0.0,28.0,0.9,15.0,28.0,21.38,12.01
2016,3,9,17,45,0.0,16.0,0.9,14.5,16.0,12.18,2.58
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.0,2.5,12.5,13.0,9.89,0.0
2016,3,10,7,0,0.0,26.0,2.7,13.0,26.0,19.86,11.13
2016,3,10,7,15,0.0,44.0,2.8,13.5,44.0,33.1,23.49
2016,3,10,7,30,0.0,62.0,2.9,14.0,62.0,46.09,35.39
2016,3,10,7,45,0.0,82.0,3.0,14.5,82.0,60.26,48.15
2016,3,10,8,0,0.0,102.0,3.1,15.0,102.0,74.29,60.56
2016,3,10,8,15,4.5,120.0,3.3,15.5,122.0,86.99,71.57
2016,3,10,8,30,9.0,138.0,3.5,16.0,142.0,99.59,82.3
2016,3,10,8,45,4.5,131.0,3.7,16.5,133.0,96.19,78.95
2016,3,10,9,0,0.0,124.0,3.9,17.0,124.0,92.25,75.16
2016,3,10,9,15,3.0,153.0,4.0,17.0,155.0,112.01,92.0
2016,3,10,9,30,6.0,182.0,4.1,17.0,186.0,131.28,108.26
2016,3,10,9,45,154.5,224.5,4.2,17.5,319.0,147.06,121.18
2016,3,10,10,0,303.0,267.0,4.3,18.0,452.0,164.35,135.27
2016,3,10,10,15,573.5,188.5,4.3,18.0,561.5,121.28,98.58
2016,3,10,10,30,844.0,110.0,4.3,18.0,671.0,99.18,67.32
2016,3,10,10,45,611.0,206.5,4.3,18.0,620.5,185.46,122.86
2016,3,10,11,0,378.0,303.0,4.3,18.0,570.0,254.17,183.38
2016,3,10,11,15,453.0,281.5,4.2,18.0,609.0,286.09,206.44
2016,3,10,11,30,528.0,260.0,4.1,18.0,648.0,330.58,241.94
2016,3,10,11,45,533.5,259.0,4.1,18.5,655.0,371.91,277.74
2016,3,10,12,0,539.0,258.0,4.1,19.0,662.0,413.08,313.07
2016,3,10,12,15,274.0,241.5,4.05,19.0,447.0,315.32,244.1
2016,3,10,12,30,9.0,225.0,4.0,19.0,232.0,177.53,137.82
2016,3,10,12,45,47.5,286.5,3.95,19.0,322.0,253.93,198.73
2016,3,10,13,0,86.0,348.0,3.9,19.0,412.0,334.61,262.01
2016,3,10,13,15,70.0,331.5,3.75,18.5,383.0,320.39,251.52
2016,3,10,13,30,54.0,315.0,3.6,18.0,354.0,303.7,239.16
2016,3,10,13,45,27.0,168.5,3.45,18.0,188.0,160.17,125.71
2016,3,10,14,0,0.0,22.0,3.3,18.0,22.0,16.88,8.35
2016,3,10,14,15,0.0,42.0,3.1,18.0,42.0,32.25,21.17
2016,3,10,14,30,0.0,62.0,2.9,18.0,62.0,47.67,33.99
2016,3,10,14,45,0.0,54.5,2.75,18.0,54.5,41.84,29.23
2016,3,10,15,0,0.0,47.0,2.6,18.0,47.0,36.04,24.48
2016,3,10,15,15,0.0,38.5,2.35,17.5,38.5,29.47,19.12
2016,3,10,15,30,0.0,30.0,2.1,17.0,30.0,22.93,13.73
2016,3,10,15,45,0.0,33.5,1.9,17.0,33.5,25.59,16.04
2016,3,10,16,0,0.0,37.0,1.7,17.0,37.0,28.26,18.36
2016,3,10,16,15,0.0,32.0,1.5,16.5,32.0,24.41,15.19
2016,3,10,16,30,0.0,27.0,1.3,16.0,27.0,20.57,11.98
2016,3,10,16,45,0.0,22.0,1.15,16.0,22.0,16.74,8.69
2016,3,10,17,0,0.0,17.0,1.0,16.0,17.0,12.91,5.38
2016,3,10,17,15,0.0,12.5,1.05,15.5,12.5,9.48,2.38
2016,3,10,17,30,0.0,8.0,1.1,15.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,1.2,15.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,1.3,15.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,1.4,14.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,4.8,13.0,4.0,3.02,0.0
2016,3,11,7,0,0.0,8.0,5.0,13.0,8.0,6.06,0.0
2016,3,11,7,15,0.0,13.5,4.9,13.0,13.5,10.24,3.4
2016,3,11,7,30,0.0,19.0,4.8,13.0,19.0,14.44,7.29
2016,3,11,7,45,0.0,25.0,4.7,13.0,25.0,19.03,11.5
2016,3,11,8,0,0.0,31.0,4.6,13.0,31.0,23.63,15.67
2016,3,11,8,15,0.0,37.0,4.55,13.0,37.0,28.24,19.8
2016,3,11,8,30,0.0,43.0,4.5,13.0,43.0,32.87,23.9
2016,3,11,8,45,0.0,65.5,4.45,13.0,65.5,50.23,39.32
2016,3,11,9,0,0.0,88.0,4.4,13.0,88.0,67.45,54.46
2016,3,11,9,15,26.0,160.0,4.45,13.0,174.5,112.77,94.11
2016,3,11,9,30,52.0,232.0,4.5,13.0,261.0,154.01,129.63
2016,3,11,9,45,29.0,213.0,4.6,13.5,229.0,144.33,120.68
2016,3,11,10,0,6.0,194.0,4.7,14.0,197.0,140.41,116.83
2016,3,11,10,15,11.0,216.0,4.9,14.0,222.5,154.92,129.06
2016,3,11,10,30,16.0,238.0,5.1,14.0,248.0,169.91,135.22
2016,3,11,10,45,8.0,129.5,5.3,14.0,134.5,99.2,76.84
2016,3,11,11,0,0.0,21.0,5.5,14.0,21.0,16.13,7.89
2016,3,11,11,15,45.0,185.5,5.55,14.0,219.0,146.16,113.9
2016,3,11,11,30,90.0,350.0,5.6,14.0,417.0,272.04,214.44
2016,3,11,11,45,105.0,359.0,5.65,14.0,438.0,294.97,232.95
2016,3,11,12,0,120.0,368.0,5.7,14.0,459.0,320.15,253.66
2016,3,11,12,15,180.0,367.0,5.6,14.0,503.5,362.54,287.77
2016,3,11,12,30,240.0,366.0,5.5,14.0,548.0,410.9,327.04
2016,3,11,12,45,150.5,351.5,5.4,14.0,465.5,370.33,295.96
2016,3,11,13,0,61.0,337.0,5.3,14.0,383.0,310.62,248.5
2016,3,11,13,15,164.0,337.5,5.4,14.0,456.5,398.22,320.37
2016,3,11,13,30,267.0,338.0,5.5,14.0,530.0,498.44,401.47
2016,3,11,13,45,140.5,287.0,5.65,14.0,387.5,364.14,294.81
2016,3,11,14,0,14.0,236.0,5.8,14.0,245.0,201.44,161.47
2016,3,11,14,15,58.0,263.0,5.7,13.5,299.5,280.35,227.88
2016,3,11,14,30,102.0,290.0,5.6,13.0,354.0,352.39,288.16
2016,3,11,14,45,90.0,270.0,5.55,13.0,324.5,330.59,270.89
2016,3,11,15,0,78.0,250.0,5.5,13.0,295.0,307.26,252.43
2016,3,11,15,15,39.0,167.5,5.25,12.5,190.0,188.58,154.79
2016,3,11,15,30,0.0,85.0,5.0,12.0,85.0,65.37,50.24
2016,3,11,15,45,0.0,71.0,4.8,12.0,71.0,54.5,41.16
2016,3,11,16,0,0.0,57.0,4.6,12.0,57.0,43.66,32.0
2016,3,11,16,15,0.0,49.5,4.35,11.5,49.5,37.86,27.15
2016,3,11,16,30,0.0,42.0,4.1,11.0,42.0,32.08,22.25
2016,3,11,16,45,0.0,34.0,3.9,11.0,34.0,25.93,16.91
2016,3,11,17,0,0.0,26.0,3.7,11.0,26.0,19.79,11.52
2016,3,11,17,15,0.0,19.0,3.55,10.5,19.0,14.44,6.78
2016,3,11,17,30,0.0,12.0,3.4,10.0,12.0,9.1,2.03
2016,3,11,17,45,0.0,6.5,3.3,10.0,6.5,4.92,0.0
2016,3,11,18,0,0.0,1.0,3.2,10.0,1.0,0.79,0.0
2016,3,11,18,15,0.0,0.5,3.25,10.0,0.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.5,1.85,9.5,12.5,9.5,0.0
2016,3,12,7,0,0.0,25.0,2.1,10.0,25.0,19.07,10.92
2016,3,12,7,15,0.0,43.0,2.25,10.0,43.0,32.59,23.54
2016,3,12,7,30,0.0,61.0,2.4,10.0,61.0,45.65,35.66
2016,3,12,7,45,0.0,81.0,2.6,10.5,81.0,59.87,48.62
2016,3,12,8,0,0.0,101.0,2.8,11.0,101.0,73.93,61.21
2016,3,12,8,15,2.5,119.5,2.9,11.0,120.5,86.94,72.76
2016,3,12,8,30,5.0,138.0,3.0,11.0,140.0,99.83,84.05
2016,3,12,8,45,94.5,174.0,3.2,11.5,219.5,120.23,101.65
2016,3,12,9,0,184.0,210.0,3.4,12.0,299.0,138.4,117.03
2016,3,12,9,15,136.5,228.5,3.45,12.0,298.0,147.64,124.71
2016,3,12,9,30,89.0,247.0,3.5,12.0,297.0,162.64,137.33
2016,3,12,9,45,57.5,244.0,3.6,12.5,277.0,161.6,135.83
2016,3,12,10,0,26.0,241.0,3.7,13.0,257.0,169.73,142.24
2016,3,12,10,15,22.0,243.5,3.75,13.0,257.5,172.03,143.91
2016,3,12,10,30,18.0,246.0,3.8,13.0,258.0,175.18,139.64
2016,3,12,10,45,10.5,215.5,3.85,13.0,223.0,158.38,125.61
2016,3,12,11,0,3.0,185.0,3.9,13.0,188.0,138.47,109.48
2016,3,12,11,15,4.0,193.0,3.9,13.0,197.0,145.42,115.05
2016,3,12,11,30,5.0,201.0,3.9,13.0,206.0,152.59,120.81
2016,3,12,11,45,2.5,175.0,3.9,13.5,177.5,133.98,105.43
2016,3,12,12,0,0.0,149.0,3.9,14.0,149.0,114.27,89.15
2016,3,12,12,15,0.0,136.5,3.95,14.0,136.5,105.12,81.65
2016,3,12,12,30,0.0,124.0,4.0,14.0,124.0,95.75,73.96
2016,3,12,12,45,2.0,157.0,4.05,14.0,158.5,122.6,96.06
2016,3,12,13,0,4.0,190.0,4.1,14.0,193.0,150.24,118.71
2016,3,12,13,15,15.5,237.0,4.2,14.0,248.5,196.54,156.62
2016,3,12,13,30,27.0,284.0,4.3,14.0,304.0,257.55,206.12
2016,3,12,13,45,14.5,233.5,4.4,14.0,244.5,197.31,157.57
2016,3,12,14,0,2.0,183.0,4.5,14.0,185.0,146.88,116.45
2016,3,12,14,15,1.0,154.5,4.5,14.0,155.5,122.97,97.01
2016,3,12,14,30,0.0,126.0,4.5,14.0,126.0,98.78,77.15
2016,3,12,14,45,0.0,102.5,4.5,14.0,102.5,79.49,61.26
2016,3,12,15,0,0.0,79.0,4.5,14.0,79.0,60.77,45.72
2016,3,12,15,15,0.0,49.5,4.3,14.0,49.5,37.94,26.58
2016,3,12,15,30,0.0,20.0,4.1,14.0,20.0,15.27,7.38
2016,3,12,15,45,0.0,31.0,3.9,14.0,31.0,23.68,14.61
2016,3,12,16,0,0.0,42.0,3.7,14.0,42.0,32.11,21.88
2016,3,12,16,15,0.0,36.5,3.55,13.5,36.5,27.86,18.35
2016,3,12,16,30,0.0,31.0,3.4,13.0,31.0,23.63,14.78
2016,3,12,16,45,0.0,25.5,3.25,13.0,25.5,19.41,11.14
2016,3,12,17,0,0.0,20.0,3.1,13.0,20.0,15.2,7.46
2016,3,12,17,15,0.0,14.5,3.05,12.5,14.5,11.0,3.77
2016,3,12,17,30,0.0,9.0,3.0,12.0,9.0,6.82,0.07
2016,3,12,17,45,0.0,5.0,3.0,12.0,5.0,3.78,0.0
2016,3,12,18,0,0.0,1.0,3.0,12.0,1.0,0.79,0.0
2016,3,12,18,15,0.0,0.5,3.0,12.0,0.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,2.7,13.5,4.0,3.02,0.0
2016,3,13,7,0,0.0,8.0,2.9,14.0,8.0,6.06,0.0
2016,3,13,7,15,0.0,13.5,2.9,14.0,13.5,10.24,3.42
2016,3,13,7,30,0.0,19.0,2.9,14.0,19.0,14.44,7.28
2016,3,13,7,45,0.0,24.5,2.95,14.0,24.5,18.65,11.12
2016,3,13,8,0,0.0,30.0,3.0,14.0,30.0,22.86,14.92
2016,3,13,8,15,0.0,36.0,3.0,14.0,36.0,27.48,19.03
2016,3,13,8,30,0.0,42.0,3.0,14.0,42.0,32.1,23.11
2016,3,13,8,45,0.0,31.0,3.05,14.0,31.0,23.67,15.52
2016,3,13,9,0,0.0,20.0,3.1,14.0,20.0,15.27,7.97
2016,3,13,9,15,0.0,51.0,3.15,14.0,51.0,39.09,29.07
2016,3,13,9,30,0.0,82.0,3.2,14.0,82.0,63.09,50.07
2016,3,13,9,45,0.0,81.5,3.3,14.0,81.5,62.73,49.61
2016,3,13,10,0,0.0,81.0,3.4,14.0,81.0,62.38,49.18
2016,3,13,10,15,0.0,57.0,3.45,14.0,57.0,43.83,32.88
2016,3,13,10,30,0.0,33.0,3.5,14.0,33.0,25.34,15.69
2016,3,13,10,45,0.0,47.5,3.6,14.0,47.5,36.54,25.06
2016,3,13,11,0,0.0,62.0,3.7,14.0,62.0,47.78,34.4
2016,3,13,11,15,0.0,93.5,3.75,14.0,93.5,72.25,54.69
2016,3,13,11,30,0.0,125.0,3.8,14.0,125.0,95.85,74.12
2016,3,13,11,45,2.0,158.0,3.9,14.5,159.5,121.32,94.74
2016,3,13,12,0,4.0,191.0,4.0,15.0,194.0,147.29,115.61
2016,3,13,12,15,4.0,188.0,4.05,15.0,191.0,145.99,114.56
2016,3,13,12,30,4.0,185.0,4.1,15.0,188.0,144.61,113.49
2016,3,13,12,45,4.0,185.5,4.2,15.0,188.5,145.86,114.58
2016,3,13,13,0,4.0,186.0,4.3,15.0,189.0,147.12,115.7
2016,3,13,13,15,12.5,228.5,4.25,15.0,238.0,187.74,148.87
2016,3,13,13,30,21.0,271.0,4.2,15.0,287.0,230.87,183.82
2016,3,13,13,45,11.5,225.0,4.2,15.0,234.0,187.94,149.27
2016,3,13,14,0,2.0,179.0,4.2,15.0,181.0,143.5,113.19
2016,3,13,14,15,5.5,194.0,4.1,15.0,198.0,160.25,127.22
2016,3,13,14,30,9.0,209.0,4.0,15.0,215.0,178.21,142.19
2016,3,13,14,45,4.5,166.5,3.9,15.0,169.5,138.19,109.59
2016,3,13,15,0,0.0,124.0,3.8,15.0,124.0,97.95,76.46
2016,3,13,15,15,0.0,120.5,3.65,14.5,120.5,95.56,74.86
2016,3,13,15,30,0.0,117.0,3.5,14.0,117.0,93.33,73.35
2016,3,13,15,45,0.0,102.5,3.4,14.0,102.5,81.17,63.34
2016,3,13,16,0,0.0,88.0,3.3,14.0,88.0,68.89,53.15
2016,3,13,16,15,0.0,76.5,3.1,14.0,76.5,59.26,45.11
2016,3,13,16,30,0.0,65.0,2.9,14.0,65.0,49.84,37.16
2016,3,13,16,45,0.0,53.5,2.75,14.0,53.5,40.95,29.56
2016,3,13,17,0,0.0,42.0,2.6,14.0,42.0,32.09,21.89
2016,3,13,17,15,0.0,31.0,2.55,14.0,31.0,23.64,14.48
2016,3,13,17,30,0.0,20.0,2.5,14.0,20.0,15.21,7.06
2016,3,13,17,45,0.0,11.5,2.5,14.0,11.5,8.73,0.98
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
