Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,1.45,10.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,1.6,10.0,9.0,7.08,0.0
2016,3,14,6,45,58.5,28.5,1.8,10.5,36.0,21.35,9.7
2016,3,14,7,0,117.0,48.0,2.0,11.0,63.0,35.21,25.09
2016,3,14,7,15,169.5,68.5,2.1,11.0,100.5,49.59,38.65
2016,3,14,7,30,222.0,89.0,2.2,11.0,138.0,63.72,51.76
2016,3,14,7,45,255.0,108.5,2.3,11.5,179.0,76.75,63.55
2016,3,14,8,0,288.0,128.0,2.4,12.0,220.0,89.45,74.77
2016,3,14,8,15,334.5,136.5,2.45,12.0,261.0,95.62,80.12
2016,3,14,8,30,381.0,145.0,2.5,12.0,302.0,98.92,82.84
2016,3,14,8,45,414.0,158.0,2.55,12.5,347.0,106.42,89.03
2016,3,14,9,0,447.0,171.0,2.6,13.0,392.0,113.7,94.94
2016,3,14,9,15,477.5,180.0,2.6,13.0,435.0,118.38,98.73
2016,3,14,9,30,508.0,189.0,2.6,13.0,478.0,122.96,102.41
2016,3,14,9,45,458.0,220.0,2.6,13.0,493.5,137.56,114.75
2016,3,14,10,0,408.0,251.0,2.6,13.0,509.0,158.6,132.48
2016,3,14,10,15,488.5,235.0,2.6,13.0,558.5,143.18,119.0
2016,3,14,10,30,569.0,219.0,2.6,13.0,608.0,154.66,111.65
2016,3,14,10,45,557.0,233.0,2.6,13.5,625.0,204.16,139.96
2016,3,14,11,0,545.0,247.0,2.6,14.0,642.0,252.72,176.86
2016,3,14,11,15,389.5,305.0,2.6,14.0,591.0,296.53,219.79
2016,3,14,11,30,234.0,363.0,2.6,14.0,540.0,321.53,246.88
2016,3,14,11,45,292.0,354.5,2.6,14.5,577.5,357.77,275.26
2016,3,14,12,0,350.0,346.0,2.6,15.0,615.0,403.05,311.14
2016,3,14,12,15,477.5,297.5,2.6,15.0,664.5,460.4,356.76
2016,3,14,12,30,605.0,249.0,2.6,15.0,714.0,528.25,410.98
2016,3,14,12,45,720.5,199.0,2.65,15.0,747.5,595.5,465.06
2016,3,14,13,0,836.0,149.0,2.7,15.0,781.0,665.49,521.07
2016,3,14,13,15,830.5,147.5,2.75,15.0,765.0,704.57,552.58
2016,3,14,13,30,825.0,146.0,2.8,15.0,749.0,740.62,581.5
2016,3,14,13,45,819.5,143.0,2.85,15.0,726.0,772.11,606.75
2016,3,14,14,0,814.0,140.0,2.9,15.0,703.0,800.23,629.09
2016,3,14,14,15,801.5,137.5,2.9,15.0,672.0,819.65,643.84
2016,3,14,14,30,789.0,135.0,2.9,15.0,641.0,840.96,660.14
2016,3,14,14,45,771.0,132.0,2.95,15.0,603.5,847.95,666.66
2016,3,14,15,0,753.0,129.0,3.0,15.0,566.0,850.82,670.53
2016,3,14,15,15,730.5,125.0,2.95,14.5,523.0,844.45,668.53
2016,3,14,15,30,708.0,121.0,2.9,14.0,480.0,834.06,663.76
2016,3,14,15,45,677.0,116.0,2.9,14.0,432.5,810.7,648.66
2016,3,14,16,0,646.0,111.0,2.9,14.0,385.0,783.55,630.66
2016,3,14,16,15,603.5,104.0,2.65,13.5,335.5,739.75,599.51
2016,3,14,16,30,561.0,97.0,2.4,13.0,286.0,692.73,565.14
2016,3,14,16,45,499.0,88.5,2.15,12.5,235.5,616.86,507.38
2016,3,14,17,0,437.0,80.0,1.9,12.0,185.0,548.93,453.69
2016,3,14,17,15,349.0,66.5,1.8,11.5,137.5,450.2,373.51
2016,3,14,17,30,261.0,53.0,1.7,11.0,90.0,353.63,290.91
2016,3,14,17,45,130.5,35.0,1.65,10.5,53.5,195.71,148.86
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,15.8,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,6.69,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,11.0,1.1,8.0,13.0,8.65,0.0
2016,3,15,6,45,187.5,27.0,1.15,9.0,49.0,20.58,10.14
2016,3,15,7,0,327.0,43.0,1.2,10.0,85.0,35.03,25.2
2016,3,15,7,15,418.0,53.5,1.25,10.0,133.0,43.29,33.27
2016,3,15,7,30,509.0,64.0,1.3,10.0,181.0,51.55,41.09
2016,3,15,7,45,577.0,69.5,1.4,10.5,233.0,55.74,44.95
2016,3,15,8,0,645.0,75.0,1.5,11.0,285.0,60.05,48.75
2016,3,15,8,15,684.0,80.5,1.6,11.5,335.5,64.0,52.09
2016,3,15,8,30,723.0,86.0,1.7,12.0,386.0,67.91,55.33
2016,3,15,8,45,755.0,88.5,1.8,13.0,434.5,75.36,61.52
2016,3,15,9,0,787.0,91.0,1.9,14.0,483.0,77.19,62.68
2016,3,15,9,15,806.5,94.0,1.95,14.5,526.5,79.1,64.04
2016,3,15,9,30,826.0,97.0,2.0,15.0,570.0,80.98,65.36
2016,3,15,9,45,842.0,98.5,2.15,15.5,608.0,81.76,65.74
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,82.55,66.14
2016,3,15,10,15,868.5,102.0,2.35,16.0,677.5,92.54,74.58
2016,3,15,10,30,879.0,104.0,2.4,16.0,709.0,122.17,76.33
2016,3,15,10,45,887.5,104.5,2.5,16.5,734.0,181.04,106.21
2016,3,15,11,0,896.0,105.0,2.6,17.0,759.0,240.51,150.35
2016,3,15,11,15,900.5,106.0,2.65,17.0,775.5,299.69,200.99
2016,3,15,11,30,905.0,107.0,2.7,17.0,792.0,358.55,253.62
2016,3,15,11,45,908.0,106.5,2.75,17.0,801.0,415.27,304.78
2016,3,15,12,0,911.0,106.0,2.8,17.0,810.0,470.95,354.32
2016,3,15,12,15,911.5,106.0,2.85,17.0,811.0,524.57,401.12
2016,3,15,12,30,912.0,106.0,2.9,17.0,812.0,576.46,445.33
2016,3,15,12,45,915.0,103.5,2.95,17.0,805.5,625.76,486.48
2016,3,15,13,0,918.0,101.0,3.0,17.0,799.0,672.99,525.1
2016,3,15,13,15,914.5,100.0,3.0,17.0,783.5,714.92,558.76
2016,3,15,13,30,911.0,99.0,3.0,17.0,768.0,753.9,589.6
2016,3,15,13,45,905.5,97.5,3.0,17.5,745.0,787.79,614.06
2016,3,15,14,0,900.0,96.0,3.0,18.0,722.0,818.27,635.19
2016,3,15,14,15,890.5,94.5,2.95,17.5,692.0,841.98,653.68
2016,3,15,14,30,881.0,93.0,2.9,17.0,662.0,861.91,669.68
2016,3,15,14,45,868.5,91.0,2.9,17.0,625.0,874.86,680.04
2016,3,15,15,0,856.0,89.0,2.9,17.0,588.0,894.21,695.13
2016,3,15,15,15,838.5,86.5,2.7,16.5,545.0,894.54,696.71
2016,3,15,15,30,821.0,84.0,2.5,16.0,502.0,890.8,695.6
2016,3,15,15,45,797.5,80.5,2.4,16.0,455.0,876.24,686.44
2016,3,15,16,0,774.0,77.0,2.3,16.0,408.0,857.81,674.54
2016,3,15,16,15,739.0,72.5,2.0,15.5,357.5,823.61,650.52
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,786.02,623.35
2016,3,15,16,45,655.0,62.0,1.45,14.5,255.5,737.83,587.71
2016,3,15,17,0,606.0,56.0,1.2,14.0,204.0,681.23,544.0
2016,3,15,17,15,525.5,48.0,1.2,13.0,154.0,591.7,476.22
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,502.76,403.97
2016,3,15,17,45,307.0,28.0,1.2,11.5,63.5,360.93,275.41
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,198.47,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,75.61,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,10.23,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,21.62,11.53
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,32.87,23.31
2016,3,16,7,15,484.5,49.0,1.2,11.5,142.5,40.14,30.32
2016,3,16,7,30,572.0,58.0,1.4,12.0,192.0,47.45,37.12
2016,3,16,7,45,628.0,64.0,1.6,12.5,244.0,52.18,41.41
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,56.94,45.57
2016,3,16,8,15,721.5,75.0,1.9,13.5,347.5,65.69,53.16
2016,3,16,8,30,759.0,80.0,2.0,14.0,399.0,69.65,56.41
2016,3,16,8,45,786.0,83.5,2.1,14.5,447.5,72.28,58.43
2016,3,16,9,0,813.0,87.0,2.2,15.0,496.0,74.87,60.39
2016,3,16,9,15,832.0,90.0,2.25,15.5,540.0,76.89,61.85
2016,3,16,9,30,851.0,93.0,2.3,16.0,584.0,78.87,63.26
2016,3,16,9,45,865.0,95.0,2.35,16.5,622.5,80.02,63.96
2016,3,16,10,0,879.0,97.0,2.4,17.0,661.0,89.99,72.23
2016,3,16,10,15,889.5,98.5,2.4,17.0,692.5,91.13,73.05
2016,3,16,10,30,900.0,100.0,2.4,17.0,724.0,124.54,75.82
2016,3,16,10,45,907.0,101.0,2.45,17.5,749.0,184.74,107.45
2016,3,16,11,0,914.0,102.0,2.5,18.0,774.0,245.36,152.86
2016,3,16,11,15,918.5,103.0,2.5,18.0,790.5,305.54,204.31
2016,3,16,11,30,923.0,104.0,2.5,18.0,807.0,365.39,257.54
2016,3,16,11,45,925.5,104.0,2.55,18.5,815.5,423.22,308.76
2016,3,16,12,0,928.0,104.0,2.6,19.0,824.0,479.96,358.06
2016,3,16,12,15,927.5,104.0,2.6,19.0,824.0,533.95,404.5
2016,3,16,12,30,927.0,104.0,2.6,19.0,824.0,586.07,448.19
2016,3,16,12,45,930.0,100.5,2.6,19.5,817.5,635.18,487.56
2016,3,16,13,0,933.0,97.0,2.6,20.0,811.0,682.1,524.13
2016,3,16,13,15,928.5,96.5,2.6,20.0,795.0,724.31,557.31
2016,3,16,13,30,924.0,96.0,2.6,20.0,779.0,763.46,587.62
2016,3,16,13,45,917.5,94.5,2.6,20.0,755.0,796.92,612.1
2016,3,16,14,0,911.0,93.0,2.6,20.0,731.0,826.86,633.61
2016,3,16,14,15,901.0,91.5,2.55,20.0,699.5,850.32,650.33
2016,3,16,14,30,891.0,90.0,2.5,20.0,668.0,869.93,664.5
2016,3,16,14,45,878.0,88.0,2.5,20.0,630.5,882.49,674.36
2016,3,16,15,0,865.0,86.0,2.5,20.0,593.0,891.06,681.72
2016,3,16,15,15,847.0,83.5,2.35,19.5,550.0,901.14,690.3
2016,3,16,15,30,829.0,81.0,2.2,19.0,507.0,896.87,689.03
2016,3,16,15,45,804.5,77.5,2.05,19.0,459.0,881.27,678.75
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,861.79,665.77
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,829.04,643.39
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,792.93,617.99
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,736.88,577.78
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,686.67,539.95
2016,3,16,17,15,534.0,47.5,1.0,16.0,157.0,599.83,475.56
2016,3,16,17,30,456.0,40.0,1.0,15.0,107.0,513.51,406.87
2016,3,16,17,45,320.5,28.0,1.0,14.5,66.0,373.08,283.48
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,214.04,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,82.32,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,5.51,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,11.36,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,21.36,11.67
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,31.49,21.98
2016,3,17,7,15,530.5,46.5,1.15,13.5,150.5,38.5,28.66
2016,3,17,7,30,614.0,55.0,1.2,14.0,201.0,45.56,35.15
2016,3,17,7,45,666.5,60.5,1.3,14.5,254.0,54.19,42.87
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,59.0,47.02
2016,3,17,8,15,755.0,70.0,1.45,15.5,359.0,62.38,49.81
2016,3,17,8,30,791.0,74.0,1.5,16.0,411.0,65.76,52.53
2016,3,17,8,45,816.0,77.5,1.6,17.0,459.5,68.54,54.56
2016,3,17,9,0,841.0,81.0,1.7,18.0,508.0,71.26,56.52
2016,3,17,9,15,859.0,83.5,1.65,18.5,552.5,73.09,57.8
2016,3,17,9,30,877.0,86.0,1.6,19.0,597.0,83.07,66.05
2016,3,17,9,45,890.0,88.0,1.6,19.5,635.5,84.86,67.25
2016,3,17,10,0,903.0,90.0,1.6,20.0,674.0,86.54,68.38
2016,3,17,10,15,912.5,91.5,1.55,20.0,706.0,87.74,69.25
2016,3,17,10,30,922.0,93.0,1.5,20.0,738.0,125.34,73.34
2016,3,17,10,45,928.0,94.5,1.45,20.5,762.5,186.9,106.3
2016,3,17,11,0,934.0,96.0,1.4,21.0,787.0,248.77,152.33
2016,3,17,11,15,938.0,96.5,1.3,21.0,803.5,309.54,203.33
2016,3,17,11,30,942.0,97.0,1.2,21.0,820.0,369.86,255.55
2016,3,17,11,45,943.5,97.5,1.2,21.5,828.5,428.57,305.94
2016,3,17,12,0,945.0,98.0,1.2,22.0,837.0,486.07,354.08
2016,3,17,12,15,945.0,98.0,1.2,22.0,837.0,541.01,399.52
2016,3,17,12,30,945.0,98.0,1.2,22.0,837.0,594.09,442.15
2016,3,17,12,45,942.5,98.0,1.2,22.5,828.5,643.64,480.04
2016,3,17,13,0,940.0,98.0,1.2,23.0,820.0,690.66,514.89
2016,3,17,13,15,935.5,97.0,1.2,23.0,804.0,732.69,546.34
2016,3,17,13,30,931.0,96.0,1.2,23.0,788.0,771.62,574.98
2016,3,17,13,45,924.0,95.0,1.25,23.0,764.0,805.39,598.82
2016,3,17,14,0,917.0,94.0,1.3,23.0,740.0,835.62,620.03
2016,3,17,14,15,907.0,92.5,1.3,23.0,708.5,859.22,636.32
2016,3,17,14,30,897.0,91.0,1.3,23.0,677.0,878.93,650.22
2016,3,17,14,45,883.0,89.5,1.3,23.0,639.0,891.25,659.44
2016,3,17,15,0,869.0,88.0,1.3,23.0,601.0,899.56,666.27
2016,3,17,15,15,851.5,85.5,1.25,22.5,557.5,910.24,675.44
2016,3,17,15,30,834.0,83.0,1.2,22.0,514.0,906.42,675.16
2016,3,17,15,45,809.0,79.5,1.2,22.0,466.0,890.29,666.44
2016,3,17,16,0,784.0,76.0,1.2,22.0,418.0,870.25,655.14
2016,3,17,16,15,750.0,72.0,1.1,21.0,367.0,837.35,635.89
2016,3,17,16,30,716.0,68.0,1.0,20.0,316.0,801.04,613.66
2016,3,17,16,45,666.5,62.5,0.95,19.5,263.5,752.41,581.19
2016,3,17,17,0,617.0,57.0,0.9,19.0,211.0,695.58,541.05
2016,3,17,17,15,538.5,49.0,0.95,18.5,160.5,607.21,476.27
2016,3,17,17,30,460.0,41.0,1.0,18.0,110.0,519.33,407.18
2016,3,17,17,45,327.5,29.0,1.05,17.5,68.5,380.98,288.76
2016,3,17,18,0,195.0,17.0,1.1,17.0,27.0,225.98,0.0
2016,3,17,18,15,97.5,8.5,1.1,16.5,13.5,86.97,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,80.5,8.0,1.3,10.5,11.5,6.29,0.0
2016,3,18,6,30,161.0,16.0,1.5,11.0,23.0,13.0,0.0
2016,3,18,6,45,298.5,28.5,1.75,12.0,63.5,23.36,13.69
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,33.8,24.05
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,40.71,30.7
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,47.67,37.19
2016,3,18,7,45,300.5,69.5,2.0,13.5,143.0,50.91,40.1
2016,3,18,8,0,0.0,81.0,2.0,14.0,81.0,61.25,49.2
2016,3,18,8,15,0.0,92.0,1.95,14.0,92.0,69.39,56.3
2016,3,18,8,30,0.0,103.0,1.9,14.0,103.0,77.48,63.27
2016,3,18,8,45,0.0,126.0,1.9,14.5,126.0,93.58,77.02
2016,3,18,9,0,0.0,149.0,1.9,15.0,149.0,109.4,90.31
2016,3,18,9,15,54.0,207.5,1.9,15.0,239.5,141.11,117.25
2016,3,18,9,30,108.0,266.0,1.9,15.0,330.0,173.7,144.52
2016,3,18,9,45,66.5,258.0,1.9,15.5,298.0,169.9,140.6
2016,3,18,10,0,25.0,250.0,1.9,16.0,266.0,176.0,145.15
2016,3,18,10,15,70.5,292.0,1.9,16.0,341.0,188.66,155.42
2016,3,18,10,30,116.0,334.0,1.9,16.0,416.0,209.88,162.01
2016,3,18,10,45,116.0,346.0,1.9,16.5,430.0,231.99,177.05
2016,3,18,11,0,116.0,358.0,1.9,17.0,444.0,254.46,193.89
2016,3,18,11,15,160.5,368.0,1.85,17.0,490.0,287.57,218.33
2016,3,18,11,30,205.0,378.0,1.8,17.0,536.0,326.29,247.85
2016,3,18,11,45,384.0,325.5,1.8,17.5,626.0,378.22,285.12
2016,3,18,12,0,563.0,273.0,1.8,18.0,716.0,451.13,340.18
2016,3,18,12,15,742.5,192.5,1.8,18.0,776.0,520.51,394.55
2016,3,18,12,30,922.0,112.0,1.8,18.0,836.0,596.4,454.47
2016,3,18,12,45,908.0,117.5,1.85,18.0,825.0,642.92,492.15
2016,3,18,13,0,894.0,123.0,1.9,18.0,814.0,686.14,526.6
2016,3,18,13,15,889.5,122.5,1.9,18.0,798.0,727.3,558.56
2016,3,18,13,30,885.0,122.0,1.9,18.0,782.0,765.5,587.76
2016,3,18,13,45,876.5,121.0,1.95,18.0,758.0,805.7,617.7
2016,3,18,14,0,868.0,120.0,2.0,18.0,734.0,834.64,638.67
2016,3,18,14,15,857.0,118.0,2.05,17.5,703.0,856.76,656.38
2016,3,18,14,30,846.0,116.0,2.1,17.0,672.0,874.93,671.64
2016,3,18,14,45,833.5,112.5,2.15,17.0,634.5,886.19,681.1
2016,3,18,15,0,821.0,109.0,2.2,17.0,597.0,893.37,688.01
2016,3,18,15,15,680.0,134.0,2.2,16.5,518.5,816.98,637.35
2016,3,18,15,30,539.0,159.0,2.2,16.0,440.0,716.61,568.56
2016,3,18,15,45,462.5,158.5,2.2,16.0,383.5,654.56,524.29
2016,3,18,16,0,386.0,158.0,2.2,16.0,327.0,589.32,475.98
2016,3,18,16,15,356.5,145.5,2.0,15.5,287.0,529.37,432.32
2016,3,18,16,30,327.0,133.0,1.8,15.0,247.0,491.71,404.16
2016,3,18,16,45,304.5,113.5,1.6,14.5,206.5,449.45,371.69
2016,3,18,17,0,282.0,94.0,1.4,14.0,166.0,405.63,336.73
2016,3,18,17,15,241.5,75.0,1.3,13.0,126.5,344.83,286.91
2016,3,18,17,30,201.0,56.0,1.2,12.0,87.0,283.6,234.36
2016,3,18,17,45,100.5,39.0,1.1,11.5,54.5,174.14,136.49
2016,3,18,18,0,0.0,22.0,1.0,11.0,22.0,23.12,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.0,11.0,8.65,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,5.9,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,11.44,0.0
2016,3,19,6,45,36.5,34.5,1.35,11.5,40.0,25.78,16.06
2016,3,19,7,0,73.0,54.0,1.5,12.0,65.0,39.64,29.38
2016,3,19,7,15,93.5,75.5,1.55,12.5,95.5,54.38,42.97
2016,3,19,7,30,114.0,97.0,1.6,13.0,126.0,68.81,56.04
2016,3,19,7,45,130.5,118.5,1.65,13.5,158.5,82.88,68.51
2016,3,19,8,0,147.0,140.0,1.7,14.0,191.0,96.61,80.41
2016,3,19,8,15,312.0,139.0,1.75,14.5,268.5,96.88,80.29
2016,3,19,8,30,477.0,138.0,1.8,15.0,346.0,95.84,79.0
2016,3,19,8,45,517.0,145.0,1.85,15.5,393.5,100.05,82.27
2016,3,19,9,0,557.0,152.0,1.9,16.0,441.0,104.2,85.43
2016,3,19,9,15,453.0,198.0,1.9,16.0,446.0,127.19,104.89
2016,3,19,9,30,349.0,244.0,1.9,16.0,451.0,154.3,127.58
2016,3,19,9,45,451.0,227.5,1.95,16.5,512.0,140.15,115.03
2016,3,19,10,0,553.0,211.0,2.0,17.0,573.0,132.37,108.04
2016,3,19,10,15,361.0,275.5,2.0,17.0,516.5,167.99,137.73
2016,3,19,10,30,169.0,340.0,2.0,17.0,460.0,217.58,165.88
2016,3,19,10,45,518.0,225.5,2.05,17.5,610.0,205.92,139.03
2016,3,19,11,0,867.0,111.0,2.1,18.0,760.0,252.05,160.2
2016,3,19,11,15,871.5,112.0,2.1,18.0,776.0,309.59,209.81
2016,3,19,11,30,876.0,113.0,2.1,18.0,792.0,366.84,260.63
2016,3,19,11,45,643.0,225.0,2.15,18.0,726.5,409.44,304.27
2016,3,19,12,0,410.0,337.0,2.2,18.0,661.0,430.26,326.99
2016,3,19,12,15,382.0,347.0,2.2,18.0,649.0,456.15,349.23
2016,3,19,12,30,354.0,357.0,2.2,18.0,637.0,478.89,368.28
2016,3,19,12,45,420.5,326.0,2.2,18.0,655.5,528.57,407.41
2016,3,19,13,0,487.0,295.0,2.2,18.0,674.0,577.9,446.1
2016,3,19,13,15,482.0,290.5,2.2,18.0,659.0,603.01,465.97
2016,3,19,13,30,477.0,286.0,2.2,18.0,644.0,625.83,484.05
2016,3,19,13,45,673.0,194.5,2.2,18.0,683.0,727.35,562.36
2016,3,19,14,0,869.0,103.0,2.2,18.0,722.0,812.15,625.33
2016,3,19,14,15,860.5,101.5,2.15,18.0,692.0,835.57,641.43
2016,3,19,14,30,852.0,100.0,2.1,18.0,662.0,855.35,655.66
2016,3,19,14,45,619.0,169.0,2.1,18.0,565.5,764.74,593.07
2016,3,19,15,0,386.0,238.0,2.1,18.0,469.0,614.98,482.7
2016,3,19,15,15,408.5,214.0,2.1,17.5,442.5,644.79,508.65
2016,3,19,15,30,431.0,190.0,2.1,17.0,416.0,651.79,517.11
2016,3,19,15,45,288.0,189.5,2.15,17.0,334.5,503.59,405.23
2016,3,19,16,0,145.0,189.0,2.2,17.0,253.0,354.44,287.94
2016,3,19,16,15,138.0,167.5,2.15,16.5,222.5,329.09,269.84
2016,3,19,16,30,131.0,146.0,2.1,16.0,192.0,302.54,249.72
2016,3,19,16,45,123.5,123.5,2.05,15.5,161.5,272.82,226.41
2016,3,19,17,0,116.0,101.0,2.0,15.0,131.0,241.75,201.18
2016,3,19,17,15,99.0,79.0,1.85,14.5,100.5,201.28,166.77
2016,3,19,17,30,82.0,57.0,1.7,14.0,70.0,159.17,129.91
2016,3,19,17,45,41.0,38.0,1.6,13.5,44.5,100.1,76.45
2016,3,19,18,0,0.0,19.0,1.5,13.0,19.0,16.14,0.0
2016,3,19,18,15,0.0,9.5,1.45,12.5,9.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,1.2,11.5,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,1.4,12.0,22.0,16.37,0.0
2016,3,20,6,45,108.5,37.5,1.65,13.0,54.5,27.92,17.99
2016,3,20,7,0,217.0,53.0,1.9,14.0,87.0,39.3,28.9
2016,3,20,7,15,256.0,71.0,2.0,14.0,126.0,51.88,40.53
2016,3,20,7,30,295.0,89.0,2.1,14.0,165.0,64.09,51.66
2016,3,20,7,45,322.0,105.5,2.25,14.5,205.0,74.8,61.13
2016,3,20,8,0,349.0,122.0,2.4,15.0,245.0,85.14,70.05
2016,3,20,8,15,231.0,155.0,2.45,15.5,241.5,104.82,86.95
2016,3,20,8,30,113.0,188.0,2.5,16.0,238.0,124.53,103.57
2016,3,20,8,45,176.0,207.0,2.65,16.5,294.5,136.71,113.5
2016,3,20,9,0,239.0,226.0,2.8,17.0,351.0,143.38,118.63
2016,3,20,9,15,395.0,206.0,2.9,17.0,433.0,130.12,107.0
2016,3,20,9,30,551.0,186.0,3.0,17.0,515.0,121.21,99.16
2016,3,20,9,45,689.5,147.0,3.15,17.5,585.0,99.68,80.41
2016,3,20,10,0,828.0,108.0,3.3,18.0,655.0,86.14,68.57
2016,3,20,10,15,570.5,215.0,3.4,18.0,600.0,133.28,108.4
2016,3,20,10,30,313.0,322.0,3.5,18.0,545.0,211.22,156.33
2016,3,20,10,45,161.0,275.5,3.65,18.5,390.5,202.78,151.43
2016,3,20,11,0,9.0,229.0,3.8,19.0,236.0,170.66,132.06
2016,3,20,11,15,21.0,273.5,3.9,19.0,290.0,206.28,159.81
2016,3,20,11,30,33.0,318.0,4.0,19.0,344.0,238.8,185.03
2016,3,20,11,45,138.0,352.0,4.1,19.0,462.0,307.36,236.72
2016,3,20,12,0,243.0,386.0,4.2,19.0,580.0,392.35,301.9
2016,3,20,12,15,121.5,251.5,4.25,18.5,348.5,257.11,200.29
2016,3,20,12,30,0.0,117.0,4.3,18.0,117.0,90.46,68.25
2016,3,20,12,45,0.0,111.0,4.35,18.0,111.0,85.91,64.71
2016,3,20,13,0,0.0,105.0,4.4,18.0,105.0,81.29,61.0
2016,3,20,13,15,8.0,184.5,4.35,18.0,190.5,149.7,116.54
2016,3,20,13,30,16.0,264.0,4.3,18.0,276.0,221.74,174.21
2016,3,20,13,45,8.0,172.5,4.3,18.0,178.5,141.9,110.4
2016,3,20,14,0,0.0,81.0,4.3,18.0,81.0,62.5,45.87
2016,3,20,14,15,0.0,67.0,4.2,17.5,67.0,51.61,37.11
2016,3,20,14,30,0.0,53.0,4.1,17.0,53.0,40.75,28.28
2016,3,20,14,45,9.5,137.0,4.05,17.0,143.0,116.78,91.48
2016,3,20,15,0,19.0,221.0,4.0,17.0,233.0,203.36,162.36
2016,3,20,15,15,11.5,196.5,3.85,16.5,203.5,176.19,140.59
2016,3,20,15,30,4.0,172.0,3.7,16.0,174.0,148.31,118.14
2016,3,20,15,45,2.0,157.0,3.55,16.0,158.0,134.59,107.12
2016,3,20,16,0,0.0,142.0,3.4,16.0,142.0,120.75,95.89
2016,3,20,16,15,0.0,125.0,3.15,15.5,125.0,106.61,84.56
2016,3,20,16,30,0.0,108.0,2.9,15.0,108.0,92.28,72.87
2016,3,20,16,45,0.0,90.0,2.7,15.0,90.0,76.58,59.7
2016,3,20,17,0,0.0,72.0,2.5,15.0,72.0,60.5,46.01
2016,3,20,17,15,0.0,55.5,2.3,15.0,55.5,45.72,33.24
2016,3,20,17,30,0.0,39.0,2.1,15.0,39.0,30.34,19.85
2016,3,20,17,45,0.0,24.5,1.95,15.0,24.5,18.69,9.5
2016,3,20,18,0,0.0,10.0,1.8,15.0,10.0,7.59,0.0
2016,3,20,18,15,0.0,5.0,1.75,14.5,5.0,3.93,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,12.5,10.5,1.3,11.5,11.5,8.26,0.0
2016,3,21,6,30,25.0,21.0,1.5,12.0,23.0,15.99,1.61
2016,3,21,6,45,87.5,41.0,1.75,12.5,54.0,30.22,20.2
2016,3,21,7,0,150.0,61.0,2.0,13.0,85.0,44.43,33.6
2016,3,21,7,15,191.5,81.5,2.15,13.0,123.5,58.55,46.66
2016,3,21,7,30,233.0,102.0,2.3,13.0,162.0,72.37,59.25
2016,3,21,7,45,276.5,115.5,2.5,13.5,202.5,81.71,67.49
2016,3,21,8,0,320.0,129.0,2.7,14.0,243.0,90.87,75.37
2016,3,21,8,15,367.5,142.0,2.8,14.0,291.5,97.03,80.6
2016,3,21,8,30,415.0,155.0,2.9,14.0,340.0,104.81,87.17
2016,3,21,8,45,432.5,170.5,3.05,14.5,382.0,113.26,94.08
2016,3,21,9,0,450.0,186.0,3.2,15.0,424.0,121.35,100.61
2016,3,21,9,15,513.5,182.0,3.35,15.0,475.0,119.15,98.43
2016,3,21,9,30,577.0,178.0,3.5,15.0,526.0,117.23,96.52
2016,3,21,9,45,317.0,234.0,3.65,15.0,427.5,147.29,122.02
2016,3,21,10,0,57.0,290.0,3.8,15.0,329.0,186.89,155.29
2016,3,21,10,15,447.5,207.5,3.9,15.0,527.5,125.43,102.83
2016,3,21,10,30,838.0,125.0,4.0,15.0,726.0,143.33,86.56
2016,3,21,10,45,486.0,247.0,4.1,15.5,598.5,217.79,151.32
2016,3,21,11,0,134.0,369.0,4.2,16.0,471.0,266.61,204.64
2016,3,21,11,15,69.5,279.0,4.35,16.0,332.0,217.13,168.51
2016,3,21,11,30,5.0,189.0,4.5,16.0,193.0,144.65,112.76
2016,3,21,11,45,47.0,285.5,4.65,16.0,323.0,229.21,179.93
2016,3,21,12,0,89.0,382.0,4.8,16.0,453.0,322.58,253.4
2016,3,21,12,15,90.0,381.5,4.9,16.0,453.0,334.49,263.27
2016,3,21,12,30,91.0,381.0,5.0,16.0,453.0,346.26,273.18
2016,3,21,12,45,45.5,250.0,5.1,16.5,286.0,226.23,178.55
2016,3,21,13,0,0.0,119.0,5.2,17.0,119.0,92.23,70.08
2016,3,21,13,15,0.0,117.0,5.1,16.5,117.0,90.75,69.15
2016,3,21,13,30,0.0,115.0,5.0,16.0,115.0,89.25,68.12
2016,3,21,13,45,0.0,138.5,4.95,16.0,139.0,108.15,83.69
2016,3,21,14,0,0.0,162.0,4.9,16.0,163.0,127.69,99.75
2016,3,21,14,15,4.5,189.0,4.8,16.0,192.5,154.92,122.25
2016,3,21,14,30,9.0,216.0,4.7,16.0,222.0,184.02,146.23
2016,3,21,14,45,4.5,123.0,4.6,16.0,126.0,100.48,78.09
2016,3,21,15,0,0.0,30.0,4.5,16.0,30.0,22.99,13.65
2016,3,21,15,15,0.0,25.5,4.35,15.5,25.5,19.51,10.82
2016,3,21,15,30,0.0,21.0,4.2,15.0,21.0,16.05,7.96
2016,3,21,15,45,11.5,94.5,4.1,15.0,100.0,84.57,66.46
2016,3,21,16,0,23.0,168.0,4.0,15.0,179.0,170.42,138.71
2016,3,21,16,15,11.5,86.5,3.75,14.5,92.0,79.0,62.17
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,3.8,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.03,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.27,0.0
2016,3,21,17,15,105.5,36.0,2.75,12.5,53.5,153.16,129.69
2016,3,21,17,30,211.0,69.0,2.5,12.0,104.0,316.91,264.71
2016,3,21,17,45,147.0,47.0,2.3,12.0,67.0,230.83,185.55
2016,3,21,18,0,83.0,25.0,2.1,12.0,30.0,130.99,59.11
2016,3,21,18,15,41.5,12.5,2.0,11.5,15.0,44.27,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,90.5,12.0,1.2,9.5,17.5,9.44,0.0
2016,3,22,6,30,181.0,24.0,1.4,10.0,35.0,18.32,5.0
2016,3,22,6,45,311.5,36.5,1.65,10.5,78.5,29.79,20.19
2016,3,22,7,0,442.0,49.0,1.9,11.0,122.0,40.07,30.09
2016,3,22,7,15,520.5,57.5,2.05,11.0,173.5,46.77,36.54
2016,3,22,7,30,599.0,66.0,2.2,11.0,225.0,53.52,42.82
2016,3,22,7,45,653.0,71.5,2.35,11.5,278.5,57.74,46.57
2016,3,22,8,0,707.0,77.0,2.5,12.0,332.0,62.01,50.23
2016,3,22,8,15,741.0,81.0,2.55,12.0,383.5,70.24,57.44
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,73.29,59.97
2016,3,22,8,45,555.5,149.5,2.65,12.5,414.0,103.24,86.01
2016,3,22,9,0,336.0,214.0,2.7,13.0,393.0,139.11,116.71
2016,3,22,9,15,603.5,153.5,2.75,13.0,507.5,104.78,86.6
2016,3,22,9,30,871.0,93.0,2.8,13.0,622.0,87.32,71.23
2016,3,22,9,45,663.0,174.0,2.85,13.5,591.0,114.78,94.7
2016,3,22,10,0,455.0,255.0,2.9,14.0,560.0,152.1,126.19
2016,3,22,10,15,501.5,249.0,2.9,14.0,599.0,148.37,122.71
2016,3,22,10,30,548.0,243.0,2.9,14.0,638.0,184.56,128.54
2016,3,22,10,45,549.0,252.5,2.95,14.5,660.0,232.25,160.19
2016,3,22,11,0,550.0,262.0,3.0,15.0,682.0,280.39,198.43
2016,3,22,11,15,554.5,265.0,3.0,15.0,695.5,325.81,237.34
2016,3,22,11,30,559.0,268.0,3.0,15.0,709.0,371.48,277.27
2016,3,22,11,45,756.0,183.0,3.05,15.0,785.5,431.01,324.7
2016,3,22,12,0,953.0,98.0,3.1,15.0,862.0,506.68,386.63
2016,3,22,12,15,952.5,98.0,3.15,15.0,862.0,561.59,434.32
2016,3,22,12,30,952.0,98.0,3.2,15.0,862.0,614.56,479.29
2016,3,22,12,45,947.5,98.5,3.25,15.0,852.5,663.39,519.96
2016,3,22,13,0,943.0,99.0,3.3,15.0,843.0,709.5,557.61
2016,3,22,13,15,938.5,98.5,3.35,15.0,826.5,751.82,591.69
2016,3,22,13,30,934.0,98.0,3.4,15.0,810.0,791.02,622.56
2016,3,22,13,45,927.5,97.0,3.5,15.0,785.5,824.95,648.01
2016,3,22,14,0,921.0,96.0,3.6,15.0,761.0,855.33,671.02
2016,3,22,14,15,911.5,94.5,3.6,15.0,729.5,879.06,688.83
2016,3,22,14,30,902.0,93.0,3.6,15.0,698.0,898.9,704.06
2016,3,22,14,45,890.0,91.0,3.65,15.0,660.0,912.07,715.03
2016,3,22,15,0,878.0,89.0,3.7,15.0,622.0,921.24,723.41
2016,3,22,15,15,861.0,86.5,3.6,14.5,578.5,921.23,725.88
2016,3,22,15,30,844.0,84.0,3.5,14.0,535.0,928.46,733.74
2016,3,22,15,45,820.0,81.0,3.45,14.0,486.5,913.34,724.6
2016,3,22,16,0,796.0,78.0,3.4,14.0,438.0,894.31,712.76
2016,3,22,16,15,763.5,74.0,3.15,13.5,386.5,862.13,691.15
2016,3,22,16,30,731.0,70.0,2.9,13.0,335.0,826.54,666.48
2016,3,22,16,45,683.0,65.0,2.65,13.0,282.0,778.91,630.69
2016,3,22,17,0,635.0,60.0,2.4,13.0,229.0,723.15,587.28
2016,3,22,17,15,560.5,52.5,2.15,12.5,177.5,637.74,520.04
2016,3,22,17,30,486.0,45.0,1.9,12.0,126.0,552.5,449.3
2016,3,22,17,45,359.5,34.0,1.7,11.5,82.0,418.07,334.23
2016,3,22,18,0,233.0,23.0,1.5,11.0,38.0,277.24,147.97
2016,3,22,18,15,116.5,11.5,1.5,10.5,19.0,105.88,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,58.0,12.0,1.2,7.5,16.0,9.44,0.0
2016,3,23,6,30,116.0,24.0,1.4,8.0,32.0,18.13,6.53
2016,3,23,6,45,189.5,41.0,1.6,9.0,67.5,30.7,21.27
2016,3,23,7,0,263.0,58.0,1.8,10.0,103.0,43.09,32.98
2016,3,23,7,15,305.5,75.0,1.9,10.5,145.0,55.0,44.04
2016,3,23,7,30,348.0,92.0,2.0,11.0,187.0,66.58,54.56
2016,3,23,7,45,385.0,104.5,2.15,11.5,229.5,74.83,61.87
2016,3,23,8,0,422.0,117.0,2.3,12.0,272.0,82.87,68.81
2016,3,23,8,15,370.5,147.0,2.35,12.5,297.0,99.94,83.57
2016,3,23,8,30,319.0,177.0,2.4,13.0,322.0,118.93,99.77
2016,3,23,8,45,295.0,202.5,2.5,13.5,348.0,132.31,110.86
2016,3,23,9,0,271.0,228.0,2.6,14.0,374.0,144.97,121.21
2016,3,23,9,15,502.5,178.0,2.65,14.5,475.5,116.26,95.96
2016,3,23,9,30,734.0,128.0,2.7,15.0,577.0,90.29,73.2
2016,3,23,9,45,815.0,114.0,2.8,15.5,641.0,90.01,72.67
2016,3,23,10,0,896.0,100.0,2.9,16.0,705.0,92.16,74.21
2016,3,23,10,15,750.0,162.0,2.9,16.0,684.5,106.01,85.9
2016,3,23,10,30,604.0,224.0,2.9,16.0,664.0,180.5,121.83
2016,3,23,10,45,632.0,223.0,2.9,16.5,696.0,228.93,152.63
2016,3,23,11,0,660.0,222.0,2.9,17.0,728.0,280.85,192.88
2016,3,23,11,15,799.5,163.5,2.85,17.0,789.0,333.46,233.45
2016,3,23,11,30,939.0,105.0,2.8,17.0,850.0,395.26,284.22
2016,3,23,11,45,939.5,106.0,2.75,17.5,857.5,453.78,335.78
2016,3,23,12,0,940.0,107.0,2.7,18.0,865.0,510.99,384.89
2016,3,23,12,15,747.0,196.5,2.7,18.0,799.0,539.54,412.11
2016,3,23,12,30,554.0,286.0,2.7,18.0,733.0,547.13,420.8
2016,3,23,12,45,605.5,261.0,2.7,18.0,745.5,598.43,461.71
2016,3,23,13,0,657.0,236.0,2.7,18.0,758.0,651.2,503.05
2016,3,23,13,15,784.0,174.5,2.65,18.0,784.5,725.59,560.46
2016,3,23,13,30,911.0,113.0,2.6,18.0,811.0,790.96,611.09
2016,3,23,13,45,743.5,174.0,2.6,18.0,732.0,772.17,596.27
2016,3,23,14,0,576.0,235.0,2.6,18.0,653.0,720.3,558.12
2016,3,23,14,15,569.0,227.0,2.55,18.0,625.5,732.97,568.99
2016,3,23,14,30,562.0,219.0,2.5,18.0,598.0,742.56,577.13
2016,3,23,14,45,606.0,192.0,2.5,18.0,580.0,783.36,608.9
2016,3,23,15,0,650.0,165.0,2.5,18.0,562.0,815.61,633.76
2016,3,23,15,15,658.0,144.5,2.4,17.5,522.0,817.78,637.07
2016,3,23,15,30,666.0,124.0,2.3,17.0,482.0,815.77,637.79
2016,3,23,15,45,484.0,151.5,2.2,17.0,399.5,672.71,535.03
2016,3,23,16,0,302.0,179.0,2.1,17.0,317.0,515.18,415.26
2016,3,23,16,15,489.5,131.5,1.85,16.5,324.0,667.46,535.85
2016,3,23,16,30,677.0,84.0,1.6,16.0,331.0,801.64,632.36
2016,3,23,16,45,623.5,77.5,1.4,15.5,278.0,740.71,586.98
2016,3,23,17,0,570.0,71.0,1.2,15.0,225.0,677.72,540.4
2016,3,23,17,15,493.0,62.0,1.2,14.0,174.5,588.3,474.27
2016,3,23,17,30,416.0,53.0,1.2,13.0,124.0,498.74,403.72
2016,3,23,17,45,292.0,39.5,1.2,12.5,80.5,362.21,289.78
2016,3,23,18,0,168.0,26.0,1.2,12.0,37.0,226.27,131.53
2016,3,23,18,15,84.0,13.0,1.15,11.5,18.5,80.17,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
