Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,89.5,13.0,1.25,9.5,19.5,10.23,0.0
2016,3,24,6,30,179.0,26.0,1.5,10.0,39.0,19.81,8.72
2016,3,24,6,45,287.0,40.0,1.75,11.0,81.0,30.54,21.06
2016,3,24,7,0,395.0,54.0,2.0,12.0,123.0,43.59,33.2
2016,3,24,7,15,468.5,64.0,2.05,12.5,173.0,51.21,40.33
2016,3,24,7,30,542.0,74.0,2.1,13.0,223.0,58.77,47.19
2016,3,24,7,45,572.5,80.5,2.2,13.5,266.5,63.08,50.95
2016,3,24,8,0,603.0,87.0,2.3,14.0,310.0,67.31,54.5
2016,3,24,8,15,650.5,95.0,2.35,14.5,367.5,72.77,59.06
2016,3,24,8,30,698.0,103.0,2.4,15.0,425.0,78.12,63.44
2016,3,24,8,45,704.5,115.5,2.45,15.5,469.0,85.42,69.46
2016,3,24,9,0,711.0,128.0,2.5,16.0,513.0,92.32,75.07
2016,3,24,9,15,731.5,132.0,2.55,16.0,556.5,93.87,76.19
2016,3,24,9,30,752.0,136.0,2.6,16.0,600.0,95.39,77.29
2016,3,24,9,45,757.5,144.0,2.65,16.5,635.5,98.81,79.88
2016,3,24,10,0,763.0,152.0,2.7,17.0,671.0,102.06,82.31
2016,3,24,10,15,775.0,154.5,2.7,17.0,701.5,103.45,83.33
2016,3,24,10,30,787.0,157.0,2.7,17.0,732.0,168.19,104.5
2016,3,24,10,45,807.5,152.0,2.7,17.5,758.5,221.9,138.81
2016,3,24,11,0,828.0,147.0,2.7,18.0,785.0,277.76,183.08
2016,3,24,11,15,833.5,148.5,2.7,18.0,802.0,335.69,233.39
2016,3,24,11,30,839.0,150.0,2.7,18.0,819.0,393.61,284.51
2016,3,24,11,45,835.5,154.0,2.75,18.5,826.0,449.54,333.22
2016,3,24,12,0,832.0,158.0,2.8,19.0,833.0,504.07,379.56
2016,3,24,12,15,832.5,158.5,2.8,19.0,833.5,556.34,423.44
2016,3,24,12,30,833.0,159.0,2.8,19.0,834.0,607.04,464.94
2016,3,24,12,45,855.5,145.0,2.85,19.0,832.0,657.31,505.53
2016,3,24,13,0,878.0,131.0,2.9,19.0,830.0,700.24,540.25
2016,3,24,13,15,873.5,130.0,2.9,19.0,813.5,747.57,576.56
2016,3,24,13,30,869.0,129.0,2.9,19.0,797.0,785.52,605.66
2016,3,24,13,45,864.5,126.0,2.9,19.0,773.5,818.32,630.04
2016,3,24,14,0,860.0,123.0,2.9,19.0,750.0,847.68,651.23
2016,3,24,14,15,849.5,121.0,2.9,19.0,719.0,869.46,667.21
2016,3,24,14,30,839.0,119.0,2.9,19.0,688.0,887.33,680.67
2016,3,24,14,45,821.5,118.0,2.9,19.0,649.5,896.05,687.97
2016,3,24,15,0,804.0,117.0,2.9,19.0,611.0,900.58,692.61
2016,3,24,15,15,785.0,114.0,2.85,18.5,568.0,897.39,693.03
2016,3,24,15,30,766.0,111.0,2.8,18.0,525.0,897.11,695.69
2016,3,24,15,45,723.5,111.5,2.75,18.0,475.0,868.51,677.17
2016,3,24,16,0,681.0,112.0,2.7,18.0,425.0,835.86,655.84
2016,3,24,16,15,644.5,105.5,2.5,17.5,374.0,797.02,629.86
2016,3,24,16,30,608.0,99.0,2.3,17.0,323.0,755.0,600.94
2016,3,24,16,45,566.5,89.0,2.15,16.5,272.5,701.39,562.78
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,645.59,521.35
2016,3,24,17,15,452.5,68.0,1.9,15.0,172.0,558.11,454.56
2016,3,24,17,30,380.0,57.0,1.8,14.0,122.0,468.61,382.49
2016,3,24,17,45,287.5,41.0,1.7,13.5,80.5,360.81,290.13
2016,3,24,18,0,195.0,25.0,1.6,13.0,39.0,248.63,155.23
2016,3,24,18,15,97.5,12.5,1.6,12.5,19.5,91.15,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,107.5,14.5,1.0,9.5,22.5,11.41,0.0
2016,3,25,6,30,215.0,29.0,1.1,10.0,45.0,22.12,11.34
2016,3,25,6,45,317.0,43.0,1.25,10.5,88.5,34.96,25.1
2016,3,25,7,0,419.0,57.0,1.4,11.0,132.0,46.11,35.66
2016,3,25,7,15,491.0,66.5,1.5,11.0,182.5,53.29,42.49
2016,3,25,7,30,563.0,76.0,1.6,11.0,233.0,60.45,49.09
2016,3,25,7,45,350.5,115.5,1.7,11.5,220.0,81.33,67.67
2016,3,25,8,0,138.0,155.0,1.8,12.0,207.0,105.6,88.88
2016,3,25,8,15,189.0,174.5,1.9,12.5,256.5,118.32,99.59
2016,3,25,8,30,240.0,194.0,2.0,13.0,306.0,126.74,106.42
2016,3,25,8,45,518.0,147.0,2.15,14.0,421.0,100.62,83.04
2016,3,25,9,0,796.0,100.0,2.3,15.0,536.0,82.76,67.02
2016,3,25,9,15,813.5,103.0,2.3,15.5,579.0,84.4,68.13
2016,3,25,9,30,831.0,106.0,2.3,16.0,622.0,85.98,69.17
2016,3,25,9,45,846.5,107.0,2.35,16.5,659.5,86.22,69.07
2016,3,25,10,0,862.0,108.0,2.4,17.0,697.0,86.49,69.01
2016,3,25,10,15,871.5,110.0,2.4,17.0,728.5,101.34,81.52
2016,3,25,10,30,881.0,112.0,2.4,17.0,760.0,160.63,94.24
2016,3,25,10,45,885.0,114.5,2.4,17.5,783.0,220.31,134.02
2016,3,25,11,0,889.0,117.0,2.4,18.0,806.0,280.09,182.53
2016,3,25,11,15,893.5,118.0,2.4,18.0,822.5,338.97,234.06
2016,3,25,11,30,898.0,119.0,2.4,18.0,839.0,397.53,286.09
2016,3,25,11,45,901.0,119.0,2.45,18.5,847.0,454.25,335.62
2016,3,25,12,0,904.0,119.0,2.5,19.0,855.0,509.97,383.08
2016,3,25,12,15,904.0,119.0,2.5,19.0,855.0,562.93,427.7
2016,3,25,12,30,904.0,119.0,2.5,19.0,855.0,614.11,469.7
2016,3,25,12,45,912.5,112.5,2.55,19.0,849.5,663.19,509.36
2016,3,25,13,0,921.0,106.0,2.6,19.0,844.0,710.39,546.79
2016,3,25,13,15,917.0,105.5,2.6,19.0,827.5,752.07,579.08
2016,3,25,13,30,913.0,105.0,2.6,19.0,811.0,790.74,608.21
2016,3,25,13,45,909.0,102.5,2.65,19.0,787.0,824.33,632.47
2016,3,25,14,0,905.0,100.0,2.7,19.0,763.0,854.52,654.44
2016,3,25,14,15,895.5,98.5,2.7,19.0,731.5,877.56,671.19
2016,3,25,14,30,886.0,97.0,2.7,19.0,700.0,896.78,685.48
2016,3,25,14,45,874.5,94.5,2.7,19.0,662.5,909.25,695.31
2016,3,25,15,0,863.0,92.0,2.7,19.0,625.0,917.77,702.66
2016,3,25,15,15,846.0,89.5,2.65,18.5,581.5,928.54,712.7
2016,3,25,15,30,829.0,87.0,2.6,18.0,538.0,924.23,712.48
2016,3,25,15,45,801.5,84.5,2.6,18.0,489.0,905.88,701.8
2016,3,25,16,0,774.0,82.0,2.6,18.0,440.0,883.62,688.44
2016,3,25,16,15,742.0,78.0,2.45,17.5,389.0,851.48,667.92
2016,3,25,16,30,710.0,74.0,2.3,17.0,338.0,815.98,644.49
2016,3,25,16,45,655.0,69.5,2.2,16.5,284.5,762.52,607.47
2016,3,25,17,0,600.0,65.0,2.1,16.0,231.0,700.54,562.5
2016,3,25,17,15,528.0,57.0,1.95,15.0,180.5,616.58,499.06
2016,3,25,17,30,456.0,49.0,1.8,14.0,130.0,532.68,431.92
2016,3,25,17,45,333.0,37.5,1.7,13.5,86.0,400.27,321.3
2016,3,25,18,0,210.0,26.0,1.6,13.0,42.0,268.04,176.27
2016,3,25,18,15,105.0,13.0,1.6,12.5,21.0,97.94,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,152.5,13.0,1.55,10.5,25.5,10.23,0.0
2016,3,26,6,30,305.0,26.0,1.8,11.0,51.0,21.41,11.36
2016,3,26,6,45,413.0,35.5,2.05,12.0,96.5,29.29,20.06
2016,3,26,7,0,521.0,45.0,2.3,13.0,142.0,37.27,27.56
2016,3,26,7,15,586.0,51.5,2.4,13.5,193.0,42.63,32.58
2016,3,26,7,30,651.0,58.0,2.5,14.0,244.0,52.0,40.98
2016,3,26,7,45,694.0,62.5,2.6,14.5,296.0,55.91,44.36
2016,3,26,8,0,737.0,67.0,2.7,15.0,348.0,59.82,47.65
2016,3,26,8,15,766.5,71.0,2.8,15.5,398.5,63.11,50.3
2016,3,26,8,30,796.0,75.0,2.9,16.0,449.0,66.34,52.86
2016,3,26,8,45,817.0,78.0,3.0,16.5,496.5,68.64,54.58
2016,3,26,9,0,838.0,81.0,3.1,17.0,544.0,78.72,63.02
2016,3,26,9,15,853.5,83.0,3.1,17.0,586.5,80.68,64.51
2016,3,26,9,30,869.0,85.0,3.1,17.0,629.0,82.52,65.92
2016,3,26,9,45,876.5,89.0,3.15,17.5,665.0,85.23,67.95
2016,3,26,10,0,884.0,93.0,3.2,18.0,701.0,87.76,69.82
2016,3,26,10,15,892.5,94.0,3.15,18.0,731.5,96.6,77.19
2016,3,26,10,30,901.0,95.0,3.1,18.0,762.0,156.11,88.75
2016,3,26,10,45,905.0,97.0,3.1,18.5,785.0,216.31,129.62
2016,3,26,11,0,909.0,99.0,3.1,19.0,808.0,276.58,178.98
2016,3,26,11,15,912.5,99.5,3.05,19.0,823.0,335.56,230.99
2016,3,26,11,30,916.0,100.0,3.0,19.0,838.0,394.04,283.27
2016,3,26,11,45,919.5,99.5,3.0,19.5,846.0,451.06,333.22
2016,3,26,12,0,923.0,99.0,3.0,20.0,854.0,507.06,381.02
2016,3,26,12,15,922.0,99.0,3.0,20.0,853.5,559.88,425.78
2016,3,26,12,30,921.0,99.0,3.0,20.0,853.0,610.77,467.81
2016,3,26,12,45,909.5,103.5,3.0,20.0,841.5,656.85,505.06
2016,3,26,13,0,898.0,108.0,3.0,20.0,830.0,699.83,539.07
2016,3,26,13,15,745.5,175.5,2.95,20.0,767.0,707.12,543.98
2016,3,26,13,30,593.0,243.0,2.9,20.0,704.0,691.19,531.58
2016,3,26,13,45,573.0,246.0,2.9,20.0,680.0,705.21,543.22
2016,3,26,14,0,553.0,249.0,2.9,20.0,656.0,720.24,555.08
2016,3,26,14,15,546.5,238.0,2.9,20.0,626.5,729.85,563.51
2016,3,26,14,30,540.0,227.0,2.9,20.0,597.0,736.28,569.73
2016,3,26,14,45,585.5,197.0,2.9,20.0,578.0,775.02,600.13
2016,3,26,15,0,631.0,167.0,2.9,20.0,559.0,805.57,624.12
2016,3,26,15,15,648.5,147.5,2.85,19.5,526.0,817.38,634.73
2016,3,26,15,30,666.0,128.0,2.8,19.0,493.0,825.5,643.03
2016,3,26,15,45,476.0,157.5,2.8,18.5,406.5,675.47,536.54
2016,3,26,16,0,286.0,187.0,2.8,18.0,320.0,511.12,412.08
2016,3,26,16,15,376.0,150.5,2.7,17.5,304.5,583.46,472.62
2016,3,26,16,30,466.0,114.0,2.6,17.0,289.0,628.87,510.26
2016,3,26,16,45,422.5,103.5,2.55,17.0,244.0,575.19,469.48
2016,3,26,17,0,379.0,93.0,2.5,17.0,199.0,520.57,427.21
2016,3,26,17,15,325.5,77.5,2.4,16.0,155.0,449.15,371.02
2016,3,26,17,30,272.0,62.0,2.3,15.0,111.0,378.17,312.02
2016,3,26,17,45,189.0,45.0,2.2,14.5,73.5,279.76,226.5
2016,3,26,18,0,106.0,28.0,2.1,14.0,36.0,159.92,108.19
2016,3,26,18,15,53.0,14.0,2.05,13.5,18.0,55.36,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.5,15.0,2.35,11.5,26.5,12.15,0.0
2016,3,27,6,30,263.0,30.0,2.5,12.0,53.0,24.54,14.29
2016,3,27,6,45,370.0,41.5,2.65,12.5,98.5,33.85,24.06
2016,3,27,7,0,477.0,53.0,2.8,13.0,144.0,43.17,32.84
2016,3,27,7,15,546.5,60.5,2.8,13.0,195.5,49.03,38.38
2016,3,27,7,30,616.0,68.0,2.8,13.0,247.0,54.93,43.77
2016,3,27,7,45,658.0,75.0,2.85,13.5,299.5,60.07,48.25
2016,3,27,8,0,700.0,82.0,2.9,14.0,352.0,65.13,52.53
2016,3,27,8,15,733.0,86.5,2.95,14.0,403.5,68.22,55.11
2016,3,27,8,30,766.0,91.0,3.0,14.0,455.0,77.11,62.75
2016,3,27,8,45,783.5,97.0,3.05,14.5,502.0,81.0,65.82
2016,3,27,9,0,801.0,103.0,3.1,15.0,549.0,84.72,68.71
2016,3,27,9,15,819.0,106.0,3.2,15.0,592.5,86.3,69.88
2016,3,27,9,30,837.0,109.0,3.3,15.0,636.0,87.84,71.02
2016,3,27,9,45,643.0,188.5,3.4,15.5,607.5,121.29,99.41
2016,3,27,10,0,449.0,268.0,3.5,16.0,579.0,156.97,129.22
2016,3,27,10,15,666.0,192.5,3.55,16.0,676.5,129.37,93.9
2016,3,27,10,30,883.0,117.0,3.6,16.0,774.0,170.33,100.8
2016,3,27,10,45,553.0,249.0,3.7,16.0,665.0,242.1,166.68
2016,3,27,11,0,223.0,381.0,3.8,16.0,556.0,298.84,226.05
2016,3,27,11,15,379.5,337.5,3.8,16.0,642.0,335.01,250.7
2016,3,27,11,30,536.0,294.0,3.8,16.0,728.0,391.15,293.75
2016,3,27,11,45,722.0,209.0,3.85,16.0,799.5,449.46,340.49
2016,3,27,12,0,908.0,124.0,3.9,16.0,871.0,521.61,399.73
2016,3,27,12,15,908.5,124.0,3.85,16.0,871.5,575.08,445.57
2016,3,27,12,30,909.0,124.0,3.8,16.0,872.0,626.81,488.84
2016,3,27,12,45,912.5,121.0,3.8,16.5,865.0,676.03,528.29
2016,3,27,13,0,916.0,118.0,3.8,17.0,858.0,723.17,565.11
2016,3,27,13,15,912.5,117.5,3.8,16.5,842.0,765.21,599.49
2016,3,27,13,30,909.0,117.0,3.8,16.0,826.0,804.29,630.93
2016,3,27,13,45,899.0,117.5,3.8,16.0,801.0,836.08,654.28
2016,3,27,14,0,889.0,118.0,3.8,16.0,776.0,864.24,675.11
2016,3,27,14,15,732.5,166.5,3.8,16.0,694.0,828.82,650.51
2016,3,27,14,30,576.0,215.0,3.8,16.0,612.0,757.5,598.04
2016,3,27,14,45,633.5,181.5,3.8,16.0,595.5,805.42,636.65
2016,3,27,15,0,691.0,148.0,3.8,16.0,579.0,842.93,665.15
2016,3,27,15,15,549.0,177.5,3.75,15.5,505.5,746.95,596.8
2016,3,27,15,30,407.0,207.0,3.7,15.0,432.0,656.41,528.85
2016,3,27,15,45,390.0,190.0,3.7,15.0,390.0,630.64,511.55
2016,3,27,16,0,373.0,173.0,3.7,15.0,348.0,578.34,473.79
2016,3,27,16,15,212.5,161.0,3.5,14.5,258.5,414.31,342.97
2016,3,27,16,30,52.0,149.0,3.3,14.0,169.0,207.01,170.83
2016,3,27,16,45,40.5,128.0,3.15,13.5,142.0,176.43,145.97
2016,3,27,17,0,29.0,107.0,3.0,13.0,115.0,145.33,119.68
2016,3,27,17,15,19.0,85.0,2.85,12.5,90.0,99.6,80.49
2016,3,27,17,30,9.0,63.0,2.7,12.0,65.0,68.93,53.52
2016,3,27,17,45,4.5,42.0,2.55,11.5,43.0,43.32,30.84
2016,3,27,18,0,0.0,21.0,2.4,11.0,21.0,16.03,6.06
2016,3,27,18,15,0.0,10.5,2.45,11.0,10.5,8.26,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,165.5,15.0,3.15,8.5,30.5,12.17,0.0
2016,3,28,6,30,331.0,30.0,3.4,9.0,61.0,24.75,15.06
2016,3,28,6,45,449.0,39.5,3.7,9.5,110.5,32.66,23.4
2016,3,28,7,0,567.0,49.0,4.0,10.0,160.0,40.73,31.09
2016,3,28,7,15,631.5,55.0,4.15,10.0,213.5,45.71,35.86
2016,3,28,7,30,696.0,61.0,4.3,10.0,267.0,54.93,44.3
2016,3,28,7,45,741.0,65.0,4.45,10.5,321.5,58.5,47.4
2016,3,28,8,0,786.0,69.0,4.6,11.0,376.0,62.11,50.44
2016,3,28,8,15,814.5,72.5,4.6,11.0,428.5,65.06,52.92
2016,3,28,8,30,843.0,76.0,4.6,11.0,481.0,67.97,55.34
2016,3,28,8,45,863.5,78.5,4.6,11.5,530.0,77.36,63.37
2016,3,28,9,0,884.0,81.0,4.6,12.0,579.0,79.92,65.3
2016,3,28,9,15,899.5,83.5,4.6,12.0,623.0,82.23,67.14
2016,3,28,9,30,915.0,86.0,4.6,12.0,667.0,84.42,68.87
2016,3,28,9,45,925.5,88.0,4.6,12.5,705.0,86.04,69.99
2016,3,28,10,0,936.0,90.0,4.6,13.0,743.0,87.55,71.02
2016,3,28,10,15,944.0,91.0,4.6,13.0,774.0,104.1,68.9
2016,3,28,10,30,952.0,92.0,4.6,13.0,805.0,166.66,95.7
2016,3,28,10,45,957.0,93.5,4.65,13.0,828.5,229.73,141.2
2016,3,28,11,0,962.0,95.0,4.7,13.0,852.0,292.94,195.36
2016,3,28,11,15,760.5,192.5,4.65,13.0,798.0,351.41,255.45
2016,3,28,11,30,559.0,290.0,4.6,13.0,744.0,398.75,303.6
2016,3,28,11,45,763.5,194.0,4.6,13.5,821.0,458.48,351.57
2016,3,28,12,0,968.0,98.0,4.6,14.0,898.0,533.55,413.37
2016,3,28,12,15,736.5,206.0,4.55,14.0,814.5,554.58,434.99
2016,3,28,12,30,505.0,314.0,4.5,14.0,731.0,550.41,434.04
2016,3,28,12,45,498.0,311.0,4.5,14.0,719.0,580.0,459.01
2016,3,28,13,0,491.0,308.0,4.5,14.0,707.0,607.35,481.67
2016,3,28,13,15,701.0,213.0,4.4,14.0,769.5,713.25,566.09
2016,3,28,13,30,911.0,118.0,4.3,14.0,832.0,809.4,641.94
2016,3,28,13,45,905.5,116.0,4.25,14.0,807.5,842.42,665.76
2016,3,28,14,0,900.0,114.0,4.2,14.0,783.0,871.96,687.54
2016,3,28,14,15,681.0,188.0,4.1,14.0,682.0,808.0,640.7
2016,3,28,14,30,462.0,262.0,4.0,14.0,581.0,704.81,561.25
2016,3,28,14,45,488.5,236.0,3.9,14.0,557.5,722.04,576.97
2016,3,28,15,0,515.0,210.0,3.8,14.0,534.0,736.71,590.17
2016,3,28,15,15,547.0,183.5,3.65,13.5,506.0,753.12,605.82
2016,3,28,15,30,579.0,157.0,3.5,13.0,478.0,776.8,626.0
2016,3,28,15,45,316.0,174.5,3.4,13.0,347.5,516.83,425.07
2016,3,28,16,0,53.0,192.0,3.3,13.0,217.0,245.83,201.85
2016,3,28,16,15,132.0,172.5,3.0,12.5,225.5,328.38,274.14
2016,3,28,16,30,211.0,153.0,2.7,12.0,234.0,409.98,343.43
2016,3,28,16,45,415.5,110.5,2.4,12.0,239.5,579.08,482.24
2016,3,28,17,0,620.0,68.0,2.1,12.0,245.0,726.83,592.49
2016,3,28,17,15,549.0,60.0,1.95,11.5,193.0,642.9,525.96
2016,3,28,17,30,478.0,52.0,1.8,11.0,141.0,558.85,457.85
2016,3,28,17,45,367.5,40.5,1.65,10.5,95.5,436.16,354.91
2016,3,28,18,0,257.0,29.0,1.5,10.0,50.0,318.77,232.99
2016,3,28,18,15,128.5,14.5,1.5,9.5,25.0,119.26,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,161.5,15.5,0.95,8.5,31.5,12.53,0.0
2016,3,29,6,30,323.0,31.0,1.0,9.0,63.0,25.49,16.04
2016,3,29,6,45,438.5,40.0,1.1,9.5,112.0,32.95,23.78
2016,3,29,7,0,554.0,49.0,1.2,10.0,161.0,40.58,31.05
2016,3,29,7,15,617.5,55.5,1.35,10.5,214.0,45.91,36.03
2016,3,29,7,30,681.0,62.0,1.5,11.0,267.0,55.51,44.68
2016,3,29,7,45,730.0,65.5,1.65,11.5,322.0,58.7,47.4
2016,3,29,8,0,779.0,69.0,1.8,12.0,377.0,61.97,50.11
2016,3,29,8,15,807.5,72.5,1.8,12.5,429.0,64.91,52.46
2016,3,29,8,30,836.0,76.0,1.8,13.0,481.0,67.8,54.73
2016,3,29,8,45,859.0,78.0,1.85,13.5,530.5,77.0,62.51
2016,3,29,9,0,882.0,80.0,1.9,14.0,580.0,79.29,64.18
2016,3,29,9,15,897.0,82.0,1.9,14.0,624.0,81.28,65.71
2016,3,29,9,30,912.0,84.0,1.9,14.0,668.0,83.15,67.16
2016,3,29,9,45,923.5,86.0,1.9,14.5,706.0,84.81,68.3
2016,3,29,10,0,935.0,88.0,1.9,15.0,744.0,86.36,69.35
2016,3,29,10,15,943.0,89.5,1.9,15.0,775.5,106.75,68.11
2016,3,29,10,30,951.0,91.0,1.9,15.0,807.0,169.49,96.2
2016,3,29,10,45,956.0,92.0,1.95,15.5,830.5,232.13,140.95
2016,3,29,11,0,961.0,93.0,2.0,16.0,854.0,294.88,193.44
2016,3,29,11,15,964.5,93.5,2.05,16.0,870.0,356.71,248.41
2016,3,29,11,30,968.0,94.0,2.1,16.0,886.0,417.97,303.28
2016,3,29,11,45,968.0,95.0,2.2,16.0,893.0,477.34,356.02
2016,3,29,12,0,968.0,96.0,2.3,16.0,900.0,535.28,406.38
2016,3,29,12,15,967.5,96.0,2.35,16.0,899.0,590.52,453.13
2016,3,29,12,30,967.0,96.0,2.4,16.0,898.0,643.77,497.07
2016,3,29,12,45,962.5,97.0,2.45,16.0,888.0,693.17,536.98
2016,3,29,13,0,958.0,98.0,2.5,16.0,878.0,739.82,573.93
2016,3,29,13,15,953.5,97.0,2.5,16.0,861.0,781.73,606.44
2016,3,29,13,30,949.0,96.0,2.5,16.0,844.0,820.44,634.69
2016,3,29,13,45,939.5,96.5,2.55,16.0,818.0,853.31,658.52
2016,3,29,14,0,930.0,97.0,2.6,16.0,792.0,882.47,679.85
2016,3,29,14,15,920.5,95.5,2.55,16.0,759.5,905.78,696.42
2016,3,29,14,30,911.0,94.0,2.5,16.0,727.0,925.17,710.4
2016,3,29,14,45,894.5,94.0,2.5,16.0,687.5,935.91,719.06
2016,3,29,15,0,878.0,94.0,2.5,16.0,648.0,942.57,725.17
2016,3,29,15,15,861.0,91.0,2.45,15.5,603.5,952.84,734.88
2016,3,29,15,30,844.0,88.0,2.4,15.0,559.0,947.66,734.07
2016,3,29,15,45,819.0,85.5,2.35,15.0,509.5,931.33,724.39
2016,3,29,16,0,794.0,83.0,2.3,15.0,460.0,911.09,712.08
2016,3,29,16,15,762.5,79.0,2.1,14.5,408.0,878.93,691.03
2016,3,29,16,30,731.0,75.0,1.9,14.0,356.0,843.38,667.13
2016,3,29,16,45,685.5,69.5,1.7,13.5,302.5,796.62,634.3
2016,3,29,17,0,640.0,64.0,1.5,13.0,249.0,741.36,593.87
2016,3,29,17,15,572.0,57.0,1.4,12.0,197.0,661.27,534.76
2016,3,29,17,30,504.0,50.0,1.3,11.0,145.0,581.04,471.88
2016,3,29,17,45,391.0,39.0,1.25,10.5,98.5,456.05,369.16
2016,3,29,18,0,278.0,28.0,1.2,10.0,52.0,336.54,249.89
2016,3,29,18,15,139.0,14.0,1.2,9.5,26.0,127.85,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,127.0,18.5,1.6,9.5,31.5,14.12,0.0
2016,3,30,6,30,254.0,37.0,1.8,10.0,63.0,28.14,18.44
2016,3,30,6,45,351.0,50.0,2.05,10.5,109.0,38.13,28.3
2016,3,30,7,0,448.0,63.0,2.3,11.0,155.0,50.64,39.93
2016,3,30,7,15,514.5,71.5,2.3,11.0,206.5,56.92,45.85
2016,3,30,7,30,581.0,80.0,2.3,11.0,258.0,63.2,51.57
2016,3,30,7,45,628.5,86.0,2.3,11.5,311.0,67.33,55.11
2016,3,30,8,0,676.0,92.0,2.3,12.0,364.0,71.47,58.55
2016,3,30,8,15,708.5,97.0,2.3,12.5,414.5,74.61,61.03
2016,3,30,8,30,741.0,102.0,2.3,13.0,465.0,77.69,63.42
2016,3,30,8,45,768.5,104.5,2.3,13.5,513.5,85.6,70.01
2016,3,30,9,0,796.0,107.0,2.3,14.0,562.0,86.98,70.85
2016,3,30,9,15,813.0,110.0,2.35,14.0,605.0,88.42,71.9
2016,3,30,9,30,830.0,113.0,2.4,14.0,648.0,89.81,72.91
2016,3,30,9,45,845.5,114.0,2.45,14.5,686.0,89.89,72.66
2016,3,30,10,0,861.0,115.0,2.5,15.0,724.0,89.99,72.46
2016,3,30,10,15,699.0,189.5,2.55,15.0,697.0,137.1,95.06
2016,3,30,10,30,537.0,264.0,2.6,15.0,670.0,212.59,146.53
2016,3,30,10,45,715.5,192.0,2.65,15.5,751.0,241.56,159.0
2016,3,30,11,0,894.0,120.0,2.7,16.0,832.0,299.31,200.28
2016,3,30,11,15,898.0,121.0,2.7,16.0,847.5,358.22,252.75
2016,3,30,11,30,902.0,122.0,2.7,16.0,863.0,416.74,305.17
2016,3,30,11,45,904.0,122.5,2.75,16.0,870.5,473.46,355.53
2016,3,30,12,0,906.0,123.0,2.8,16.0,878.0,529.09,403.82
2016,3,30,12,15,906.0,122.5,2.8,16.0,877.5,581.6,448.33
2016,3,30,12,30,906.0,122.0,2.8,16.0,877.0,632.29,490.21
2016,3,30,12,45,908.0,119.5,2.8,16.5,869.0,680.59,528.24
2016,3,30,13,0,910.0,117.0,2.8,17.0,861.0,726.71,563.6
2016,3,30,13,15,905.5,116.0,2.8,17.0,844.5,767.05,594.98
2016,3,30,13,30,901.0,115.0,2.8,17.0,828.0,804.33,622.95
2016,3,30,13,45,895.0,113.5,2.85,17.0,803.5,836.75,646.57
2016,3,30,14,0,889.0,112.0,2.9,17.0,779.0,865.73,667.86
2016,3,30,14,15,879.5,110.0,2.9,16.5,747.0,887.65,685.27
2016,3,30,14,30,870.0,108.0,2.9,16.0,715.0,905.75,700.26
2016,3,30,14,45,857.0,105.5,2.9,16.0,676.5,927.75,716.87
2016,3,30,15,0,844.0,103.0,2.9,16.0,638.0,934.67,723.11
2016,3,30,15,15,826.0,100.5,2.9,15.5,594.0,932.8,724.9
2016,3,30,15,30,808.0,98.0,2.9,15.0,550.0,926.85,724.07
2016,3,30,15,45,784.5,94.0,2.95,15.0,502.0,909.82,714.57
2016,3,30,16,0,761.0,90.0,3.0,15.0,454.0,888.94,702.35
2016,3,30,16,15,728.5,85.5,3.0,14.5,402.5,861.69,686.26
2016,3,30,16,30,696.0,81.0,3.0,14.0,351.0,825.34,663.05
2016,3,30,16,45,649.5,75.5,3.0,13.5,298.5,771.32,625.77
2016,3,30,17,0,603.0,70.0,3.0,13.0,246.0,715.24,585.26
2016,3,30,17,15,534.5,62.0,2.8,12.5,194.5,633.54,521.72
2016,3,30,17,30,466.0,54.0,2.6,12.0,143.0,551.67,454.81
2016,3,30,17,45,354.5,42.5,2.4,11.5,97.5,427.8,350.59
2016,3,30,18,0,243.0,31.0,2.2,11.0,52.0,308.96,234.64
2016,3,30,18,15,121.5,15.5,2.1,10.5,26.0,150.92,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,19.0,1.75,11.0,34.0,14.53,0.97
2016,3,31,6,30,277.0,38.0,1.8,11.0,68.0,28.99,19.28
2016,3,31,6,45,364.5,51.5,1.9,11.0,114.5,41.65,31.43
2016,3,31,7,0,452.0,65.0,2.0,11.0,161.0,52.17,41.34
2016,3,31,7,15,226.0,64.5,1.95,11.0,112.5,46.85,36.81
2016,3,31,7,30,0.0,64.0,1.9,11.0,64.0,49.05,38.85
2016,3,31,7,45,0.0,77.5,1.9,11.5,77.5,59.03,47.68
2016,3,31,8,0,0.0,91.0,1.9,12.0,91.0,68.93,56.28
2016,3,31,8,15,0.0,108.5,1.9,12.5,108.5,81.49,67.09
2016,3,31,8,30,0.0,126.0,1.9,13.0,126.0,93.9,77.61
2016,3,31,8,45,0.5,147.5,1.9,13.5,148.0,108.83,90.18
2016,3,31,9,0,1.0,169.0,1.9,14.0,170.0,123.53,102.38
2016,3,31,9,15,5.5,192.0,1.95,14.0,196.0,139.06,115.38
2016,3,31,9,30,10.0,215.0,2.0,14.0,222.0,154.35,128.08
2016,3,31,9,45,66.0,275.5,2.05,14.5,322.5,180.37,149.46
2016,3,31,10,0,122.0,336.0,2.1,15.0,423.0,199.98,165.2
2016,3,31,10,15,122.0,351.0,2.15,15.0,440.5,213.85,166.19
2016,3,31,10,30,122.0,366.0,2.2,15.0,458.0,237.73,182.31
2016,3,31,10,45,522.0,237.0,2.3,15.5,651.5,238.37,164.61
2016,3,31,11,0,922.0,108.0,2.4,16.0,845.0,301.89,201.33
2016,3,31,11,15,925.5,108.5,2.45,16.0,860.5,361.66,254.7
2016,3,31,11,30,929.0,109.0,2.5,16.0,876.0,420.91,307.86
2016,3,31,11,45,931.5,108.5,2.6,16.5,883.5,478.28,358.19
2016,3,31,12,0,934.0,108.0,2.7,17.0,891.0,534.5,406.24
2016,3,31,12,15,934.0,108.0,2.8,17.0,890.0,588.38,451.92
2016,3,31,12,30,934.0,108.0,2.9,17.0,889.0,640.41,495.01
2016,3,31,12,45,937.5,104.0,3.05,17.0,881.5,689.23,534.99
2016,3,31,13,0,941.0,100.0,3.2,17.0,874.0,735.81,572.55
2016,3,31,13,15,937.0,99.5,3.25,17.0,857.0,777.67,605.49
2016,3,31,13,30,933.0,99.0,3.3,17.0,840.0,816.46,634.24
2016,3,31,13,45,926.5,98.0,3.4,17.0,815.0,849.54,658.71
2016,3,31,14,0,920.0,97.0,3.5,17.0,790.0,879.07,680.79
2016,3,31,14,15,911.5,95.5,3.55,16.5,758.5,902.71,699.89
2016,3,31,14,30,903.0,94.0,3.6,16.0,727.0,922.53,716.56
2016,3,31,14,45,890.0,92.5,3.65,16.0,688.5,934.38,726.51
2016,3,31,15,0,877.0,91.0,3.7,16.0,650.0,942.22,733.9
2016,3,31,15,15,861.0,88.5,3.7,15.5,606.5,942.09,736.95
2016,3,31,15,30,845.0,86.0,3.7,15.0,563.0,949.76,745.79
2016,3,31,15,45,821.5,84.0,3.7,15.0,514.0,935.25,737.55
2016,3,31,16,0,798.0,82.0,3.7,15.0,465.0,916.9,726.72
2016,3,31,16,15,768.0,78.0,3.55,14.5,413.5,885.96,707.06
2016,3,31,16,30,738.0,74.0,3.4,14.0,362.0,851.66,684.53
2016,3,31,16,45,693.5,69.5,3.3,14.0,309.0,806.56,652.26
2016,3,31,17,0,649.0,65.0,3.2,14.0,256.0,753.34,612.58
2016,3,31,17,15,584.5,57.5,2.85,13.0,204.0,675.36,552.91
2016,3,31,17,30,520.0,50.0,2.5,12.0,152.0,597.18,489.77
2016,3,31,17,45,411.5,40.0,2.15,11.5,105.0,476.72,388.61
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,360.98,276.04
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,181.13,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.5,18.0,2.45,10.0,37.0,14.5,2.72
2016,4,1,6,30,337.0,36.0,2.5,10.0,74.0,29.51,19.97
2016,4,1,6,45,428.0,46.5,2.55,10.5,121.5,37.94,28.25
2016,4,1,7,0,519.0,57.0,2.6,11.0,169.0,46.36,36.17
2016,4,1,7,15,259.5,63.5,2.6,11.5,119.5,46.53,36.45
2016,4,1,7,30,0.0,70.0,2.6,12.0,70.0,53.32,42.51
2016,4,1,7,45,0.0,83.5,2.65,12.5,83.5,63.26,51.24
2016,4,1,8,0,0.0,97.0,2.7,13.0,97.0,73.12,59.75
2016,4,1,8,15,3.0,132.0,2.65,13.0,133.5,97.29,80.86
2016,4,1,8,30,6.0,167.0,2.6,13.0,170.0,120.68,101.0
2016,4,1,8,45,8.5,182.5,2.6,13.5,187.0,131.48,109.8
2016,4,1,9,0,11.0,198.0,2.6,14.0,204.0,142.18,118.43
2016,4,1,9,15,14.5,217.0,2.6,14.0,226.0,154.93,128.97
2016,4,1,9,30,18.0,236.0,2.6,14.0,248.0,167.51,139.32
2016,4,1,9,45,49.5,281.5,2.6,14.5,316.5,183.01,151.78
2016,4,1,10,0,81.0,327.0,2.6,15.0,385.0,206.71,170.96
2016,4,1,10,15,159.5,346.5,2.55,15.0,466.5,215.1,166.27
2016,4,1,10,30,238.0,366.0,2.5,15.0,548.0,253.0,189.72
2016,4,1,10,45,574.0,238.0,2.5,15.5,695.0,248.57,170.49
2016,4,1,11,0,910.0,110.0,2.5,16.0,842.0,303.43,203.36
2016,4,1,11,15,914.0,111.0,2.45,16.0,857.5,362.96,256.43
2016,4,1,11,30,918.0,112.0,2.4,16.0,873.0,422.06,309.17
2016,4,1,11,45,920.0,112.0,2.35,16.5,880.5,478.97,358.59
2016,4,1,12,0,922.0,112.0,2.3,17.0,888.0,534.71,405.54
2016,4,1,12,15,922.0,112.0,2.25,17.0,887.0,588.0,449.85
2016,4,1,12,30,922.0,112.0,2.2,17.0,886.0,639.45,491.41
2016,4,1,12,45,923.5,109.5,2.2,17.0,878.0,687.75,529.77
2016,4,1,13,0,925.0,107.0,2.2,17.0,870.0,733.76,565.54
2016,4,1,13,15,921.0,106.0,2.2,17.0,853.5,774.61,596.83
2016,4,1,13,30,917.0,105.0,2.2,17.0,837.0,812.4,624.13
2016,4,1,13,45,911.5,103.5,2.25,17.0,812.5,845.3,647.78
2016,4,1,14,0,906.0,102.0,2.3,17.0,788.0,874.74,669.13
2016,4,1,14,15,897.5,100.5,2.3,17.0,756.5,898.02,685.91
2016,4,1,14,30,889.0,99.0,2.3,17.0,725.0,917.51,700.28
2016,4,1,14,45,877.5,96.5,2.35,17.0,687.0,929.36,710.08
2016,4,1,15,0,866.0,94.0,2.4,17.0,649.0,937.24,717.45
2016,4,1,15,15,850.0,91.5,2.4,16.5,605.0,948.64,728.35
2016,4,1,15,30,834.0,89.0,2.4,16.0,561.0,944.58,728.77
2016,4,1,15,45,812.5,86.0,2.45,16.0,513.0,930.59,721.72
2016,4,1,16,0,791.0,83.0,2.5,16.0,465.0,912.78,712.06
2016,4,1,16,15,761.5,79.0,2.45,15.5,414.0,882.22,693.66
2016,4,1,16,30,732.0,75.0,2.4,15.0,363.0,848.31,672.47
2016,4,1,16,45,689.0,70.0,2.4,14.5,310.0,803.96,643.25
2016,4,1,17,0,646.0,65.0,2.4,14.0,257.0,751.37,606.48
2016,4,1,17,15,582.5,57.5,2.15,13.5,205.0,674.23,547.42
2016,4,1,17,30,519.0,50.0,1.9,13.0,153.0,596.9,485.18
2016,4,1,17,45,415.0,40.0,1.65,12.5,106.5,480.32,388.71
2016,4,1,18,0,311.0,30.0,1.4,12.0,60.0,368.3,282.56
2016,4,1,18,15,155.5,15.0,1.3,11.5,30.0,186.12,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,160.5,19.5,0.8,10.0,38.5,15.66,4.74
2016,4,2,6,30,321.0,39.0,0.8,10.0,77.0,31.85,22.2
2016,4,2,6,45,403.5,51.0,0.85,10.5,124.0,41.32,31.37
2016,4,2,7,0,486.0,63.0,0.9,11.0,171.0,50.69,40.12
2016,4,2,7,15,247.0,88.0,0.85,11.5,143.5,63.98,52.15
2016,4,2,7,30,8.0,113.0,0.8,12.0,116.0,81.91,68.02
2016,4,2,7,45,13.0,132.5,0.75,12.5,137.5,95.58,79.8
2016,4,2,8,0,18.0,152.0,0.7,13.0,159.0,109.16,91.26
2016,4,2,8,15,40.0,181.0,0.7,13.5,200.0,123.61,103.27
2016,4,2,8,30,62.0,210.0,0.7,14.0,241.0,141.06,117.64
2016,4,2,8,45,133.5,236.0,0.7,14.5,311.5,151.81,126.1
2016,4,2,9,0,205.0,262.0,0.7,15.0,382.0,166.99,138.2
2016,4,2,9,15,291.0,266.0,0.7,15.5,450.0,163.26,134.38
2016,4,2,9,30,377.0,270.0,0.7,16.0,518.0,166.62,136.59
2016,4,2,9,45,514.0,235.5,0.7,16.5,593.5,142.29,115.79
2016,4,2,10,0,651.0,201.0,0.7,17.0,669.0,123.95,100.13
2016,4,2,10,15,739.5,175.0,0.75,17.5,727.5,139.48,90.6
2016,4,2,10,30,828.0,149.0,0.8,18.0,786.0,194.72,117.16
2016,4,2,10,45,831.0,152.5,0.85,18.5,808.0,253.36,160.28
2016,4,2,11,0,834.0,156.0,0.9,19.0,830.0,312.19,208.67
2016,4,2,11,15,838.5,157.0,0.95,19.0,845.0,369.8,258.12
2016,4,2,11,30,843.0,158.0,1.0,19.0,860.0,427.25,307.37
2016,4,2,11,45,848.0,156.5,1.1,19.5,868.0,482.72,353.84
2016,4,2,12,0,853.0,155.0,1.2,20.0,876.0,537.46,398.5
2016,4,2,12,15,852.5,154.5,1.25,20.0,874.5,589.03,440.1
2016,4,2,12,30,852.0,154.0,1.3,20.0,873.0,638.83,479.27
2016,4,2,12,45,863.5,145.0,1.4,20.5,867.0,687.16,516.04
2016,4,2,13,0,875.0,136.0,1.5,21.0,861.0,726.41,545.93
2016,4,2,13,15,687.5,217.5,1.55,21.0,780.0,718.17,539.49
2016,4,2,13,30,500.0,299.0,1.6,21.0,699.0,677.78,510.28
2016,4,2,13,45,539.5,274.0,1.7,21.0,694.0,716.12,540.47
2016,4,2,14,0,579.0,249.0,1.8,21.0,689.0,753.57,569.32
2016,4,2,14,15,595.0,230.0,1.85,20.5,666.0,781.43,591.69
2016,4,2,14,30,611.0,211.0,1.9,20.0,643.0,802.08,609.43
2016,4,2,14,45,538.0,223.5,1.95,20.0,589.0,761.22,581.69
2016,4,2,15,0,465.0,236.0,2.0,20.0,535.0,723.04,555.63
2016,4,2,15,15,508.5,203.5,2.0,19.5,510.0,744.42,575.37
2016,4,2,15,30,552.0,171.0,2.0,19.0,485.0,762.46,592.25
2016,4,2,15,45,567.5,150.0,2.05,19.0,449.0,773.6,602.12
2016,4,2,16,0,583.0,129.0,2.1,19.0,413.0,772.01,603.11
2016,4,2,16,15,530.0,124.0,2.1,18.5,360.5,706.58,558.8
2016,4,2,16,30,477.0,119.0,2.1,18.0,308.0,651.26,521.15
2016,4,2,16,45,416.0,114.0,2.1,17.5,262.0,586.86,475.18
2016,4,2,17,0,355.0,109.0,2.1,17.0,216.0,522.06,426.43
2016,4,2,17,15,365.0,89.0,2.0,16.0,180.0,504.59,414.25
2016,4,2,17,30,375.0,69.0,1.9,15.0,144.0,484.45,396.91
2016,4,2,17,45,274.0,53.5,1.8,14.5,99.5,368.69,300.64
2016,4,2,18,0,173.0,38.0,1.7,14.0,55.0,258.21,199.6
2016,4,2,18,15,86.5,19.0,1.65,13.5,27.5,132.09,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,7.87,0.0
2016,4,3,6,15,177.0,26.0,1.15,9.0,45.5,19.8,8.68
2016,4,3,6,30,309.0,42.0,1.2,9.0,80.0,32.08,22.61
2016,4,3,6,45,402.5,53.0,1.3,9.5,128.0,42.84,32.9
