Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,0,496.0,64.0,1.4,10.0,176.0,51.48,41.01
2016,4,3,7,15,248.0,69.0,1.4,10.5,125.0,50.03,39.8
2016,4,3,7,30,0.0,74.0,1.4,11.0,74.0,56.21,45.3
2016,4,3,7,45,0.0,88.0,1.4,11.5,88.0,66.47,54.31
2016,4,3,8,0,0.0,102.0,1.4,12.0,102.0,76.66,63.08
2016,4,3,8,15,3.0,135.5,1.4,12.5,137.0,99.75,83.05
2016,4,3,8,30,6.0,169.0,1.4,13.0,172.0,122.17,102.06
2016,4,3,8,45,8.5,184.5,1.4,13.5,189.5,132.96,110.78
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,143.64,119.34
2016,4,3,9,15,64.5,253.5,1.4,14.5,296.0,167.72,139.13
2016,4,3,9,30,118.0,307.0,1.4,15.0,385.0,186.74,154.36
2016,4,3,9,45,489.5,213.5,1.45,15.5,564.0,129.79,105.97
2016,4,3,10,0,861.0,120.0,1.5,16.0,743.0,92.35,73.99
2016,4,3,10,15,870.5,122.0,1.5,16.0,773.5,128.61,78.15
2016,4,3,10,30,880.0,124.0,1.5,16.0,804.0,196.63,117.5
2016,4,3,10,45,742.0,196.0,1.55,16.5,781.0,259.57,170.93
2016,4,3,11,0,604.0,268.0,1.6,17.0,758.0,322.05,227.53
2016,4,3,11,15,580.0,285.0,1.65,17.0,762.5,371.91,270.69
2016,4,3,11,30,556.0,302.0,1.7,17.0,767.0,417.81,310.4
2016,4,3,11,45,527.5,314.5,1.75,17.5,759.0,456.29,343.04
2016,4,3,12,0,499.0,327.0,1.8,18.0,751.0,491.49,372.06
2016,4,3,12,15,480.0,333.0,1.85,18.0,740.5,523.89,398.74
2016,4,3,12,30,461.0,339.0,1.9,18.0,730.0,553.6,422.71
2016,4,3,12,45,397.0,362.0,1.95,18.5,696.0,558.41,426.77
2016,4,3,13,0,333.0,385.0,2.0,19.0,662.0,562.52,429.67
2016,4,3,13,15,394.5,351.5,2.1,18.5,673.5,604.49,463.81
2016,4,3,13,30,456.0,318.0,2.2,18.0,685.0,661.62,508.47
2016,4,3,13,45,648.0,231.0,2.3,18.0,735.0,771.75,592.3
2016,4,3,14,0,840.0,144.0,2.4,18.0,785.0,875.67,668.57
2016,4,3,14,15,829.5,141.5,2.45,18.0,753.0,895.81,682.88
2016,4,3,14,30,819.0,139.0,2.5,18.0,721.0,912.03,695.47
2016,4,3,14,45,806.0,135.5,2.55,18.0,683.0,920.97,703.29
2016,4,3,15,0,793.0,132.0,2.6,18.0,645.0,925.86,708.58
2016,4,3,15,15,774.5,128.0,2.6,17.5,601.0,928.62,713.54
2016,4,3,15,30,756.0,124.0,2.6,17.0,557.0,920.3,711.03
2016,4,3,15,45,742.5,115.5,2.65,16.5,510.5,907.6,706.06
2016,4,3,16,0,729.0,107.0,2.7,16.0,464.0,891.17,698.47
2016,4,3,16,15,696.5,101.5,2.6,15.5,413.0,856.25,676.33
2016,4,3,16,30,664.0,96.0,2.5,15.0,362.0,818.18,651.55
2016,4,3,16,45,628.0,87.5,2.45,14.5,310.0,770.14,618.98
2016,4,3,17,0,592.0,79.0,2.4,14.0,258.0,719.8,583.3
2016,4,3,17,15,526.5,70.0,2.15,13.5,206.5,638.97,521.29
2016,4,3,17,30,461.0,61.0,1.9,13.0,155.0,557.68,456.05
2016,4,3,17,45,362.0,48.5,1.65,12.5,108.5,442.89,361.04
2016,4,3,18,0,263.0,36.0,1.4,12.0,62.0,332.45,260.4
2016,4,3,18,15,131.5,18.0,1.3,11.5,31.0,168.8,5.11
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.0,1.85,10.5,4.0,0.0,0.0
2016,4,4,6,0,0.0,8.0,2.0,11.0,8.0,6.29,0.0
2016,4,4,6,15,25.0,26.5,2.15,11.5,30.0,20.09,9.57
2016,4,4,6,30,50.0,45.0,2.3,12.0,52.0,33.3,23.44
2016,4,4,6,45,72.5,67.5,2.45,12.5,82.0,48.78,37.77
2016,4,4,7,0,95.0,90.0,2.6,13.0,112.0,63.92,51.58
2016,4,4,7,15,109.5,113.0,2.55,13.5,144.5,78.92,65.0
2016,4,4,7,30,124.0,136.0,2.5,14.0,177.0,93.55,77.79
2016,4,4,7,45,139.0,157.0,2.5,14.5,210.0,106.74,89.05
2016,4,4,8,0,154.0,178.0,2.5,15.0,243.0,119.6,99.8
2016,4,4,8,15,144.5,201.5,2.55,15.0,268.5,132.88,110.96
2016,4,4,8,30,135.0,225.0,2.6,15.0,294.0,145.66,121.57
2016,4,4,8,45,235.5,235.0,2.65,15.5,369.5,147.55,122.55
2016,4,4,9,0,336.0,245.0,2.7,16.0,445.0,154.46,127.83
2016,4,4,9,15,600.0,177.5,2.8,16.0,565.5,115.89,94.69
2016,4,4,9,30,864.0,110.0,2.9,16.0,686.0,88.27,70.89
2016,4,4,9,45,875.0,112.5,3.0,16.5,723.0,89.19,71.41
2016,4,4,10,0,886.0,115.0,3.1,17.0,760.0,99.64,80.02
2016,4,4,10,15,894.5,117.0,3.05,17.0,790.5,139.56,84.83
2016,4,4,10,30,903.0,119.0,3.0,17.0,821.0,200.09,118.88
2016,4,4,10,45,908.0,120.5,3.0,17.5,844.0,260.47,165.01
2016,4,4,11,0,913.0,122.0,3.0,18.0,867.0,320.99,216.57
2016,4,4,11,15,916.5,123.0,3.0,18.0,882.0,380.67,269.63
2016,4,4,11,30,920.0,124.0,3.0,18.0,897.0,439.86,322.19
2016,4,4,11,45,920.0,125.0,3.0,18.5,904.0,496.83,371.4
2016,4,4,12,0,920.0,126.0,3.0,19.0,911.0,552.47,418.08
2016,4,4,12,15,920.0,126.0,3.0,19.0,909.5,605.85,462.4
2016,4,4,12,30,920.0,126.0,3.0,19.0,908.0,657.4,504.11
2016,4,4,12,45,922.5,122.5,3.0,19.0,900.0,705.73,542.46
2016,4,4,13,0,925.0,119.0,3.0,19.0,892.0,751.81,578.29
2016,4,4,13,15,920.5,118.0,3.0,19.0,874.5,792.43,609.45
2016,4,4,13,30,916.0,117.0,3.0,19.0,857.0,829.95,636.67
2016,4,4,13,45,907.5,117.0,3.0,19.0,831.5,861.91,659.39
2016,4,4,14,0,899.0,117.0,3.0,19.0,806.0,890.3,679.7
2016,4,4,14,15,889.0,115.0,3.05,19.0,773.0,911.74,695.67
2016,4,4,14,30,879.0,113.0,3.1,19.0,740.0,929.3,709.18
2016,4,4,14,45,863.5,111.5,3.2,19.0,700.5,950.46,725.76
2016,4,4,15,0,848.0,110.0,3.3,19.0,661.0,955.86,731.65
2016,4,4,15,15,830.0,107.5,3.4,18.5,616.0,953.59,733.96
2016,4,4,15,30,812.0,105.0,3.5,18.0,571.0,947.21,733.6
2016,4,4,15,45,784.0,102.0,3.6,17.5,521.5,926.42,723.19
2016,4,4,16,0,756.0,99.0,3.7,17.0,472.0,908.84,715.01
2016,4,4,16,15,723.0,94.5,3.5,16.5,420.0,874.56,692.8
2016,4,4,16,30,690.0,90.0,3.3,16.0,368.0,837.13,667.94
2016,4,4,16,45,640.0,84.5,3.15,15.5,314.0,778.98,627.27
2016,4,4,17,0,590.0,79.0,3.0,15.0,260.0,718.71,583.6
2016,4,4,17,15,522.0,70.5,2.55,14.0,208.0,636.03,520.27
2016,4,4,17,30,454.0,62.0,2.1,13.0,156.0,552.93,453.61
2016,4,4,17,45,345.5,50.0,1.7,12.5,109.5,426.94,349.23
2016,4,4,18,0,237.0,38.0,1.3,12.0,63.0,312.93,246.78
2016,4,4,18,15,118.5,19.0,1.2,11.5,31.5,161.06,28.87
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,55.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,110.0,13.0,1.2,10.0,17.0,10.23,0.0
2016,4,5,6,15,260.0,26.0,1.3,10.5,55.5,21.25,11.17
2016,4,5,6,30,410.0,39.0,1.4,11.0,94.0,32.13,22.64
2016,4,5,6,45,492.0,49.0,1.55,12.0,144.0,40.19,30.29
2016,4,5,7,0,574.0,59.0,1.7,13.0,194.0,48.23,37.66
2016,4,5,7,15,631.0,65.5,1.75,13.5,248.0,53.31,42.25
2016,4,5,7,30,688.0,72.0,1.8,14.0,302.0,58.4,46.68
2016,4,5,7,45,729.0,76.0,1.9,14.5,356.5,66.51,53.66
2016,4,5,8,0,770.0,80.0,2.0,15.0,411.0,69.77,56.25
2016,4,5,8,15,797.5,83.5,2.0,15.5,462.5,72.39,58.24
2016,4,5,8,30,825.0,87.0,2.0,16.0,514.0,74.97,60.17
2016,4,5,8,45,847.5,89.0,2.0,16.5,563.0,76.37,61.06
2016,4,5,9,0,870.0,91.0,2.0,17.0,612.0,86.05,69.08
2016,4,5,9,15,884.5,93.5,2.1,17.5,655.0,88.08,70.47
2016,4,5,9,30,899.0,96.0,2.2,18.0,698.0,89.97,71.76
2016,4,5,9,45,909.5,98.0,2.35,18.5,735.0,91.33,72.61
2016,4,5,10,0,920.0,100.0,2.5,19.0,772.0,92.57,73.38
2016,4,5,10,15,927.5,101.0,2.6,19.0,802.5,136.49,79.43
2016,4,5,10,30,935.0,102.0,2.7,19.0,833.0,197.96,114.55
2016,4,5,10,45,940.5,103.0,2.85,19.5,856.0,259.66,161.85
2016,4,5,11,0,946.0,104.0,3.0,20.0,879.0,321.52,214.52
2016,4,5,11,15,949.0,104.5,3.05,20.0,894.0,382.19,268.34
2016,4,5,11,30,952.0,105.0,3.1,20.0,909.0,442.23,321.52
2016,4,5,11,45,953.5,105.0,3.2,20.5,916.0,500.41,371.68
2016,4,5,12,0,955.0,105.0,3.3,21.0,923.0,557.3,419.39
2016,4,5,12,15,954.5,105.0,3.25,21.0,921.5,611.59,464.16
2016,4,5,12,30,954.0,105.0,3.2,21.0,920.0,663.91,506.15
2016,4,5,12,45,952.0,104.5,3.2,21.5,910.5,712.66,543.54
2016,4,5,13,0,950.0,104.0,3.2,22.0,901.0,758.84,578.04
2016,4,5,13,15,946.0,103.0,3.15,22.0,883.5,800.33,609.23
2016,4,5,13,30,942.0,102.0,3.1,22.0,866.0,838.68,635.86
2016,4,5,13,45,935.5,101.0,3.05,22.5,840.5,871.7,657.45
2016,4,5,14,0,929.0,100.0,3.0,23.0,815.0,901.14,676.51
2016,4,5,14,15,920.5,98.5,2.9,22.5,782.5,924.65,693.83
2016,4,5,14,30,912.0,97.0,2.8,22.0,750.0,944.29,708.68
2016,4,5,14,45,899.0,95.5,2.7,22.0,711.0,955.88,716.86
2016,4,5,15,0,886.0,94.0,2.6,22.0,672.0,963.43,722.53
2016,4,5,15,15,870.0,91.5,2.45,22.0,627.0,962.97,722.51
2016,4,5,15,30,854.0,89.0,2.3,22.0,582.0,970.59,728.06
2016,4,5,15,45,832.0,86.0,2.2,22.0,533.0,955.81,719.13
2016,4,5,16,0,810.0,83.0,2.1,22.0,484.0,937.15,707.85
2016,4,5,16,15,780.5,79.0,1.85,21.0,432.0,906.13,689.11
2016,4,5,16,30,751.0,75.0,1.6,20.0,380.0,871.74,667.58
2016,4,5,16,45,708.5,70.5,1.4,19.5,326.0,820.91,633.21
2016,4,5,17,0,666.0,66.0,1.2,19.0,272.0,775.47,601.45
2016,4,5,17,15,604.0,59.0,1.15,18.0,219.0,699.56,548.89
2016,4,5,17,30,542.0,52.0,1.1,17.0,166.0,623.36,492.86
2016,4,5,17,45,441.0,42.5,1.1,16.5,117.5,508.82,403.45
2016,4,5,18,0,340.0,33.0,1.1,16.0,69.0,398.21,307.9
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.5,207.22,61.82
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.0,7.0,1.1,13.5,9.0,5.51,0.0
2016,4,6,6,0,104.0,14.0,1.1,14.0,18.0,10.71,0.0
2016,4,6,6,15,245.0,28.0,1.15,15.0,56.5,22.8,12.6
2016,4,6,6,30,386.0,42.0,1.2,16.0,95.0,34.38,24.16
2016,4,6,6,45,474.5,51.0,1.25,17.0,145.0,41.58,30.91
2016,4,6,7,0,563.0,60.0,1.3,18.0,195.0,48.84,37.43
2016,4,6,7,15,619.5,67.0,1.35,18.5,249.0,54.24,42.19
2016,4,6,7,30,676.0,74.0,1.4,19.0,303.0,59.62,46.78
2016,4,6,7,45,715.0,79.0,1.5,19.5,356.5,63.28,49.76
2016,4,6,8,0,754.0,84.0,1.6,20.0,410.0,72.38,57.35
2016,4,6,8,15,781.5,88.0,1.65,20.5,462.0,75.23,59.47
2016,4,6,8,30,809.0,92.0,1.7,21.0,514.0,78.02,61.52
2016,4,6,8,45,829.0,95.0,1.8,21.5,562.0,79.88,62.78
2016,4,6,9,0,849.0,98.0,1.9,22.0,610.0,81.69,63.98
2016,4,6,9,15,863.5,100.5,1.95,22.5,653.0,82.96,64.74
2016,4,6,9,30,878.0,103.0,2.0,23.0,696.0,93.34,73.11
2016,4,6,9,45,887.5,106.0,2.05,23.5,732.5,95.09,74.24
2016,4,6,10,0,897.0,109.0,2.1,24.0,769.0,96.69,75.26
2016,4,6,10,15,905.0,110.5,2.05,24.0,799.0,143.29,82.49
2016,4,6,10,30,913.0,112.0,2.0,24.0,829.0,203.9,117.29
2016,4,6,10,45,915.5,114.5,1.95,24.5,850.5,264.71,163.2
2016,4,6,11,0,918.0,117.0,1.9,25.0,872.0,325.39,213.53
2016,4,6,11,15,921.0,118.0,1.8,25.0,887.0,384.96,264.52
2016,4,6,11,30,924.0,119.0,1.7,25.0,902.0,443.97,314.58
2016,4,6,11,45,923.0,120.0,1.65,25.5,907.5,500.45,361.02
2016,4,6,12,0,922.0,121.0,1.6,26.0,913.0,555.48,404.72
2016,4,6,12,15,721.0,223.5,1.55,26.0,842.5,580.9,426.03
2016,4,6,12,30,520.0,326.0,1.5,26.0,772.0,583.98,429.22
2016,4,6,12,45,710.5,226.5,1.45,26.5,829.0,667.86,490.2
2016,4,6,13,0,901.0,127.0,1.4,27.0,886.0,746.74,546.72
2016,4,6,13,15,721.5,209.5,1.3,27.0,809.5,744.25,542.44
2016,4,6,13,30,542.0,292.0,1.2,27.0,733.0,710.3,517.28
2016,4,6,13,45,708.0,207.5,1.15,27.5,765.5,805.0,583.38
2016,4,6,14,0,874.0,123.0,1.1,28.0,798.0,878.96,630.69
2016,4,6,14,15,758.5,163.5,1.05,28.0,732.0,867.78,622.88
2016,4,6,14,30,643.0,204.0,1.0,28.0,666.0,830.63,598.86
2016,4,6,14,45,585.0,210.0,0.95,28.0,613.5,795.75,576.87
2016,4,6,15,0,527.0,216.0,0.9,28.0,561.0,765.12,557.12
2016,4,6,15,15,463.0,219.5,0.85,28.0,508.0,721.72,528.58
2016,4,6,15,30,399.0,223.0,0.8,28.0,455.0,651.0,481.83
2016,4,6,15,45,371.5,207.5,0.8,28.0,409.5,615.74,459.83
2016,4,6,16,0,344.0,192.0,0.8,28.0,364.0,578.16,435.43
2016,4,6,16,15,438.5,152.5,0.75,27.5,347.0,654.51,492.85
2016,4,6,16,30,533.0,113.0,0.7,27.0,330.0,711.78,533.71
2016,4,6,16,45,482.5,106.5,0.7,26.5,282.5,643.71,488.42
2016,4,6,17,0,432.0,100.0,0.7,26.0,235.0,585.59,449.75
2016,4,6,17,15,383.5,85.5,0.75,25.0,188.5,517.99,403.23
2016,4,6,17,30,335.0,71.0,0.8,24.0,142.0,450.5,353.76
2016,4,6,17,45,261.0,55.0,0.85,23.5,100.5,358.37,281.31
2016,4,6,18,0,187.0,39.0,0.9,23.0,59.0,269.45,205.37
2016,4,6,18,15,93.5,19.5,0.85,23.0,29.5,142.68,52.39
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,12.83,0.0
2016,4,7,6,15,120.5,34.5,2.7,14.5,51.5,25.79,15.41
2016,4,7,6,30,241.0,52.0,2.9,15.0,86.0,38.76,28.11
2016,4,7,6,45,309.0,67.5,3.1,15.5,130.5,49.98,38.5
2016,4,7,7,0,377.0,83.0,3.3,16.0,175.0,61.03,48.5
2016,4,7,7,15,450.0,87.0,3.4,16.0,223.0,64.41,51.6
2016,4,7,7,30,523.0,91.0,3.5,16.0,271.0,69.63,56.18
2016,4,7,7,45,464.0,121.0,3.6,16.5,300.0,85.75,70.06
2016,4,7,8,0,405.0,151.0,3.7,17.0,329.0,102.39,84.16
2016,4,7,8,15,435.5,165.0,3.65,17.0,376.5,110.21,90.62
2016,4,7,8,30,466.0,179.0,3.6,17.0,424.0,117.74,96.78
2016,4,7,8,45,356.0,224.0,3.6,17.0,421.5,144.47,119.29
2016,4,7,9,0,246.0,269.0,3.6,17.0,419.0,164.0,135.43
2016,4,7,9,15,365.5,255.5,3.55,17.0,495.5,159.42,131.18
2016,4,7,9,30,485.0,242.0,3.5,17.0,572.0,145.6,119.21
2016,4,7,9,45,490.5,254.5,3.45,17.5,603.0,149.97,122.41
2016,4,7,10,0,496.0,267.0,3.4,18.0,634.0,154.11,125.39
2016,4,7,10,15,503.0,277.5,3.35,18.0,662.5,192.07,134.47
2016,4,7,10,30,510.0,288.0,3.3,18.0,691.0,238.4,164.3
2016,4,7,10,45,530.0,292.5,3.3,18.5,721.5,285.44,199.82
2016,4,7,11,0,550.0,297.0,3.3,19.0,752.0,335.06,240.03
2016,4,7,11,15,541.5,307.5,3.25,19.0,762.5,381.42,279.92
2016,4,7,11,30,533.0,318.0,3.2,19.0,773.0,426.95,318.79
2016,4,7,11,45,544.0,310.0,3.15,19.0,777.0,467.89,353.33
2016,4,7,12,0,555.0,302.0,3.1,19.0,781.0,508.85,387.29
2016,4,7,12,15,492.5,330.5,3.05,19.0,755.0,535.44,409.6
2016,4,7,12,30,430.0,359.0,3.0,19.0,729.0,555.66,426.05
2016,4,7,12,45,448.0,347.0,3.0,19.0,729.0,591.75,454.5
2016,4,7,13,0,466.0,335.0,3.0,19.0,729.0,627.53,482.34
2016,4,7,13,15,371.0,362.5,3.0,18.5,672.5,601.16,463.86
2016,4,7,13,30,276.0,390.0,3.0,18.0,616.0,576.81,446.19
2016,4,7,13,45,337.0,360.0,3.0,18.0,627.5,620.58,481.04
2016,4,7,14,0,398.0,330.0,3.0,18.0,639.0,665.54,516.3
2016,4,7,14,15,270.0,337.5,3.0,18.0,543.0,581.22,452.73
2016,4,7,14,30,142.0,345.0,3.0,18.0,447.0,468.47,366.88
2016,4,7,14,45,189.5,322.5,3.0,18.0,452.0,501.27,394.75
2016,4,7,15,0,237.0,300.0,3.0,18.0,457.0,534.39,422.2
2016,4,7,15,15,232.0,279.5,2.95,17.5,424.0,518.65,412.2
2016,4,7,15,30,227.0,259.0,2.9,17.0,391.0,501.14,401.05
2016,4,7,15,45,187.5,238.5,2.85,17.0,341.5,447.79,360.45
2016,4,7,16,0,148.0,218.0,2.8,17.0,292.0,392.65,317.84
2016,4,7,16,15,187.0,191.5,2.65,16.5,275.0,406.34,331.96
2016,4,7,16,30,226.0,165.0,2.5,16.0,258.0,440.88,361.7
2016,4,7,16,45,199.5,147.0,2.4,16.0,221.0,374.96,309.96
2016,4,7,17,0,173.0,129.0,2.3,16.0,184.0,331.69,275.25
2016,4,7,17,15,147.5,107.0,2.15,15.5,147.5,282.83,235.39
2016,4,7,17,30,122.0,85.0,2.0,15.0,111.0,233.38,193.73
2016,4,7,17,45,87.0,63.0,1.85,15.0,79.0,174.46,142.37
2016,4,7,18,0,52.0,41.0,1.7,15.0,47.0,114.16,88.49
2016,4,7,18,15,26.0,20.5,1.6,14.5,23.5,55.73,22.35
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,24.0,1.2,13.5,24.0,18.32,9.63
2016,4,8,6,30,0.0,40.0,1.4,14.0,40.0,30.29,20.95
2016,4,8,6,45,0.0,59.5,1.6,14.5,59.5,44.36,33.77
2016,4,8,7,0,0.0,79.0,1.8,15.0,79.0,58.27,46.29
2016,4,8,7,15,3.0,99.5,1.8,15.0,101.0,72.74,59.19
2016,4,8,7,30,6.0,120.0,1.8,15.0,123.0,87.09,71.76
2016,4,8,7,45,3.0,127.5,1.8,15.5,129.0,93.07,76.66
2016,4,8,8,0,0.0,135.0,1.8,16.0,135.0,98.9,81.33
2016,4,8,8,15,5.5,159.5,1.8,16.0,162.5,115.66,95.52
2016,4,8,8,30,11.0,184.0,1.8,16.0,190.0,132.18,109.32
2016,4,8,8,45,34.0,222.0,1.85,16.5,243.0,148.96,122.99
2016,4,8,9,0,57.0,260.0,1.9,17.0,296.0,170.33,140.33
2016,4,8,9,15,74.0,286.0,1.9,17.0,335.5,184.84,152.01
2016,4,8,9,30,91.0,312.0,1.9,17.0,375.0,198.92,163.27
2016,4,8,9,45,63.5,308.0,1.9,17.0,353.0,197.16,161.43
2016,4,8,10,0,36.0,304.0,1.9,17.0,331.0,194.94,159.3
2016,4,8,10,15,72.5,343.0,1.95,17.0,400.0,225.11,173.47
2016,4,8,10,30,109.0,382.0,2.0,17.0,469.0,261.96,199.48
2016,4,8,10,45,184.5,392.0,2.05,17.0,543.5,287.53,215.9
2016,4,8,11,0,260.0,402.0,2.1,17.0,618.0,325.61,243.47
2016,4,8,11,15,146.0,375.5,2.15,17.0,497.5,305.79,233.33
2016,4,8,11,30,32.0,349.0,2.2,17.0,377.0,264.65,204.92
2016,4,8,11,45,23.0,312.5,2.25,17.0,332.5,244.88,190.09
2016,4,8,12,0,14.0,276.0,2.3,17.0,288.0,216.97,168.59
2016,4,8,12,15,10.5,236.0,2.3,17.0,245.0,187.16,145.35
2016,4,8,12,30,7.0,196.0,2.3,17.0,202.0,155.86,120.69
2016,4,8,12,45,6.0,190.0,2.3,17.5,195.0,151.52,117.14
2016,4,8,13,0,5.0,184.0,2.3,18.0,188.0,146.96,113.37
2016,4,8,13,15,5.5,191.5,2.35,18.0,196.5,154.08,119.16
2016,4,8,13,30,6.0,199.0,2.4,18.0,205.0,161.4,125.12
2016,4,8,13,45,10.0,227.5,2.45,18.0,236.0,189.24,147.47
2016,4,8,14,0,14.0,256.0,2.5,18.0,267.0,218.54,170.86
2016,4,8,14,15,19.0,265.5,2.5,17.5,280.0,233.71,183.53
2016,4,8,14,30,24.0,275.0,2.5,17.0,293.0,249.93,197.16
2016,4,8,14,45,12.0,166.0,2.5,17.0,175.0,143.94,112.79
2016,4,8,15,0,0.0,57.0,2.5,17.0,57.0,43.84,30.81
2016,4,8,15,15,0.0,106.5,2.5,16.5,106.5,82.9,63.39
2016,4,8,15,30,0.0,156.0,2.5,16.0,156.0,127.07,100.06
2016,4,8,15,45,18.5,177.0,2.5,16.0,186.5,167.72,134.47
2016,4,8,16,0,37.0,198.0,2.5,16.0,217.0,233.89,189.33
2016,4,8,16,15,18.5,154.0,2.45,15.5,163.5,151.44,122.02
2016,4,8,16,30,0.0,110.0,2.4,15.0,110.0,90.63,71.18
2016,4,8,16,45,0.0,94.0,2.35,15.0,94.0,76.93,59.89
2016,4,8,17,0,0.0,78.0,2.3,15.0,78.0,63.03,48.22
2016,4,8,17,15,0.0,62.5,2.15,14.5,62.5,49.43,36.71
2016,4,8,17,30,0.0,47.0,2.0,14.0,47.0,35.97,25.13
2016,4,8,17,45,0.0,33.0,1.9,14.0,33.0,25.19,15.67
2016,4,8,18,0,0.0,19.0,1.8,14.0,19.0,14.46,6.22
2016,4,8,18,15,0.0,9.5,1.75,14.0,9.5,7.21,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.55,13.0,4.0,3.15,0.0
2016,4,9,6,0,0.0,8.0,1.6,13.0,8.0,6.07,0.0
2016,4,9,6,15,0.0,22.0,1.75,13.0,22.0,16.77,8.51
2016,4,9,6,30,0.0,36.0,1.9,13.0,36.0,27.52,18.65
2016,4,9,6,45,0.0,53.0,2.05,13.5,53.0,40.07,30.13
2016,4,9,7,0,0.0,70.0,2.2,14.0,70.0,52.44,41.31
2016,4,9,7,15,0.0,88.5,2.2,14.0,88.5,65.69,53.18
2016,4,9,7,30,0.0,107.0,2.2,14.0,107.0,78.83,64.75
2016,4,9,7,45,0.0,93.5,2.25,14.5,93.5,70.6,57.19
2016,4,9,8,0,0.0,80.0,2.3,15.0,80.0,61.47,48.88
2016,4,9,8,15,5.0,131.5,2.25,15.0,134.5,97.63,80.32
2016,4,9,8,30,10.0,183.0,2.2,15.0,189.0,131.66,109.36
2016,4,9,8,45,5.5,177.5,2.2,15.5,181.0,129.08,106.54
2016,4,9,9,0,1.0,172.0,2.2,16.0,173.0,126.13,103.53
2016,4,9,9,15,5.5,196.0,2.15,16.0,200.0,142.35,117.0
2016,4,9,9,30,10.0,220.0,2.1,16.0,227.0,158.29,130.1
2016,4,9,9,45,11.0,231.5,2.1,16.0,239.5,166.13,136.36
2016,4,9,10,0,12.0,243.0,2.1,16.0,252.0,173.88,142.54
2016,4,9,10,15,6.0,171.5,2.1,16.0,176.0,128.54,99.5
2016,4,9,10,30,0.0,100.0,2.1,16.0,100.0,77.09,57.91
2016,4,9,10,45,23.5,232.5,2.1,16.0,252.0,169.79,131.66
2016,4,9,11,0,47.0,365.0,2.1,16.0,404.0,263.59,204.38
2016,4,9,11,15,61.5,386.0,2.05,16.0,438.5,290.5,224.71
2016,4,9,11,30,76.0,407.0,2.0,16.0,473.0,320.05,247.42
2016,4,9,11,45,54.0,381.0,1.95,16.5,428.0,304.05,235.31
2016,4,9,12,0,32.0,355.0,1.9,17.0,383.0,283.65,219.66
2016,4,9,12,15,29.5,347.5,1.85,17.0,373.5,283.88,220.08
2016,4,9,12,30,27.0,340.0,1.8,17.0,364.0,283.36,219.82
2016,4,9,12,45,125.0,381.0,1.8,17.0,488.0,395.09,306.41
2016,4,9,13,0,223.0,422.0,1.8,17.0,612.0,512.19,394.56
2016,4,9,13,15,143.5,399.5,1.8,16.5,521.5,453.23,350.58
2016,4,9,13,30,64.0,377.0,1.8,16.0,431.0,371.25,288.97
2016,4,9,13,45,49.0,348.0,1.8,16.0,389.0,341.21,266.71
2016,4,9,14,0,34.0,319.0,1.8,16.0,347.0,308.59,241.89
2016,4,9,14,15,24.0,281.5,1.8,16.0,301.0,252.33,198.54
2016,4,9,14,30,14.0,244.0,1.8,16.0,255.0,212.69,167.6
2016,4,9,14,45,19.0,247.0,1.85,16.0,260.5,222.8,176.36
2016,4,9,15,0,24.0,250.0,1.9,16.0,266.0,233.78,185.71
2016,4,9,15,15,12.0,199.0,1.9,16.0,207.0,176.85,140.21
2016,4,9,15,30,0.0,148.0,1.9,16.0,148.0,119.68,93.75
2016,4,9,15,45,0.0,142.5,1.9,16.0,142.5,116.01,91.13
2016,4,9,16,0,0.0,137.0,1.9,16.0,137.0,112.58,88.61
2016,4,9,16,15,0.0,120.5,1.7,15.5,120.5,98.63,77.47
2016,4,9,16,30,0.0,104.0,1.5,15.0,104.0,84.51,66.05
2016,4,9,16,45,0.0,89.0,1.35,15.0,89.0,71.71,55.47
2016,4,9,17,0,0.0,74.0,1.2,15.0,74.0,58.77,44.61
2016,4,9,17,15,0.0,60.0,1.05,14.5,60.0,46.67,34.38
2016,4,9,17,30,0.0,46.0,0.9,14.0,46.0,35.19,24.51
2016,4,9,17,45,0.0,33.0,0.8,14.0,33.0,25.19,15.73
2016,4,9,18,0,0.0,20.0,0.7,14.0,20.0,15.22,6.92
2016,4,9,18,15,0.0,10.0,0.65,14.0,10.0,7.59,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.27,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,3.78,0.0
2016,4,10,6,45,0.0,7.5,1.8,13.0,7.5,5.68,0.0
2016,4,10,7,0,0.0,10.0,1.9,13.0,10.0,7.59,1.2
2016,4,10,7,15,0.0,12.5,1.9,13.0,12.5,9.5,2.94
2016,4,10,7,30,0.0,15.0,1.9,13.0,15.0,11.41,4.66
2016,4,10,7,45,0.0,17.5,1.95,13.5,17.5,13.33,6.34
2016,4,10,8,0,0.0,20.0,2.0,14.0,20.0,15.25,8.01
2016,4,10,8,15,0.0,30.0,2.0,14.0,30.0,22.93,14.81
2016,4,10,8,30,0.0,40.0,2.0,14.0,40.0,30.63,21.57
2016,4,10,8,45,0.0,44.0,2.05,14.0,44.0,33.74,24.22
2016,4,10,9,0,0.0,48.0,2.1,14.0,48.0,36.85,26.88
2016,4,10,9,15,0.0,77.5,2.15,14.0,77.5,59.7,46.77
2016,4,10,9,30,0.0,107.0,2.2,14.0,107.0,82.01,65.97
2016,4,10,9,45,0.0,111.5,2.25,14.5,111.5,85.32,68.52
2016,4,10,10,0,0.0,116.0,2.3,15.0,116.0,88.61,71.06
2016,4,10,10,15,0.0,98.5,2.35,15.0,98.5,75.95,57.33
2016,4,10,10,30,0.0,81.0,2.4,15.0,81.0,62.65,46.32
2016,4,10,10,45,0.0,93.0,2.45,15.0,93.0,71.89,53.87
2016,4,10,11,0,0.0,105.0,2.5,15.0,105.0,80.93,61.21
2016,4,10,11,15,0.0,110.5,2.55,15.0,110.5,85.14,64.59
2016,4,10,11,30,0.0,116.0,2.6,15.0,116.0,89.4,68.02
2016,4,10,11,45,1.0,137.0,2.7,15.0,138.0,105.89,81.4
2016,4,10,12,0,2.0,158.0,2.8,15.0,160.0,122.64,94.95
2016,4,10,12,15,5.0,183.0,2.85,15.0,187.5,143.89,112.11
2016,4,10,12,30,8.0,208.0,2.9,15.0,215.0,165.8,129.77
2016,4,10,12,45,4.0,170.0,2.95,15.0,173.5,134.68,104.73
2016,4,10,13,0,0.0,132.0,3.0,15.0,132.0,102.61,78.77
2016,4,10,13,15,0.0,126.5,3.05,15.0,126.5,98.43,75.46
2016,4,10,13,30,0.0,121.0,3.1,15.0,121.0,94.18,72.08
2016,4,10,13,45,3.5,165.0,3.15,15.0,167.5,132.56,103.55
2016,4,10,14,0,7.0,209.0,3.2,15.0,214.0,172.64,136.16
2016,4,10,14,15,3.5,184.5,3.15,14.5,187.5,150.0,118.13
2016,4,10,14,30,0.0,160.0,3.1,14.0,161.0,126.89,99.6
2016,4,10,14,45,49.5,232.5,3.1,14.0,266.5,255.35,205.96
2016,4,10,15,0,99.0,305.0,3.1,14.0,372.0,385.54,310.61
2016,4,10,15,15,49.5,204.0,3.0,14.0,237.5,235.5,190.46
2016,4,10,15,30,0.0,103.0,2.9,14.0,103.0,80.12,61.69
2016,4,10,15,45,18.5,151.5,2.85,14.0,161.5,142.8,115.11
2016,4,10,16,0,37.0,200.0,2.8,14.0,220.0,235.71,192.38
2016,4,10,16,15,26.0,175.0,2.65,13.5,188.5,181.34,148.01
2016,4,10,16,30,15.0,150.0,2.5,13.0,157.0,148.04,120.63
2016,4,10,16,45,9.0,130.5,2.45,13.0,134.5,125.6,101.9
2016,4,10,17,0,3.0,111.0,2.4,13.0,112.0,102.97,82.69
2016,4,10,17,15,1.5,90.0,2.15,12.5,90.5,82.51,65.37
2016,4,10,17,30,0.0,69.0,1.9,12.0,69.0,61.37,47.12
2016,4,10,17,45,85.0,58.5,1.7,12.0,69.0,160.86,133.62
2016,4,10,18,0,170.0,48.0,1.5,12.0,69.0,249.18,202.85
2016,4,10,18,15,90.0,27.5,1.4,12.0,38.5,143.25,88.27
2016,4,10,18,30,10.0,7.0,1.3,12.0,8.0,13.73,0.0
2016,4,10,18,45,5.0,3.5,1.2,12.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,8.0,0.85,11.5,8.0,6.29,0.0
2016,4,11,6,0,0.0,16.0,0.9,12.0,16.0,12.2,0.71
2016,4,11,6,15,11.5,36.5,1.05,12.0,38.5,27.34,17.88
2016,4,11,6,30,23.0,57.0,1.2,12.0,61.0,41.76,31.44
2016,4,11,6,45,39.5,79.5,1.35,12.5,89.0,57.19,45.59
2016,4,11,7,0,56.0,102.0,1.5,13.0,117.0,72.39,59.27
2016,4,11,7,15,71.0,123.5,1.55,13.0,147.0,86.79,72.1
2016,4,11,7,30,86.0,145.0,1.6,13.0,177.0,100.97,84.5
2016,4,11,7,45,69.5,164.0,1.65,13.5,192.5,113.03,94.65
2016,4,11,8,0,53.0,183.0,1.7,14.0,208.0,124.77,104.35
2016,4,11,8,15,43.5,198.0,1.7,14.0,220.0,134.19,112.12
2016,4,11,8,30,34.0,213.0,1.7,14.0,232.0,143.35,119.59
2016,4,11,8,45,91.0,249.5,1.75,14.5,305.0,164.99,137.39
2016,4,11,9,0,148.0,286.0,1.8,15.0,378.0,177.48,147.23
2016,4,11,9,15,185.0,304.5,1.8,15.0,427.5,187.48,155.19
2016,4,11,9,30,222.0,323.0,1.8,15.0,477.0,197.2,162.89
2016,4,11,9,45,297.5,323.5,1.85,15.5,541.5,187.12,153.87
2016,4,11,10,0,373.0,324.0,1.9,16.0,606.0,189.91,155.66
2016,4,11,10,15,196.5,308.0,1.9,16.0,457.5,209.67,157.33
2016,4,11,10,30,20.0,292.0,1.9,16.0,309.0,212.41,165.21
2016,4,11,10,45,21.0,299.0,1.9,16.5,317.0,220.93,171.38
2016,4,11,11,0,22.0,306.0,1.9,17.0,325.0,229.59,177.74
2016,4,11,11,15,167.5,357.5,1.9,17.0,502.5,304.24,231.83
2016,4,11,11,30,313.0,409.0,1.9,17.0,680.0,407.52,308.6
2016,4,11,11,45,325.5,401.5,1.95,17.0,685.5,437.76,333.07
2016,4,11,12,0,338.0,394.0,2.0,17.0,691.0,468.45,358.06
2016,4,11,12,15,603.5,265.0,2.0,17.0,793.0,555.71,425.7
2016,4,11,12,30,869.0,136.0,2.0,17.0,895.0,651.15,499.87
2016,4,11,12,45,501.0,281.0,2.05,17.0,718.0,580.57,447.06
2016,4,11,13,0,133.0,426.0,2.1,17.0,541.0,453.04,349.12
2016,4,11,13,15,136.5,414.5,2.1,17.0,530.0,461.65,357.07
2016,4,11,13,30,140.0,403.0,2.1,17.0,519.0,469.43,363.64
2016,4,11,13,45,227.5,379.0,2.1,17.0,561.0,534.43,414.71
2016,4,11,14,0,315.0,355.0,2.1,17.0,603.0,621.47,480.67
2016,4,11,14,15,310.0,343.0,2.1,17.0,579.0,624.57,483.4
2016,4,11,14,30,305.0,331.0,2.1,17.0,555.0,625.57,485.31
2016,4,11,14,45,305.0,312.5,2.15,17.0,526.5,622.39,484.75
2016,4,11,15,0,305.0,294.0,2.2,17.0,498.0,617.06,482.73
2016,4,11,15,15,519.0,209.5,2.15,16.5,529.5,769.65,601.14
2016,4,11,15,30,733.0,125.0,2.1,16.0,561.0,909.1,701.75
2016,4,11,15,45,708.0,121.0,2.1,16.0,514.0,889.54,688.7
2016,4,11,16,0,683.0,117.0,2.1,16.0,467.0,866.44,674.84
2016,4,11,16,15,651.0,111.5,2.05,16.0,417.0,831.2,651.8
2016,4,11,16,30,619.0,106.0,2.0,16.0,367.0,792.96,626.33
2016,4,11,16,45,581.0,97.5,1.95,16.0,316.5,742.54,591.36
2016,4,11,17,0,543.0,89.0,1.9,16.0,266.0,689.99,553.74
2016,4,11,17,15,482.0,79.5,1.7,15.5,215.5,612.52,495.72
2016,4,11,17,30,421.0,70.0,1.5,15.0,165.0,529.51,431.0
2016,4,11,17,45,341.0,56.5,1.35,14.5,120.0,432.67,352.56
2016,4,11,18,0,261.0,43.0,1.2,14.0,75.0,339.44,272.53
2016,4,11,18,15,146.5,26.0,1.15,13.5,42.5,208.54,135.87
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,33.41,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.75,11.5,1.0,0.79,0.0
2016,4,12,6,0,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,4,12,6,15,0.0,4.5,2.15,12.0,4.5,3.4,0.0
2016,4,12,6,30,0.0,7.0,2.3,12.0,7.0,5.3,0.0
2016,4,12,6,45,0.0,10.5,2.45,12.5,10.5,7.96,1.52
2016,4,12,7,0,0.0,14.0,2.6,13.0,14.0,10.63,3.95
2016,4,12,7,15,0.0,17.5,2.55,13.0,17.5,13.31,6.38
2016,4,12,7,30,0.0,21.0,2.5,13.0,21.0,15.99,8.78
2016,4,12,7,45,0.0,41.0,2.5,13.0,41.0,31.34,22.53
2016,4,12,8,0,0.0,61.0,2.5,13.0,61.0,46.76,36.2
2016,4,12,8,15,0.0,53.0,2.5,13.0,53.0,40.62,30.6
2016,4,12,8,30,0.0,45.0,2.5,13.0,45.0,34.48,25.05
2016,4,12,8,45,13.0,142.0,2.5,13.5,150.5,106.18,87.67
2016,4,12,9,0,26.0,239.0,2.5,14.0,256.0,168.71,140.68
2016,4,12,9,15,13.0,184.0,2.55,14.0,192.5,135.03,111.54
2016,4,12,9,30,0.0,129.0,2.6,14.0,129.0,97.7,79.38
2016,4,12,9,45,7.0,190.5,2.65,14.5,195.5,139.97,115.17
2016,4,12,10,0,14.0,252.0,2.7,15.0,262.0,179.99,148.34
2016,4,12,10,15,11.0,236.0,2.75,15.0,244.5,172.44,135.09
2016,4,12,10,30,8.0,220.0,2.8,15.0,227.0,163.5,127.81
2016,4,12,10,45,8.0,217.0,2.9,15.0,224.0,163.12,127.41
2016,4,12,11,0,8.0,214.0,3.0,15.0,221.0,162.55,126.92
2016,4,12,11,15,8.5,221.5,3.05,15.0,229.5,169.54,132.49
2016,4,12,11,30,9.0,229.0,3.1,15.0,238.0,176.69,138.21
2016,4,12,11,45,8.5,221.0,3.2,15.0,229.5,172.12,134.6
2016,4,12,12,0,8.0,213.0,3.3,15.0,221.0,167.27,130.79
2016,4,12,12,15,42.0,314.0,3.3,15.0,351.5,266.31,209.62
2016,4,12,12,30,76.0,415.0,3.3,15.0,482.0,372.07,291.93
2016,4,12,12,45,76.5,411.0,3.35,15.0,478.0,380.13,298.27
2016,4,12,13,0,77.0,407.0,3.4,15.0,474.0,387.86,304.73
2016,4,12,13,15,78.0,398.0,3.4,15.0,464.5,391.34,307.92
2016,4,12,13,30,79.0,389.0,3.4,15.0,455.0,394.31,310.77
2016,4,12,13,45,155.0,384.0,3.45,15.5,508.5,479.28,377.66
2016,4,12,14,0,231.0,379.0,3.5,16.0,562.0,554.47,436.03
2016,4,12,14,15,329.5,336.5,3.55,15.5,585.5,636.14,501.19
2016,4,12,14,30,428.0,294.0,3.6,15.0,609.0,721.24,568.38
2016,4,12,14,45,414.5,285.5,3.65,15.0,577.5,718.18,567.05
2016,4,12,15,0,401.0,277.0,3.7,15.0,546.0,691.38,549.27
2016,4,12,15,15,442.0,241.0,3.7,15.0,520.0,728.68,579.83
2016,4,12,15,30,483.0,205.0,3.7,15.0,494.0,741.8,592.77
2016,4,12,15,45,435.5,197.5,3.7,15.0,442.0,695.32,559.1
2016,4,12,16,0,388.0,190.0,3.7,15.0,390.0,646.1,523.17
2016,4,12,16,15,378.0,170.5,3.6,14.5,348.5,618.4,504.93
2016,4,12,16,30,368.0,151.0,3.5,14.0,307.0,588.3,484.33
2016,4,12,16,45,318.0,142.0,3.45,14.0,264.0,506.22,420.91
2016,4,12,17,0,268.0,133.0,3.4,14.0,221.0,449.86,375.85
2016,4,12,17,15,231.0,113.0,3.15,13.5,179.0,390.35,327.74
2016,4,12,17,30,194.0,93.0,2.9,13.0,137.0,330.88,277.96
2016,4,12,17,45,145.5,71.5,2.65,12.5,99.5,258.46,215.42
2016,4,12,18,0,97.0,50.0,2.4,12.0,62.0,168.81,137.13
2016,4,12,18,15,48.5,29.0,2.35,11.5,35.0,95.14,62.73
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,47.0,13.5,1.75,10.5,17.0,10.62,0.0
2016,4,13,6,0,94.0,27.0,1.9,11.0,34.0,20.28,8.2
2016,4,13,6,15,197.5,45.0,2.1,11.5,74.0,33.57,23.53
2016,4,13,6,30,301.0,63.0,2.3,12.0,114.0,46.83,36.02
2016,4,13,6,45,397.5,72.0,2.55,12.5,165.0,53.85,42.66
2016,4,13,7,0,494.0,81.0,2.8,13.0,216.0,63.67,51.54
2016,4,13,7,15,547.5,89.5,2.8,13.0,268.5,69.48,56.75
2016,4,13,7,30,601.0,98.0,2.8,13.0,321.0,75.21,61.74
2016,4,13,7,45,642.5,103.5,2.85,13.5,374.0,78.52,64.37
2016,4,13,8,0,684.0,109.0,2.9,14.0,427.0,81.81,66.93
2016,4,13,8,15,712.0,114.0,2.9,14.5,477.0,84.45,68.87
2016,4,13,8,30,740.0,119.0,2.9,15.0,527.0,87.0,70.72
2016,4,13,8,45,760.0,123.5,2.9,15.5,573.5,88.96,72.05
2016,4,13,9,0,780.0,128.0,2.9,16.0,620.0,98.59,79.97
2016,4,13,9,15,795.5,131.0,2.85,16.0,661.5,99.4,80.45
2016,4,13,9,30,811.0,134.0,2.8,16.0,703.0,100.17,80.9
2016,4,13,9,45,837.5,128.5,2.8,16.5,742.5,96.22,77.21
2016,4,13,10,0,864.0,123.0,2.8,17.0,782.0,101.89,70.56
2016,4,13,10,15,872.0,125.0,2.8,17.0,811.0,169.31,100.27
2016,4,13,10,30,880.0,127.0,2.8,17.0,840.0,228.12,140.19
2016,4,13,10,45,883.5,129.5,2.85,17.0,861.5,286.93,188.54
2016,4,13,11,0,887.0,132.0,2.9,17.0,883.0,345.75,240.24
2016,4,13,11,15,890.0,132.5,2.9,17.0,897.0,403.01,291.42
