Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,30,893.0,133.0,2.9,17.0,911.0,459.73,341.6
2016,4,13,11,45,893.0,134.0,2.95,17.5,917.0,514.66,388.67
2016,4,13,12,0,893.0,135.0,3.0,18.0,923.0,568.33,433.33
2016,4,13,12,15,892.5,135.0,3.05,18.0,921.0,619.52,475.64
2016,4,13,12,30,892.0,135.0,3.1,18.0,919.0,668.92,515.52
2016,4,13,12,45,887.0,136.0,3.15,18.0,908.5,714.07,551.35
2016,4,13,13,0,882.0,137.0,3.2,18.0,898.0,756.64,584.57
2016,4,13,13,15,877.5,136.0,3.2,18.0,880.5,795.17,614.09
2016,4,13,13,30,873.0,135.0,3.2,18.0,863.0,830.71,639.83
2016,4,13,13,45,860.5,137.0,3.25,18.0,836.5,870.64,668.58
2016,4,13,14,0,848.0,139.0,3.3,18.0,810.0,896.47,687.46
2016,4,13,14,15,838.5,137.0,3.3,17.5,778.5,917.14,703.98
2016,4,13,14,30,829.0,135.0,3.3,17.0,747.0,933.97,718.07
2016,4,13,14,45,634.5,196.5,3.3,17.0,651.0,845.86,657.28
2016,4,13,15,0,440.0,258.0,3.3,17.0,555.0,731.47,572.74
2016,4,13,15,15,507.0,215.5,3.2,16.5,536.5,765.95,603.19
2016,4,13,15,30,574.0,173.0,3.1,16.0,518.0,806.8,636.74
2016,4,13,15,45,636.5,148.0,3.05,16.0,501.0,851.2,669.97
2016,4,13,16,0,699.0,123.0,3.0,16.0,484.0,891.46,700.09
2016,4,13,16,15,667.5,117.0,2.9,15.5,433.0,855.92,677.05
2016,4,13,16,30,636.0,111.0,2.8,15.0,382.0,817.27,651.96
2016,4,13,16,45,591.5,103.5,2.7,14.5,330.0,761.2,613.3
2016,4,13,17,0,547.0,96.0,2.6,14.0,278.0,702.91,571.75
2016,4,13,17,15,486.0,86.0,2.3,13.5,226.5,618.04,507.02
2016,4,13,17,30,425.0,76.0,2.0,13.0,175.0,542.49,447.01
2016,4,13,17,45,327.0,63.0,1.7,12.5,127.5,430.03,354.92
2016,4,13,18,0,229.0,50.0,1.4,12.0,80.0,322.41,262.12
2016,4,13,18,15,126.5,30.5,1.4,11.5,46.0,183.1,129.0
2016,4,13,18,30,24.0,11.0,1.4,11.0,12.0,28.43,0.0
2016,4,13,18,45,12.0,5.5,1.4,10.5,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,68.0,15.0,1.65,10.5,20.0,11.8,0.0
2016,4,14,6,0,136.0,30.0,1.8,11.0,40.0,22.55,10.83
2016,4,14,6,15,253.5,45.0,2.0,11.0,83.0,33.89,23.98
2016,4,14,6,30,371.0,60.0,2.2,11.0,126.0,45.31,34.87
2016,4,14,6,45,447.0,71.0,2.4,11.5,176.5,56.53,45.27
2016,4,14,7,0,523.0,82.0,2.6,12.0,227.0,64.67,52.65
2016,4,14,7,15,535.0,89.0,2.7,12.0,264.5,68.81,56.37
2016,4,14,7,30,547.0,96.0,2.8,12.0,302.0,72.77,59.8
2016,4,14,7,45,438.5,137.5,2.9,12.5,317.5,95.09,79.27
2016,4,14,8,0,330.0,179.0,3.0,13.0,333.0,120.25,100.89
2016,4,14,8,15,332.5,200.5,3.05,13.0,371.0,131.94,110.69
2016,4,14,8,30,335.0,222.0,3.1,13.0,409.0,143.08,119.96
2016,4,14,8,45,371.5,234.5,3.15,13.5,457.5,149.9,125.21
2016,4,14,9,0,408.0,247.0,3.2,14.0,506.0,149.0,123.85
2016,4,14,9,15,509.0,227.0,3.25,14.0,571.5,138.84,114.87
2016,4,14,9,30,610.0,207.0,3.3,14.0,637.0,127.61,105.03
2016,4,14,9,45,731.5,171.0,3.4,14.5,712.5,108.13,88.0
2016,4,14,10,0,853.0,135.0,3.5,15.0,788.0,111.15,76.81
2016,4,14,10,15,860.5,137.0,3.55,15.0,817.0,169.62,101.1
2016,4,14,10,30,868.0,139.0,3.6,15.0,846.0,229.13,142.74
2016,4,14,10,45,861.5,147.0,3.7,15.5,864.5,290.02,193.55
2016,4,14,11,0,855.0,155.0,3.8,16.0,883.0,350.06,246.49
2016,4,14,11,15,858.5,156.0,3.85,16.0,897.0,407.92,298.34
2016,4,14,11,30,862.0,157.0,3.9,16.0,911.0,465.45,349.38
2016,4,14,11,45,846.5,168.0,3.95,16.0,912.5,520.75,397.74
2016,4,14,12,0,831.0,179.0,4.0,16.0,914.0,573.57,442.76
2016,4,14,12,15,830.5,178.5,4.1,16.0,912.0,623.79,484.75
2016,4,14,12,30,830.0,178.0,4.2,16.0,910.0,672.28,524.44
2016,4,14,12,45,855.0,160.5,4.35,16.0,907.0,722.09,565.14
2016,4,14,13,0,880.0,143.0,4.5,16.0,904.0,761.91,598.31
2016,4,14,13,15,875.5,142.0,4.55,16.0,887.0,800.46,628.89
2016,4,14,13,30,871.0,141.0,4.6,16.0,870.0,846.93,663.65
2016,4,14,13,45,853.5,145.5,4.65,16.0,842.0,874.68,684.41
2016,4,14,14,0,836.0,150.0,4.7,16.0,814.0,898.39,702.48
2016,4,14,14,15,826.0,148.0,4.7,16.0,782.0,918.39,717.71
2016,4,14,14,30,816.0,146.0,4.7,16.0,750.0,934.55,730.35
2016,4,14,14,45,800.0,144.0,4.7,16.0,711.5,941.15,736.38
2016,4,14,15,0,784.0,142.0,4.7,16.0,673.0,951.69,745.48
2016,4,14,15,15,765.5,138.0,4.65,15.5,628.5,946.22,744.34
2016,4,14,15,30,747.0,134.0,4.6,15.0,584.0,936.82,740.63
2016,4,14,15,45,561.0,164.5,4.6,15.0,487.0,783.83,630.45
2016,4,14,16,0,375.0,195.0,4.6,15.0,390.0,614.97,501.97
2016,4,14,16,15,517.5,150.0,4.5,14.5,389.5,734.5,599.6
2016,4,14,16,30,660.0,105.0,4.4,14.0,389.0,834.76,677.06
2016,4,14,16,45,622.5,97.0,4.3,14.0,337.0,784.87,640.04
2016,4,14,17,0,585.0,89.0,4.2,14.0,285.0,732.75,601.28
2016,4,14,17,15,524.5,80.5,3.9,13.5,233.0,656.04,542.49
2016,4,14,17,30,464.0,72.0,3.6,13.0,181.0,578.58,480.67
2016,4,14,17,45,374.0,60.0,3.35,12.5,133.0,468.12,389.52
2016,4,14,18,0,284.0,48.0,3.1,12.0,85.0,367.41,302.11
2016,4,14,18,15,142.0,31.5,2.95,11.5,50.0,220.13,159.86
2016,4,14,18,30,0.0,15.0,2.8,11.0,15.0,11.8,0.0
2016,4,14,18,45,0.0,7.5,2.65,11.0,7.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,14.0,1.6,8.5,22.5,11.02,0.0
2016,4,15,6,0,226.0,28.0,1.7,9.0,45.0,22.87,12.0
2016,4,15,6,15,343.5,40.0,2.05,9.5,90.0,32.62,23.12
2016,4,15,6,30,461.0,52.0,2.4,10.0,135.0,42.4,32.46
2016,4,15,6,45,532.0,61.0,2.8,10.5,187.0,49.41,39.07
2016,4,15,7,0,603.0,70.0,3.2,11.0,239.0,56.39,45.43
2016,4,15,7,15,652.0,76.0,3.4,11.5,293.5,60.82,49.31
2016,4,15,7,30,701.0,82.0,3.6,12.0,348.0,65.24,53.07
2016,4,15,7,45,730.5,88.5,3.8,12.5,401.0,69.61,56.69
2016,4,15,8,0,760.0,95.0,4.0,13.0,454.0,73.83,60.12
2016,4,15,8,15,785.5,99.0,4.0,13.5,505.5,82.48,67.4
2016,4,15,8,30,811.0,103.0,4.0,14.0,557.0,84.93,69.18
2016,4,15,8,45,826.5,107.5,4.0,14.5,603.5,87.38,70.95
2016,4,15,9,0,842.0,112.0,4.0,15.0,650.0,89.68,72.59
2016,4,15,9,15,856.5,115.0,3.95,15.0,692.5,90.89,73.44
2016,4,15,9,30,871.0,118.0,3.9,15.0,735.0,92.02,74.23
2016,4,15,9,45,886.5,117.5,3.9,15.5,772.5,100.77,81.41
2016,4,15,10,0,902.0,117.0,3.9,16.0,810.0,115.93,77.86
2016,4,15,10,15,909.5,118.5,3.9,16.0,840.0,175.58,103.09
2016,4,15,10,30,917.0,120.0,3.9,16.0,870.0,236.07,145.64
2016,4,15,10,45,924.5,120.0,3.95,16.5,892.5,296.32,195.62
2016,4,15,11,0,932.0,120.0,4.0,17.0,915.0,356.93,248.92
2016,4,15,11,15,934.5,120.5,4.05,17.0,929.0,416.22,302.39
2016,4,15,11,30,937.0,121.0,4.1,17.0,943.0,474.86,354.73
2016,4,15,11,45,941.0,119.5,4.2,17.5,950.0,531.96,404.05
2016,4,15,12,0,945.0,118.0,4.3,18.0,957.0,588.0,451.21
2016,4,15,12,15,944.0,118.0,4.35,18.0,954.5,640.99,495.48
2016,4,15,12,30,943.0,118.0,4.4,18.0,952.0,692.0,537.15
2016,4,15,12,45,945.0,114.5,4.45,18.5,942.5,740.0,574.63
2016,4,15,13,0,947.0,111.0,4.5,19.0,933.0,785.62,609.49
2016,4,15,13,15,942.0,110.5,4.55,19.0,914.5,825.96,640.11
2016,4,15,13,30,937.0,110.0,4.6,19.0,896.0,863.11,667.25
2016,4,15,13,45,932.5,107.5,4.65,19.0,870.0,895.47,691.01
2016,4,15,14,0,928.0,105.0,4.7,19.0,844.0,924.29,712.39
2016,4,15,14,15,918.5,103.0,4.7,19.0,811.0,945.49,728.17
2016,4,15,14,30,909.0,101.0,4.7,19.0,778.0,962.76,741.39
2016,4,15,14,45,896.5,99.5,4.7,19.0,738.0,973.8,750.45
2016,4,15,15,0,884.0,98.0,4.7,19.0,698.0,980.86,756.95
2016,4,15,15,15,868.0,95.5,4.55,18.5,653.5,979.43,757.93
2016,4,15,15,30,852.0,93.0,4.4,18.0,609.0,986.64,765.15
2016,4,15,15,45,830.5,90.0,4.25,18.0,559.5,971.35,755.55
2016,4,15,16,0,809.0,87.0,4.1,18.0,510.0,952.26,743.6
2016,4,15,16,15,781.5,83.5,3.8,17.5,458.0,922.91,724.82
2016,4,15,16,30,754.0,80.0,3.5,17.0,406.0,890.23,703.38
2016,4,15,16,45,718.0,74.5,3.25,17.0,352.5,843.58,670.3
2016,4,15,17,0,682.0,69.0,3.0,17.0,299.0,801.73,639.9
2016,4,15,17,15,628.0,63.0,2.75,16.0,246.0,733.53,590.85
2016,4,15,17,30,574.0,57.0,2.5,15.0,193.0,664.7,538.81
2016,4,15,17,45,493.0,48.0,2.25,14.5,144.0,566.91,460.31
2016,4,15,18,0,412.0,39.0,2.0,14.0,95.0,471.56,379.21
2016,4,15,18,15,272.5,26.0,1.9,13.5,56.5,325.48,239.28
2016,4,15,18,30,133.0,13.0,1.8,13.0,18.0,120.0,0.0
2016,4,15,18,45,66.5,6.5,1.7,12.5,9.0,5.11,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,14.0,1.25,10.0,24.5,11.02,0.0
2016,4,16,6,0,249.0,28.0,1.3,11.0,49.0,22.88,12.49
2016,4,16,6,15,357.5,40.0,1.4,11.5,93.5,32.64,23.03
2016,4,16,6,30,466.0,52.0,1.5,12.0,138.0,42.38,32.23
2016,4,16,6,45,534.0,60.5,1.6,12.5,189.5,48.98,38.41
2016,4,16,7,0,602.0,69.0,1.7,13.0,241.0,55.57,44.35
2016,4,16,7,15,649.5,75.5,1.7,13.5,295.0,60.37,48.52
2016,4,16,7,30,697.0,82.0,1.7,14.0,349.0,65.12,52.53
2016,4,16,7,45,729.5,87.0,1.7,15.0,402.0,68.52,55.15
2016,4,16,8,0,762.0,92.0,1.7,16.0,455.0,77.75,62.79
2016,4,16,8,15,786.5,96.0,1.75,16.5,506.0,80.33,64.67
2016,4,16,8,30,811.0,100.0,1.8,17.0,557.0,82.82,66.47
2016,4,16,8,45,829.5,103.0,1.85,17.5,604.0,84.42,67.5
2016,4,16,9,0,848.0,106.0,1.9,18.0,651.0,85.95,68.47
2016,4,16,9,15,861.5,108.5,1.95,18.5,693.0,86.95,69.0
2016,4,16,9,30,875.0,111.0,2.0,19.0,735.0,97.37,77.5
2016,4,16,9,45,887.5,112.5,2.1,19.5,771.5,98.13,77.82
2016,4,16,10,0,900.0,114.0,2.2,20.0,808.0,117.18,75.7
2016,4,16,10,15,907.5,115.5,2.25,20.5,837.5,176.59,101.32
2016,4,16,10,30,915.0,117.0,2.3,21.0,867.0,236.83,142.99
2016,4,16,10,45,921.5,117.0,2.35,21.5,889.5,296.58,191.55
2016,4,16,11,0,928.0,117.0,2.4,22.0,912.0,356.57,242.98
2016,4,16,11,15,931.0,117.5,2.45,22.0,926.0,415.65,294.67
2016,4,16,11,30,934.0,118.0,2.5,22.0,940.0,474.13,345.18
2016,4,16,11,45,938.0,116.5,2.55,22.0,946.5,530.89,393.22
2016,4,16,12,0,942.0,115.0,2.6,22.0,953.0,586.6,439.17
2016,4,16,12,15,941.5,114.5,2.6,22.0,951.0,639.16,481.37
2016,4,16,12,30,941.0,114.0,2.6,22.0,949.0,689.78,520.96
2016,4,16,12,45,939.5,113.0,2.65,22.5,939.0,737.13,556.43
2016,4,16,13,0,938.0,112.0,2.7,23.0,929.0,781.97,589.22
2016,4,16,13,15,934.0,111.0,2.65,23.0,911.0,822.18,617.78
2016,4,16,13,30,930.0,110.0,2.6,23.0,893.0,859.28,642.94
2016,4,16,13,45,923.5,109.0,2.6,23.0,867.0,891.03,664.78
2016,4,16,14,0,917.0,108.0,2.6,23.0,841.0,919.25,684.3
2016,4,16,14,15,908.0,106.5,2.55,23.0,808.5,941.09,699.22
2016,4,16,14,30,899.0,105.0,2.5,23.0,776.0,959.1,711.72
2016,4,16,14,45,888.5,102.5,2.45,23.0,737.5,970.76,720.18
2016,4,16,15,0,878.0,100.0,2.4,23.0,699.0,978.49,726.25
2016,4,16,15,15,863.0,97.5,2.3,22.5,654.5,977.92,727.92
2016,4,16,15,30,848.0,95.0,2.2,22.0,610.0,986.16,735.64
2016,4,16,15,45,829.5,91.0,2.1,22.0,561.5,972.55,727.5
2016,4,16,16,0,811.0,87.0,2.0,22.0,513.0,955.14,717.1
2016,4,16,16,15,784.5,83.5,1.8,21.5,461.5,926.71,699.48
2016,4,16,16,30,758.0,80.0,1.6,21.0,410.0,894.95,679.36
2016,4,16,16,45,717.5,76.0,1.45,20.5,356.0,845.59,647.29
2016,4,16,17,0,677.0,72.0,1.3,20.0,302.0,801.64,618.09
2016,4,16,17,15,623.5,65.5,1.25,19.0,249.0,733.17,572.3
2016,4,16,17,30,570.0,59.0,1.2,18.0,196.0,664.03,523.38
2016,4,16,17,45,470.5,51.0,1.15,17.5,145.5,550.45,437.09
2016,4,16,18,0,371.0,43.0,1.1,17.0,95.0,439.7,347.98
2016,4,16,18,15,244.0,29.0,1.1,16.5,57.0,304.32,223.77
2016,4,16,18,30,117.0,15.0,1.1,16.0,19.0,143.4,0.0
2016,4,16,18,45,58.5,7.5,1.1,16.0,9.5,5.9,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,108.5,15.5,0.8,13.5,25.0,11.83,0.0
2016,4,17,6,0,217.0,31.0,0.8,14.0,50.0,23.61,13.33
2016,4,17,6,15,318.5,44.5,0.85,14.5,93.5,33.97,23.98
2016,4,17,6,30,420.0,58.0,0.9,15.0,137.0,46.75,35.73
2016,4,17,6,45,484.5,68.0,0.95,15.5,187.5,54.23,42.6
2016,4,17,7,0,549.0,78.0,1.0,16.0,238.0,61.62,49.15
2016,4,17,7,15,596.5,85.5,1.0,16.5,290.5,66.81,53.58
2016,4,17,7,30,644.0,93.0,1.0,17.0,343.0,71.92,57.81
2016,4,17,7,45,678.0,99.0,1.05,17.5,395.0,75.65,60.76
2016,4,17,8,0,712.0,105.0,1.1,18.0,447.0,79.29,63.57
2016,4,17,8,15,737.5,109.5,1.15,18.5,497.0,81.68,65.26
2016,4,17,8,30,763.0,114.0,1.2,19.0,547.0,83.99,66.88
2016,4,17,8,45,782.0,118.0,1.3,20.0,593.5,92.94,73.99
2016,4,17,9,0,801.0,122.0,1.4,21.0,640.0,94.71,74.95
2016,4,17,9,15,816.0,125.0,1.45,21.5,681.5,95.64,75.38
2016,4,17,9,30,831.0,128.0,1.5,22.0,723.0,96.5,75.78
2016,4,17,9,45,848.5,127.0,1.6,22.5,760.0,95.07,74.29
2016,4,17,10,0,866.0,126.0,1.7,23.0,797.0,115.03,71.92
2016,4,17,10,15,874.0,127.5,1.75,23.0,826.0,181.89,105.06
2016,4,17,10,30,882.0,129.0,1.8,23.0,855.0,240.35,145.69
2016,4,17,10,45,891.0,128.0,1.85,23.5,878.0,298.34,192.31
2016,4,17,11,0,900.0,127.0,1.9,24.0,901.0,356.84,241.75
2016,4,17,11,15,903.0,128.0,1.9,24.0,915.0,414.73,291.56
2016,4,17,11,30,906.0,129.0,1.9,24.0,929.0,472.09,340.16
2016,4,17,11,45,909.0,128.0,1.9,24.5,935.5,527.38,385.25
2016,4,17,12,0,912.0,127.0,1.9,25.0,942.0,581.59,428.03
2016,4,17,12,15,911.5,127.0,1.85,25.0,939.5,633.22,468.14
2016,4,17,12,30,911.0,127.0,1.8,25.0,937.0,683.0,505.69
2016,4,17,12,45,910.0,125.5,1.75,25.5,927.5,729.19,538.64
2016,4,17,13,0,909.0,124.0,1.7,26.0,918.0,772.97,568.92
2016,4,17,13,15,904.5,123.0,1.6,26.0,900.0,811.87,595.27
2016,4,17,13,30,900.0,122.0,1.5,26.0,882.0,847.71,617.92
2016,4,17,13,45,896.0,119.5,1.4,26.5,857.0,879.38,636.35
2016,4,17,14,0,892.0,117.0,1.3,27.0,832.0,907.68,652.35
2016,4,17,14,15,883.0,115.0,1.25,27.0,800.0,928.48,665.47
2016,4,17,14,30,874.0,113.0,1.2,27.0,768.0,945.5,676.34
2016,4,17,14,45,867.0,108.5,1.15,27.0,730.5,957.98,684.48
2016,4,17,15,0,860.0,104.0,1.1,27.0,693.0,966.61,690.37
2016,4,17,15,15,844.5,101.5,1.1,26.5,649.0,978.13,700.51
2016,4,17,15,30,829.0,99.0,1.1,26.0,605.0,973.07,700.4
2016,4,17,15,45,813.5,94.0,1.1,26.0,557.5,961.1,694.91
2016,4,17,16,0,798.0,89.0,1.1,26.0,510.0,945.38,687.16
2016,4,17,16,15,771.5,85.0,1.1,25.5,458.5,916.25,672.11
2016,4,17,16,30,745.0,81.0,1.1,25.0,407.0,883.85,654.69
2016,4,17,16,45,710.0,76.0,1.1,24.5,354.5,838.74,628.22
2016,4,17,17,0,675.0,71.0,1.1,24.0,302.0,798.68,604.17
2016,4,17,17,15,623.0,64.5,1.1,22.5,249.5,731.61,562.02
2016,4,17,17,30,571.0,58.0,1.1,21.0,197.0,663.89,516.57
2016,4,17,17,45,490.0,49.0,1.1,20.0,147.5,565.96,444.31
2016,4,17,18,0,409.0,40.0,1.1,19.0,98.0,470.47,368.79
2016,4,17,18,15,281.5,27.0,1.1,18.5,59.5,334.19,246.51
2016,4,17,18,30,154.0,14.0,1.1,18.0,21.0,178.31,0.0
2016,4,17,18,45,77.0,7.0,1.15,17.5,10.5,66.63,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,45,136.5,15.5,0.65,14.5,28.0,12.54,0.0
2016,4,18,6,0,273.0,31.0,0.6,15.0,56.0,25.37,15.05
2016,4,18,6,15,377.0,42.5,0.6,15.5,101.5,34.68,24.56
2016,4,18,6,30,481.0,54.0,0.6,16.0,147.0,43.97,33.2
2016,4,18,6,45,551.0,62.0,0.65,16.5,199.5,50.21,38.91
2016,4,18,7,0,621.0,70.0,0.7,17.0,252.0,56.45,44.42
2016,4,18,7,15,666.0,76.0,0.7,17.5,306.0,60.87,48.17
2016,4,18,7,30,711.0,82.0,0.7,18.0,360.0,65.26,51.77
2016,4,18,7,45,743.0,86.5,0.7,18.5,413.5,73.97,59.03
2016,4,18,8,0,775.0,91.0,0.7,19.0,467.0,77.17,61.45
2016,4,18,8,15,798.5,95.0,0.8,19.5,518.0,79.77,63.33
2016,4,18,8,30,822.0,99.0,0.9,20.0,569.0,82.27,65.12
2016,4,18,8,45,840.0,102.0,1.0,21.0,615.5,83.89,66.01
2016,4,18,9,0,858.0,105.0,1.1,22.0,662.0,85.42,66.85
2016,4,18,9,15,871.0,107.5,1.2,22.5,703.5,95.59,75.01
2016,4,18,9,30,884.0,110.0,1.3,23.0,745.0,97.03,75.87
2016,4,18,9,45,897.5,109.5,1.45,23.5,782.0,96.77,75.36
2016,4,18,10,0,911.0,109.0,1.6,24.0,819.0,120.86,73.94
2016,4,18,10,15,918.0,110.5,1.65,24.0,847.5,180.65,101.48
2016,4,18,10,30,925.0,112.0,1.7,24.0,876.0,241.2,143.93
2016,4,18,10,45,929.5,112.5,1.75,24.5,897.5,301.12,192.35
2016,4,18,11,0,934.0,113.0,1.8,25.0,919.0,361.04,243.06
2016,4,18,11,15,936.5,114.0,1.8,25.0,932.5,420.35,293.89
2016,4,18,11,30,939.0,115.0,1.8,25.0,946.0,479.01,343.33
2016,4,18,11,45,939.5,115.0,1.8,25.5,951.5,535.18,388.9
2016,4,18,12,0,940.0,115.0,1.8,26.0,957.0,589.99,431.88
2016,4,18,12,15,938.5,115.0,1.75,26.0,954.5,642.07,472.06
2016,4,18,12,30,937.0,115.0,1.7,26.0,952.0,692.13,509.52
2016,4,18,12,45,930.5,117.0,1.65,26.5,940.0,738.18,542.0
2016,4,18,13,0,924.0,119.0,1.6,27.0,928.0,781.46,571.54
2016,4,18,13,15,919.0,118.0,1.55,27.0,909.5,820.36,597.84
2016,4,18,13,30,914.0,117.0,1.5,27.0,891.0,856.11,620.78
2016,4,18,13,45,903.0,118.0,1.45,27.0,864.0,885.4,639.41
2016,4,18,14,0,892.0,119.0,1.4,27.0,837.0,911.02,655.69
2016,4,18,14,15,882.5,117.5,1.4,26.5,804.5,931.84,670.95
2016,4,18,14,30,873.0,116.0,1.4,26.0,772.0,948.88,684.04
2016,4,18,14,45,852.5,117.5,1.4,26.0,731.0,967.86,697.22
2016,4,18,15,0,832.0,119.0,1.4,26.0,690.0,970.21,699.98
2016,4,18,15,15,717.5,143.5,1.35,26.0,613.5,909.09,661.75
2016,4,18,15,30,603.0,168.0,1.3,26.0,537.0,834.43,614.73
2016,4,18,15,45,564.0,169.0,1.3,26.0,492.5,794.45,590.69
2016,4,18,16,0,525.0,170.0,1.3,26.0,448.0,763.27,571.87
2016,4,18,16,15,601.0,136.0,1.3,25.0,424.0,813.9,610.65
2016,4,18,16,30,677.0,102.0,1.3,24.0,400.0,850.45,639.02
2016,4,18,16,45,630.5,97.0,1.35,23.5,346.5,794.94,604.48
2016,4,18,17,0,584.0,92.0,1.4,23.0,293.0,737.28,567.95
2016,4,18,17,15,528.0,83.0,1.3,21.5,241.5,664.05,518.97
2016,4,18,17,30,472.0,74.0,1.2,20.0,190.0,590.07,466.63
2016,4,18,17,45,387.0,62.0,1.2,19.0,142.0,482.57,385.4
2016,4,18,18,0,302.0,50.0,1.2,18.0,94.0,385.11,307.13
2016,4,18,18,15,151.0,35.0,1.2,17.5,57.0,231.0,173.12
2016,4,18,18,30,0.0,20.0,1.2,17.0,20.0,20.91,0.0
2016,4,18,18,45,0.0,10.0,1.2,16.5,10.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,113.0,17.0,0.55,14.5,28.0,12.97,0.0
2016,4,19,6,0,226.0,34.0,0.5,15.0,56.0,25.84,15.73
2016,4,19,6,15,325.0,47.0,0.5,15.5,100.0,35.81,25.62
2016,4,19,6,30,424.0,60.0,0.5,16.0,144.0,48.21,36.96
2016,4,19,6,45,503.5,67.5,0.55,16.5,196.5,53.88,42.16
2016,4,19,7,0,583.0,75.0,0.6,17.0,249.0,59.63,47.22
2016,4,19,7,15,629.0,81.5,0.55,17.0,302.0,64.22,51.2
2016,4,19,7,30,675.0,88.0,0.5,17.0,355.0,68.77,55.03
2016,4,19,7,45,716.0,91.0,0.5,17.5,409.0,70.79,56.49
2016,4,19,8,0,757.0,94.0,0.5,18.0,463.0,78.88,63.14
2016,4,19,8,15,781.0,97.5,0.4,18.5,513.5,81.03,64.6
2016,4,19,8,30,805.0,101.0,0.3,19.0,564.0,83.12,66.01
2016,4,19,8,45,822.5,104.5,0.25,20.0,610.5,84.97,67.07
2016,4,19,9,0,840.0,108.0,0.2,21.0,657.0,86.71,68.04
2016,4,19,9,15,853.5,111.0,0.3,21.5,698.5,87.94,68.76
2016,4,19,9,30,867.0,114.0,0.4,22.0,740.0,98.6,77.31
2016,4,19,9,45,869.5,120.0,0.55,23.0,773.5,101.26,79.04
2016,4,19,10,0,872.0,126.0,0.7,24.0,807.0,130.07,80.26
2016,4,19,10,15,725.5,205.5,0.8,24.0,786.5,197.98,121.3
2016,4,19,10,30,579.0,285.0,0.9,24.0,766.0,270.7,179.59
2016,4,19,10,45,729.5,213.5,1.0,24.5,835.0,305.5,201.85
2016,4,19,11,0,880.0,142.0,1.1,25.0,904.0,364.34,245.82
2016,4,19,11,15,705.5,241.5,1.2,25.0,858.5,416.71,294.23
2016,4,19,11,30,531.0,341.0,1.3,25.0,813.0,460.35,332.78
2016,4,19,11,45,492.5,354.0,1.4,25.0,794.5,491.88,359.15
2016,4,19,12,0,454.0,367.0,1.5,25.0,776.0,519.22,381.59
2016,4,19,12,15,429.5,376.5,1.55,25.0,762.5,548.08,404.06
2016,4,19,12,30,405.0,386.0,1.6,25.0,749.0,574.01,423.81
2016,4,19,12,45,376.5,398.0,1.65,25.5,732.0,590.85,435.92
2016,4,19,13,0,348.0,410.0,1.7,26.0,715.0,608.58,448.21
2016,4,19,13,15,396.0,376.5,1.75,25.5,717.5,643.15,475.4
2016,4,19,13,30,444.0,343.0,1.8,25.0,720.0,691.55,511.8
2016,4,19,13,45,411.5,348.0,1.9,25.0,690.0,695.33,515.18
2016,4,19,14,0,379.0,353.0,2.0,25.0,660.0,680.2,506.09
2016,4,19,14,15,220.5,344.0,2.0,24.5,521.0,528.43,398.66
2016,4,19,14,30,62.0,335.0,2.0,24.0,382.0,363.79,276.67
2016,4,19,14,45,48.5,306.0,2.05,24.0,342.0,328.81,251.68
2016,4,19,15,0,35.0,277.0,2.1,24.0,302.0,292.04,224.34
2016,4,19,15,15,31.5,256.5,2.15,23.0,278.0,272.84,211.24
2016,4,19,15,30,28.0,236.0,2.2,22.0,254.0,252.88,197.25
2016,4,19,15,45,101.5,234.5,2.3,21.5,290.0,331.97,262.79
2016,4,19,16,0,175.0,233.0,2.4,21.0,326.0,436.54,346.49
2016,4,19,16,15,134.5,208.5,2.45,20.5,276.0,373.25,298.18
2016,4,19,16,30,94.0,184.0,2.5,20.0,226.0,286.33,230.84
2016,4,19,16,45,84.5,163.0,2.6,19.5,197.0,257.77,209.32
2016,4,19,17,0,75.0,142.0,2.7,19.0,168.0,228.74,186.64
2016,4,19,17,15,64.5,118.5,2.6,18.0,138.5,194.37,159.14
2016,4,19,17,30,54.0,95.0,2.5,17.0,109.0,159.06,130.03
2016,4,19,17,45,188.0,72.5,2.45,16.5,103.0,294.04,243.94
2016,4,19,18,0,322.0,50.0,2.4,16.0,97.0,402.55,327.68
2016,4,19,18,15,207.5,33.5,2.15,15.5,59.0,275.66,212.24
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,130.34,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,43.63,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,31.5,13.31,0.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,63.0,27.02,17.09
2016,4,20,6,15,398.0,44.0,1.0,13.5,109.5,35.91,25.96
2016,4,20,6,30,499.0,55.0,1.1,14.0,156.0,44.81,34.27
2016,4,20,6,45,568.0,62.0,1.25,15.0,208.5,50.29,39.24
2016,4,20,7,0,637.0,69.0,1.4,16.0,261.0,55.82,44.05
2016,4,20,7,15,680.5,74.5,1.35,16.5,315.0,59.93,47.53
2016,4,20,7,30,724.0,80.0,1.3,17.0,369.0,64.01,50.88
2016,4,20,7,45,756.5,84.0,1.3,17.5,422.5,72.27,57.79
2016,4,20,8,0,789.0,88.0,1.3,18.0,476.0,75.22,60.01
2016,4,20,8,15,811.0,91.5,1.35,18.5,526.0,77.53,61.66
2016,4,20,8,30,833.0,95.0,1.4,19.0,576.0,79.75,63.23
2016,4,20,8,45,779.5,118.0,1.5,19.5,597.0,92.52,73.75
2016,4,20,9,0,726.0,141.0,1.6,20.0,618.0,95.88,76.21
2016,4,20,9,15,808.5,122.5,1.65,20.0,684.5,93.48,73.99
2016,4,20,9,30,891.0,104.0,1.7,20.0,751.0,93.92,74.2
2016,4,20,9,45,903.5,103.5,1.8,20.5,787.0,93.68,73.7
2016,4,20,10,0,916.0,103.0,1.9,21.0,823.0,123.5,74.03
2016,4,20,10,15,922.0,105.0,1.95,21.0,851.5,183.49,103.98
2016,4,20,10,30,928.0,107.0,2.0,21.0,880.0,244.14,148.05
2016,4,20,10,45,924.0,112.5,2.05,21.5,898.5,304.86,198.46
2016,4,20,11,0,920.0,118.0,2.1,22.0,917.0,364.75,250.16
2016,4,20,11,15,922.5,119.0,2.15,22.0,931.0,423.17,301.04
2016,4,20,11,30,925.0,120.0,2.2,22.0,945.0,480.97,350.61
2016,4,20,11,45,913.5,128.0,2.3,22.5,947.0,535.96,396.31
2016,4,20,12,0,902.0,136.0,2.4,23.0,949.0,588.66,438.78
2016,4,20,12,15,901.0,136.0,2.45,23.0,946.5,639.46,479.26
2016,4,20,12,30,900.0,136.0,2.5,23.0,944.0,688.41,517.36
2016,4,20,12,45,898.5,134.5,2.55,23.0,933.5,733.78,552.09
2016,4,20,13,0,897.0,133.0,2.6,23.0,923.0,776.73,584.42
2016,4,20,13,15,710.0,225.5,2.65,22.5,843.5,772.33,580.72
2016,4,20,13,30,523.0,318.0,2.7,22.0,764.0,735.0,553.82
2016,4,20,13,45,697.0,223.5,2.75,22.0,799.0,831.15,626.47
2016,4,20,14,0,871.0,129.0,2.8,22.0,834.0,904.72,678.89
2016,4,20,14,15,861.0,127.0,2.85,21.5,801.5,936.76,702.62
2016,4,20,14,30,851.0,125.0,2.9,21.0,769.0,952.86,716.16
2016,4,20,14,45,726.0,164.0,2.95,21.0,694.0,906.46,686.23
2016,4,20,15,0,601.0,203.0,3.0,21.0,619.0,843.97,644.81
2016,4,20,15,15,615.5,182.0,3.0,20.5,584.5,851.47,653.81
2016,4,20,15,30,630.0,161.0,3.0,20.0,550.0,855.34,659.43
2016,4,20,15,45,689.5,133.5,3.0,20.0,528.5,893.14,687.77
2016,4,20,16,0,749.0,106.0,3.0,20.0,507.0,925.7,712.2
2016,4,20,16,15,720.5,101.5,2.9,19.5,456.0,894.41,692.9
2016,4,20,16,30,692.0,97.0,2.8,19.0,405.0,860.08,671.68
2016,4,20,16,45,656.5,90.0,2.7,18.5,353.0,812.78,640.61
2016,4,20,17,0,621.0,83.0,2.6,18.0,301.0,763.27,607.0
2016,4,20,17,15,567.0,75.5,2.3,17.0,249.0,693.43,556.73
2016,4,20,17,30,513.0,68.0,2.0,16.0,197.0,622.92,503.66
2016,4,20,17,45,436.0,57.5,1.7,15.5,149.0,527.53,427.76
2016,4,20,18,0,359.0,47.0,1.4,15.0,101.0,434.16,349.93
2016,4,20,18,15,179.5,35.5,1.3,14.5,62.5,254.73,196.91
2016,4,20,18,30,0.0,24.0,1.2,14.0,24.0,28.45,0.0
2016,4,20,18,45,0.0,12.0,1.1,13.5,12.0,9.44,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,12.5,0.3,14.0,12.5,9.51,0.0
2016,4,21,6,0,0.0,25.0,0.4,14.0,25.0,19.08,10.53
2016,4,21,6,15,0.0,44.0,0.5,14.5,44.0,33.12,23.51
2016,4,21,6,30,0.0,63.0,0.6,15.0,63.0,46.8,35.94
2016,4,21,6,45,2.0,84.0,0.75,15.5,84.5,61.66,49.23
2016,4,21,7,0,4.0,105.0,0.9,16.0,106.0,76.39,62.14
2016,4,21,7,15,10.5,125.0,1.0,16.0,128.5,90.45,74.34
2016,4,21,7,30,17.0,145.0,1.1,16.0,151.0,104.43,86.27
2016,4,21,7,45,116.5,177.0,1.25,16.5,233.5,119.0,98.38
2016,4,21,8,0,216.0,209.0,1.4,17.0,316.0,138.88,114.81
2016,4,21,8,15,161.0,233.5,1.5,17.0,318.0,151.06,124.72
2016,4,21,8,30,106.0,258.0,1.6,17.0,320.0,169.45,139.78
2016,4,21,8,45,169.5,279.0,1.75,17.5,386.5,174.77,143.55
2016,4,21,9,0,233.0,300.0,1.9,18.0,453.0,186.79,152.9
2016,4,21,9,15,162.5,318.5,2.0,18.0,429.0,193.43,158.03
2016,4,21,9,30,92.0,337.0,2.1,18.0,405.0,212.08,173.03
2016,4,21,9,45,101.0,357.0,2.25,18.5,434.5,222.35,180.77
2016,4,21,10,0,110.0,377.0,2.4,19.0,464.0,240.27,183.62
2016,4,21,10,15,212.0,382.5,2.45,19.0,557.5,257.29,190.46
2016,4,21,10,30,314.0,388.0,2.5,19.0,651.0,288.74,209.57
2016,4,21,10,45,396.0,365.5,2.55,19.0,705.5,326.04,236.35
2016,4,21,11,0,478.0,343.0,2.6,19.0,760.0,364.24,265.89
2016,4,21,11,15,479.5,350.0,2.65,19.0,773.5,407.93,302.64
2016,4,21,11,30,481.0,357.0,2.7,19.0,787.0,451.93,339.15
2016,4,21,11,45,498.5,345.0,2.75,19.0,793.5,491.37,371.67
2016,4,21,12,0,516.0,333.0,2.8,19.0,800.0,531.39,404.21
2016,4,21,12,15,271.5,338.0,2.85,19.0,583.5,426.63,328.26
2016,4,21,12,30,27.0,343.0,2.9,19.0,367.0,287.24,221.36
2016,4,21,12,45,26.0,341.5,3.0,19.5,365.0,291.63,224.99
2016,4,21,13,0,25.0,340.0,3.1,20.0,363.0,295.81,228.02
2016,4,21,13,15,164.0,371.5,3.2,20.0,512.5,449.15,347.53
2016,4,21,13,30,303.0,403.0,3.3,20.0,662.0,618.92,474.95
2016,4,21,13,45,361.0,368.5,3.4,20.0,668.5,658.37,505.46
2016,4,21,14,0,419.0,334.0,3.5,20.0,675.0,714.9,548.69
2016,4,21,14,15,308.5,348.5,3.55,20.0,594.5,633.37,488.66
2016,4,21,14,30,198.0,363.0,3.6,20.0,514.0,540.93,419.68
2016,4,21,14,45,525.0,232.0,3.65,20.0,603.0,775.63,601.66
2016,4,21,15,0,852.0,101.0,3.7,20.0,692.0,959.44,733.33
2016,4,21,15,15,837.0,98.5,3.7,19.5,649.0,970.84,742.86
2016,4,21,15,30,822.0,96.0,3.7,19.0,606.0,965.82,742.66
2016,4,21,15,45,801.5,93.5,3.7,19.0,558.0,951.5,734.83
2016,4,21,16,0,781.0,91.0,3.7,19.0,510.0,933.52,724.57
2016,4,21,16,15,754.5,87.0,3.6,18.5,459.5,904.15,706.95
2016,4,21,16,30,728.0,83.0,3.5,18.0,409.0,871.58,686.82
2016,4,21,16,45,691.5,78.5,3.4,17.5,357.0,832.27,661.31
2016,4,21,17,0,655.0,74.0,3.3,17.0,305.0,784.78,628.92
2016,4,21,17,15,603.0,67.5,3.0,16.5,253.5,717.75,579.57
2016,4,21,17,30,551.0,61.0,2.7,16.0,202.0,650.12,527.69
2016,4,21,17,45,475.0,52.5,2.4,15.5,153.5,557.58,453.9
2016,4,21,18,0,399.0,44.0,2.1,15.0,105.0,467.04,378.05
2016,4,21,18,15,199.5,35.5,1.95,14.5,66.0,271.13,212.07
2016,4,21,18,30,0.0,27.0,1.8,14.0,27.0,35.15,1.07
2016,4,21,18,45,0.0,13.5,1.7,14.0,13.5,10.62,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.5,2.9,13.5,15.5,11.81,0.0
2016,4,22,6,0,0.0,31.0,3.2,14.0,31.0,23.49,14.3
2016,4,22,6,15,5.5,52.0,3.3,14.0,53.0,38.55,28.28
2016,4,22,6,30,11.0,73.0,3.4,14.0,75.0,53.45,41.94
2016,4,22,6,45,19.5,94.0,3.5,14.0,99.5,68.28,55.39
2016,4,22,7,0,28.0,115.0,3.6,14.0,124.0,81.24,66.96
2016,4,22,7,15,35.0,136.0,3.65,14.0,149.0,95.03,79.06
2016,4,22,7,30,42.0,157.0,3.7,14.0,174.0,108.59,90.76
2016,4,22,7,45,21.0,138.5,3.75,14.5,147.0,101.79,84.35
2016,4,22,8,0,0.0,120.0,3.8,15.0,120.0,89.89,73.54
2016,4,22,8,15,5.5,159.0,3.9,15.0,162.5,116.53,96.42
2016,4,22,8,30,11.0,198.0,4.0,15.0,205.0,142.26,118.21
2016,4,22,8,45,176.5,238.5,4.1,15.0,355.5,155.18,128.86
2016,4,22,9,0,342.0,279.0,4.2,15.0,506.0,169.92,141.03
2016,4,22,9,15,171.0,156.0,4.45,15.0,269.5,99.1,80.32
2016,4,22,9,30,0.0,33.0,4.7,15.0,33.0,25.38,16.49
2016,4,22,9,45,2.5,108.5,4.95,15.5,110.5,83.29,66.41
2016,4,22,10,0,5.0,184.0,5.2,16.0,188.0,136.75,106.54
2016,4,22,10,15,6.5,196.0,5.3,16.0,201.5,146.3,113.91
2016,4,22,10,30,8.0,208.0,5.4,16.0,215.0,156.16,121.64
2016,4,22,10,45,9.0,220.0,5.5,16.0,228.0,166.24,129.62
2016,4,22,11,0,10.0,232.0,5.6,16.0,241.0,176.6,137.87
2016,4,22,11,15,270.0,289.0,5.6,15.5,531.5,298.75,230.04
2016,4,22,11,30,530.0,346.0,5.6,15.0,822.0,467.19,360.39
2016,4,22,11,45,349.0,402.0,5.65,15.0,716.5,460.09,359.17
2016,4,22,12,0,168.0,458.0,5.7,15.0,611.0,432.65,339.74
2016,4,22,12,15,86.5,318.0,5.65,15.0,397.0,301.33,238.21
2016,4,22,12,30,5.0,178.0,5.6,15.0,183.0,141.17,109.92
2016,4,22,12,45,6.5,194.5,5.6,15.0,201.0,155.8,121.98
2016,4,22,13,0,8.0,211.0,5.6,15.0,219.0,170.83,134.23
2016,4,22,13,15,215.5,283.0,5.45,14.5,468.5,424.02,340.87
2016,4,22,13,30,423.0,355.0,5.3,14.0,718.0,687.03,545.9
2016,4,22,13,45,632.0,247.5,5.2,14.0,771.5,799.42,634.71
2016,4,22,14,0,841.0,140.0,5.1,14.0,825.0,903.84,714.23
2016,4,22,14,15,832.5,138.0,4.9,14.0,794.0,924.41,728.18
2016,4,22,14,30,824.0,136.0,4.7,14.0,763.0,941.27,739.91
2016,4,22,14,45,815.0,132.5,4.55,14.0,726.5,952.32,747.91
2016,4,22,15,0,806.0,129.0,4.4,14.0,690.0,959.55,753.3
2016,4,22,15,15,550.0,198.0,4.4,14.0,570.0,794.59,634.59
2016,4,22,15,30,294.0,267.0,4.4,14.0,450.0,602.56,486.07
2016,4,22,15,45,322.5,238.5,4.45,14.0,425.0,607.64,493.94
2016,4,22,16,0,351.0,210.0,4.5,14.0,400.0,610.27,499.09
2016,4,22,16,15,346.0,188.5,4.4,14.0,360.5,585.09,481.22
2016,4,22,16,30,341.0,167.0,4.3,14.0,321.0,557.69,461.54
2016,4,22,16,45,318.0,151.0,4.2,14.0,281.0,517.7,430.95
2016,4,22,17,0,295.0,135.0,4.1,14.0,241.0,476.77,398.97
2016,4,22,17,15,418.5,101.5,3.7,13.5,224.0,575.44,480.36
2016,4,22,17,30,542.0,68.0,3.3,13.0,207.0,650.95,537.78
2016,4,22,17,45,450.0,60.0,2.9,12.5,157.5,543.79,450.16
2016,4,22,18,0,358.0,52.0,2.5,12.0,108.0,437.02,360.22
2016,4,22,18,15,232.5,37.5,2.25,11.5,68.5,302.88,241.58
2016,4,22,18,30,107.0,23.0,2.0,11.0,29.0,158.07,44.64
2016,4,22,18,45,53.5,11.5,1.8,11.0,14.5,51.61,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,135.0,19.5,1.7,11.5,34.5,14.9,2.82
2016,4,23,6,0,270.0,39.0,1.9,12.0,69.0,29.68,19.9
2016,4,23,6,15,366.0,50.5,2.0,12.0,115.0,40.78,30.56
2016,4,23,6,30,462.0,62.0,2.1,12.0,161.0,49.82,39.09
2016,4,23,6,45,522.0,71.0,2.25,12.5,212.0,56.48,45.2
2016,4,23,7,0,582.0,80.0,2.4,13.0,263.0,63.07,51.04
2016,4,23,7,15,626.0,86.5,2.4,13.0,315.5,67.51,54.92
2016,4,23,7,30,670.0,93.0,2.4,13.0,368.0,71.89,58.66
2016,4,23,7,45,505.5,142.5,2.4,13.5,366.0,98.75,81.98
2016,4,23,8,0,341.0,192.0,2.4,14.0,364.0,127.54,106.52
2016,4,23,8,15,563.5,150.0,2.45,14.5,467.5,103.08,84.79
2016,4,23,8,30,786.0,108.0,2.5,15.0,571.0,86.99,70.49
2016,4,23,8,45,803.5,111.0,2.6,15.5,616.5,88.3,71.28
2016,4,23,9,0,821.0,114.0,2.7,16.0,662.0,89.54,72.01
2016,4,23,9,15,834.5,116.5,2.75,16.0,702.0,90.27,72.45
2016,4,23,9,30,848.0,119.0,2.8,16.0,742.0,90.94,72.86
2016,4,23,9,45,867.0,116.0,2.85,16.5,779.0,98.88,79.32
2016,4,23,10,0,886.0,113.0,2.9,17.0,816.0,134.62,81.31
2016,4,23,10,15,892.5,114.5,2.95,17.0,844.0,192.54,113.19
2016,4,23,10,30,899.0,116.0,3.0,17.0,872.0,251.16,157.76
