Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,45,902.0,117.5,3.1,17.5,892.5,309.39,207.39
2016,4,23,11,0,905.0,119.0,3.2,18.0,913.0,367.5,258.72
2016,4,23,11,15,907.5,120.0,3.2,18.0,926.0,424.8,309.79
2016,4,23,11,30,910.0,121.0,3.2,18.0,939.0,481.49,359.5
2016,4,23,11,45,910.0,121.5,3.2,18.0,944.0,535.84,406.21
2016,4,23,12,0,910.0,122.0,3.2,18.0,949.0,588.87,450.59
2016,4,23,12,15,909.0,122.0,3.2,18.0,946.5,639.41,491.87
2016,4,23,12,30,908.0,122.0,3.2,18.0,944.0,688.08,530.68
2016,4,23,12,45,902.0,123.5,3.25,18.0,932.5,732.4,565.56
2016,4,23,13,0,896.0,125.0,3.3,18.0,921.0,774.05,597.83
2016,4,23,13,15,891.0,124.5,3.35,18.0,903.0,811.95,626.14
2016,4,23,13,30,886.0,124.0,3.4,18.0,885.0,846.82,651.29
2016,4,23,13,45,874.0,125.5,3.5,18.0,858.0,874.41,671.65
2016,4,23,14,0,862.0,127.0,3.6,18.0,831.0,898.41,689.66
2016,4,23,14,15,852.5,125.0,3.65,17.5,799.0,917.66,705.55
2016,4,23,14,30,843.0,123.0,3.7,17.0,767.0,946.32,728.24
2016,4,23,14,45,684.0,177.5,3.8,17.0,682.5,882.97,685.46
2016,4,23,15,0,525.0,232.0,3.9,17.0,598.0,793.21,621.31
2016,4,23,15,15,649.5,175.0,3.85,16.5,599.5,879.91,689.1
2016,4,23,15,30,774.0,118.0,3.8,16.0,601.0,944.89,737.54
2016,4,23,15,45,746.0,116.5,3.8,16.0,552.5,931.26,729.43
2016,4,23,16,0,718.0,115.0,3.8,16.0,504.0,907.42,714.71
2016,4,23,16,15,689.0,110.0,3.75,15.5,454.0,874.88,694.71
2016,4,23,16,30,660.0,105.0,3.7,15.0,404.0,839.37,672.21
2016,4,23,16,45,614.5,100.5,3.65,15.0,352.0,785.29,634.14
2016,4,23,17,0,569.0,96.0,3.6,15.0,300.0,729.08,593.52
2016,4,23,17,15,514.0,87.5,3.35,14.5,249.0,657.32,539.79
2016,4,23,17,30,459.0,79.0,3.1,14.0,198.0,578.8,478.66
2016,4,23,17,45,371.5,68.5,2.85,14.0,150.5,477.51,395.94
2016,4,23,18,0,284.0,58.0,2.6,14.0,103.0,380.22,313.19
2016,4,23,18,15,181.5,40.5,2.45,13.5,65.0,263.72,209.67
2016,4,23,18,30,79.0,23.0,2.3,13.0,27.0,119.0,43.37
2016,4,23,18,45,39.5,11.5,2.15,12.5,13.5,40.49,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,52.0,23.0,2.55,11.5,29.5,17.37,5.43
2016,4,24,6,0,104.0,46.0,2.9,12.0,59.0,33.71,23.47
2016,4,24,6,15,167.5,66.5,2.9,12.0,98.5,48.17,37.13
2016,4,24,6,30,231.0,87.0,2.9,12.0,138.0,62.45,50.37
2016,4,24,6,45,284.0,104.5,2.95,12.5,183.5,74.58,61.36
2016,4,24,7,0,337.0,122.0,3.0,13.0,229.0,86.52,71.9
2016,4,24,7,15,408.0,123.0,2.95,13.0,275.5,86.47,71.73
2016,4,24,7,30,479.0,124.0,2.9,13.0,322.0,87.6,72.54
2016,4,24,7,45,380.5,164.5,2.9,13.0,335.0,109.5,91.55
2016,4,24,8,0,282.0,205.0,2.9,13.0,348.0,133.34,111.97
2016,4,24,8,15,502.5,172.0,2.9,13.5,457.5,113.78,94.41
2016,4,24,8,30,723.0,139.0,2.9,14.0,567.0,97.61,79.96
2016,4,24,8,45,762.0,134.5,2.95,14.5,616.5,94.18,76.63
2016,4,24,9,0,801.0,130.0,3.0,15.0,666.0,98.87,80.31
2016,4,24,9,15,815.5,133.0,3.0,15.5,707.0,99.56,80.53
2016,4,24,9,30,830.0,136.0,3.0,16.0,748.0,100.17,80.72
2016,4,24,9,45,850.5,133.0,3.05,16.5,786.0,97.51,78.14
2016,4,24,10,0,871.0,130.0,3.1,17.0,824.0,144.67,88.77
2016,4,24,10,15,878.5,131.5,3.1,17.0,852.5,202.07,121.08
2016,4,24,10,30,886.0,133.0,3.1,17.0,881.0,260.29,165.56
2016,4,24,10,45,890.5,134.5,3.1,17.5,902.0,318.37,214.93
2016,4,24,11,0,895.0,136.0,3.1,18.0,923.0,376.53,265.98
2016,4,24,11,15,898.0,136.5,3.25,18.0,936.5,433.41,316.69
2016,4,24,11,30,901.0,137.0,3.4,18.0,950.0,489.76,366.21
2016,4,24,11,45,897.5,140.0,3.6,18.5,954.0,543.83,412.25
2016,4,24,12,0,894.0,143.0,3.8,19.0,958.0,596.37,455.78
2016,4,24,12,15,893.5,143.5,3.95,18.5,956.0,647.24,498.59
2016,4,24,12,30,893.0,144.0,4.1,18.0,954.0,696.38,539.32
2016,4,24,12,45,877.0,152.0,4.35,18.0,940.0,738.46,573.42
2016,4,24,13,0,861.0,160.0,4.6,18.0,926.0,788.26,612.55
2016,4,24,13,15,648.0,255.5,4.7,18.0,826.0,754.21,586.09
2016,4,24,13,30,435.0,351.0,4.8,18.0,726.0,694.87,540.23
2016,4,24,13,45,396.0,357.5,4.95,18.0,691.5,679.51,530.47
2016,4,24,14,0,357.0,364.0,5.1,18.0,657.0,673.8,527.09
2016,4,24,14,15,461.0,308.0,5.15,17.5,671.0,752.97,590.75
2016,4,24,14,30,565.0,252.0,5.2,17.0,685.0,816.55,642.89
2016,4,24,14,45,546.0,242.0,5.3,16.5,643.5,807.87,639.38
2016,4,24,15,0,527.0,232.0,5.4,16.0,602.0,795.64,633.6
2016,4,24,15,15,566.0,202.0,5.35,15.5,576.5,815.87,652.92
2016,4,24,15,30,605.0,172.0,5.3,15.0,551.0,844.21,677.12
2016,4,24,15,45,598.5,173.5,5.3,15.0,524.0,847.05,680.99
2016,4,24,16,0,592.0,175.0,5.3,15.0,497.0,839.22,677.19
2016,4,24,16,15,559.5,166.0,5.2,14.5,447.0,799.84,650.42
2016,4,24,16,30,527.0,157.0,5.1,14.0,397.0,758.08,621.55
2016,4,24,16,45,506.0,141.0,5.0,13.5,348.5,717.24,592.76
2016,4,24,17,0,485.0,125.0,4.9,13.0,300.0,674.31,561.5
2016,4,24,17,15,428.5,112.5,4.65,12.5,249.0,599.85,503.44
2016,4,24,17,30,372.0,100.0,4.4,12.0,198.0,525.76,443.57
2016,4,24,17,45,311.0,82.0,4.2,12.0,151.5,441.22,371.91
2016,4,24,18,0,250.0,64.0,4.0,12.0,105.0,358.64,299.34
2016,4,24,18,15,157.0,44.0,3.9,11.5,66.5,229.2,185.15
2016,4,24,18,30,64.0,24.0,3.8,11.0,28.0,109.15,48.14
2016,4,24,18,45,32.0,12.0,3.75,11.0,14.0,34.92,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,79.0,10.0,2.0,8.0,12.0,7.87,0.0
2016,4,25,5,45,236.0,22.5,2.3,8.5,47.5,18.38,7.19
2016,4,25,6,0,393.0,35.0,2.6,9.0,83.0,28.9,19.7
2016,4,25,6,15,484.5,44.0,2.9,9.5,131.5,36.3,26.96
2016,4,25,6,30,576.0,53.0,3.2,10.0,180.0,43.76,33.99
2016,4,25,6,45,634.5,59.0,3.55,10.5,233.5,48.63,38.5
2016,4,25,7,0,693.0,65.0,3.9,11.0,287.0,57.93,46.83
2016,4,25,7,15,732.5,69.5,4.0,11.5,341.5,61.71,50.04
2016,4,25,7,30,772.0,74.0,4.1,12.0,396.0,65.47,53.16
2016,4,25,7,45,799.5,78.0,4.2,12.5,449.5,68.6,55.64
2016,4,25,8,0,827.0,82.0,4.3,13.0,503.0,71.65,58.03
2016,4,25,8,15,848.0,85.0,4.3,13.0,554.0,73.79,59.71
2016,4,25,8,30,869.0,88.0,4.3,13.0,605.0,84.18,68.61
2016,4,25,8,45,885.5,90.5,4.3,13.5,652.0,86.32,70.13
2016,4,25,9,0,902.0,93.0,4.3,14.0,699.0,88.31,71.52
2016,4,25,9,15,913.5,95.0,4.35,14.0,740.5,89.73,72.56
2016,4,25,9,30,925.0,97.0,4.4,14.0,782.0,91.0,73.5
2016,4,25,9,45,933.5,98.5,4.45,14.5,817.5,91.78,73.88
2016,4,25,10,0,942.0,100.0,4.5,15.0,853.0,136.88,80.27
2016,4,25,10,15,948.5,101.5,4.55,15.0,882.0,197.8,115.67
2016,4,25,10,30,955.0,103.0,4.6,15.0,911.0,259.4,163.88
2016,4,25,10,45,959.0,103.5,4.65,15.5,932.0,320.21,216.78
2016,4,25,11,0,963.0,104.0,4.7,16.0,953.0,380.92,271.37
2016,4,25,11,15,965.0,104.5,4.7,16.0,966.5,440.57,325.56
2016,4,25,11,30,967.0,105.0,4.7,16.0,980.0,499.45,378.2
2016,4,25,11,45,966.0,106.0,4.75,16.5,984.5,556.22,427.24
2016,4,25,12,0,965.0,107.0,4.8,17.0,989.0,611.48,473.6
2016,4,25,12,15,964.0,107.0,4.7,17.0,986.5,664.26,517.14
2016,4,25,12,30,963.0,107.0,4.6,17.0,984.0,715.04,557.89
2016,4,25,12,45,952.0,111.5,4.6,17.0,970.5,760.32,593.91
2016,4,25,13,0,941.0,116.0,4.6,17.0,957.0,802.51,626.87
2016,4,25,13,15,937.0,115.5,4.5,17.0,938.5,842.61,655.81
2016,4,25,13,30,933.0,115.0,4.4,17.0,920.0,879.63,681.86
2016,4,25,13,45,925.5,114.0,4.3,17.0,893.5,909.98,703.03
2016,4,25,14,0,918.0,113.0,4.2,17.0,867.0,936.73,722.05
2016,4,25,14,15,909.5,111.5,4.15,17.0,834.0,958.41,737.79
2016,4,25,14,30,901.0,110.0,4.1,17.0,801.0,976.3,751.04
2016,4,25,14,45,889.0,108.0,4.05,17.0,762.0,986.49,759.11
2016,4,25,15,0,877.0,106.0,4.0,17.0,723.0,992.75,764.67
2016,4,25,15,15,861.5,103.5,3.95,16.5,678.5,1004.24,775.55
2016,4,25,15,30,846.0,101.0,3.9,16.0,634.0,998.79,774.79
2016,4,25,15,45,826.5,98.0,3.9,16.0,585.0,984.82,767.22
2016,4,25,16,0,807.0,95.0,3.9,16.0,536.0,967.1,757.13
2016,4,25,16,15,781.0,91.0,3.75,15.5,484.0,937.98,739.39
2016,4,25,16,30,755.0,87.0,3.6,15.0,432.0,905.56,719.09
2016,4,25,16,45,717.5,82.5,3.5,15.0,378.5,865.22,691.57
2016,4,25,17,0,680.0,78.0,3.4,15.0,325.0,816.16,656.94
2016,4,25,17,15,629.0,71.5,3.15,14.5,271.5,749.44,608.26
2016,4,25,17,30,578.0,65.0,2.9,14.0,218.0,681.92,556.94
2016,4,25,17,45,496.0,57.0,2.65,13.5,167.5,583.45,478.98
2016,4,25,18,0,414.0,49.0,2.4,13.0,117.0,486.86,398.82
2016,4,25,18,15,294.0,36.5,2.25,12.5,76.0,355.77,285.68
2016,4,25,18,30,174.0,24.0,2.1,12.0,35.0,218.92,114.62
2016,4,25,18,45,87.0,12.0,2.0,11.5,17.5,78.75,0.0
2016,4,25,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,8.65,0.0
2016,4,26,5,45,122.5,27.0,1.3,9.5,42.5,20.34,9.33
2016,4,26,6,0,245.0,43.0,1.4,10.0,74.0,32.43,22.81
2016,4,26,6,15,318.5,57.0,1.45,10.5,117.0,42.82,32.73
2016,4,26,6,30,392.0,71.0,1.5,11.0,160.0,53.12,42.3
2016,4,26,6,45,434.5,84.5,1.55,11.5,206.5,62.61,50.92
2016,4,26,7,0,477.0,98.0,1.6,12.0,253.0,71.86,59.1
2016,4,26,7,15,534.5,99.5,1.65,12.5,301.5,75.17,61.81
2016,4,26,7,30,592.0,101.0,1.7,13.0,350.0,75.8,62.07
2016,4,26,7,45,474.5,147.5,1.75,13.5,363.5,100.95,83.8
2016,4,26,8,0,357.0,194.0,1.8,14.0,377.0,128.93,107.55
2016,4,26,8,15,336.0,221.0,1.8,14.5,406.5,142.58,118.63
2016,4,26,8,30,315.0,248.0,1.8,15.0,436.0,155.41,128.9
2016,4,26,8,45,446.0,225.0,1.8,15.5,514.0,138.03,113.55
2016,4,26,9,0,577.0,202.0,1.8,16.0,592.0,126.63,103.42
2016,4,26,9,15,465.0,261.5,1.8,16.0,587.5,152.79,125.24
2016,4,26,9,30,353.0,321.0,1.8,16.0,583.0,186.77,153.22
2016,4,26,9,45,362.5,335.0,1.8,16.5,615.0,191.65,156.56
2016,4,26,10,0,372.0,349.0,1.8,17.0,647.0,222.61,162.58
2016,4,26,10,15,433.5,335.5,1.9,17.0,695.0,244.4,171.82
2016,4,26,10,30,495.0,322.0,2.0,17.0,743.0,285.3,200.65
2016,4,26,10,45,482.0,336.5,2.1,17.0,754.5,329.18,237.46
2016,4,26,11,0,469.0,351.0,2.2,17.0,766.0,372.19,274.25
2016,4,26,11,15,475.5,357.0,2.3,17.0,783.5,416.58,311.46
2016,4,26,11,30,482.0,363.0,2.4,17.0,801.0,461.83,348.89
2016,4,26,11,45,376.0,406.0,2.55,17.5,748.5,479.3,364.92
2016,4,26,12,0,270.0,449.0,2.7,18.0,696.0,483.12,369.17
2016,4,26,12,15,273.0,446.5,2.8,18.0,696.5,510.18,390.81
2016,4,26,12,30,276.0,444.0,2.9,18.0,697.0,536.83,411.82
2016,4,26,12,45,359.5,405.0,3.05,18.0,730.0,589.82,453.51
2016,4,26,13,0,443.0,366.0,3.2,18.0,763.0,655.76,504.36
2016,4,26,13,15,466.5,350.0,3.3,17.5,760.5,691.67,533.09
2016,4,26,13,30,490.0,334.0,3.4,17.0,758.0,726.78,561.45
2016,4,26,13,45,645.0,248.5,3.5,17.0,789.5,814.94,629.9
2016,4,26,14,0,800.0,163.0,3.6,17.0,821.0,893.82,689.27
2016,4,26,14,15,790.0,160.5,3.65,17.0,790.0,911.54,702.37
2016,4,26,14,30,780.0,158.0,3.7,17.0,759.0,925.52,713.49
2016,4,26,14,45,676.5,188.0,3.75,17.0,690.5,888.63,689.07
2016,4,26,15,0,573.0,218.0,3.8,17.0,622.0,826.74,645.91
2016,4,26,15,15,652.0,178.5,3.8,16.5,611.5,887.72,693.85
2016,4,26,15,30,731.0,139.0,3.8,16.0,601.0,935.39,730.42
2016,4,26,15,45,716.0,132.0,3.8,16.0,555.0,921.33,722.1
2016,4,26,16,0,701.0,125.0,3.8,16.0,509.0,903.77,711.82
2016,4,26,16,15,672.0,119.5,3.75,15.5,459.5,870.51,691.21
2016,4,26,16,30,643.0,114.0,3.7,15.0,410.0,834.26,668.16
2016,4,26,16,45,610.5,105.5,3.65,14.5,359.0,788.24,637.28
2016,4,26,17,0,578.0,97.0,3.6,14.0,308.0,739.99,603.8
2016,4,26,17,15,525.0,88.5,3.4,13.5,257.5,669.96,551.64
2016,4,26,17,30,472.0,80.0,3.2,13.0,207.0,599.09,496.81
2016,4,26,17,45,393.5,69.0,3.0,12.5,159.0,497.99,415.3
2016,4,26,18,0,315.0,58.0,2.8,12.0,111.0,406.87,338.43
2016,4,26,18,15,212.5,42.0,2.65,11.5,72.0,291.13,236.36
2016,4,26,18,30,110.0,26.0,2.5,11.0,33.0,152.83,86.94
2016,4,26,18,45,55.0,13.0,2.4,11.0,16.5,54.06,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,21.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,42.0,12.0,2.1,11.0,13.0,9.44,0.0
2016,4,27,5,45,170.0,27.0,2.35,11.5,46.5,20.51,9.94
2016,4,27,6,0,298.0,42.0,2.6,12.0,80.0,32.04,22.32
2016,4,27,6,15,386.5,52.5,2.65,12.0,126.0,42.26,32.03
2016,4,27,6,30,475.0,63.0,2.7,12.0,172.0,50.44,39.74
2016,4,27,6,45,237.5,36.5,2.75,12.5,91.0,27.56,19.26
2016,4,27,7,0,0.0,10.0,2.8,13.0,10.0,7.6,1.21
2016,4,27,7,15,0.0,34.5,2.85,13.0,34.5,26.33,18.08
2016,4,27,7,30,0.0,59.0,2.9,13.0,59.0,45.2,34.9
2016,4,27,7,45,22.5,132.5,3.0,13.5,144.5,95.34,78.96
2016,4,27,8,0,45.0,206.0,3.1,14.0,230.0,138.97,116.38
2016,4,27,8,15,32.5,212.5,3.3,14.0,230.5,143.47,119.82
2016,4,27,8,30,20.0,219.0,3.5,14.0,231.0,155.75,129.99
2016,4,27,8,45,10.0,136.0,3.7,14.5,142.0,102.51,83.74
2016,4,27,9,0,0.0,53.0,3.9,15.0,53.0,40.76,29.99
2016,4,27,9,15,68.5,204.0,4.0,15.0,255.5,141.82,116.86
2016,4,27,9,30,137.0,355.0,4.1,15.0,458.0,208.56,172.7
2016,4,27,9,45,113.0,367.0,4.25,15.0,454.5,212.56,175.63
2016,4,27,10,0,89.0,379.0,4.4,15.0,451.0,243.43,189.53
2016,4,27,10,15,210.5,385.0,4.5,14.5,562.5,263.47,199.16
2016,4,27,10,30,332.0,391.0,4.6,14.0,674.0,300.01,223.02
2016,4,27,10,45,232.5,416.0,4.7,14.0,617.0,328.5,250.83
2016,4,27,11,0,133.0,441.0,4.8,14.0,560.0,333.55,259.32
2016,4,27,11,15,318.0,401.0,4.85,14.0,689.5,390.29,301.28
2016,4,27,11,30,503.0,361.0,4.9,14.0,819.0,470.81,364.04
2016,4,27,11,45,686.5,261.5,4.95,14.0,890.0,531.55,413.76
2016,4,27,12,0,870.0,162.0,5.0,14.0,961.0,605.95,475.27
2016,4,27,12,15,870.5,161.5,5.0,14.0,959.0,657.33,518.11
2016,4,27,12,30,871.0,161.0,5.0,14.0,957.0,707.0,558.73
2016,4,27,12,45,856.5,168.5,5.0,14.0,944.5,750.83,593.87
2016,4,27,13,0,842.0,176.0,5.0,14.0,932.0,791.48,625.92
2016,4,27,13,15,837.5,175.0,4.95,14.0,914.0,829.39,655.39
2016,4,27,13,30,833.0,174.0,4.9,14.0,896.0,864.27,681.98
2016,4,27,13,45,831.5,168.5,4.9,14.0,872.0,894.48,704.42
2016,4,27,14,0,830.0,163.0,4.9,14.0,848.0,921.35,724.52
2016,4,27,14,15,819.5,160.5,4.85,14.0,815.5,939.41,738.03
2016,4,27,14,30,809.0,158.0,4.8,14.0,783.0,953.6,748.94
2016,4,27,14,45,797.5,154.0,4.8,14.0,744.5,961.48,755.9
2016,4,27,15,0,786.0,150.0,4.8,14.0,706.0,974.15,766.52
2016,4,27,15,15,767.5,146.0,4.7,14.0,661.5,967.77,762.83
2016,4,27,15,30,749.0,142.0,4.6,14.0,617.0,957.51,756.64
2016,4,27,15,45,561.0,176.0,4.55,14.0,516.5,803.05,645.37
2016,4,27,16,0,373.0,210.0,4.5,14.0,416.0,632.66,515.5
2016,4,27,16,15,298.5,200.0,4.35,13.5,354.5,551.13,453.46
2016,4,27,16,30,224.0,190.0,4.2,13.0,293.0,469.09,388.87
2016,4,27,16,45,196.5,173.0,4.05,13.0,256.0,402.03,336.06
2016,4,27,17,0,169.0,156.0,3.9,13.0,219.0,358.81,301.17
2016,4,27,17,15,296.5,124.0,3.7,12.5,212.5,464.82,392.2
2016,4,27,17,30,424.0,92.0,3.5,12.0,206.0,563.96,473.02
2016,4,27,17,45,356.5,77.5,3.3,12.0,159.0,476.28,399.69
2016,4,27,18,0,289.0,63.0,3.1,12.0,112.0,391.04,326.22
2016,4,27,18,15,190.5,45.0,3.0,12.0,73.0,276.78,224.94
2016,4,27,18,30,92.0,27.0,2.9,12.0,34.0,140.51,84.88
2016,4,27,18,45,46.0,13.5,2.8,12.0,17.0,47.3,0.0
2016,4,27,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.0,6.5,1.8,9.5,8.0,5.11,0.0
2016,4,28,5,30,68.0,13.0,2.1,10.0,16.0,10.23,0.0
2016,4,28,5,45,198.0,27.5,2.4,10.5,50.5,20.99,10.85
2016,4,28,6,0,328.0,42.0,2.7,11.0,85.0,34.15,24.34
2016,4,28,6,15,415.5,52.0,2.75,11.5,132.0,42.02,31.92
2016,4,28,6,30,503.0,62.0,2.8,12.0,179.0,49.88,39.25
2016,4,28,6,45,560.5,69.5,2.85,12.5,230.5,55.48,44.35
2016,4,28,7,0,618.0,77.0,2.9,13.0,282.0,61.05,49.23
2016,4,28,7,15,659.0,82.5,2.9,13.5,334.5,64.9,52.45
2016,4,28,7,30,700.0,88.0,2.9,14.0,387.0,68.7,55.55
2016,4,28,7,45,732.5,91.0,2.9,14.5,439.5,76.48,62.08
2016,4,28,8,0,765.0,94.0,2.9,15.0,492.0,78.5,63.5
2016,4,28,8,15,787.0,97.5,2.9,15.5,541.0,80.59,64.97
2016,4,28,8,30,809.0,101.0,2.9,16.0,590.0,82.6,66.37
2016,4,28,8,45,827.5,103.0,2.9,16.5,636.0,83.48,66.79
2016,4,28,9,0,846.0,105.0,2.9,17.0,682.0,84.32,67.19
2016,4,28,9,15,859.0,107.5,2.9,17.5,722.5,94.95,75.94
2016,4,28,9,30,872.0,110.0,2.9,18.0,763.0,96.24,76.7
2016,4,28,9,45,891.5,106.5,2.95,18.5,800.5,94.51,74.94
2016,4,28,10,0,911.0,103.0,3.0,19.0,838.0,143.14,82.14
2016,4,28,10,15,918.0,104.0,3.05,19.0,866.5,201.79,117.42
2016,4,28,10,30,925.0,105.0,3.1,19.0,895.0,261.17,163.8
2016,4,28,10,45,927.5,107.5,3.15,19.5,915.5,320.76,214.83
2016,4,28,11,0,930.0,110.0,3.2,20.0,936.0,380.18,266.98
2016,4,28,11,15,933.0,110.5,3.25,20.0,949.5,438.14,318.23
2016,4,28,11,30,936.0,111.0,3.3,20.0,963.0,495.5,368.07
2016,4,28,11,45,935.0,112.5,3.35,20.5,968.5,550.76,414.3
2016,4,28,12,0,934.0,114.0,3.4,21.0,974.0,604.6,457.98
2016,4,28,12,15,934.0,114.0,3.5,21.0,971.5,656.31,499.86
2016,4,28,12,30,934.0,114.0,3.6,21.0,969.0,706.2,539.41
2016,4,28,12,45,934.5,112.0,3.7,21.0,959.5,752.77,575.79
2016,4,28,13,0,935.0,110.0,3.8,21.0,950.0,796.96,609.84
2016,4,28,13,15,931.5,109.0,3.85,20.5,932.5,836.3,639.22
2016,4,28,13,30,928.0,108.0,3.9,20.0,915.0,872.6,666.42
2016,4,28,13,45,921.0,108.0,3.95,20.0,889.5,903.65,688.75
2016,4,28,14,0,914.0,108.0,4.0,20.0,864.0,931.24,708.78
2016,4,28,14,15,906.0,106.5,4.0,20.0,832.0,952.85,724.52
2016,4,28,14,30,898.0,105.0,4.0,20.0,800.0,970.73,737.86
2016,4,28,14,45,884.5,104.5,4.05,20.0,761.0,980.63,746.22
2016,4,28,15,0,871.0,104.0,4.1,20.0,722.0,986.66,752.18
2016,4,28,15,15,856.5,101.5,4.1,19.5,678.5,985.65,754.64
2016,4,28,15,30,842.0,99.0,4.1,19.0,635.0,994.02,763.83
2016,4,28,15,45,817.0,98.5,4.1,18.5,585.5,977.29,755.7
2016,4,28,16,0,792.0,98.0,4.1,18.0,536.0,956.84,745.14
2016,4,28,16,15,766.5,94.0,4.05,17.5,485.0,928.12,728.35
2016,4,28,16,30,741.0,90.0,4.0,17.0,434.0,896.15,708.99
2016,4,28,16,45,697.5,87.0,3.95,16.5,380.5,852.16,680.41
2016,4,28,17,0,654.0,84.0,3.9,16.0,327.0,799.27,644.38
2016,4,28,17,15,604.0,77.5,3.75,15.0,274.5,733.75,598.12
2016,4,28,17,30,554.0,71.0,3.6,14.0,222.0,667.33,548.96
2016,4,28,17,45,466.5,63.0,3.5,13.5,171.5,563.8,467.06
2016,4,28,18,0,379.0,55.0,3.4,13.0,121.0,462.03,382.75
2016,4,28,18,15,268.0,41.0,3.2,12.5,80.0,336.07,274.03
2016,4,28,18,30,157.0,27.0,3.0,12.0,39.0,214.39,139.0
2016,4,28,18,45,78.5,13.5,2.85,11.5,19.5,73.24,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,83.5,35.0,2.45,11.0,46.5,25.86,15.09
2016,4,29,6,0,167.0,57.0,2.5,11.0,80.0,41.5,30.85
2016,4,29,6,15,248.5,74.0,2.55,11.0,124.5,53.89,42.6
2016,4,29,6,30,330.0,91.0,2.6,11.0,169.0,65.94,53.83
2016,4,29,6,45,399.5,102.0,2.65,11.5,219.5,73.69,60.84
2016,4,29,7,0,469.0,113.0,2.7,12.0,270.0,81.37,67.57
2016,4,29,7,15,371.0,140.0,2.7,12.0,277.5,96.27,80.65
2016,4,29,7,30,273.0,167.0,2.7,12.0,285.0,112.44,94.66
2016,4,29,7,45,238.5,195.0,2.75,12.5,307.5,127.2,107.05
2016,4,29,8,0,204.0,223.0,2.8,13.0,330.0,146.39,123.1
2016,4,29,8,15,444.5,189.0,2.8,13.0,450.0,121.57,101.21
2016,4,29,8,30,685.0,155.0,2.8,13.0,570.0,105.83,87.31
2016,4,29,8,45,706.5,158.0,2.85,13.0,614.5,105.94,87.17
2016,4,29,9,0,728.0,161.0,2.9,13.0,659.0,106.04,87.03
2016,4,29,9,15,742.5,165.0,2.9,13.0,698.5,106.45,87.17
2016,4,29,9,30,757.0,169.0,2.9,13.0,738.0,106.78,87.26
2016,4,29,9,45,790.5,158.5,2.95,13.5,777.0,109.17,88.98
2016,4,29,10,0,824.0,148.0,3.0,14.0,816.0,153.13,93.83
2016,4,29,10,15,832.0,150.0,3.0,14.0,843.5,209.21,129.13
2016,4,29,10,30,840.0,152.0,3.0,14.0,871.0,266.36,174.65
2016,4,29,10,45,846.5,152.5,3.0,14.5,892.0,323.07,223.64
2016,4,29,11,0,853.0,153.0,3.0,15.0,913.0,380.21,274.09
2016,4,29,11,15,856.5,154.0,3.15,15.5,926.5,436.74,323.96
2016,4,29,11,30,860.0,155.0,3.3,16.0,940.0,492.96,372.55
2016,4,29,11,45,860.0,156.0,3.5,16.5,945.5,546.89,418.26
2016,4,29,12,0,860.0,157.0,3.7,17.0,951.0,599.68,461.82
2016,4,29,12,15,860.5,157.0,3.8,17.0,949.0,650.62,503.5
2016,4,29,12,30,861.0,157.0,3.9,17.0,947.0,699.92,543.01
2016,4,29,12,45,862.5,154.0,4.05,17.0,938.5,745.53,579.31
2016,4,29,13,0,864.0,151.0,4.2,17.0,930.0,778.51,606.22
2016,4,29,13,15,860.5,150.0,4.2,17.0,912.5,827.63,643.11
2016,4,29,13,30,857.0,149.0,4.2,17.0,895.0,863.42,668.97
2016,4,29,13,45,848.0,149.0,4.25,17.0,869.5,892.32,690.17
2016,4,29,14,0,839.0,149.0,4.3,17.0,844.0,917.66,708.91
2016,4,29,14,15,688.0,207.5,4.3,16.5,763.5,874.83,680.55
2016,4,29,14,30,537.0,266.0,4.3,16.0,683.0,806.68,631.1
2016,4,29,14,45,557.5,242.5,4.35,16.0,656.5,821.74,645.19
2016,4,29,15,0,578.0,219.0,4.4,16.0,630.0,833.9,656.81
2016,4,29,15,15,553.5,210.5,4.35,16.0,585.0,814.57,643.89
2016,4,29,15,30,529.0,202.0,4.3,16.0,540.0,791.96,628.75
2016,4,29,15,45,446.5,208.0,4.25,16.0,478.5,723.8,578.29
2016,4,29,16,0,364.0,214.0,4.2,16.0,417.0,628.31,507.0
2016,4,29,16,15,508.5,165.5,4.1,15.5,419.5,748.29,604.21
2016,4,29,16,30,653.0,117.0,4.0,15.0,422.0,848.76,680.9
2016,4,29,16,45,616.5,110.0,3.95,15.0,370.5,800.3,646.08
2016,4,29,17,0,580.0,103.0,3.9,15.0,319.0,749.59,609.77
2016,4,29,17,15,527.5,94.5,3.7,14.5,267.5,679.7,558.08
2016,4,29,17,30,475.0,86.0,3.5,14.0,216.0,603.73,499.67
2016,4,29,17,45,400.0,74.5,3.3,13.5,168.0,511.75,425.91
2016,4,29,18,0,325.0,63.0,3.1,13.0,120.0,422.71,351.29
2016,4,29,18,15,221.0,46.5,2.95,12.5,79.5,304.6,248.5
2016,4,29,18,30,117.0,30.0,2.8,12.0,39.0,169.58,113.8
2016,4,29,18,45,58.5,15.0,2.7,11.5,19.5,58.49,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,7.5,2.4,10.5,10.0,5.9,0.0
2016,4,30,5,30,106.0,15.0,2.6,11.0,20.0,11.46,0.0
2016,4,30,5,45,234.0,29.0,2.8,12.0,57.0,23.57,13.52
2016,4,30,6,0,362.0,43.0,3.0,13.0,94.0,35.06,25.04
2016,4,30,6,15,447.0,53.0,3.25,13.5,142.0,42.96,32.55
2016,4,30,6,30,532.0,63.0,3.5,14.0,190.0,50.85,39.82
2016,4,30,6,45,589.5,69.5,3.75,14.5,243.0,55.75,44.22
2016,4,30,7,0,647.0,76.0,4.0,15.0,296.0,60.66,48.47
2016,4,30,7,15,686.5,81.5,4.15,15.5,349.0,64.56,51.72
2016,4,30,7,30,726.0,87.0,4.3,16.0,402.0,68.42,54.84
2016,4,30,7,45,755.0,91.0,4.5,16.5,454.5,76.83,61.89
2016,4,30,8,0,784.0,95.0,4.7,17.0,507.0,79.51,63.87
2016,4,30,8,15,805.0,98.5,4.7,17.0,556.5,81.58,65.44
2016,4,30,8,30,826.0,102.0,4.7,17.0,606.0,83.57,66.94
2016,4,30,8,45,842.0,105.0,4.7,17.5,651.5,85.0,67.84
2016,4,30,9,0,858.0,108.0,4.7,18.0,697.0,86.34,68.66
2016,4,30,9,15,870.0,110.0,4.7,18.0,737.0,96.57,77.2
2016,4,30,9,30,882.0,112.0,4.7,18.0,777.0,97.53,77.83
2016,4,30,9,45,898.0,110.0,4.75,18.5,813.5,96.44,76.6
2016,4,30,10,0,914.0,108.0,4.8,19.0,850.0,150.51,86.6
2016,4,30,10,15,920.0,109.0,4.8,19.0,877.5,209.13,123.16
2016,4,30,10,30,926.0,110.0,4.8,19.0,905.0,268.35,170.24
2016,4,30,10,45,930.5,110.5,4.8,19.5,925.5,327.25,221.21
2016,4,30,11,0,935.0,111.0,4.8,20.0,946.0,386.14,273.38
2016,4,30,11,15,937.0,111.5,4.75,20.0,959.0,443.85,324.87
2016,4,30,11,30,939.0,112.0,4.7,20.0,972.0,500.83,374.8
2016,4,30,11,45,940.0,112.0,4.7,20.5,977.0,556.05,421.39
2016,4,30,12,0,941.0,112.0,4.7,21.0,982.0,609.99,465.55
2016,4,30,12,15,940.0,112.0,4.65,21.0,979.0,661.23,507.14
2016,4,30,12,30,939.0,112.0,4.6,21.0,976.0,710.53,546.18
2016,4,30,12,45,935.0,112.5,4.55,21.5,964.5,755.98,580.3
2016,4,30,13,0,931.0,113.0,4.5,22.0,953.0,798.82,611.63
2016,4,30,13,15,926.5,112.0,4.45,22.0,934.5,837.15,638.66
2016,4,30,13,30,922.0,111.0,4.4,22.0,916.0,872.38,663.35
2016,4,30,13,45,917.0,109.0,4.35,22.0,891.0,903.0,684.87
2016,4,30,14,0,912.0,107.0,4.3,22.0,866.0,930.17,704.04
2016,4,30,14,15,904.0,105.5,4.2,22.0,833.5,951.54,719.03
2016,4,30,14,30,896.0,104.0,4.1,22.0,801.0,969.19,731.59
2016,4,30,14,45,886.0,101.5,4.05,22.0,762.5,980.1,739.98
2016,4,30,15,0,876.0,99.0,4.0,22.0,724.0,987.17,745.95
2016,4,30,15,15,862.0,97.0,3.9,22.0,680.5,987.01,746.9
2016,4,30,15,30,848.0,95.0,3.8,22.0,637.0,983.09,745.49
2016,4,30,15,45,831.0,91.5,3.7,22.0,589.5,983.65,747.32
2016,4,30,16,0,814.0,88.0,3.6,22.0,542.0,967.54,737.81
2016,4,30,16,15,790.0,84.5,3.4,21.5,491.5,940.8,721.83
2016,4,30,16,30,766.0,81.0,3.2,21.0,441.0,910.84,703.47
2016,4,30,16,45,735.0,76.5,3.0,20.5,388.5,869.6,676.8
2016,4,30,17,0,704.0,72.0,2.8,20.0,336.0,825.84,647.67
2016,4,30,17,15,657.5,66.5,2.6,19.5,283.0,770.69,609.2
2016,4,30,17,30,611.0,61.0,2.4,19.0,230.0,708.3,563.73
2016,4,30,17,45,542.5,53.5,2.2,18.5,180.0,622.26,498.16
2016,4,30,18,0,474.0,46.0,2.0,18.0,130.0,537.74,430.39
2016,4,30,18,15,363.0,35.5,1.95,17.5,87.5,414.76,328.99
2016,4,30,18,30,252.0,25.0,1.9,17.0,45.0,296.72,203.26
2016,4,30,18,45,126.0,12.5,1.85,16.5,22.5,110.42,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,0.55,12.5,11.0,6.29,0.0
2016,5,1,5,30,131.0,16.0,0.4,13.0,22.0,12.26,0.0
2016,5,1,5,45,261.0,28.5,0.3,13.5,59.5,23.22,13.47
2016,5,1,6,0,391.0,41.0,0.2,14.0,97.0,33.54,23.79
2016,5,1,6,15,473.5,49.5,0.3,14.5,145.0,40.36,30.25
2016,5,1,6,30,556.0,58.0,0.4,15.0,193.0,47.22,36.53
2016,5,1,6,45,608.5,64.5,0.5,15.5,245.0,52.24,40.99
2016,5,1,7,0,661.0,71.0,0.6,16.0,297.0,57.24,45.29
2016,5,1,7,15,698.5,76.0,0.65,16.5,350.0,60.92,48.31
2016,5,1,7,30,736.0,81.0,0.7,17.0,403.0,69.8,55.79
2016,5,1,7,45,763.0,85.0,0.8,18.0,454.5,72.66,57.83
2016,5,1,8,0,790.0,89.0,0.9,19.0,506.0,75.45,59.78
2016,5,1,8,15,810.5,92.0,0.85,19.5,555.0,77.33,61.05
2016,5,1,8,30,831.0,95.0,0.8,20.0,604.0,79.13,62.25
2016,5,1,8,45,846.0,98.0,0.8,21.0,649.0,89.65,70.65
2016,5,1,9,0,861.0,101.0,0.8,22.0,694.0,91.65,71.81
2016,5,1,9,15,872.5,103.0,0.75,22.0,734.0,92.82,72.59
2016,5,1,9,30,884.0,105.0,0.7,22.0,774.0,93.86,73.28
2016,5,1,9,45,891.5,107.5,0.7,22.5,808.0,94.88,73.83
2016,5,1,10,0,899.0,110.0,0.7,23.0,842.0,152.28,85.83
2016,5,1,10,15,905.5,111.0,0.8,23.0,869.5,210.03,121.08
2016,5,1,10,30,912.0,112.0,0.9,23.0,897.0,268.44,165.97
2016,5,1,10,45,915.0,113.5,1.0,23.5,917.5,326.65,214.39
2016,5,1,11,0,918.0,115.0,1.1,24.0,938.0,384.72,263.61
2016,5,1,11,15,921.0,115.5,1.25,24.0,951.0,441.83,312.41
2016,5,1,11,30,924.0,116.0,1.4,24.0,964.0,498.36,359.88
2016,5,1,11,45,923.0,117.5,1.55,24.5,968.5,552.78,403.92
2016,5,1,12,0,922.0,119.0,1.7,25.0,973.0,605.83,445.63
2016,5,1,12,15,921.5,118.5,1.8,25.0,970.5,656.15,484.89
2016,5,1,12,30,921.0,118.0,1.9,25.0,968.0,704.61,521.91
2016,5,1,12,45,918.0,118.0,2.05,25.0,957.0,749.62,556.13
2016,5,1,13,0,915.0,118.0,2.2,25.0,946.0,792.12,588.06
2016,5,1,13,15,911.0,117.0,2.3,24.5,928.0,830.28,616.03
2016,5,1,13,30,907.0,116.0,2.4,24.0,910.0,865.43,641.85
2016,5,1,13,45,899.0,116.0,2.55,24.0,884.0,894.9,663.14
2016,5,1,14,0,891.0,116.0,2.7,24.0,858.0,920.91,682.26
2016,5,1,14,15,883.0,114.5,2.75,24.0,826.5,941.91,697.4
2016,5,1,14,30,875.0,113.0,2.8,24.0,795.0,959.27,710.3
2016,5,1,14,45,861.0,112.0,2.85,24.0,756.5,967.69,717.48
2016,5,1,15,0,847.0,111.0,2.9,24.0,718.0,985.67,731.26
2016,5,1,15,15,833.0,108.5,2.9,23.5,674.5,985.01,733.78
2016,5,1,15,30,819.0,106.0,2.9,23.0,631.0,980.52,734.08
2016,5,1,15,45,796.5,104.0,2.95,22.5,583.0,964.26,727.05
2016,5,1,16,0,774.0,102.0,3.0,22.0,535.0,944.34,717.61
2016,5,1,16,15,748.0,98.0,2.9,21.5,484.5,915.03,700.47
2016,5,1,16,30,722.0,94.0,2.8,21.0,434.0,889.84,686.03
2016,5,1,16,45,683.0,89.5,2.75,20.5,381.5,841.55,655.3
2016,5,1,17,0,644.0,85.0,2.7,20.0,329.0,791.17,622.29
2016,5,1,17,15,595.0,78.5,2.45,19.0,277.0,726.7,577.58
2016,5,1,17,30,546.0,72.0,2.2,18.0,225.0,661.38,530.32
2016,5,1,17,45,470.0,63.5,1.95,17.5,175.5,568.1,458.45
2016,5,1,18,0,394.0,55.0,1.7,17.0,126.0,476.36,384.59
2016,5,1,18,15,288.5,41.5,1.6,16.5,84.5,352.95,282.55
2016,5,1,18,30,183.0,28.0,1.5,16.0,43.0,241.33,169.86
2016,5,1,18,45,91.5,14.0,1.45,15.5,21.5,84.09,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,36.5,9.0,1.05,11.5,10.5,7.08,0.0
2016,5,2,5,30,73.0,18.0,1.2,12.0,21.0,13.73,0.0
2016,5,2,5,45,183.0,34.0,1.35,12.5,57.0,25.65,15.71
2016,5,2,6,0,293.0,50.0,1.5,13.0,93.0,37.7,27.49
2016,5,2,6,15,374.0,62.0,1.5,13.5,139.5,46.77,36.01
2016,5,2,6,30,455.0,74.0,1.5,14.0,186.0,58.5,46.66
2016,5,2,6,45,361.0,100.0,1.55,14.5,202.5,71.81,58.48
2016,5,2,7,0,267.0,126.0,1.6,15.0,219.0,88.18,72.72
2016,5,2,7,15,344.5,135.5,1.5,15.5,275.0,92.82,76.43
2016,5,2,7,30,422.0,145.0,1.4,16.0,331.0,99.03,81.43
2016,5,2,7,45,317.5,186.0,1.35,16.5,335.5,123.82,102.29
2016,5,2,8,0,213.0,227.0,1.3,17.0,340.0,148.8,122.87
2016,5,2,8,15,394.0,201.5,1.25,17.0,435.0,127.06,104.01
2016,5,2,8,30,575.0,176.0,1.2,17.0,530.0,115.61,94.03
2016,5,2,8,45,678.5,154.5,1.2,17.5,602.5,102.61,82.62
2016,5,2,9,0,782.0,133.0,1.2,18.0,675.0,99.2,79.38
2016,5,2,9,15,702.0,179.0,1.2,18.5,686.5,112.47,90.18
2016,5,2,9,30,622.0,225.0,1.2,19.0,698.0,132.53,106.48
2016,5,2,9,45,581.0,256.5,1.25,19.5,713.5,148.92,119.55
2016,5,2,10,0,540.0,288.0,1.3,20.0,729.0,202.77,137.71
2016,5,2,10,15,702.5,211.0,1.25,20.5,805.0,221.98,140.07
2016,5,2,10,30,865.0,134.0,1.2,21.0,881.0,272.35,172.59
2016,5,2,10,45,868.0,136.0,1.15,21.5,900.5,328.36,219.37
2016,5,2,11,0,871.0,138.0,1.1,22.0,920.0,384.3,266.7
2016,5,2,11,15,874.0,139.0,1.1,22.0,933.0,439.41,313.45
2016,5,2,11,30,877.0,140.0,1.1,22.0,946.0,494.06,358.73
2016,5,2,11,45,874.0,142.5,1.1,22.5,949.5,546.0,400.0
2016,5,2,12,0,871.0,145.0,1.1,23.0,953.0,596.53,438.75
2016,5,2,12,15,870.0,145.0,1.2,23.0,950.5,644.96,476.44
2016,5,2,12,30,869.0,145.0,1.3,23.0,948.0,691.66,512.06
2016,5,2,12,45,861.5,147.0,1.4,23.0,936.0,733.34,543.46
2016,5,2,13,0,854.0,149.0,1.5,23.0,924.0,772.38,572.53
2016,5,2,13,15,673.5,244.5,1.6,23.0,848.0,771.78,570.53
2016,5,2,13,30,493.0,340.0,1.7,23.0,772.0,737.83,545.8
2016,5,2,13,45,466.5,336.5,1.85,23.0,736.5,739.94,549.56
2016,5,2,14,0,440.0,333.0,2.0,23.0,701.0,738.12,550.14
2016,5,2,14,15,490.5,300.0,2.1,22.5,695.5,776.1,580.66
2016,5,2,14,30,541.0,267.0,2.2,22.0,690.0,812.54,609.98
2016,5,2,14,45,526.5,255.5,2.35,22.0,651.0,806.03,607.74
2016,5,2,15,0,512.0,244.0,2.5,22.0,612.0,796.15,603.53
2016,5,2,15,15,535.5,218.5,2.55,21.5,583.0,806.02,614.62
2016,5,2,15,30,559.0,193.0,2.6,21.0,554.0,812.7,623.54
2016,5,2,15,45,519.0,190.5,2.7,20.5,505.5,778.08,602.12
2016,5,2,16,0,479.0,188.0,2.8,20.0,457.0,740.8,578.62
2016,5,2,16,15,491.0,165.0,2.8,19.5,419.0,730.08,575.02
2016,5,2,16,30,503.0,142.0,2.8,19.0,381.0,716.01,567.88
2016,5,2,16,45,344.5,146.5,2.85,18.5,301.5,536.47,434.49
2016,5,2,17,0,186.0,151.0,2.9,18.0,222.0,365.95,300.23
2016,5,2,17,15,156.0,133.0,2.85,17.0,186.5,317.78,263.09
2016,5,2,17,30,126.0,115.0,2.8,16.0,151.0,270.17,224.58
2016,5,2,17,45,99.0,92.5,2.75,15.5,117.5,218.35,181.07
2016,5,2,18,0,72.0,70.0,2.7,15.0,84.0,166.1,136.01
2016,5,2,18,15,39.5,49.0,2.55,14.5,56.0,95.46,74.76
2016,5,2,18,30,7.0,28.0,2.4,14.0,28.0,32.58,18.84
2016,5,2,18,45,3.5,14.0,2.25,14.0,14.0,13.81,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,0.55,12.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,0.6,12.0,11.0,8.36,0.0
2016,5,3,5,45,0.5,30.0,0.65,12.5,30.0,22.65,13.42
2016,5,3,6,0,1.0,49.0,0.7,13.0,49.0,36.31,26.37
2016,5,3,6,15,13.5,70.5,0.6,13.0,73.5,51.56,40.41
2016,5,3,6,30,26.0,92.0,0.5,13.0,98.0,65.69,53.27
2016,5,3,6,45,38.5,112.5,0.45,13.5,124.5,79.51,65.49
2016,5,3,7,0,51.0,133.0,0.4,14.0,151.0,93.15,77.23
2016,5,3,7,15,70.5,158.0,0.4,14.0,187.0,109.18,90.95
2016,5,3,7,30,90.0,183.0,0.4,14.0,223.0,124.92,104.18
2016,5,3,7,45,99.0,207.0,0.45,14.5,256.0,139.61,116.15
2016,5,3,8,0,108.0,231.0,0.5,15.0,289.0,153.98,127.66
2016,5,3,8,15,188.5,249.0,0.6,15.5,361.0,160.1,132.17
2016,5,3,8,30,269.0,267.0,0.7,16.0,433.0,163.35,134.29
2016,5,3,8,45,230.0,294.5,0.85,16.5,444.0,184.13,150.99
2016,5,3,9,0,191.0,322.0,1.0,17.0,455.0,195.83,159.99
2016,5,3,9,15,215.0,339.5,1.05,17.0,497.0,204.4,166.63
2016,5,3,9,30,239.0,357.0,1.1,17.0,539.0,212.63,173.01
2016,5,3,9,45,185.5,377.5,1.2,17.5,522.5,220.6,178.89
