Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,10,0,132.0,398.0,1.3,18.0,506.0,244.56,184.43
2016,5,3,10,15,190.5,409.0,1.25,18.5,570.5,276.15,204.17
2016,5,3,10,30,249.0,420.0,1.2,19.0,635.0,302.11,220.88
2016,5,3,10,45,221.0,435.0,1.2,19.5,629.0,339.54,250.66
2016,5,3,11,0,193.0,450.0,1.2,20.0,623.0,361.34,268.42
2016,5,3,11,15,316.0,416.0,1.15,20.0,704.5,402.64,297.99
2016,5,3,11,30,439.0,382.0,1.1,20.0,786.0,460.71,340.94
2016,5,3,11,45,360.5,417.5,1.1,20.0,751.0,484.06,360.15
2016,5,3,12,0,282.0,453.0,1.1,20.0,716.0,495.97,370.08
2016,5,3,12,15,295.5,448.0,1.1,20.0,722.5,528.14,394.32
2016,5,3,12,30,309.0,443.0,1.1,20.0,729.0,560.73,418.43
2016,5,3,12,45,368.5,411.0,1.1,20.0,748.5,604.46,450.94
2016,5,3,13,0,428.0,379.0,1.1,20.0,768.0,658.91,490.44
2016,5,3,13,15,439.5,366.0,1.2,20.0,758.5,687.5,511.95
2016,5,3,13,30,451.0,353.0,1.3,20.0,749.0,714.57,532.62
2016,5,3,13,45,386.5,368.5,1.4,20.0,701.0,685.03,512.97
2016,5,3,14,0,322.0,384.0,1.5,20.0,653.0,664.25,499.12
2016,5,3,14,15,355.0,358.0,1.6,20.0,644.5,688.44,519.05
2016,5,3,14,30,388.0,332.0,1.7,20.0,636.0,711.52,537.93
2016,5,3,14,45,439.0,293.0,1.8,20.0,621.0,758.88,573.95
2016,5,3,15,0,490.0,254.0,1.9,20.0,606.0,785.01,595.63
2016,5,3,15,15,434.0,256.0,2.0,19.5,554.0,744.41,569.42
2016,5,3,15,30,378.0,258.0,2.1,19.0,502.0,677.05,524.56
2016,5,3,15,45,267.0,253.5,2.25,18.5,420.0,568.51,446.56
2016,5,3,16,0,156.0,249.0,2.4,18.0,338.0,433.57,345.3
2016,5,3,16,15,237.0,215.5,2.45,17.5,336.0,506.99,406.88
2016,5,3,16,30,318.0,182.0,2.5,17.0,334.0,552.49,446.31
2016,5,3,16,45,223.0,168.5,2.55,17.0,269.0,443.74,361.44
2016,5,3,17,0,128.0,155.0,2.6,17.0,204.0,313.73,257.54
2016,5,3,17,15,106.0,135.0,2.5,16.5,171.5,271.54,224.17
2016,5,3,17,30,84.0,115.0,2.4,16.0,139.0,229.41,189.56
2016,5,3,17,45,66.5,92.0,2.3,15.5,109.0,168.36,138.66
2016,5,3,18,0,49.0,69.0,2.2,15.0,79.0,125.65,101.83
2016,5,3,18,15,24.5,48.0,2.0,14.5,53.0,79.15,60.92
2016,5,3,18,30,0.0,27.0,1.8,14.0,27.0,23.99,12.52
2016,5,3,18,45,0.0,13.5,1.6,14.0,13.5,10.3,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,4.72,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,9.13,0.0
2016,5,4,5,45,8.0,32.5,2.1,12.5,34.0,24.42,15.01
2016,5,4,6,0,16.0,53.0,2.2,13.0,56.0,38.92,28.64
2016,5,4,6,15,33.0,75.5,2.2,13.0,83.5,54.34,42.85
2016,5,4,6,30,50.0,98.0,2.2,13.0,111.0,69.53,56.69
2016,5,4,6,45,72.5,118.5,2.2,13.0,141.5,83.47,69.19
2016,5,4,7,0,95.0,139.0,2.2,13.0,172.0,95.38,79.65
2016,5,4,7,15,125.0,162.5,2.15,13.0,213.5,110.05,92.35
2016,5,4,7,30,155.0,186.0,2.1,13.0,255.0,124.38,104.56
2016,5,4,7,45,276.0,191.0,2.1,13.5,332.0,125.68,105.12
2016,5,4,8,0,397.0,196.0,2.1,14.0,409.0,125.69,104.57
2016,5,4,8,15,358.0,227.0,2.0,14.0,433.0,145.95,121.59
2016,5,4,8,30,319.0,258.0,1.9,14.0,457.0,160.09,133.19
2016,5,4,8,45,296.0,285.0,1.8,14.5,479.5,171.7,142.29
2016,5,4,9,0,273.0,312.0,1.7,15.0,502.0,182.49,150.61
2016,5,4,9,15,285.0,329.0,1.6,15.0,537.5,189.01,155.6
2016,5,4,9,30,297.0,346.0,1.5,15.0,573.0,195.13,160.28
2016,5,4,9,45,286.5,366.0,1.4,15.5,593.0,204.44,167.25
2016,5,4,10,0,276.0,386.0,1.3,16.0,613.0,238.89,176.39
2016,5,4,10,15,297.0,394.5,1.3,16.0,646.5,272.56,198.85
2016,5,4,10,30,318.0,403.0,1.3,16.0,680.0,309.16,226.23
2016,5,4,10,45,319.0,413.5,1.3,16.5,696.5,344.22,254.02
2016,5,4,11,0,320.0,424.0,1.3,17.0,713.0,379.93,282.5
2016,5,4,11,15,295.5,438.0,1.4,17.0,707.5,408.34,306.6
2016,5,4,11,30,271.0,452.0,1.5,17.0,702.0,434.68,328.57
2016,5,4,11,45,271.5,454.5,1.65,17.5,706.5,464.12,351.67
2016,5,4,12,0,272.0,457.0,1.8,18.0,711.0,493.55,374.35
2016,5,4,12,15,307.5,446.0,1.85,18.0,732.0,534.38,405.65
2016,5,4,12,30,343.0,435.0,1.9,18.0,753.0,577.41,438.34
2016,5,4,12,45,349.0,426.5,2.0,18.5,747.0,603.42,457.7
2016,5,4,13,0,355.0,418.0,2.1,19.0,741.0,628.41,476.24
2016,5,4,13,15,360.5,406.5,2.15,19.0,729.5,649.24,492.4
2016,5,4,13,30,366.0,395.0,2.2,19.0,718.0,668.53,507.46
2016,5,4,13,45,380.5,376.0,2.3,19.5,703.0,687.04,521.56
2016,5,4,14,0,395.0,357.0,2.4,20.0,688.0,703.96,534.56
2016,5,4,14,15,403.5,339.0,2.5,19.5,666.5,732.49,557.35
2016,5,4,14,30,412.0,321.0,2.6,19.0,645.0,742.86,567.75
2016,5,4,14,45,393.5,310.5,2.75,19.0,608.0,711.32,547.62
2016,5,4,15,0,375.0,300.0,2.9,19.0,571.0,696.74,539.23
2016,5,4,15,15,348.5,286.5,2.95,18.5,526.5,668.36,521.08
2016,5,4,15,30,322.0,273.0,3.0,18.0,482.0,637.48,500.87
2016,5,4,15,45,332.0,248.5,3.05,18.0,450.0,628.69,497.01
2016,5,4,16,0,342.0,224.0,3.1,18.0,418.0,617.55,491.3
2016,5,4,16,15,353.5,199.5,3.15,17.5,383.5,605.51,485.87
2016,5,4,16,30,365.0,175.0,3.2,17.0,349.0,590.92,478.43
2016,5,4,16,45,231.5,165.0,3.3,17.0,271.0,447.28,365.85
2016,5,4,17,0,98.0,155.0,3.4,17.0,193.0,283.49,232.76
2016,5,4,17,15,80.5,134.5,3.3,16.5,162.5,224.91,185.83
2016,5,4,17,30,63.0,114.0,3.2,16.0,132.0,187.75,154.99
2016,5,4,17,45,48.0,91.5,3.15,15.5,103.5,149.46,122.51
2016,5,4,18,0,33.0,69.0,3.1,15.0,75.0,110.3,88.58
2016,5,4,18,15,16.5,47.5,2.9,14.5,50.5,70.16,53.31
2016,5,4,18,30,0.0,26.0,2.7,14.0,26.0,21.57,10.91
2016,5,4,18,45,0.0,13.0,2.55,13.5,13.0,9.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.4,12.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,1.6,12.0,12.0,9.12,0.0
2016,5,5,5,45,0.0,29.5,1.85,12.5,29.5,22.41,13.42
2016,5,5,6,0,0.0,47.0,2.1,13.0,47.0,35.13,25.36
2016,5,5,6,15,5.0,68.0,2.15,13.0,69.5,50.07,39.09
2016,5,5,6,30,10.0,89.0,2.2,13.0,92.0,64.88,52.57
2016,5,5,6,45,19.5,110.0,2.3,13.5,116.5,79.65,65.67
2016,5,5,7,0,29.0,131.0,2.4,14.0,141.0,91.9,76.28
2016,5,5,7,15,14.5,131.5,2.4,14.0,136.5,95.9,79.6
2016,5,5,7,30,0.0,132.0,2.4,14.0,132.0,97.05,80.35
2016,5,5,7,45,98.5,182.5,2.45,14.5,235.5,122.4,101.95
2016,5,5,8,0,197.0,233.0,2.5,15.0,339.0,151.61,126.45
2016,5,5,8,15,127.5,248.0,2.5,15.0,319.5,158.19,131.58
2016,5,5,8,30,58.0,263.0,2.5,15.0,300.0,172.19,143.03
2016,5,5,8,45,92.5,294.0,2.55,15.5,357.0,189.65,157.01
2016,5,5,9,0,127.0,325.0,2.6,16.0,414.0,195.27,160.98
2016,5,5,9,15,206.0,338.0,2.6,16.0,491.5,203.46,167.4
2016,5,5,9,30,285.0,351.0,2.6,16.0,569.0,196.82,161.53
2016,5,5,9,45,158.5,341.5,2.6,16.5,464.0,205.27,167.92
2016,5,5,10,0,32.0,332.0,2.6,17.0,359.0,217.86,168.69
2016,5,5,10,15,48.0,365.5,2.6,17.0,407.5,245.82,189.33
2016,5,5,10,30,64.0,399.0,2.6,17.0,456.0,276.82,212.5
2016,5,5,10,45,43.0,366.0,2.6,17.5,405.0,262.19,201.7
2016,5,5,11,0,22.0,333.0,2.6,18.0,354.0,251.46,193.87
2016,5,5,11,15,11.0,231.0,2.6,18.0,241.5,178.63,137.48
2016,5,5,11,30,0.0,129.0,2.6,18.0,129.0,99.36,74.86
2016,5,5,11,45,14.0,249.5,2.6,18.5,262.5,197.09,152.08
2016,5,5,12,0,28.0,370.0,2.6,19.0,396.0,296.11,227.96
2016,5,5,12,15,36.0,388.0,2.6,19.0,422.0,321.5,247.16
2016,5,5,12,30,44.0,406.0,2.6,19.0,448.0,348.53,267.82
2016,5,5,12,45,73.5,427.0,2.65,19.0,495.0,394.8,303.34
2016,5,5,13,0,103.0,448.0,2.7,19.0,542.0,444.82,341.43
2016,5,5,13,15,51.5,293.0,2.7,19.0,340.0,283.05,219.21
2016,5,5,13,30,0.0,138.0,2.7,19.0,138.0,107.87,81.42
2016,5,5,13,45,9.0,215.0,2.7,19.0,223.0,178.28,137.95
2016,5,5,14,0,18.0,292.0,2.7,19.0,308.0,252.66,196.38
2016,5,5,14,15,53.5,329.5,2.65,18.5,373.0,341.86,266.78
2016,5,5,14,30,89.0,367.0,2.6,18.0,438.0,420.23,327.96
2016,5,5,14,45,44.5,222.0,2.6,18.0,257.5,239.63,188.61
2016,5,5,15,0,0.0,77.0,2.6,18.0,77.0,59.4,43.22
2016,5,5,15,15,115.5,184.5,2.6,17.5,259.5,300.5,242.12
2016,5,5,15,30,231.0,292.0,2.6,17.0,442.0,542.28,430.46
2016,5,5,15,45,115.5,168.5,2.65,17.0,243.5,291.89,235.67
2016,5,5,16,0,0.0,45.0,2.7,17.0,45.0,34.5,23.19
2016,5,5,16,15,0.0,51.0,2.6,16.5,51.0,39.09,27.31
2016,5,5,16,30,0.0,57.0,2.5,16.0,57.0,43.69,31.35
2016,5,5,16,45,0.0,44.0,2.45,16.0,44.0,33.65,22.97
2016,5,5,17,0,0.0,31.0,2.4,16.0,31.0,23.65,14.54
2016,5,5,17,15,0.0,26.0,2.15,15.5,26.0,19.81,11.33
2016,5,5,17,30,0.0,21.0,1.9,15.0,21.0,15.97,8.08
2016,5,5,17,45,0.0,16.5,1.65,15.0,16.5,12.53,5.1
2016,5,5,18,0,0.0,12.0,1.4,15.0,12.0,9.1,2.09
2016,5,5,18,15,0.0,8.0,1.25,14.5,8.0,6.06,0.0
2016,5,5,18,30,0.0,4.0,1.1,14.0,4.0,3.02,0.0
2016,5,5,18,45,0.0,2.0,1.0,13.5,2.0,1.51,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.35,11.0,5.5,4.33,0.0
2016,5,6,5,30,0.0,11.0,1.5,11.0,11.0,8.35,0.0
2016,5,6,5,45,0.0,27.0,1.65,11.5,27.0,20.62,12.06
2016,5,6,6,0,0.0,43.0,1.8,12.0,43.0,32.5,23.19
2016,5,6,6,15,0.0,63.0,1.75,12.0,63.0,46.85,36.41
2016,5,6,6,30,0.0,83.0,1.7,12.0,83.0,61.04,49.36
2016,5,6,6,45,4.0,102.5,1.7,12.5,104.0,74.84,61.65
2016,5,6,7,0,8.0,122.0,1.7,13.0,125.0,88.56,73.6
2016,5,6,7,15,4.0,92.5,1.7,13.0,94.0,70.0,56.98
2016,5,6,7,30,0.0,63.0,1.7,13.0,63.0,48.31,37.58
2016,5,6,7,45,100.0,148.5,1.7,13.0,202.5,103.26,85.84
2016,5,6,8,0,200.0,234.0,1.7,13.0,342.0,152.24,127.8
2016,5,6,8,15,102.5,210.0,1.75,13.0,265.5,138.17,115.21
2016,5,6,8,30,5.0,186.0,1.8,13.0,189.0,135.42,112.56
2016,5,6,8,45,2.5,155.5,1.85,13.5,157.0,115.82,95.26
2016,5,6,9,0,0.0,125.0,1.9,14.0,125.0,94.89,76.93
2016,5,6,9,15,0.0,129.0,1.95,14.0,129.0,97.84,79.32
2016,5,6,9,30,0.0,133.0,2.0,14.0,133.0,100.76,81.64
2016,5,6,9,45,0.0,135.5,2.05,14.5,135.5,102.62,79.18
2016,5,6,10,0,0.0,138.0,2.1,15.0,138.0,104.68,80.57
2016,5,6,10,15,0.0,120.0,2.1,15.0,120.0,91.83,70.01
2016,5,6,10,30,0.0,102.0,2.1,15.0,102.0,78.6,59.15
2016,5,6,10,45,6.0,175.0,2.15,15.5,180.5,134.09,103.66
2016,5,6,11,0,12.0,248.0,2.2,16.0,259.0,189.39,147.13
2016,5,6,11,15,16.5,291.0,2.15,16.0,306.5,223.71,173.85
2016,5,6,11,30,21.0,334.0,2.1,16.0,354.0,259.17,201.29
2016,5,6,11,45,22.0,340.5,2.1,16.0,361.5,267.86,207.99
2016,5,6,12,0,23.0,347.0,2.1,16.0,369.0,276.77,214.96
2016,5,6,12,15,16.0,279.0,2.05,16.0,294.0,224.56,174.55
2016,5,6,12,30,9.0,211.0,2.0,16.0,219.0,169.62,131.54
2016,5,6,12,45,8.5,206.0,2.0,16.0,213.5,166.49,129.27
2016,5,6,13,0,8.0,201.0,2.0,16.0,208.0,163.19,126.76
2016,5,6,13,15,4.5,173.0,1.95,16.0,177.0,139.03,107.52
2016,5,6,13,30,1.0,145.0,1.9,16.0,146.0,114.28,87.69
2016,5,6,13,45,0.5,119.0,1.85,16.0,119.5,93.27,70.84
2016,5,6,14,0,0.0,93.0,1.8,16.0,93.0,72.17,53.77
2016,5,6,14,15,0.0,103.5,1.8,16.0,103.5,80.46,60.65
2016,5,6,14,30,0.0,114.0,1.8,16.0,114.0,88.88,67.62
2016,5,6,14,45,0.0,96.5,1.8,16.0,96.5,74.72,56.16
2016,5,6,15,0,0.0,79.0,1.8,16.0,79.0,60.96,44.98
2016,5,6,15,15,0.0,67.5,1.7,16.0,67.5,51.99,37.69
2016,5,6,15,30,0.0,56.0,1.6,16.0,56.0,43.05,30.38
2016,5,6,15,45,0.0,46.0,1.55,16.0,46.0,35.3,24.01
2016,5,6,16,0,0.0,36.0,1.5,16.0,36.0,27.58,17.61
2016,5,6,16,15,0.0,28.5,1.35,15.5,28.5,21.79,12.84
2016,5,6,16,30,0.0,21.0,1.2,15.0,21.0,16.03,8.03
2016,5,6,16,45,0.0,72.0,1.1,15.0,72.0,55.26,41.45
2016,5,6,17,0,0.0,123.0,1.0,15.0,123.0,106.25,84.43
2016,5,6,17,15,0.0,104.0,0.85,14.5,104.0,89.62,70.68
2016,5,6,17,30,0.0,85.0,0.7,14.0,85.0,72.63,56.52
2016,5,6,17,45,0.0,67.0,0.55,14.0,67.0,56.35,42.61
2016,5,6,18,0,0.0,49.0,0.4,14.0,49.0,39.51,28.04
2016,5,6,18,15,0.0,33.5,0.45,13.5,33.5,25.6,15.9
2016,5,6,18,30,0.0,18.0,0.5,13.0,18.0,13.7,5.19
2016,5,6,18,45,0.0,9.0,0.55,13.0,9.0,6.83,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,11.5,5.0,3.93,0.0
2016,5,7,5,30,0.0,10.0,1.4,12.0,10.0,7.59,0.0
2016,5,7,5,45,0.0,23.5,1.65,12.5,23.5,17.92,9.75
2016,5,7,6,0,0.0,37.0,1.9,13.0,37.0,28.29,19.4
2016,5,7,6,15,0.0,54.0,1.95,13.0,54.0,40.86,30.94
2016,5,7,6,30,0.0,71.0,2.0,13.0,71.0,53.21,42.19
2016,5,7,6,45,0.0,90.0,2.1,13.5,90.0,66.78,54.25
2016,5,7,7,0,0.0,109.0,2.2,14.0,109.0,80.23,65.97
2016,5,7,7,15,0.0,102.5,2.25,14.0,102.5,76.79,62.76
2016,5,7,7,30,0.0,96.0,2.3,14.0,96.0,72.88,59.12
2016,5,7,7,45,14.5,151.5,2.35,14.5,159.5,111.0,92.06
2016,5,7,8,0,29.0,207.0,2.4,15.0,223.0,139.98,116.45
2016,5,7,8,15,176.0,234.0,2.4,15.0,343.5,152.49,126.69
2016,5,7,8,30,323.0,261.0,2.4,15.0,464.0,161.53,133.95
2016,5,7,8,45,164.0,229.0,2.4,15.5,332.5,149.97,123.55
2016,5,7,9,0,5.0,197.0,2.4,16.0,201.0,143.79,117.81
2016,5,7,9,15,11.5,233.0,2.35,16.0,242.0,167.45,137.39
2016,5,7,9,30,18.0,269.0,2.3,16.0,283.0,190.43,156.16
2016,5,7,9,45,9.0,197.0,2.3,16.5,204.0,145.28,112.68
2016,5,7,10,0,0.0,125.0,2.3,17.0,125.0,95.33,72.34
2016,5,7,10,15,0.0,115.5,2.25,17.0,115.5,88.53,66.8
2016,5,7,10,30,0.0,106.0,2.2,17.0,106.0,81.58,61.1
2016,5,7,10,45,0.0,111.5,2.2,17.5,111.5,85.77,64.29
2016,5,7,11,0,0.0,117.0,2.2,18.0,117.0,90.0,67.51
2016,5,7,11,15,6.0,182.5,2.15,18.0,188.5,141.34,108.34
2016,5,7,11,30,12.0,248.0,2.1,18.0,260.0,193.22,149.0
2016,5,7,11,45,10.5,230.0,2.05,18.0,240.5,180.91,139.28
2016,5,7,12,0,9.0,212.0,2.0,18.0,221.0,167.99,129.21
2016,5,7,12,15,6.5,186.0,1.95,18.0,192.5,147.78,113.33
2016,5,7,12,30,4.0,160.0,1.9,18.0,164.0,126.84,96.8
2016,5,7,12,45,2.0,138.5,1.9,18.5,140.5,109.17,82.6
2016,5,7,13,0,0.0,117.0,1.9,19.0,117.0,91.08,68.03
2016,5,7,13,15,4.0,163.0,1.9,19.0,167.0,130.7,99.79
2016,5,7,13,30,8.0,209.0,1.9,19.0,217.0,171.52,132.13
2016,5,7,13,45,11.5,243.0,1.95,19.0,253.5,203.55,157.38
2016,5,7,14,0,15.0,277.0,2.0,19.0,290.0,237.06,183.67
2016,5,7,14,15,22.0,293.5,2.0,18.5,311.5,260.24,202.42
2016,5,7,14,30,29.0,310.0,2.0,18.0,333.0,305.82,238.45
2016,5,7,14,45,25.5,288.5,2.05,18.0,308.0,265.31,207.49
2016,5,7,15,0,22.0,267.0,2.1,18.0,283.0,245.23,192.39
2016,5,7,15,15,14.0,231.5,2.1,18.0,242.0,206.93,162.49
2016,5,7,15,30,6.0,196.0,2.1,18.0,201.0,167.98,131.68
2016,5,7,15,45,16.5,206.0,2.1,18.0,216.5,190.66,150.82
2016,5,7,16,0,27.0,216.0,2.1,18.0,232.0,237.02,188.65
2016,5,7,16,15,13.5,148.0,2.05,17.5,156.0,136.2,107.73
2016,5,7,16,30,0.0,80.0,2.0,17.0,80.0,61.48,46.02
2016,5,7,16,45,0.0,72.0,1.95,17.0,72.0,55.26,41.04
2016,5,7,17,0,0.0,64.0,1.9,17.0,64.0,49.06,35.95
2016,5,7,17,15,0.0,54.0,1.8,16.5,54.0,41.33,29.57
2016,5,7,17,30,0.0,44.0,1.7,16.0,44.0,33.62,23.09
2016,5,7,17,45,0.0,35.0,1.65,15.5,35.0,26.7,17.18
2016,5,7,18,0,0.0,26.0,1.6,15.0,26.0,19.8,11.2
2016,5,7,18,15,0.0,18.0,1.45,14.5,18.0,13.68,5.83
2016,5,7,18,30,0.0,10.0,1.3,14.0,10.0,7.58,0.36
2016,5,7,18,45,0.0,5.0,1.2,14.0,5.0,3.78,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,0.85,12.5,3.5,2.75,0.0
2016,5,8,5,30,0.0,7.0,1.0,13.0,7.0,5.3,0.0
2016,5,8,5,45,0.0,15.5,1.15,13.5,15.5,11.77,4.48
2016,5,8,6,0,0.0,24.0,1.3,14.0,24.0,18.27,10.52
2016,5,8,6,15,0.0,34.5,1.35,14.0,34.5,26.32,17.91
2016,5,8,6,30,0.0,45.0,1.4,14.0,45.0,34.39,25.26
2016,5,8,6,45,0.0,56.0,1.45,14.5,56.0,42.88,32.81
2016,5,8,7,0,0.0,67.0,1.5,15.0,67.0,51.38,40.24
2016,5,8,7,15,0.0,82.5,1.45,15.0,82.5,63.01,50.39
2016,5,8,7,30,0.0,98.0,1.4,15.0,98.0,74.3,60.12
2016,5,8,7,45,52.0,167.0,1.4,15.5,195.5,117.12,96.87
2016,5,8,8,0,104.0,236.0,1.4,16.0,293.0,156.93,130.14
2016,5,8,8,15,78.0,249.5,1.4,16.0,294.5,164.76,136.21
2016,5,8,8,30,52.0,263.0,1.4,16.0,296.0,172.24,142.04
2016,5,8,8,45,61.5,288.0,1.45,16.5,329.5,186.08,152.89
2016,5,8,9,0,71.0,313.0,1.5,17.0,363.0,199.5,163.27
2016,5,8,9,15,120.5,341.5,1.55,17.0,432.5,202.28,165.17
2016,5,8,9,30,170.0,370.0,1.6,17.0,502.0,215.76,175.9
2016,5,8,9,45,185.5,386.5,1.7,17.5,536.0,227.66,174.6
2016,5,8,10,0,201.0,403.0,1.8,18.0,570.0,256.77,191.37
2016,5,8,10,15,158.0,415.5,1.9,18.0,549.5,276.68,206.92
2016,5,8,10,30,115.0,428.0,2.0,18.0,529.0,291.94,220.53
2016,5,8,10,45,86.5,421.0,2.1,18.5,498.0,307.18,233.32
2016,5,8,11,0,58.0,414.0,2.2,19.0,467.0,305.38,232.84
2016,5,8,11,15,61.0,417.0,2.3,19.0,473.5,318.61,243.3
2016,5,8,11,30,64.0,420.0,2.4,19.0,480.0,332.19,254.0
2016,5,8,11,45,148.5,444.5,2.5,19.0,584.0,400.01,305.28
2016,5,8,12,0,233.0,469.0,2.6,19.0,688.0,482.49,367.29
2016,5,8,12,15,246.0,455.5,2.65,19.0,686.0,504.83,384.74
2016,5,8,12,30,259.0,442.0,2.7,19.0,684.0,528.43,403.35
2016,5,8,12,45,295.0,435.5,2.8,19.0,708.5,573.51,437.87
2016,5,8,13,0,331.0,429.0,2.9,19.0,733.0,620.52,473.52
2016,5,8,13,15,346.5,406.5,2.9,19.0,719.0,639.09,488.19
2016,5,8,13,30,362.0,384.0,2.9,19.0,705.0,656.21,502.0
2016,5,8,13,45,593.0,264.0,2.95,19.0,773.0,789.97,603.78
2016,5,8,14,0,824.0,144.0,3.0,19.0,841.0,904.5,687.03
2016,5,8,14,15,815.0,142.0,3.0,19.0,810.0,923.15,699.79
2016,5,8,14,30,806.0,140.0,3.0,19.0,779.0,938.19,711.03
2016,5,8,14,45,801.0,134.0,3.0,19.0,743.5,949.25,719.75
2016,5,8,15,0,796.0,128.0,3.0,19.0,708.0,956.66,726.18
2016,5,8,15,15,781.0,125.0,2.95,18.5,666.5,953.72,726.73
2016,5,8,15,30,766.0,122.0,2.9,18.0,625.0,947.06,724.97
2016,5,8,15,45,748.0,118.0,2.9,18.0,579.5,932.63,717.04
2016,5,8,16,0,730.0,114.0,2.9,18.0,534.0,922.27,712.08
2016,5,8,16,15,705.0,109.5,2.85,17.5,485.0,893.84,695.4
2016,5,8,16,30,680.0,105.0,2.8,17.0,436.0,862.49,676.57
2016,5,8,16,45,651.5,98.0,2.8,17.0,386.0,821.74,649.72
2016,5,8,17,0,623.0,91.0,2.8,17.0,336.0,778.74,620.61
2016,5,8,17,15,577.5,84.0,2.75,16.5,285.5,717.23,577.61
2016,5,8,17,30,532.0,77.0,2.7,16.0,235.0,654.81,532.23
2016,5,8,17,45,475.0,67.0,2.65,15.5,188.0,577.6,473.12
2016,5,8,18,0,418.0,57.0,2.6,15.0,141.0,501.28,411.68
2016,5,8,18,15,323.5,45.5,2.45,14.5,99.0,387.11,316.56
2016,5,8,18,30,229.0,34.0,2.3,14.0,57.0,286.82,224.2
2016,5,8,18,45,114.5,17.0,2.2,14.0,28.5,144.76,14.42
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.9,11.0,17.5,10.62,0.0
2016,5,9,5,30,106.0,27.0,2.0,11.0,35.0,20.31,7.97
2016,5,9,5,45,213.5,42.5,2.1,11.5,73.5,31.89,21.99
2016,5,9,6,0,321.0,58.0,2.2,12.0,112.0,43.52,33.03
2016,5,9,6,15,396.0,69.0,2.2,12.0,159.0,51.79,40.87
2016,5,9,6,30,471.0,80.0,2.2,12.0,206.0,62.82,50.98
2016,5,9,6,45,235.5,74.5,2.25,12.5,137.5,53.21,42.32
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,52.93,41.93
2016,5,9,7,15,0.0,96.0,2.3,13.0,96.0,72.43,59.15
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,91.32,75.6
2016,5,9,7,45,1.0,145.0,2.3,13.5,145.5,106.6,88.51
2016,5,9,8,0,2.0,167.0,2.3,14.0,168.0,121.68,101.08
2016,5,9,8,15,4.0,178.5,2.3,14.0,181.0,129.94,107.83
2016,5,9,8,30,6.0,190.0,2.3,14.0,194.0,138.13,114.49
2016,5,9,8,45,17.0,231.5,2.35,14.5,243.5,165.19,136.91
2016,5,9,9,0,28.0,273.0,2.4,15.0,293.0,178.45,147.41
2016,5,9,9,15,35.5,299.0,2.4,15.0,326.0,192.4,158.7
2016,5,9,9,30,43.0,325.0,2.4,15.0,359.0,205.86,169.52
2016,5,9,9,45,91.5,365.0,2.45,15.5,440.5,229.92,179.21
2016,5,9,10,0,140.0,405.0,2.5,16.0,522.0,251.56,191.43
2016,5,9,10,15,208.0,412.0,2.55,16.5,592.0,283.91,212.1
2016,5,9,10,30,276.0,419.0,2.6,17.0,662.0,311.11,230.21
2016,5,9,10,45,284.5,421.5,2.65,17.5,676.5,341.69,254.56
2016,5,9,11,0,293.0,424.0,2.7,18.0,691.0,373.38,280.06
2016,5,9,11,15,598.5,275.5,2.75,18.0,830.0,421.89,314.56
2016,5,9,11,30,904.0,127.0,2.8,18.0,969.0,506.38,379.89
2016,5,9,11,45,904.5,127.0,2.85,18.5,973.5,559.02,423.49
2016,5,9,12,0,905.0,127.0,2.9,19.0,978.0,610.46,464.97
2016,5,9,12,15,904.5,127.0,2.95,19.0,975.5,659.88,504.65
2016,5,9,12,30,904.0,127.0,3.0,19.0,973.0,707.56,542.09
2016,5,9,12,45,900.5,127.0,3.05,19.0,962.5,751.13,575.79
2016,5,9,13,0,897.0,127.0,3.1,19.0,952.0,792.22,607.11
2016,5,9,13,15,893.5,126.0,3.15,19.0,934.5,829.81,634.11
2016,5,9,13,30,890.0,125.0,3.2,19.0,917.0,864.5,658.81
2016,5,9,13,45,883.5,124.0,3.25,19.0,892.0,893.54,679.63
2016,5,9,14,0,877.0,123.0,3.3,19.0,867.0,919.21,698.24
2016,5,9,14,15,869.5,121.5,3.3,19.0,835.5,940.05,713.31
2016,5,9,14,30,862.0,120.0,3.3,19.0,804.0,957.34,726.12
2016,5,9,14,45,851.5,117.5,3.35,19.0,767.0,967.12,734.33
2016,5,9,15,0,841.0,115.0,3.4,19.0,730.0,986.95,749.65
2016,5,9,15,15,827.5,112.5,3.35,18.5,687.5,986.44,751.89
2016,5,9,15,30,814.0,110.0,3.3,18.0,645.0,982.17,751.88
2016,5,9,15,45,797.0,106.5,3.3,18.0,599.0,969.48,745.21
2016,5,9,16,0,780.0,103.0,3.3,18.0,553.0,953.22,736.21
2016,5,9,16,15,756.0,99.0,3.2,17.5,503.0,925.79,720.07
2016,5,9,16,30,732.0,95.0,3.1,17.0,453.0,902.13,706.52
2016,5,9,16,45,699.0,90.5,3.05,16.5,401.5,859.62,679.5
2016,5,9,17,0,666.0,86.0,3.0,16.0,350.0,814.88,650.24
2016,5,9,17,15,621.5,80.0,2.85,15.5,298.5,755.02,608.15
2016,5,9,17,30,577.0,74.0,2.7,15.0,247.0,694.11,563.71
2016,5,9,17,45,506.5,66.5,2.55,15.0,197.0,606.43,495.64
2016,5,9,18,0,436.0,59.0,2.4,15.0,147.0,519.88,425.61
2016,5,9,18,15,338.0,47.5,2.1,14.0,103.5,407.01,332.45
2016,5,9,18,30,240.0,36.0,1.8,13.0,60.0,299.31,235.52
2016,5,9,18,45,120.0,18.0,1.55,12.5,30.0,152.2,34.19
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,13.5,1.8,11.0,18.0,10.62,0.0
2016,5,10,5,30,124.0,27.0,1.9,11.0,36.0,20.34,8.67
2016,5,10,5,45,237.0,41.5,2.0,11.5,76.0,31.31,21.57
2016,5,10,6,0,350.0,56.0,2.1,12.0,116.0,42.36,32.03
2016,5,10,6,15,423.5,66.5,2.05,12.0,163.5,52.92,41.9
2016,5,10,6,30,497.0,77.0,2.0,12.0,211.0,60.72,49.11
2016,5,10,6,45,248.5,70.0,1.95,12.5,137.0,50.4,39.8
2016,5,10,7,0,0.0,63.0,1.9,13.0,63.0,48.28,37.78
2016,5,10,7,15,0.0,78.0,1.85,13.5,78.0,59.86,47.89
2016,5,10,7,30,0.0,93.0,1.8,14.0,93.0,70.84,57.31
2016,5,10,7,45,0.0,109.5,1.75,14.5,109.5,82.76,67.4
2016,5,10,8,0,0.0,126.0,1.7,15.0,126.0,94.55,77.25
2016,5,10,8,15,0.0,143.5,1.55,15.5,143.5,106.9,87.42
2016,5,10,8,30,0.0,161.0,1.4,16.0,161.0,119.1,97.34
2016,5,10,8,45,6.0,196.5,1.3,17.0,201.0,143.02,116.76
2016,5,10,9,0,12.0,232.0,1.2,18.0,241.0,166.26,135.2
2016,5,10,9,15,20.5,267.5,1.2,18.5,283.0,188.95,153.17
2016,5,10,9,30,29.0,303.0,1.2,19.0,325.0,194.6,157.08
2016,5,10,9,45,66.0,350.5,1.25,19.5,405.0,222.17,169.96
2016,5,10,10,0,103.0,398.0,1.3,20.0,485.0,259.92,195.26
2016,5,10,10,15,260.5,381.0,1.35,20.0,608.0,263.65,190.43
2016,5,10,10,30,418.0,364.0,1.4,20.0,731.0,304.54,215.82
2016,5,10,10,45,631.0,263.0,1.45,20.5,831.0,338.4,236.8
2016,5,10,11,0,844.0,162.0,1.5,21.0,931.0,397.96,280.72
2016,5,10,11,15,847.0,162.5,1.55,21.5,944.0,452.73,326.72
2016,5,10,11,30,850.0,163.0,1.6,22.0,957.0,507.16,371.27
2016,5,10,11,45,854.0,161.5,1.7,22.5,963.0,560.15,413.67
2016,5,10,12,0,858.0,160.0,1.8,23.0,969.0,612.35,454.24
2016,5,10,12,15,857.5,159.5,1.9,23.0,966.0,661.49,492.45
2016,5,10,12,30,857.0,159.0,2.0,23.0,963.0,708.9,528.6
2016,5,10,12,45,864.5,152.0,2.15,23.0,955.5,744.97,557.02
2016,5,10,13,0,872.0,145.0,2.3,23.0,948.0,788.14,589.73
2016,5,10,13,15,868.0,144.0,2.4,23.0,930.0,824.86,616.26
2016,5,10,13,30,864.0,143.0,2.5,23.0,912.0,858.71,640.13
2016,5,10,13,45,858.0,141.0,2.6,23.0,887.5,886.93,660.27
2016,5,10,14,0,852.0,139.0,2.7,23.0,863.0,911.84,678.33
2016,5,10,14,15,843.5,137.0,2.75,23.0,831.5,945.07,701.67
2016,5,10,14,30,835.0,135.0,2.8,23.0,800.0,961.09,713.58
2016,5,10,14,45,826.0,131.5,2.9,23.0,763.0,971.33,722.38
2016,5,10,15,0,817.0,128.0,3.0,23.0,726.0,977.82,728.91
2016,5,10,15,15,802.5,125.0,3.05,22.5,684.0,975.61,730.84
2016,5,10,15,30,788.0,122.0,3.1,22.0,642.0,969.64,730.46
2016,5,10,15,45,772.5,117.0,3.2,22.0,596.0,956.73,724.49
2016,5,10,16,0,757.0,112.0,3.3,22.0,550.0,940.26,716.16
2016,5,10,16,15,732.5,108.0,3.35,21.5,500.5,920.07,706.26
2016,5,10,16,30,708.0,104.0,3.4,21.0,451.0,889.7,689.08
2016,5,10,16,45,679.0,97.5,3.45,20.5,400.5,848.82,664.05
2016,5,10,17,0,650.0,91.0,3.5,20.0,350.0,805.62,636.6
2016,5,10,17,15,605.5,84.0,3.45,19.0,298.5,744.65,595.61
2016,5,10,17,30,561.0,77.0,3.4,18.0,247.0,682.65,552.02
2016,5,10,17,45,500.0,68.5,3.35,17.5,198.0,602.85,491.38
2016,5,10,18,0,439.0,60.0,3.3,17.0,149.0,523.81,428.28
2016,5,10,18,15,344.0,48.0,3.1,16.0,105.5,412.92,336.96
2016,5,10,18,30,249.0,36.0,2.9,15.0,62.0,306.1,241.71
2016,5,10,18,45,124.5,18.0,2.7,14.5,31.0,156.4,50.33
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,100.5,13.0,1.65,11.5,20.5,10.23,0.0
2016,5,11,5,30,201.0,26.0,1.9,12.0,41.0,19.89,8.83
2016,5,11,5,45,309.5,38.0,2.15,12.5,81.5,30.89,21.16
2016,5,11,6,0,418.0,50.0,2.4,13.0,122.0,40.59,30.36
2016,5,11,6,15,489.5,58.5,2.35,13.5,170.5,47.19,36.56
2016,5,11,6,30,561.0,67.0,2.3,14.0,219.0,53.77,42.54
2016,5,11,6,45,280.5,92.5,2.25,14.5,168.5,65.58,52.97
2016,5,11,7,0,0.0,118.0,2.2,15.0,118.0,86.24,70.98
2016,5,11,7,15,18.0,148.0,2.1,15.0,156.5,106.68,88.62
2016,5,11,7,30,36.0,178.0,2.0,15.0,195.0,121.92,101.51
2016,5,11,7,45,42.5,200.5,1.95,15.5,223.0,135.72,112.78
2016,5,11,8,0,49.0,223.0,1.9,16.0,251.0,149.21,123.63
2016,5,11,8,15,145.0,252.0,1.85,16.5,342.5,160.79,132.73
2016,5,11,8,30,241.0,281.0,1.8,17.0,434.0,169.02,138.93
2016,5,11,8,45,276.0,295.5,1.75,17.5,483.0,175.67,143.78
2016,5,11,9,0,311.0,310.0,1.7,18.0,532.0,182.04,148.37
2016,5,11,9,15,325.0,325.5,1.65,18.5,568.5,187.9,152.52
2016,5,11,9,30,339.0,341.0,1.6,19.0,605.0,193.39,156.35
2016,5,11,9,45,441.5,318.0,1.6,19.5,677.0,182.36,133.54
2016,5,11,10,0,544.0,295.0,1.6,20.0,749.0,216.76,146.11
2016,5,11,10,15,546.5,308.0,1.6,20.0,777.0,264.15,179.15
2016,5,11,10,30,549.0,321.0,1.6,20.0,805.0,312.55,217.14
2016,5,11,10,45,512.5,343.5,1.6,20.5,803.0,355.9,253.74
2016,5,11,11,0,476.0,366.0,1.6,21.0,801.0,395.95,287.51
2016,5,11,11,15,682.0,254.0,1.65,21.0,886.5,443.55,323.29
2016,5,11,11,30,888.0,142.0,1.7,21.0,972.0,510.16,375.2
2016,5,11,11,45,890.5,141.0,1.8,21.5,977.5,562.55,417.54
2016,5,11,12,0,893.0,140.0,1.9,22.0,983.0,613.95,457.96
2016,5,11,12,15,892.5,140.0,1.95,22.0,980.0,662.99,496.19
2016,5,11,12,30,892.0,140.0,2.0,22.0,977.0,710.35,532.29
2016,5,11,12,45,897.5,134.0,2.05,22.0,968.5,755.51,566.22
2016,5,11,13,0,903.0,128.0,2.1,22.0,960.0,798.58,598.11
2016,5,11,13,15,898.5,127.0,2.15,22.0,942.0,835.54,623.8
2016,5,11,13,30,894.0,126.0,2.2,22.0,924.0,869.51,647.3
2016,5,11,13,45,889.0,124.0,2.3,22.5,899.0,899.01,667.0
2016,5,11,14,0,884.0,122.0,2.4,23.0,874.0,925.18,684.52
2016,5,11,14,15,876.0,120.0,2.45,22.5,842.0,945.14,700.27
2016,5,11,14,30,868.0,118.0,2.5,22.0,810.0,961.48,713.86
2016,5,11,14,45,856.5,116.0,2.55,22.0,772.5,970.79,721.64
2016,5,11,15,0,845.0,114.0,2.6,22.0,735.0,990.09,736.29
2016,5,11,15,15,831.0,111.5,2.6,21.5,692.0,989.06,738.49
2016,5,11,15,30,817.0,109.0,2.6,21.0,649.0,984.26,738.55
2016,5,11,15,45,799.0,105.5,2.6,21.0,602.5,970.52,731.37
2016,5,11,16,0,781.0,102.0,2.6,21.0,556.0,953.2,721.92
2016,5,11,16,15,757.0,98.0,2.55,20.5,506.0,925.75,706.51
2016,5,11,16,30,733.0,94.0,2.5,20.0,456.0,895.16,688.8
2016,5,11,16,45,702.0,89.0,2.45,19.5,404.5,860.6,667.99
2016,5,11,17,0,671.0,84.0,2.4,19.0,353.0,817.13,640.28
2016,5,11,17,15,627.0,78.0,2.25,18.5,301.5,757.7,599.37
2016,5,11,17,30,583.0,72.0,2.1,18.0,250.0,697.26,556.26
2016,5,11,17,45,521.5,64.0,1.95,17.5,200.5,617.33,496.48
2016,5,11,18,0,460.0,56.0,1.8,17.0,151.0,538.37,434.57
2016,5,11,18,15,366.5,45.5,1.6,16.0,107.5,430.12,347.15
2016,5,11,18,30,273.0,35.0,1.4,15.0,64.0,327.02,256.93
2016,5,11,18,45,136.5,17.5,1.25,14.5,32.0,165.35,66.43
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.0,1.4,11.0,19.5,11.02,0.0
2016,5,12,5,30,136.0,28.0,1.7,11.0,39.0,21.11,10.25
2016,5,12,5,45,228.5,44.0,2.0,11.5,77.5,33.05,23.2
2016,5,12,6,0,321.0,60.0,2.3,12.0,116.0,44.92,34.36
2016,5,12,6,15,392.0,71.5,2.3,12.5,163.0,53.46,42.32
2016,5,12,6,30,463.0,83.0,2.3,13.0,210.0,61.95,50.02
2016,5,12,6,45,231.5,77.5,2.35,13.5,141.0,55.06,43.79
2016,5,12,7,0,0.0,72.0,2.4,14.0,72.0,55.25,43.81
2016,5,12,7,15,0.0,102.5,2.4,14.0,102.5,76.95,62.89
2016,5,12,7,30,0.0,133.0,2.4,14.0,133.0,98.02,81.13
2016,5,12,7,45,0.0,145.0,2.4,14.5,145.0,106.7,88.21
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,115.3,95.15
2016,5,12,8,15,6.5,186.5,2.35,15.5,191.0,135.21,111.68
2016,5,12,8,30,13.0,216.0,2.3,16.0,225.0,154.73,127.62
2016,5,12,8,45,17.5,238.5,2.3,16.5,251.0,169.6,139.47
2016,5,12,9,0,22.0,261.0,2.3,17.0,277.0,184.27,151.03
2016,5,12,9,15,26.5,284.5,2.25,17.0,304.5,184.86,151.12
2016,5,12,9,30,31.0,308.0,2.2,17.0,332.0,197.2,160.98
2016,5,12,9,45,75.0,356.0,2.2,17.5,418.0,225.87,174.52
2016,5,12,10,0,119.0,404.0,2.2,18.0,504.0,250.01,189.19
2016,5,12,10,15,190.0,414.5,2.15,18.5,579.5,283.44,210.52
2016,5,12,10,30,261.0,425.0,2.1,19.0,655.0,312.16,229.39
2016,5,12,10,45,405.5,384.0,2.1,19.5,751.0,347.67,252.77
2016,5,12,11,0,550.0,343.0,2.1,20.0,847.0,409.06,297.81
2016,5,12,11,15,703.5,247.5,2.1,20.0,901.0,448.87,329.33
2016,5,12,11,30,857.0,152.0,2.1,20.0,955.0,502.69,372.89
2016,5,12,11,45,856.5,153.5,2.1,20.5,959.5,553.57,414.12
2016,5,12,12,0,856.0,155.0,2.1,21.0,964.0,603.37,453.17
2016,5,12,12,15,855.5,155.0,2.1,21.0,961.5,650.9,490.28
2016,5,12,12,30,855.0,155.0,2.1,21.0,959.0,696.86,525.3
2016,5,12,12,45,834.5,165.5,2.15,21.5,943.5,745.39,559.94
2016,5,12,13,0,814.0,176.0,2.2,22.0,928.0,781.8,585.56
2016,5,12,13,15,809.5,175.0,2.25,22.0,910.5,817.62,611.84
2016,5,12,13,30,805.0,174.0,2.3,22.0,893.0,850.54,635.48
2016,5,12,13,45,645.0,248.5,2.4,22.0,815.0,822.61,615.08
2016,5,12,14,0,485.0,323.0,2.5,22.0,737.0,771.49,578.38
2016,5,12,14,15,632.5,242.0,2.55,21.5,761.0,860.37,646.38
2016,5,12,14,30,780.0,161.0,2.6,21.0,785.0,935.28,700.75
2016,5,12,14,45,774.0,155.0,2.7,21.0,749.5,945.27,708.88
2016,5,12,15,0,768.0,149.0,2.8,21.0,714.0,951.64,715.35
2016,5,12,15,15,752.5,145.5,2.8,20.5,672.0,956.12,721.31
2016,5,12,15,30,737.0,142.0,2.8,20.0,630.0,948.75,719.42
2016,5,12,15,45,723.5,135.0,2.85,20.0,585.5,935.76,712.97
2016,5,12,16,0,710.0,128.0,2.9,20.0,541.0,919.36,704.26
2016,5,12,16,15,684.0,122.5,2.9,19.5,492.0,888.76,686.6
2016,5,12,16,30,658.0,117.0,2.9,19.0,443.0,855.23,666.71
2016,5,12,16,45,629.5,109.5,2.95,18.5,393.5,814.11,641.23
2016,5,12,17,0,601.0,102.0,3.0,18.0,344.0,770.72,613.34
2016,5,12,17,15,555.0,94.5,3.0,17.0,293.5,708.25,570.99
2016,5,12,17,30,509.0,87.0,3.0,16.0,243.0,644.75,525.97
2016,5,12,17,45,446.5,76.5,3.05,15.5,195.0,555.22,457.49
2016,5,12,18,0,384.0,66.0,3.1,15.0,147.0,476.5,394.31
2016,5,12,18,15,295.0,52.5,3.0,14.5,104.5,372.6,307.34
2016,5,12,18,30,206.0,39.0,2.9,14.0,62.0,274.3,219.05
2016,5,12,18,45,103.0,19.5,2.85,13.5,31.0,143.96,67.02
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.0,11.8,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,42.0,22.62,11.77
2016,5,13,5,45,259.5,44.0,2.55,11.5,83.0,33.23,23.4
2016,5,13,6,0,366.0,58.0,2.7,12.0,124.0,43.89,33.47
2016,5,13,6,15,193.0,79.0,2.75,12.0,114.5,57.21,45.77
2016,5,13,6,30,20.0,100.0,2.8,12.0,105.0,72.52,59.67
2016,5,13,6,45,29.0,120.5,2.9,12.5,130.0,84.91,70.6
2016,5,13,7,0,38.0,141.0,3.0,13.0,155.0,98.37,82.25
2016,5,13,7,15,25.5,152.0,3.0,13.0,162.0,105.91,88.65
2016,5,13,7,30,13.0,163.0,3.0,13.0,169.0,117.39,98.39
2016,5,13,7,45,6.5,144.5,3.0,13.5,147.5,106.55,88.42
2016,5,13,8,0,0.0,126.0,3.0,14.0,126.0,94.62,77.6
2016,5,13,8,15,0.0,132.5,3.0,14.5,132.5,99.48,81.42
2016,5,13,8,30,0.0,139.0,3.0,15.0,139.0,104.29,85.15
2016,5,13,8,45,1.5,159.0,3.0,15.5,160.5,118.28,96.7
2016,5,13,9,0,3.0,179.0,3.0,16.0,182.0,132.07,107.95
2016,5,13,9,15,6.5,204.5,3.0,16.0,210.0,149.31,122.23
2016,5,13,9,30,10.0,230.0,3.0,16.0,238.0,166.22,136.12
2016,5,13,9,45,10.0,234.0,3.05,16.5,242.5,169.87,132.37
2016,5,13,10,0,10.0,238.0,3.1,17.0,247.0,174.58,135.44
2016,5,13,10,15,17.5,287.0,3.15,17.0,303.0,210.18,163.01
2016,5,13,10,30,25.0,336.0,3.2,17.0,359.0,233.78,180.99
2016,5,13,10,45,43.0,378.5,3.3,17.5,418.0,270.86,208.86
2016,5,13,11,0,61.0,421.0,3.4,18.0,477.0,311.46,239.41
2016,5,13,11,15,95.5,445.5,3.5,18.0,535.0,351.28,269.61
2016,5,13,11,30,130.0,470.0,3.6,18.0,593.0,390.34,299.54
2016,5,13,11,45,128.5,472.5,3.75,18.0,594.0,409.02,314.49
