Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,12,0,127.0,475.0,3.9,18.0,595.0,427.56,329.28
2016,5,13,12,15,132.0,469.0,3.95,18.0,593.5,443.81,342.23
2016,5,13,12,30,137.0,463.0,4.0,18.0,592.0,459.86,355.01
2016,5,13,12,45,520.0,295.0,4.1,18.0,777.0,630.7,489.77
2016,5,13,13,0,903.0,127.0,4.2,18.0,962.0,798.61,619.68
2016,5,13,13,15,899.5,126.0,4.25,17.5,944.5,836.23,647.43
2016,5,13,13,30,896.0,125.0,4.3,17.0,927.0,870.94,673.88
2016,5,13,13,45,893.0,122.5,4.4,17.0,903.0,901.67,696.81
2016,5,13,14,0,890.0,120.0,4.5,17.0,879.0,929.15,717.59
2016,5,13,14,15,882.5,118.0,4.5,17.0,848.0,949.6,732.76
2016,5,13,14,30,875.0,116.0,4.5,17.0,817.0,966.44,745.58
2016,5,13,14,45,868.0,112.5,4.5,17.0,780.5,978.59,755.29
2016,5,13,15,0,861.0,109.0,4.5,17.0,744.0,987.04,762.63
2016,5,13,15,15,848.0,106.5,4.4,16.5,702.0,986.91,764.76
2016,5,13,15,30,835.0,104.0,4.3,16.0,660.0,996.72,774.06
2016,5,13,15,45,823.5,99.0,4.25,16.0,614.5,987.79,769.55
2016,5,13,16,0,812.0,94.0,4.2,16.0,569.0,975.22,762.67
2016,5,13,16,15,790.5,90.5,4.1,15.5,519.5,950.84,748.59
2016,5,13,16,30,769.0,87.0,4.0,15.0,470.0,923.25,732.14
2016,5,13,16,45,746.0,81.5,3.95,15.0,419.5,888.66,709.28
2016,5,13,17,0,723.0,76.0,3.9,15.0,369.0,851.39,684.01
2016,5,13,17,15,683.0,71.0,3.75,14.5,316.5,802.52,650.07
2016,5,13,17,30,643.0,66.0,3.6,14.0,264.0,746.34,609.29
2016,5,13,17,45,590.0,58.5,3.45,13.5,214.5,673.69,553.85
2016,5,13,18,0,537.0,51.0,3.3,13.0,165.0,601.58,495.96
2016,5,13,18,15,445.5,42.5,3.0,12.5,119.5,495.59,407.53
2016,5,13,18,30,354.0,34.0,2.7,12.0,74.0,394.32,316.61
2016,5,13,18,45,177.0,17.0,2.45,12.0,37.0,206.85,110.18
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,6.5,1.4,12.0,6.5,5.11,0.0
2016,5,14,5,30,0.0,13.0,1.6,12.0,13.0,9.87,2.08
2016,5,14,5,45,0.0,24.5,1.85,12.5,24.5,18.67,10.68
2016,5,14,6,0,0.0,36.0,2.1,13.0,36.0,27.5,18.84
2016,5,14,6,15,0.0,49.5,2.15,13.5,49.5,37.89,28.33
2016,5,14,6,30,0.0,63.0,2.2,14.0,63.0,47.99,37.4
2016,5,14,6,45,0.0,77.0,2.25,14.5,77.0,58.29,46.5
2016,5,14,7,0,0.0,91.0,2.3,15.0,91.0,68.53,55.37
2016,5,14,7,15,16.5,134.5,2.3,15.5,142.5,98.38,81.22
2016,5,14,7,30,33.0,178.0,2.3,16.0,194.0,122.06,101.24
2016,5,14,7,45,57.5,208.0,2.3,16.5,239.0,140.23,116.21
2016,5,14,8,0,82.0,238.0,2.3,17.0,284.0,157.9,130.55
2016,5,14,8,15,46.5,224.0,2.25,17.0,250.5,151.02,124.28
2016,5,14,8,30,11.0,210.0,2.2,17.0,217.0,151.05,123.95
2016,5,14,8,45,12.5,224.0,2.15,17.5,232.5,160.67,131.41
2016,5,14,9,0,14.0,238.0,2.1,18.0,248.0,170.17,138.69
2016,5,14,9,15,50.0,300.0,2.15,18.0,338.5,193.49,157.63
2016,5,14,9,30,86.0,362.0,2.2,18.0,429.0,224.66,182.78
2016,5,14,9,45,290.0,337.0,2.25,18.5,578.0,198.51,148.42
2016,5,14,10,0,494.0,312.0,2.3,19.0,727.0,221.97,152.45
2016,5,14,10,15,392.5,365.5,2.35,19.0,701.5,280.96,199.84
2016,5,14,10,30,291.0,419.0,2.4,19.0,676.0,316.92,232.21
2016,5,14,10,45,599.0,270.0,2.5,19.5,815.0,336.05,238.72
2016,5,14,11,0,907.0,121.0,2.6,20.0,954.0,401.19,285.45
2016,5,14,11,15,721.0,243.5,2.65,20.0,911.0,454.77,334.79
2016,5,14,11,30,535.0,366.0,2.7,20.0,868.0,500.78,374.56
2016,5,14,11,45,530.0,371.0,2.8,20.5,871.0,542.32,407.41
2016,5,14,12,0,525.0,376.0,2.9,21.0,874.0,583.06,438.86
2016,5,14,12,15,520.5,376.5,2.95,21.0,869.0,619.95,467.56
2016,5,14,12,30,516.0,377.0,3.0,21.0,864.0,655.39,494.69
2016,5,14,12,45,698.0,258.0,3.1,21.0,909.0,728.38,551.75
2016,5,14,13,0,880.0,139.0,3.2,21.0,954.0,791.08,601.91
2016,5,14,13,15,876.0,138.0,3.25,21.0,936.0,827.73,628.17
2016,5,14,13,30,872.0,137.0,3.3,21.0,918.0,861.49,652.09
2016,5,14,13,45,866.0,135.0,3.4,21.0,893.5,889.61,672.45
2016,5,14,14,0,860.0,133.0,3.5,21.0,869.0,914.41,690.65
2016,5,14,14,15,851.5,131.5,3.55,20.5,837.5,933.96,706.46
2016,5,14,14,30,843.0,130.0,3.6,20.0,806.0,964.06,729.71
2016,5,14,14,45,830.0,128.5,3.7,20.0,768.5,972.49,737.19
2016,5,14,15,0,817.0,127.0,3.8,20.0,731.0,977.11,742.41
2016,5,14,15,15,802.0,124.5,3.8,19.5,689.0,974.85,743.9
2016,5,14,15,30,787.0,122.0,3.8,19.0,647.0,968.86,743.03
2016,5,14,15,45,766.5,119.0,3.85,19.0,600.5,953.06,734.39
2016,5,14,16,0,746.0,116.0,3.9,19.0,554.0,941.3,728.7
2016,5,14,16,15,721.5,111.5,3.8,18.5,504.5,913.31,712.05
2016,5,14,16,30,697.0,107.0,3.7,18.0,455.0,882.36,693.2
2016,5,14,16,45,661.0,102.5,3.65,18.0,404.0,837.11,662.7
2016,5,14,17,0,625.0,98.0,3.6,18.0,353.0,789.7,630.04
2016,5,14,17,15,580.5,91.0,3.4,17.5,302.0,729.06,587.07
2016,5,14,17,30,536.0,84.0,3.2,17.0,251.0,667.36,541.84
2016,5,14,17,45,473.5,75.0,3.05,16.5,202.5,585.89,479.58
2016,5,14,18,0,411.0,66.0,2.9,16.0,154.0,500.43,411.42
2016,5,14,18,15,320.5,53.5,2.6,15.5,111.0,395.8,324.56
2016,5,14,18,30,230.0,41.0,2.3,15.0,68.0,296.93,237.32
2016,5,14,18,45,115.0,25.0,2.05,14.5,38.5,167.83,94.48
2016,5,14,19,0,0.0,9.0,1.8,14.0,9.0,7.08,0.0
2016,5,14,19,15,0.0,4.5,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,74.0,16.0,2.0,12.5,22.5,12.13,0.0
2016,5,15,5,30,148.0,32.0,2.2,13.0,45.0,24.05,13.37
2016,5,15,5,45,255.0,45.5,2.4,13.5,85.0,34.27,24.2
2016,5,15,6,0,362.0,59.0,2.6,14.0,125.0,44.56,33.83
2016,5,15,6,15,432.5,68.5,2.55,14.5,172.5,54.3,42.76
2016,5,15,6,30,503.0,78.0,2.5,15.0,220.0,61.28,49.03
2016,5,15,6,45,251.5,94.5,2.45,15.5,165.5,68.53,55.34
2016,5,15,7,0,0.0,111.0,2.4,16.0,111.0,81.92,66.88
2016,5,15,7,15,12.0,142.0,2.35,16.0,148.0,103.09,85.13
2016,5,15,7,30,24.0,173.0,2.3,16.0,185.0,123.84,102.75
2016,5,15,7,45,21.5,187.5,2.25,16.5,199.0,134.06,110.91
2016,5,15,8,0,19.0,202.0,2.2,17.0,213.0,144.17,118.89
2016,5,15,8,15,77.5,247.0,2.15,17.5,296.5,163.93,134.9
2016,5,15,8,30,136.0,292.0,2.1,18.0,380.0,180.18,147.72
2016,5,15,8,45,243.5,297.5,2.1,18.5,467.5,175.42,143.06
2016,5,15,9,0,351.0,303.0,2.1,19.0,555.0,179.65,145.93
2016,5,15,9,15,598.5,213.0,2.1,19.0,671.0,125.92,101.08
2016,5,15,9,30,846.0,123.0,2.1,19.0,787.0,101.27,80.37
2016,5,15,9,45,870.5,116.0,2.15,19.5,824.5,121.15,76.17
2016,5,15,10,0,895.0,109.0,2.2,20.0,862.0,173.65,98.76
2016,5,15,10,15,901.5,110.5,2.3,20.0,889.0,230.28,138.64
2016,5,15,10,30,908.0,112.0,2.4,20.0,916.0,287.58,185.71
2016,5,15,10,45,911.0,113.5,2.5,20.5,936.0,344.31,234.76
2016,5,15,11,0,914.0,115.0,2.6,21.0,956.0,400.9,284.08
2016,5,15,11,15,917.0,115.5,2.75,21.0,968.5,456.55,332.71
2016,5,15,11,30,920.0,116.0,2.9,21.0,981.0,511.67,379.94
2016,5,15,11,45,919.0,118.0,3.1,21.5,986.0,564.99,424.03
2016,5,15,12,0,918.0,120.0,3.3,22.0,991.0,617.03,465.9
2016,5,15,12,15,918.0,119.5,3.45,22.0,988.5,666.44,505.55
2016,5,15,12,30,918.0,119.0,3.6,22.0,986.0,714.12,543.11
2016,5,15,12,45,921.5,115.0,3.75,22.0,977.5,759.56,578.45
2016,5,15,13,0,925.0,111.0,3.9,22.0,969.0,802.83,611.28
2016,5,15,13,15,921.5,110.5,4.0,21.5,951.5,841.13,639.88
2016,5,15,13,30,918.0,110.0,4.1,21.0,934.0,876.5,666.54
2016,5,15,13,45,912.5,109.5,4.2,21.0,909.5,907.05,688.67
2016,5,15,14,0,907.0,109.0,4.3,21.0,885.0,934.29,708.61
2016,5,15,14,15,900.0,107.5,4.3,20.5,854.0,955.73,725.56
2016,5,15,14,30,893.0,106.0,4.3,20.0,823.0,973.58,740.25
2016,5,15,14,45,883.5,104.0,4.3,20.0,786.0,984.85,749.2
2016,5,15,15,0,874.0,102.0,4.3,20.0,749.0,992.4,755.8
2016,5,15,15,15,861.5,99.5,4.3,19.5,707.0,992.68,759.07
2016,5,15,15,30,849.0,97.0,4.3,19.0,665.0,989.27,760.01
2016,5,15,15,45,831.5,95.0,4.35,19.0,618.0,991.04,763.59
2016,5,15,16,0,814.0,93.0,4.4,19.0,571.0,976.03,755.6
2016,5,15,16,15,792.0,89.5,4.35,18.5,521.5,951.12,741.5
2016,5,15,16,30,770.0,86.0,4.3,18.0,472.0,923.03,725.2
2016,5,15,16,45,736.0,83.0,4.25,17.5,419.5,880.51,698.12
2016,5,15,17,0,702.0,80.0,4.2,17.0,367.0,842.28,673.57
2016,5,15,17,15,661.0,74.5,4.0,16.5,315.5,785.98,634.03
2016,5,15,17,30,620.0,69.0,3.8,16.0,264.0,728.54,592.29
2016,5,15,17,45,554.0,63.0,3.65,15.5,213.5,646.36,529.77
2016,5,15,18,0,488.0,57.0,3.5,15.0,163.0,565.18,465.15
2016,5,15,18,15,397.5,47.5,3.2,14.5,118.5,459.84,377.76
2016,5,15,18,30,307.0,38.0,2.9,14.0,74.0,358.92,288.96
2016,5,15,18,45,173.5,24.0,2.65,14.0,42.5,213.55,129.91
2016,5,15,19,0,40.0,10.0,2.4,14.0,11.0,38.56,0.0
2016,5,15,19,15,20.0,5.0,2.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,84.5,15.5,1.7,12.5,23.0,11.79,0.0
2016,5,16,5,30,169.0,31.0,1.8,13.0,46.0,23.42,13.12
2016,5,16,5,45,263.5,44.5,1.95,13.5,85.5,33.62,23.69
2016,5,16,6,0,358.0,58.0,2.1,14.0,125.0,43.85,33.23
2016,5,16,6,15,427.0,68.0,2.05,14.0,172.0,53.8,42.42
2016,5,16,6,30,496.0,78.0,2.0,14.0,219.0,61.15,49.12
2016,5,16,6,45,311.0,115.0,2.0,14.5,209.5,82.09,67.55
2016,5,16,7,0,126.0,152.0,2.0,15.0,200.0,103.82,86.31
2016,5,16,7,15,396.5,128.0,2.05,15.5,310.0,88.4,72.42
2016,5,16,7,30,667.0,104.0,2.1,16.0,420.0,77.93,62.95
2016,5,16,7,45,697.5,107.5,2.15,17.0,470.5,79.71,64.04
2016,5,16,8,0,728.0,111.0,2.2,18.0,521.0,81.47,65.07
2016,5,16,8,15,748.5,115.0,2.25,18.5,568.0,90.26,72.24
2016,5,16,8,30,769.0,119.0,2.3,19.0,615.0,92.02,73.36
2016,5,16,8,45,788.0,120.5,2.4,19.5,659.0,92.07,73.05
2016,5,16,9,0,807.0,122.0,2.5,20.0,703.0,92.1,72.75
2016,5,16,9,15,819.5,124.0,2.55,20.0,741.0,92.18,72.66
2016,5,16,9,30,832.0,126.0,2.6,20.0,779.0,92.2,72.52
2016,5,16,9,45,852.5,121.5,2.65,20.5,815.5,123.97,77.88
2016,5,16,10,0,873.0,117.0,2.7,21.0,852.0,176.36,101.23
2016,5,16,10,15,879.5,118.0,2.75,21.5,878.5,231.48,139.85
2016,5,16,10,30,886.0,119.0,2.8,22.0,905.0,287.25,185.2
2016,5,16,10,45,891.0,120.0,2.9,22.5,925.5,343.04,233.11
2016,5,16,11,0,896.0,121.0,3.0,23.0,946.0,398.93,281.48
2016,5,16,11,15,899.0,121.5,3.05,23.0,958.5,453.61,328.87
2016,5,16,11,30,902.0,122.0,3.1,23.0,971.0,507.79,374.85
2016,5,16,11,45,904.0,122.0,3.2,23.5,976.5,560.43,417.84
2016,5,16,12,0,906.0,122.0,3.3,24.0,982.0,612.06,458.81
2016,5,16,12,15,905.5,122.0,3.4,24.0,980.0,660.91,497.57
2016,5,16,12,30,905.0,122.0,3.5,24.0,978.0,708.05,534.23
2016,5,16,12,45,905.0,120.5,3.6,24.0,969.0,752.43,568.24
2016,5,16,13,0,905.0,119.0,3.7,24.0,960.0,794.56,599.96
2016,5,16,13,15,902.0,118.0,3.75,24.0,942.5,832.25,626.45
2016,5,16,13,30,899.0,117.0,3.8,24.0,925.0,867.07,650.93
2016,5,16,13,45,897.0,114.0,3.85,24.0,902.0,897.9,672.71
2016,5,16,14,0,895.0,111.0,3.9,24.0,879.0,925.52,692.36
2016,5,16,14,15,887.5,109.5,3.9,23.5,848.0,946.2,708.52
2016,5,16,14,30,880.0,108.0,3.9,23.0,817.0,963.3,722.47
2016,5,16,14,45,869.0,107.0,3.95,23.0,780.0,973.94,731.14
2016,5,16,15,0,858.0,106.0,4.0,23.0,743.0,980.91,737.55
2016,5,16,15,15,845.0,103.5,3.95,22.5,701.0,980.59,740.03
2016,5,16,15,30,832.0,101.0,3.9,22.0,659.0,990.08,749.44
2016,5,16,15,45,809.5,100.0,3.9,22.0,611.5,974.7,740.83
2016,5,16,16,0,787.0,99.0,3.9,22.0,564.0,955.78,730.05
2016,5,16,16,15,764.5,95.5,3.8,21.5,515.0,930.46,715.62
2016,5,16,16,30,742.0,92.0,3.7,21.0,466.0,902.01,698.88
2016,5,16,16,45,707.0,89.0,3.65,20.5,414.0,865.48,676.42
2016,5,16,17,0,672.0,86.0,3.6,20.0,362.0,820.74,647.48
2016,5,16,17,15,630.0,80.0,3.45,19.5,311.0,763.26,607.81
2016,5,16,17,30,588.0,74.0,3.3,19.0,260.0,704.71,565.95
2016,5,16,17,45,526.0,67.0,3.2,18.5,210.5,625.5,506.66
2016,5,16,18,0,464.0,60.0,3.1,18.0,161.0,547.11,445.21
2016,5,16,18,15,374.5,49.5,2.9,17.0,117.5,442.0,360.07
2016,5,16,18,30,285.0,39.0,2.7,16.0,74.0,338.29,271.19
2016,5,16,18,45,159.5,24.5,2.5,15.5,42.5,204.15,129.26
2016,5,16,19,0,34.0,10.0,2.3,15.0,11.0,33.97,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,123.0,14.5,1.2,13.0,26.0,11.67,0.0
2016,5,17,5,30,246.0,29.0,1.4,14.0,52.0,23.63,13.43
2016,5,17,5,45,351.5,39.5,1.65,15.0,94.0,32.14,22.29
2016,5,17,6,0,457.0,50.0,1.9,16.0,136.0,40.7,30.21
2016,5,17,6,15,524.5,58.0,1.95,16.5,185.5,46.97,35.98
2016,5,17,6,30,592.0,66.0,2.0,17.0,235.0,53.23,41.56
2016,5,17,6,45,642.5,70.5,2.1,17.5,287.5,56.69,44.51
2016,5,17,7,0,693.0,75.0,2.2,18.0,340.0,60.21,47.41
2016,5,17,7,15,726.0,79.5,2.35,18.5,392.5,68.62,54.48
2016,5,17,7,30,759.0,84.0,2.5,19.0,445.0,71.98,57.09
2016,5,17,7,45,786.5,87.0,2.7,20.0,496.5,74.11,58.48
2016,5,17,8,0,814.0,90.0,2.9,21.0,548.0,76.21,59.82
2016,5,17,8,15,832.0,92.5,2.95,21.5,596.5,77.68,60.75
2016,5,17,8,30,850.0,95.0,3.0,22.0,645.0,88.02,69.15
2016,5,17,8,45,865.0,97.5,3.1,22.5,689.5,89.81,70.31
2016,5,17,9,0,880.0,100.0,3.2,23.0,734.0,91.44,71.34
2016,5,17,9,15,890.5,102.0,3.25,23.5,773.5,92.49,71.91
2016,5,17,9,30,901.0,104.0,3.3,24.0,813.0,93.4,72.37
2016,5,17,9,45,909.0,105.5,3.35,24.5,847.0,120.41,72.22
2016,5,17,10,0,917.0,107.0,3.4,25.0,881.0,177.39,98.66
2016,5,17,10,15,923.0,108.5,3.35,25.0,908.0,235.04,139.01
2016,5,17,10,30,929.0,110.0,3.3,25.0,935.0,293.29,186.3
2016,5,17,10,45,932.0,111.0,3.25,25.5,954.5,350.74,235.24
2016,5,17,11,0,935.0,112.0,3.2,26.0,974.0,408.03,284.3
2016,5,17,11,15,937.5,112.5,3.15,26.0,986.5,464.44,332.52
2016,5,17,11,30,940.0,113.0,3.1,26.0,999.0,520.24,379.12
2016,5,17,11,45,940.0,113.5,3.05,26.5,1003.5,573.92,422.04
2016,5,17,12,0,940.0,114.0,3.0,27.0,1008.0,626.34,462.55
2016,5,17,12,15,939.0,114.0,2.95,27.0,1005.0,676.29,500.94
2016,5,17,12,30,938.0,114.0,2.9,27.0,1002.0,724.4,536.98
2016,5,17,12,45,937.0,112.5,2.85,27.0,991.5,769.25,569.88
2016,5,17,13,0,936.0,111.0,2.8,27.0,981.0,811.68,599.91
2016,5,17,13,15,932.5,110.0,2.75,27.0,963.0,849.9,625.35
2016,5,17,13,30,929.0,109.0,2.7,27.0,945.0,885.13,648.66
2016,5,17,13,45,922.0,108.5,2.7,27.0,920.0,914.65,668.5
2016,5,17,14,0,915.0,108.0,2.7,27.0,895.0,940.73,686.15
2016,5,17,14,15,907.5,106.5,2.7,27.0,863.0,961.84,700.64
2016,5,17,14,30,900.0,105.0,2.7,27.0,831.0,979.32,712.92
2016,5,17,14,45,889.5,103.5,2.7,27.0,793.5,990.22,721.1
2016,5,17,15,0,879.0,102.0,2.7,27.0,756.0,997.37,727.08
2016,5,17,15,15,866.0,99.5,2.7,26.5,713.5,997.19,729.94
2016,5,17,15,30,853.0,97.0,2.7,26.0,671.0,993.3,730.61
2016,5,17,15,45,837.0,94.0,2.7,26.0,624.0,995.36,733.94
2016,5,17,16,0,821.0,91.0,2.7,26.0,577.0,980.63,726.31
2016,5,17,16,15,799.0,88.0,2.65,25.5,527.0,956.33,713.48
2016,5,17,16,30,777.0,85.0,2.6,25.0,477.0,928.85,698.45
2016,5,17,16,45,747.5,81.0,2.55,24.5,425.5,889.58,675.12
2016,5,17,17,0,718.0,77.0,2.5,24.0,374.0,847.8,649.53
2016,5,17,17,15,678.5,72.0,2.35,23.0,322.0,799.43,618.9
2016,5,17,17,30,639.0,67.0,2.2,22.0,270.0,743.84,581.77
2016,5,17,17,45,578.0,61.0,2.1,21.5,219.5,665.97,525.71
2016,5,17,18,0,517.0,55.0,2.0,21.0,169.0,588.93,467.51
2016,5,17,18,15,430.5,45.5,1.85,20.0,124.0,486.38,387.22
2016,5,17,18,30,344.0,36.0,1.7,19.0,79.0,388.23,305.18
2016,5,17,18,45,209.5,23.5,1.6,18.5,46.0,249.02,161.94
2016,5,17,19,0,75.0,11.0,1.5,18.0,13.0,66.25,0.0
2016,5,17,19,15,37.5,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.5,16.0,1.95,13.5,25.5,12.2,0.0
2016,5,18,5,30,209.0,32.0,2.2,14.0,51.0,24.31,14.13
2016,5,18,5,45,309.0,44.0,2.45,15.0,92.0,33.57,23.54
2016,5,18,6,0,409.0,56.0,2.7,16.0,133.0,45.07,34.05
2016,5,18,6,15,476.0,64.5,2.6,16.5,181.0,51.47,39.95
2016,5,18,6,30,543.0,73.0,2.5,17.0,229.0,57.85,45.62
2016,5,18,6,45,591.5,79.0,2.45,17.5,280.0,62.09,49.24
2016,5,18,7,0,640.0,85.0,2.4,18.0,331.0,66.31,52.73
2016,5,18,7,15,674.0,90.5,2.3,18.5,382.0,69.89,55.57
2016,5,18,7,30,708.0,96.0,2.2,19.0,433.0,73.39,58.29
2016,5,18,7,45,734.0,99.5,2.1,20.0,483.0,81.63,64.89
2016,5,18,8,0,760.0,103.0,2.0,21.0,533.0,83.62,66.09
2016,5,18,8,15,779.0,106.5,1.95,21.5,580.0,85.36,67.21
2016,5,18,8,30,798.0,110.0,1.9,22.0,627.0,87.0,68.24
2016,5,18,8,45,813.0,113.0,1.9,22.5,670.5,88.11,68.83
2016,5,18,9,0,828.0,116.0,1.9,23.0,714.0,89.1,69.34
2016,5,18,9,15,839.0,118.0,1.95,23.5,752.0,89.29,69.2
2016,5,18,9,30,850.0,120.0,2.0,24.0,790.0,99.81,77.59
2016,5,18,9,45,862.5,119.5,2.1,24.5,823.5,125.7,76.64
2016,5,18,10,0,875.0,119.0,2.2,25.0,857.0,179.62,101.61
2016,5,18,10,15,881.0,120.0,2.3,25.5,883.5,234.65,139.82
2016,5,18,10,30,887.0,121.0,2.4,26.0,910.0,290.28,184.41
2016,5,18,10,45,888.5,123.5,2.5,26.5,929.0,345.82,231.38
2016,5,18,11,0,890.0,126.0,2.6,27.0,948.0,401.11,278.43
2016,5,18,11,15,892.5,126.5,2.65,27.0,960.0,455.2,324.41
2016,5,18,11,30,895.0,127.0,2.7,27.0,972.0,508.75,368.96
2016,5,18,11,45,893.5,129.0,2.8,27.0,976.5,560.48,411.19
2016,5,18,12,0,892.0,131.0,2.9,27.0,981.0,610.97,451.4
2016,5,18,12,15,891.5,130.5,2.95,27.0,978.0,658.91,488.66
2016,5,18,12,30,891.0,130.0,3.0,27.0,975.0,705.17,523.85
2016,5,18,12,45,889.0,129.5,3.05,27.0,965.0,748.42,556.21
2016,5,18,13,0,887.0,129.0,3.1,27.0,955.0,789.38,586.39
2016,5,18,13,15,883.5,128.0,3.15,27.0,938.0,826.2,611.95
2016,5,18,13,30,880.0,127.0,3.2,27.0,921.0,860.18,635.41
2016,5,18,13,45,877.0,124.0,3.25,27.0,897.5,889.8,655.96
2016,5,18,14,0,874.0,121.0,3.3,27.0,874.0,916.2,674.45
2016,5,18,14,15,866.5,119.5,3.3,26.5,843.0,936.58,690.07
2016,5,18,14,30,859.0,118.0,3.3,26.0,812.0,953.44,703.58
2016,5,18,14,45,849.5,115.5,3.35,26.0,776.0,963.81,711.93
2016,5,18,15,0,840.0,113.0,3.4,26.0,740.0,970.55,718.08
2016,5,18,15,15,826.5,111.0,3.4,25.5,698.0,984.09,730.05
2016,5,18,15,30,813.0,109.0,3.4,25.0,656.0,980.25,730.58
2016,5,18,15,45,792.5,107.0,3.4,24.5,609.5,965.66,724.16
2016,5,18,16,0,772.0,105.0,3.4,24.0,563.0,947.56,715.47
2016,5,18,16,15,749.0,101.5,3.3,23.0,514.5,921.79,702.21
2016,5,18,16,30,726.0,98.0,3.2,22.0,466.0,899.83,691.44
2016,5,18,16,45,696.5,93.0,3.1,21.5,415.5,860.24,666.69
2016,5,18,17,0,667.0,88.0,3.0,21.0,365.0,818.39,639.87
2016,5,18,17,15,626.0,82.0,2.9,20.0,314.0,761.99,602.83
2016,5,18,17,30,585.0,76.0,2.8,19.0,263.0,704.47,563.45
2016,5,18,17,45,533.5,67.5,2.75,18.5,214.5,633.19,510.88
2016,5,18,18,0,482.0,59.0,2.7,18.0,166.0,562.36,455.97
2016,5,18,18,15,396.0,49.0,2.65,17.0,122.0,460.47,374.46
2016,5,18,18,30,310.0,39.0,2.6,16.0,78.0,362.82,291.49
2016,5,18,18,45,186.0,25.5,2.6,15.5,46.0,229.39,156.22
2016,5,18,19,0,62.0,12.0,2.6,15.0,14.0,57.08,0.0
2016,5,18,19,15,31.0,6.0,2.65,14.5,7.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.5,4.25,12.0,26.5,14.01,0.0
2016,5,19,5,30,177.0,37.0,4.4,12.0,53.0,27.76,17.23
2016,5,19,5,45,278.5,50.0,4.55,12.0,94.5,37.6,27.39
2016,5,19,6,0,380.0,63.0,4.7,12.0,136.0,47.49,36.78
2016,5,19,6,15,448.5,72.5,4.75,12.0,184.0,57.43,46.02
2016,5,19,6,30,517.0,82.0,4.8,12.0,232.0,64.33,52.36
2016,5,19,6,45,416.5,110.0,4.9,12.5,245.5,78.67,65.06
2016,5,19,7,0,316.0,138.0,5.0,13.0,259.0,96.31,80.45
2016,5,19,7,15,410.5,140.0,4.85,13.5,321.5,95.95,79.73
2016,5,19,7,30,505.0,142.0,4.7,14.0,384.0,98.05,81.15
2016,5,19,7,45,417.0,183.5,4.55,14.5,398.0,119.46,99.34
2016,5,19,8,0,329.0,225.0,4.4,15.0,412.0,144.39,120.26
2016,5,19,8,15,391.0,229.0,4.35,15.5,470.0,140.52,116.31
2016,5,19,8,30,453.0,233.0,4.3,16.0,528.0,141.95,116.96
2016,5,19,8,45,534.0,220.0,4.3,16.5,590.5,135.04,110.56
2016,5,19,9,0,615.0,207.0,4.3,17.0,653.0,126.1,102.52
2016,5,19,9,15,741.5,166.0,4.3,17.0,732.0,104.34,83.87
2016,5,19,9,30,868.0,125.0,4.3,17.0,811.0,102.85,82.46
2016,5,19,9,45,872.5,130.0,4.3,17.5,844.0,132.48,83.74
2016,5,19,10,0,877.0,135.0,4.3,18.0,877.0,188.88,111.94
2016,5,19,10,15,884.5,137.0,4.25,18.0,905.0,245.0,152.58
2016,5,19,10,30,892.0,139.0,4.2,18.0,933.0,301.93,200.09
2016,5,19,10,45,900.5,138.0,4.2,18.5,955.0,358.13,249.14
2016,5,19,11,0,909.0,137.0,4.2,19.0,977.0,414.78,298.9
2016,5,19,11,15,911.5,137.5,4.2,19.0,989.5,470.08,347.71
2016,5,19,11,30,914.0,138.0,4.2,19.0,1002.0,524.83,395.07
2016,5,19,11,45,914.0,138.5,4.25,19.0,1006.5,577.58,439.78
2016,5,19,12,0,914.0,139.0,4.3,19.0,1011.0,629.15,482.49
2016,5,19,12,15,913.5,139.0,4.3,19.0,1008.5,678.72,522.45
2016,5,19,12,30,913.0,139.0,4.3,19.0,1006.0,726.6,560.19
2016,5,19,12,45,919.0,133.0,4.35,19.0,997.5,772.69,596.24
2016,5,19,13,0,925.0,127.0,4.4,19.0,989.0,816.7,630.15
2016,5,19,13,15,722.0,237.5,4.45,19.0,903.0,810.08,622.75
2016,5,19,13,30,519.0,348.0,4.5,19.0,817.0,769.71,590.9
2016,5,19,13,45,485.5,343.5,4.55,19.0,773.0,765.15,588.89
2016,5,19,14,0,452.0,339.0,4.6,19.0,729.0,756.14,583.36
2016,5,19,14,15,519.0,301.5,4.7,18.5,733.5,805.66,623.87
2016,5,19,14,30,586.0,264.0,4.8,18.0,738.0,853.97,663.37
2016,5,19,14,45,592.0,245.0,4.9,18.0,705.5,866.6,674.62
2016,5,19,15,0,598.0,226.0,5.0,18.0,673.0,871.14,680.55
2016,5,19,15,15,718.0,169.5,4.9,17.5,676.0,948.13,738.97
2016,5,19,15,30,838.0,113.0,4.8,17.0,679.0,1010.26,784.88
2016,5,19,15,45,741.0,128.0,4.75,16.5,602.5,944.83,741.15
2016,5,19,16,0,644.0,143.0,4.7,16.0,526.0,869.15,689.96
2016,5,19,16,15,656.5,124.0,4.7,15.5,486.0,862.12,688.72
2016,5,19,16,30,669.0,105.0,4.7,15.0,446.0,850.98,684.03
2016,5,19,16,45,522.5,123.5,4.75,14.5,373.0,722.51,590.86
2016,5,19,17,0,376.0,142.0,4.8,14.0,300.0,585.61,486.32
2016,5,19,17,15,336.0,131.5,4.7,13.5,258.5,506.83,425.89
2016,5,19,17,30,296.0,121.0,4.6,13.0,217.0,454.43,384.12
2016,5,19,17,45,259.0,103.0,4.6,13.0,176.0,394.59,334.58
2016,5,19,18,0,222.0,85.0,4.6,13.0,135.0,335.38,283.94
2016,5,19,18,15,173.5,66.5,4.55,12.5,99.5,266.12,223.44
2016,5,19,18,30,125.0,48.0,4.5,12.0,64.0,198.54,162.44
2016,5,19,18,45,62.5,30.0,4.45,12.0,38.0,104.41,71.5
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,4.72,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,90.0,18.5,4.2,11.0,27.5,14.02,0.0
2016,5,20,5,30,180.0,37.0,4.3,11.0,55.0,27.77,17.48
2016,5,20,5,45,290.5,49.5,4.4,11.5,97.0,37.33,27.25
2016,5,20,6,0,401.0,62.0,4.5,12.0,139.0,46.99,36.35
2016,5,20,6,15,470.5,71.0,4.5,12.0,188.0,56.43,45.14
2016,5,20,6,30,540.0,80.0,4.5,12.0,237.0,63.05,51.21
2016,5,20,6,45,592.5,85.5,4.5,12.5,289.0,66.79,54.44
2016,5,20,7,0,645.0,91.0,4.5,13.0,341.0,70.57,57.59
2016,5,20,7,15,680.0,96.5,4.5,13.0,393.0,74.04,60.49
2016,5,20,7,30,715.0,102.0,4.5,13.0,445.0,77.43,63.28
2016,5,20,7,45,529.5,162.5,4.5,13.5,432.0,109.67,91.18
2016,5,20,8,0,344.0,223.0,4.5,14.0,419.0,143.68,120.12
2016,5,20,8,15,578.0,168.5,4.5,14.0,531.0,111.39,91.85
2016,5,20,8,30,812.0,114.0,4.5,14.0,643.0,89.84,72.96
2016,5,20,8,45,826.0,117.5,4.5,14.5,686.5,91.15,73.76
2016,5,20,9,0,840.0,121.0,4.5,15.0,730.0,92.32,74.44
2016,5,20,9,15,851.5,123.0,4.55,15.0,769.0,92.43,74.36
2016,5,20,9,30,863.0,125.0,4.6,15.0,808.0,102.65,82.95
2016,5,20,9,45,878.0,123.5,4.7,15.5,843.0,130.58,82.29
2016,5,20,10,0,893.0,122.0,4.8,16.0,878.0,185.14,109.11
2016,5,20,10,15,899.0,123.5,4.8,16.0,905.0,241.39,150.48
2016,5,20,10,30,905.0,125.0,4.8,16.0,932.0,298.25,198.7
2016,5,20,10,45,907.0,127.5,4.85,16.0,951.5,354.88,249.53
2016,5,20,11,0,909.0,130.0,4.9,16.0,971.0,411.32,300.75
2016,5,20,11,15,911.5,130.5,4.9,16.0,983.5,466.41,350.31
2016,5,20,11,30,914.0,131.0,4.9,16.0,996.0,520.94,398.4
2016,5,20,11,45,914.0,132.0,4.95,16.0,1001.0,573.77,444.12
2016,5,20,12,0,914.0,133.0,5.0,16.0,1006.0,625.45,487.81
2016,5,20,12,15,913.5,133.0,4.95,16.0,1003.5,674.79,528.33
2016,5,20,12,30,913.0,133.0,4.9,16.0,1001.0,722.44,566.58
2016,5,20,12,45,909.0,134.0,4.9,16.0,990.0,766.42,601.44
2016,5,20,13,0,905.0,135.0,4.9,16.0,979.0,807.97,633.87
2016,5,20,13,15,901.0,134.0,4.9,16.0,961.5,845.25,661.34
2016,5,20,13,30,897.0,133.0,4.9,16.0,944.0,879.61,686.42
2016,5,20,13,45,890.0,132.0,4.9,16.0,918.5,908.28,707.43
2016,5,20,14,0,883.0,131.0,4.9,16.0,893.0,933.56,726.11
2016,5,20,14,15,875.0,129.0,4.9,16.0,861.5,953.53,741.11
2016,5,20,14,30,867.0,127.0,4.9,16.0,830.0,969.9,753.73
2016,5,20,14,45,855.5,125.5,4.9,16.0,792.5,994.0,771.97
2016,5,20,15,0,844.0,124.0,4.9,16.0,755.0,1000.42,777.85
2016,5,20,15,15,829.5,121.0,4.85,15.5,712.5,998.38,779.15
2016,5,20,15,30,815.0,118.0,4.8,15.0,670.0,992.55,777.98
2016,5,20,15,45,795.0,115.5,4.75,15.0,623.0,977.99,769.25
2016,5,20,16,0,775.0,113.0,4.7,15.0,576.0,959.84,758.11
2016,5,20,16,15,750.5,109.0,4.6,14.5,526.0,939.35,746.37
2016,5,20,16,30,726.0,105.0,4.5,14.0,476.0,908.93,727.32
2016,5,20,16,45,375.5,129.5,4.4,14.0,320.0,569.7,470.72
2016,5,20,17,0,25.0,154.0,4.3,14.0,164.0,162.72,132.65
2016,5,20,17,15,19.0,134.0,4.15,13.5,141.5,139.39,113.96
2016,5,20,17,30,13.0,114.0,4.0,13.0,119.0,115.89,94.22
2016,5,20,17,45,232.0,91.0,3.85,13.0,144.5,350.23,298.08
2016,5,20,18,0,451.0,68.0,3.7,13.0,170.0,544.56,455.16
2016,5,20,18,15,362.5,57.0,3.45,12.5,126.0,436.37,363.7
2016,5,20,18,30,274.0,46.0,3.2,12.0,82.0,339.72,279.13
2016,5,20,18,45,155.5,30.5,3.0,12.0,49.0,217.65,156.83
2016,5,20,19,0,37.0,15.0,2.8,12.0,16.0,40.26,0.0
2016,5,20,19,15,18.5,7.5,2.8,11.5,8.0,5.9,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,16.0,1.65,12.0,16.5,12.42,0.0
2016,5,21,5,30,13.0,32.0,1.8,12.0,33.0,24.08,14.48
2016,5,21,5,45,35.0,52.0,2.0,12.0,58.0,38.2,28.02
2016,5,21,6,0,57.0,72.0,2.2,12.0,83.0,52.16,40.99
2016,5,21,6,15,73.0,93.5,2.25,12.0,112.5,66.8,54.43
2016,5,21,6,30,89.0,115.0,2.3,12.0,142.0,80.1,66.44
2016,5,21,6,45,103.0,135.5,2.4,12.5,172.0,93.24,77.95
2016,5,21,7,0,117.0,156.0,2.5,13.0,202.0,106.08,88.95
2016,5,21,7,15,73.0,168.0,2.55,13.0,198.0,116.17,97.52
2016,5,21,7,30,29.0,180.0,2.6,13.0,194.0,123.42,103.52
2016,5,21,7,45,73.5,214.5,2.7,13.5,255.5,144.39,121.1
2016,5,21,8,0,118.0,249.0,2.8,14.0,317.0,158.22,132.31
2016,5,21,8,15,101.5,268.5,2.85,14.0,330.0,175.62,146.71
2016,5,21,8,30,85.0,288.0,2.9,14.0,343.0,186.16,155.17
2016,5,21,8,45,53.0,275.5,3.0,14.5,311.0,180.13,149.4
2016,5,21,9,0,21.0,263.0,3.1,15.0,279.0,185.78,153.53
2016,5,21,9,15,26.5,288.5,3.15,15.0,309.5,187.03,154.24
2016,5,21,9,30,32.0,314.0,3.2,15.0,340.0,200.3,165.02
2016,5,21,9,45,97.5,364.0,3.25,15.0,446.5,233.31,181.45
2016,5,21,10,0,163.0,414.0,3.3,15.0,553.0,262.55,199.68
2016,5,21,10,15,144.0,426.5,3.3,14.5,552.0,283.67,216.56
2016,5,21,10,30,125.0,439.0,3.3,14.0,551.0,303.05,233.16
2016,5,21,10,45,182.5,447.5,3.3,14.0,615.0,341.52,261.89
2016,5,21,11,0,240.0,456.0,3.3,14.0,679.0,386.91,296.77
2016,5,21,11,15,262.0,457.5,3.25,14.0,703.5,411.31,316.77
2016,5,21,11,30,284.0,459.0,3.2,14.0,728.0,449.14,347.07
2016,5,21,11,45,221.0,471.0,3.2,14.5,681.5,456.6,353.68
2016,5,21,12,0,158.0,483.0,3.2,15.0,635.0,451.03,349.64
2016,5,21,12,15,164.0,481.5,3.2,15.0,638.5,472.81,366.91
2016,5,21,12,30,170.0,480.0,3.2,15.0,642.0,494.73,384.06
2016,5,21,12,45,209.5,469.5,3.2,15.0,667.5,533.54,414.37
2016,5,21,13,0,249.0,459.0,3.2,15.0,693.0,583.51,452.66
2016,5,21,13,15,251.5,449.5,3.2,15.0,681.5,600.25,465.67
2016,5,21,13,30,254.0,440.0,3.2,15.0,670.0,615.6,477.82
2016,5,21,13,45,313.0,409.0,3.2,15.0,685.0,659.11,512.15
2016,5,21,14,0,372.0,378.0,3.2,15.0,700.0,703.35,546.77
2016,5,21,14,15,301.5,382.0,3.15,15.0,637.0,661.62,515.3
2016,5,21,14,30,231.0,386.0,3.1,15.0,574.0,593.9,465.04
2016,5,21,14,45,245.5,364.5,3.1,15.0,556.0,621.73,487.39
2016,5,21,15,0,260.0,343.0,3.1,15.0,538.0,626.64,492.68
2016,5,21,15,15,291.0,315.0,3.05,15.0,522.0,639.41,504.46
2016,5,21,15,30,322.0,287.0,3.0,15.0,506.0,650.38,514.99
2016,5,21,15,45,519.0,208.0,2.95,15.0,532.0,797.06,629.26
2016,5,21,16,0,716.0,129.0,2.9,15.0,558.0,926.16,722.94
2016,5,21,16,15,419.0,174.0,2.85,14.5,419.5,665.68,533.87
2016,5,21,16,30,122.0,219.0,2.8,14.0,281.0,371.2,302.42
2016,5,21,16,45,296.5,172.0,2.75,14.0,302.5,517.32,425.72
2016,5,21,17,0,471.0,125.0,2.7,14.0,324.0,658.33,538.17
2016,5,21,17,15,509.5,105.5,2.55,13.5,294.0,666.63,545.09
2016,5,21,17,30,548.0,86.0,2.4,13.0,264.0,681.53,557.4
2016,5,21,17,45,497.5,76.0,2.3,13.0,216.5,610.05,501.88
2016,5,21,18,0,447.0,66.0,2.2,13.0,169.0,538.96,444.98
2016,5,21,18,15,365.0,55.0,1.95,12.5,125.5,434.98,359.54
2016,5,21,18,30,283.0,44.0,1.7,12.0,82.0,343.31,280.4
2016,5,21,18,45,172.0,29.0,1.45,12.0,49.5,226.89,165.75
2016,5,21,19,0,61.0,14.0,1.2,12.0,17.0,76.31,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.5,27.84,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,18.5,1.35,11.0,29.0,14.05,0.0
2016,5,22,5,30,204.0,37.0,1.6,11.0,58.0,27.89,17.85
2016,5,22,5,45,300.0,49.5,1.85,11.5,99.5,37.4,27.41
2016,5,22,6,0,396.0,62.0,2.1,12.0,141.0,46.95,36.38
2016,5,22,6,15,198.0,79.0,2.1,12.5,118.5,57.45,46.0
2016,5,22,6,30,0.0,96.0,2.1,13.0,96.0,70.26,57.45
2016,5,22,6,45,4.5,114.5,2.1,13.5,116.5,83.36,68.92
2016,5,22,7,0,9.0,133.0,2.1,14.0,137.0,96.4,80.09
2016,5,22,7,15,19.0,157.0,2.05,14.0,166.0,112.84,94.21
2016,5,22,7,30,29.0,181.0,2.0,14.0,195.0,124.01,103.56
2016,5,22,7,45,14.5,160.0,1.95,14.5,167.0,117.03,96.96
2016,5,22,8,0,0.0,139.0,1.9,15.0,139.0,103.59,84.89
2016,5,22,8,15,2.5,164.0,1.9,15.0,166.0,120.86,99.46
2016,5,22,8,30,5.0,189.0,1.9,15.0,193.0,137.82,113.58
2016,5,22,8,45,49.0,260.0,1.95,15.5,296.0,172.04,141.85
2016,5,22,9,0,93.0,331.0,2.0,16.0,399.0,209.23,172.06
2016,5,22,9,15,132.5,355.5,2.05,16.0,458.0,208.54,171.02
2016,5,22,9,30,172.0,380.0,2.1,16.0,517.0,219.72,179.91
2016,5,22,9,45,220.5,390.0,2.15,16.5,573.0,237.63,180.35
2016,5,22,10,0,269.0,400.0,2.2,17.0,629.0,253.85,186.49
2016,5,22,10,15,307.0,403.0,2.25,17.0,671.5,287.46,209.76
2016,5,22,10,30,345.0,406.0,2.3,17.0,714.0,325.66,238.58
2016,5,22,10,45,614.5,270.5,2.4,17.5,834.5,344.47,246.78
2016,5,22,11,0,884.0,135.0,2.5,18.0,955.0,406.18,292.35
2016,5,22,11,15,886.5,135.5,2.6,18.0,967.0,459.82,339.46
2016,5,22,11,30,889.0,136.0,2.7,18.0,979.0,512.96,385.22
2016,5,22,11,45,887.5,138.0,2.85,18.0,983.0,564.28,428.64
2016,5,22,12,0,886.0,140.0,3.0,18.0,987.0,614.42,470.09
2016,5,22,12,15,885.0,140.0,3.1,18.0,984.5,662.15,508.64
2016,5,22,12,30,884.0,140.0,3.2,18.0,982.0,708.23,545.13
2016,5,22,12,45,879.5,140.5,3.3,18.0,971.0,750.28,577.99
2016,5,22,13,0,875.0,141.0,3.4,18.0,960.0,789.93,608.57
2016,5,22,13,15,871.0,140.0,3.5,17.5,943.0,826.15,636.51
2016,5,22,13,30,867.0,139.0,3.6,17.0,926.0,859.53,662.06
2016,5,22,13,45,858.5,139.0,3.7,17.0,901.0,886.88,682.24
2016,5,22,14,0,850.0,139.0,3.8,17.0,876.0,910.91,700.22
2016,5,22,14,15,590.0,251.0,3.85,17.0,754.0,828.82,640.79
2016,5,22,14,30,330.0,363.0,3.9,17.0,632.0,686.47,533.37
2016,5,22,14,45,331.0,344.5,3.95,17.0,604.0,684.22,534.2
2016,5,22,15,0,332.0,326.0,4.0,17.0,576.0,679.79,532.7
2016,5,22,15,15,248.5,319.0,3.95,16.5,500.0,600.78,474.13
2016,5,22,15,30,165.0,312.0,3.9,16.0,424.0,494.01,393.51
2016,5,22,15,45,112.5,281.5,3.9,16.0,355.5,414.1,331.89
2016,5,22,16,0,60.0,251.0,3.9,16.0,287.0,307.8,247.82
2016,5,22,16,15,252.0,211.5,3.8,15.5,343.5,512.71,417.55
2016,5,22,16,30,444.0,172.0,3.7,15.0,400.0,690.82,560.04
2016,5,22,16,45,545.0,134.5,3.6,15.0,385.0,746.9,603.79
2016,5,22,17,0,646.0,97.0,3.5,15.0,370.0,809.12,651.14
2016,5,22,17,15,605.0,90.5,3.35,14.5,319.5,752.41,610.48
2016,5,22,17,30,564.0,84.0,3.2,14.0,269.0,694.51,568.44
2016,5,22,17,45,513.5,74.5,3.1,13.5,221.0,623.33,514.53
2016,5,22,18,0,463.0,65.0,3.0,13.0,173.0,552.51,458.41
2016,5,22,18,15,382.0,54.5,2.65,12.5,129.0,454.67,377.22
2016,5,22,18,30,301.0,44.0,2.3,12.0,85.0,358.1,293.68
2016,5,22,18,45,193.0,29.5,2.0,12.0,51.5,244.16,181.76
2016,5,22,19,0,85.0,15.0,1.7,12.0,18.0,110.01,0.0
2016,5,22,19,15,42.5,7.5,1.6,11.5,9.0,37.04,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,7.5,16.5,2.15,12.0,17.5,12.82,0.0
2016,5,23,5,30,15.0,33.0,2.3,12.0,35.0,24.82,15.26
2016,5,23,5,45,38.5,53.0,2.5,12.5,60.5,38.94,28.66
2016,5,23,6,0,62.0,73.0,2.7,13.0,86.0,52.49,41.14
2016,5,23,6,15,78.0,95.0,2.75,13.0,115.5,67.09,54.49
2016,5,23,6,30,94.0,117.0,2.8,13.0,145.0,81.38,67.34
2016,5,23,6,45,110.0,137.5,2.85,13.5,176.0,94.53,78.8
2016,5,23,7,0,126.0,158.0,2.9,14.0,207.0,107.39,89.76
2016,5,23,7,15,178.0,178.0,2.9,14.0,258.0,120.35,100.81
2016,5,23,7,30,230.0,198.0,2.9,14.0,309.0,128.63,107.64
2016,5,23,7,45,161.0,222.5,2.9,14.5,304.0,145.29,121.42
2016,5,23,8,0,92.0,247.0,2.9,15.0,299.0,163.18,136.03
2016,5,23,8,15,135.0,272.0,2.9,15.5,356.0,170.41,141.45
