Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,30,178.0,297.0,2.9,16.0,413.0,183.77,151.99
2016,5,23,8,45,234.5,310.0,2.95,16.5,474.0,191.71,157.91
2016,5,23,9,0,291.0,323.0,3.0,17.0,535.0,186.67,153.04
2016,5,23,9,15,545.0,233.5,3.0,17.0,657.0,137.35,111.54
2016,5,23,9,30,799.0,144.0,3.0,17.0,779.0,100.57,80.41
2016,5,23,9,45,816.0,142.0,3.05,17.5,813.5,128.81,80.34
2016,5,23,10,0,833.0,140.0,3.1,18.0,848.0,180.85,106.63
2016,5,23,10,15,839.5,141.5,3.15,18.0,874.0,241.64,151.59
2016,5,23,10,30,846.0,143.0,3.2,18.0,900.0,295.23,196.41
2016,5,23,10,45,851.5,143.5,3.25,18.0,919.5,348.49,243.33
2016,5,23,11,0,857.0,144.0,3.3,18.0,939.0,401.94,290.85
2016,5,23,11,15,859.5,144.5,3.3,18.0,951.5,454.19,336.92
2016,5,23,11,30,862.0,145.0,3.3,18.0,964.0,505.97,381.61
2016,5,23,11,45,867.0,142.5,3.35,18.0,969.5,556.58,424.4
2016,5,23,12,0,872.0,140.0,3.4,18.0,975.0,606.51,465.61
2016,5,23,12,15,871.0,140.5,3.45,18.0,973.0,653.83,503.85
2016,5,23,12,30,870.0,141.0,3.5,18.0,971.0,699.58,540.05
2016,5,23,12,45,839.0,160.0,3.55,18.0,953.5,746.25,575.34
2016,5,23,13,0,808.0,179.0,3.6,18.0,936.0,781.25,601.71
2016,5,23,13,15,803.5,177.5,3.55,17.5,919.0,816.1,628.93
2016,5,23,13,30,799.0,176.0,3.5,17.0,902.0,848.07,653.49
2016,5,23,13,45,618.0,261.5,3.5,17.0,814.0,810.44,624.07
2016,5,23,14,0,437.0,347.0,3.5,17.0,726.0,749.24,577.31
2016,5,23,14,15,607.0,254.5,3.45,17.0,760.5,847.6,653.34
2016,5,23,14,30,777.0,162.0,3.4,17.0,795.0,933.19,715.59
2016,5,23,14,45,771.0,156.0,3.35,17.0,760.5,943.0,722.57
2016,5,23,15,0,765.0,150.0,3.3,17.0,726.0,949.25,727.86
2016,5,23,15,15,750.5,146.5,3.2,17.0,685.0,954.48,732.26
2016,5,23,15,30,736.0,143.0,3.1,17.0,644.0,948.06,728.76
2016,5,23,15,45,722.0,136.5,3.05,17.0,600.0,935.18,721.39
2016,5,23,16,0,708.0,130.0,3.0,17.0,556.0,918.93,711.82
2016,5,23,16,15,683.5,125.0,2.95,16.5,508.0,890.57,695.1
2016,5,23,16,30,659.0,120.0,2.9,16.0,460.0,859.33,676.22
2016,5,23,16,45,634.5,112.0,2.9,16.0,411.5,821.81,651.59
2016,5,23,17,0,610.0,104.0,2.9,16.0,363.0,781.96,624.8
2016,5,23,17,15,568.0,97.0,2.8,15.5,313.5,724.13,584.45
2016,5,23,17,30,526.0,90.0,2.7,15.0,264.0,665.16,541.96
2016,5,23,17,45,477.0,79.5,2.6,15.0,216.5,594.98,488.12
2016,5,23,18,0,428.0,69.0,2.5,15.0,169.0,518.52,427.19
2016,5,23,18,15,348.0,57.5,2.35,14.5,126.0,423.59,349.48
2016,5,23,18,30,268.0,46.0,2.2,14.0,83.0,333.3,271.98
2016,5,23,18,45,168.0,31.0,2.1,13.5,50.5,226.36,169.38
2016,5,23,19,0,68.0,16.0,2.0,13.0,18.0,86.44,0.0
2016,5,23,19,15,34.0,8.0,2.0,13.0,9.0,31.21,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.0,2.35,12.0,29.5,13.71,0.0
2016,5,24,5,30,221.0,36.0,2.5,12.0,59.0,27.27,17.39
2016,5,24,5,45,319.5,47.5,2.7,12.5,101.0,36.14,26.21
2016,5,24,6,0,418.0,59.0,2.9,13.0,143.0,47.35,36.6
2016,5,24,6,15,248.0,87.0,2.9,13.0,141.0,63.08,50.92
2016,5,24,6,30,78.0,115.0,2.9,13.0,139.0,81.32,67.29
2016,5,24,6,45,89.0,136.5,2.95,13.5,168.0,95.51,79.66
2016,5,24,7,0,100.0,158.0,3.0,14.0,197.0,106.99,89.41
2016,5,24,7,15,58.0,164.5,3.0,14.0,188.5,114.09,95.34
2016,5,24,7,30,16.0,171.0,3.0,14.0,180.0,122.88,102.66
2016,5,24,7,45,24.5,196.0,3.05,14.5,210.0,139.67,116.6
2016,5,24,8,0,33.0,221.0,3.1,15.0,240.0,148.36,123.42
2016,5,24,8,15,19.5,207.0,3.1,15.0,218.5,148.76,123.36
2016,5,24,8,30,6.0,193.0,3.1,15.0,197.0,140.45,115.93
2016,5,24,8,45,6.0,197.5,3.15,15.5,202.0,143.97,118.41
2016,5,24,9,0,6.0,202.0,3.2,16.0,207.0,147.41,120.79
2016,5,24,9,15,7.0,209.5,3.2,16.0,215.0,152.73,125.0
2016,5,24,9,30,8.0,217.0,3.2,16.0,223.0,157.99,129.16
2016,5,24,9,45,427.5,177.5,3.25,16.5,540.5,113.25,76.82
2016,5,24,10,0,847.0,138.0,3.3,17.0,858.0,190.09,113.84
2016,5,24,10,15,854.0,139.5,3.35,17.0,885.0,243.81,153.31
2016,5,24,10,30,861.0,141.0,3.4,17.0,912.0,298.27,199.09
2016,5,24,10,45,867.0,141.5,3.45,17.5,932.0,352.44,246.54
2016,5,24,11,0,873.0,142.0,3.5,18.0,952.0,406.85,294.45
2016,5,24,11,15,876.0,142.5,3.5,18.0,965.0,460.09,341.39
2016,5,24,11,30,879.0,143.0,3.5,18.0,978.0,512.9,386.98
2016,5,24,11,45,882.0,142.0,3.55,18.0,983.5,564.2,430.38
2016,5,24,12,0,885.0,141.0,3.6,18.0,989.0,614.67,472.04
2016,5,24,12,15,884.5,141.0,3.6,18.0,987.0,662.6,510.63
2016,5,24,12,30,884.0,141.0,3.6,18.0,985.0,708.94,547.13
2016,5,24,12,45,877.5,143.5,3.65,18.0,974.0,751.0,579.86
2016,5,24,13,0,871.0,146.0,3.7,18.0,963.0,790.6,610.23
2016,5,24,13,15,867.0,145.0,3.7,18.0,945.5,826.79,636.67
2016,5,24,13,30,863.0,144.0,3.7,18.0,928.0,860.14,660.45
2016,5,24,13,45,858.0,142.0,3.7,18.0,904.0,888.79,680.92
2016,5,24,14,0,853.0,140.0,3.7,18.0,880.0,914.24,699.21
2016,5,24,14,15,844.5,138.0,3.7,17.5,849.5,947.42,724.31
2016,5,24,14,30,836.0,136.0,3.7,17.0,819.0,963.17,737.43
2016,5,24,14,45,829.0,131.5,3.7,17.0,783.0,974.1,746.14
2016,5,24,15,0,822.0,127.0,3.7,17.0,747.0,981.36,752.51
2016,5,24,15,15,808.0,124.5,3.65,17.0,705.5,980.15,752.89
2016,5,24,15,30,794.0,122.0,3.6,17.0,664.0,975.25,750.95
2016,5,24,15,45,779.5,117.0,3.6,17.0,619.0,963.43,744.72
2016,5,24,16,0,765.0,112.0,3.6,17.0,574.0,948.1,736.17
2016,5,24,16,15,404.0,159.0,3.55,16.5,401.0,631.85,507.35
2016,5,24,16,30,43.0,206.0,3.5,16.0,228.0,249.85,201.58
2016,5,24,16,45,41.5,184.5,3.45,16.0,204.0,228.6,185.98
2016,5,24,17,0,40.0,163.0,3.4,16.0,180.0,206.76,168.76
2016,5,24,17,15,34.0,142.5,3.3,15.5,156.0,181.26,148.31
2016,5,24,17,30,28.0,122.0,3.2,15.0,132.0,155.36,127.1
2016,5,24,17,45,20.5,102.0,3.15,14.5,108.5,113.79,92.18
2016,5,24,18,0,13.0,82.0,3.1,14.0,85.0,88.37,70.3
2016,5,24,18,15,6.5,62.0,2.95,13.5,63.5,63.35,48.43
2016,5,24,18,30,0.0,42.0,2.8,13.0,42.0,37.32,25.6
2016,5,24,18,45,0.0,26.0,2.65,13.0,26.0,21.21,10.82
2016,5,24,19,0,0.0,10.0,2.5,13.0,10.0,7.6,0.0
2016,5,24,19,15,0.0,5.0,2.45,12.5,5.0,3.93,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.5,18.5,2.25,12.0,30.0,14.09,0.0
2016,5,25,5,30,223.0,37.0,2.4,12.0,60.0,27.99,18.08
2016,5,25,5,45,318.5,48.0,2.55,12.5,101.5,36.49,26.54
2016,5,25,6,0,414.0,59.0,2.7,13.0,143.0,47.29,36.56
2016,5,25,6,15,207.0,53.5,2.7,13.0,95.5,39.26,29.66
2016,5,25,6,30,0.0,48.0,2.7,13.0,48.0,36.7,27.45
2016,5,25,6,45,0.0,58.0,2.7,13.5,58.0,44.42,34.28
2016,5,25,7,0,0.0,68.0,2.7,14.0,68.0,52.16,41.01
2016,5,25,7,15,0.0,94.5,2.7,14.0,94.5,71.7,58.16
2016,5,25,7,30,0.0,121.0,2.7,14.0,121.0,90.38,74.34
2016,5,25,7,45,1.0,145.5,2.75,14.5,146.5,107.38,88.7
2016,5,25,8,0,2.0,170.0,2.8,15.0,172.0,124.1,102.62
2016,5,25,8,15,1.5,169.5,2.9,15.0,171.0,124.48,102.62
2016,5,25,8,30,1.0,169.0,3.0,15.0,170.0,124.7,102.51
2016,5,25,8,45,4.0,186.5,3.1,15.5,189.5,136.79,112.33
2016,5,25,9,0,7.0,204.0,3.2,16.0,209.0,148.74,121.93
2016,5,25,9,15,78.5,292.5,3.25,16.0,355.0,190.8,156.87
2016,5,25,9,30,150.0,381.0,3.3,16.0,501.0,219.34,180.15
2016,5,25,9,45,155.5,398.5,3.35,16.5,527.0,237.5,182.08
2016,5,25,10,0,161.0,416.0,3.4,17.0,553.0,263.99,199.3
2016,5,25,10,15,232.0,418.0,3.45,17.0,622.5,296.56,220.8
2016,5,25,10,30,303.0,420.0,3.5,17.0,692.0,323.21,239.34
2016,5,25,10,45,597.0,272.5,3.55,17.0,822.5,341.0,246.31
2016,5,25,11,0,891.0,125.0,3.6,17.0,953.0,403.86,293.13
2016,5,25,11,15,639.5,269.5,3.6,17.0,868.5,440.85,331.28
2016,5,25,11,30,388.0,414.0,3.6,17.0,784.0,469.53,358.44
2016,5,25,11,45,409.0,396.5,3.6,17.0,788.5,497.1,381.52
2016,5,25,12,0,430.0,379.0,3.6,17.0,793.0,531.73,409.6
2016,5,25,12,15,666.0,251.0,3.6,17.0,888.5,617.89,477.83
2016,5,25,12,30,902.0,123.0,3.6,17.0,984.0,707.95,549.14
2016,5,25,12,45,893.5,126.5,3.65,17.0,972.5,749.63,581.49
2016,5,25,13,0,885.0,130.0,3.7,17.0,961.0,788.69,611.61
2016,5,25,13,15,881.5,129.0,3.75,17.0,944.0,825.27,638.23
2016,5,25,13,30,878.0,128.0,3.8,17.0,927.0,859.04,662.65
2016,5,25,13,45,876.5,124.5,3.85,17.5,904.0,889.34,683.37
2016,5,25,14,0,875.0,121.0,3.9,18.0,881.0,916.52,701.89
2016,5,25,14,15,868.0,119.0,3.95,18.0,851.0,936.79,717.01
2016,5,25,14,30,861.0,117.0,4.0,18.0,821.0,953.58,729.9
2016,5,25,14,45,855.0,113.0,4.05,18.0,786.0,965.77,739.78
2016,5,25,15,0,849.0,109.0,4.1,18.0,751.0,974.36,747.38
2016,5,25,15,15,836.5,107.0,4.1,17.5,710.0,975.05,750.82
2016,5,25,15,30,824.0,105.0,4.1,17.0,669.0,985.89,761.59
2016,5,25,15,45,469.0,186.0,4.1,17.0,502.5,720.26,571.13
2016,5,25,16,0,114.0,267.0,4.1,17.0,336.0,405.72,324.61
2016,5,25,16,15,111.5,245.0,4.05,16.5,308.0,384.24,310.57
2016,5,25,16,30,109.0,223.0,4.0,16.0,280.0,361.74,294.49
2016,5,25,16,45,403.5,153.0,3.95,16.0,331.0,626.78,512.17
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,841.99,675.54
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,789.55,637.64
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,735.85,599.45
2016,5,25,17,45,562.5,67.5,3.6,14.5,231.0,660.43,542.88
2016,5,25,18,0,503.0,62.0,3.5,14.0,181.0,585.59,484.21
2016,5,25,18,15,422.0,53.0,3.35,13.5,136.5,488.59,404.81
2016,5,25,18,30,341.0,44.0,3.2,13.0,92.0,394.98,324.48
2016,5,25,18,45,210.5,31.0,3.05,13.0,57.0,259.36,199.43
2016,5,25,19,0,80.0,18.0,2.9,13.0,22.0,114.4,0.0
2016,5,25,19,15,40.0,9.0,2.9,12.5,11.0,36.43,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,20.0,2.75,12.0,29.5,15.13,1.03
2016,5,26,5,30,181.0,40.0,2.8,12.0,59.0,29.93,19.78
2016,5,26,5,45,272.5,53.5,2.9,12.5,100.0,40.03,29.66
2016,5,26,6,0,364.0,67.0,3.0,13.0,141.0,50.12,39.08
2016,5,26,6,15,429.0,76.5,3.0,13.5,188.0,57.23,45.63
2016,5,26,6,30,494.0,86.0,3.0,14.0,235.0,66.82,54.17
2016,5,26,6,45,541.5,93.5,3.0,14.5,284.5,71.73,58.37
2016,5,26,7,0,589.0,101.0,3.0,15.0,334.0,76.56,62.37
2016,5,26,7,15,623.5,107.0,2.95,15.0,384.0,80.01,65.21
2016,5,26,7,30,658.0,113.0,2.9,15.0,434.0,83.37,67.92
2016,5,26,7,45,686.0,117.5,2.9,15.5,483.0,85.5,69.41
2016,5,26,8,0,714.0,122.0,2.9,16.0,532.0,87.57,70.82
2016,5,26,8,15,734.5,125.5,2.85,16.5,578.5,88.74,71.46
2016,5,26,8,30,755.0,129.0,2.8,17.0,625.0,97.57,78.65
2016,5,26,8,45,772.5,131.5,2.8,17.5,668.5,97.92,78.57
2016,5,26,9,0,790.0,134.0,2.8,18.0,712.0,98.2,78.45
2016,5,26,9,15,802.0,137.0,2.75,18.0,750.0,98.51,78.54
2016,5,26,9,30,814.0,140.0,2.7,18.0,788.0,98.71,78.55
2016,5,26,9,45,817.0,146.0,2.7,18.5,819.0,132.74,82.32
2016,5,26,10,0,820.0,152.0,2.7,19.0,850.0,187.39,111.59
2016,5,26,10,15,827.0,153.5,2.7,19.5,876.5,240.94,150.52
2016,5,26,10,30,834.0,155.0,2.7,20.0,903.0,295.4,195.28
2016,5,26,10,45,839.5,156.0,2.7,20.5,923.0,349.83,241.98
2016,5,26,11,0,845.0,157.0,2.7,21.0,943.0,404.61,289.08
2016,5,26,11,15,848.0,157.5,2.7,21.0,956.0,458.2,335.17
2016,5,26,11,30,851.0,158.0,2.7,21.0,969.0,508.74,378.01
2016,5,26,11,45,853.5,158.0,2.75,21.0,974.5,559.15,419.77
2016,5,26,12,0,856.0,158.0,2.8,21.0,980.0,608.83,459.89
2016,5,26,12,15,856.0,157.5,2.85,21.0,977.5,655.69,496.99
2016,5,26,12,30,856.0,157.0,2.9,21.0,975.0,701.1,532.2
2016,5,26,12,45,865.0,149.0,2.95,21.5,969.0,745.84,565.3
2016,5,26,13,0,874.0,141.0,3.0,22.0,963.0,788.78,596.45
2016,5,26,13,15,870.5,140.0,3.05,22.0,946.0,825.28,622.54
2016,5,26,13,30,867.0,139.0,3.1,22.0,929.0,858.98,646.22
2016,5,26,13,45,862.0,137.5,3.15,22.0,905.5,888.02,666.74
2016,5,26,14,0,857.0,136.0,3.2,22.0,882.0,913.87,685.18
2016,5,26,14,15,849.5,134.0,3.25,22.0,852.0,933.68,699.64
2016,5,26,14,30,842.0,132.0,3.3,22.0,822.0,964.34,721.58
2016,5,26,14,45,830.5,130.5,3.4,22.0,785.5,974.12,729.88
2016,5,26,15,0,819.0,129.0,3.5,22.0,749.0,980.2,736.01
2016,5,26,15,15,806.0,126.5,3.5,21.5,708.0,980.01,738.84
2016,5,26,15,30,793.0,124.0,3.5,21.0,667.0,976.17,739.39
2016,5,26,15,45,774.5,121.0,3.55,20.5,622.0,962.57,733.79
2016,5,26,16,0,756.0,118.0,3.6,20.0,577.0,945.47,725.87
2016,5,26,16,15,733.5,113.5,3.55,19.5,528.5,927.06,716.38
2016,5,26,16,30,711.0,109.0,3.5,19.0,480.0,898.26,699.52
2016,5,26,16,45,680.0,104.5,3.5,18.5,429.5,858.16,674.66
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,815.76,647.57
2016,5,26,17,15,608.5,93.5,3.4,17.5,328.5,759.57,608.95
2016,5,26,17,30,568.0,87.0,3.3,17.0,278.0,702.12,568.14
2016,5,26,17,45,507.0,79.5,3.25,16.5,228.5,623.37,509.46
2016,5,26,18,0,446.0,72.0,3.2,16.0,179.0,545.08,448.53
2016,5,26,18,15,364.5,61.0,3.05,15.0,135.0,443.02,366.2
2016,5,26,18,30,283.0,50.0,2.9,14.0,91.0,351.74,288.69
2016,5,26,18,45,171.5,34.5,2.75,13.5,56.5,234.28,180.45
2016,5,26,19,0,60.0,19.0,2.6,13.0,22.0,87.5,0.0
2016,5,26,19,15,30.0,9.5,2.6,12.5,11.0,29.5,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,89.0,20.5,2.2,12.0,30.0,15.49,1.78
2016,5,27,5,30,178.0,41.0,2.2,12.0,60.0,30.63,20.44
2016,5,27,5,45,273.5,54.5,2.25,12.5,102.0,40.73,30.31
2016,5,27,6,0,369.0,68.0,2.3,13.0,144.0,50.85,39.74
2016,5,27,6,15,434.0,78.0,2.25,13.5,191.0,58.29,46.58
2016,5,27,6,30,499.0,88.0,2.2,14.0,238.0,68.39,55.56
2016,5,27,6,45,552.5,94.0,2.15,14.5,289.0,72.23,58.8
2016,5,27,7,0,606.0,100.0,2.1,15.0,340.0,76.1,61.96
2016,5,27,7,15,640.5,106.0,2.0,15.5,391.0,79.61,64.71
2016,5,27,7,30,675.0,112.0,1.9,16.0,442.0,83.03,67.32
2016,5,27,7,45,706.0,114.5,1.8,16.5,492.0,84.01,67.8
2016,5,27,8,0,737.0,117.0,1.7,17.0,542.0,85.01,68.3
2016,5,27,8,15,757.0,121.0,1.6,17.5,589.0,94.0,75.62
2016,5,27,8,30,777.0,125.0,1.5,18.0,636.0,95.6,76.58
2016,5,27,8,45,795.5,126.0,1.4,19.0,679.5,95.19,75.71
2016,5,27,9,0,814.0,127.0,1.3,20.0,723.0,94.77,74.86
2016,5,27,9,15,825.5,129.5,1.25,20.5,761.0,94.97,74.7
2016,5,27,9,30,837.0,132.0,1.2,21.0,799.0,95.07,74.47
2016,5,27,9,45,853.0,129.5,1.2,21.5,833.5,136.37,82.97
2016,5,27,10,0,869.0,127.0,1.2,22.0,868.0,188.79,108.91
2016,5,27,10,15,875.0,128.5,1.2,22.5,894.5,243.24,147.64
2016,5,27,10,30,881.0,130.0,1.2,23.0,921.0,298.3,192.0
2016,5,27,10,45,887.5,129.5,1.3,24.0,941.0,352.84,237.54
2016,5,27,11,0,894.0,129.0,1.4,25.0,961.0,407.61,283.26
2016,5,27,11,15,896.5,129.5,1.55,25.0,973.5,461.38,328.86
2016,5,27,11,30,899.0,130.0,1.7,25.0,986.0,514.63,373.13
2016,5,27,11,45,901.0,129.5,1.85,25.5,991.5,566.31,414.41
2016,5,27,12,0,903.0,129.0,2.0,26.0,997.0,617.03,453.82
2016,5,27,12,15,902.5,129.0,2.15,26.0,994.5,665.39,491.45
2016,5,27,12,30,902.0,129.0,2.3,26.0,992.0,712.12,527.16
2016,5,27,12,45,898.5,129.0,2.45,26.5,981.5,754.84,558.34
2016,5,27,13,0,895.0,129.0,2.6,27.0,971.0,795.17,587.27
2016,5,27,13,15,891.0,128.5,2.7,26.5,954.0,832.1,614.12
2016,5,27,13,30,887.0,128.0,2.8,26.0,937.0,866.18,639.07
2016,5,27,13,45,880.0,127.5,2.95,26.0,912.5,894.67,659.47
2016,5,27,14,0,873.0,127.0,3.1,26.0,888.0,919.87,677.81
2016,5,27,14,15,865.5,125.5,3.15,26.0,857.5,940.3,692.43
2016,5,27,14,30,858.0,124.0,3.2,26.0,827.0,957.26,704.91
2016,5,27,14,45,846.5,122.5,3.3,26.0,790.5,966.83,713.04
2016,5,27,15,0,835.0,121.0,3.4,26.0,754.0,987.07,728.47
2016,5,27,15,15,822.0,118.5,3.4,25.5,713.0,986.97,731.23
2016,5,27,15,30,809.0,116.0,3.4,25.0,672.0,983.2,731.88
2016,5,27,15,45,791.0,113.0,3.45,25.0,626.5,970.17,725.41
2016,5,27,16,0,773.0,110.0,3.5,25.0,581.0,953.63,716.71
2016,5,27,16,15,751.5,106.5,3.45,24.5,532.5,929.6,703.65
2016,5,27,16,30,730.0,103.0,3.4,24.0,484.0,909.71,693.4
2016,5,27,16,45,699.0,99.0,3.35,23.5,433.5,870.12,669.21
2016,5,27,17,0,668.0,95.0,3.3,23.0,383.0,828.24,642.98
2016,5,27,17,15,629.0,89.0,3.15,22.0,332.5,773.95,607.67
2016,5,27,17,30,590.0,83.0,3.0,21.0,282.0,718.37,570.12
2016,5,27,17,45,533.5,75.5,2.85,20.5,233.0,643.59,515.45
2016,5,27,18,0,477.0,68.0,2.7,20.0,184.0,569.21,458.75
2016,5,27,18,15,398.0,58.0,2.35,19.0,139.0,473.17,382.66
2016,5,27,18,30,319.0,48.0,2.0,18.0,94.0,378.54,304.32
2016,5,27,18,45,207.5,33.5,1.7,17.5,59.0,260.87,198.83
2016,5,27,19,0,96.0,19.0,1.4,17.0,24.0,130.05,4.37
2016,5,27,19,15,48.0,9.5,1.3,16.5,12.0,42.73,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,117.0,18.5,0.8,14.5,31.5,14.11,1.51
2016,5,28,5,30,234.0,37.0,0.9,15.0,63.0,28.06,18.09
2016,5,28,5,45,325.0,48.5,1.05,15.5,104.5,36.9,26.64
2016,5,28,6,0,416.0,60.0,1.2,16.0,146.0,48.03,36.81
2016,5,28,6,15,478.5,69.0,1.3,16.5,193.5,54.71,42.88
2016,5,28,6,30,541.0,78.0,1.4,17.0,241.0,61.31,48.68
2016,5,28,6,45,587.0,84.0,1.55,17.5,291.5,65.4,52.12
2016,5,28,7,0,633.0,90.0,1.7,18.0,342.0,69.47,55.44
2016,5,28,7,15,666.0,95.5,1.75,18.5,392.5,72.9,58.12
2016,5,28,7,30,699.0,101.0,1.8,19.0,443.0,76.25,60.69
2016,5,28,7,45,725.0,105.0,1.85,20.0,493.0,78.38,62.05
2016,5,28,8,0,751.0,109.0,1.9,21.0,543.0,87.17,69.04
2016,5,28,8,15,770.5,112.5,1.9,21.5,589.5,88.76,70.01
2016,5,28,8,30,790.0,116.0,1.9,22.0,636.0,90.24,70.9
2016,5,28,8,45,805.0,119.0,1.9,22.5,679.5,91.18,71.34
2016,5,28,9,0,820.0,122.0,1.9,23.0,723.0,92.0,71.7
2016,5,28,9,15,831.5,124.5,1.9,23.5,761.5,92.31,71.65
2016,5,28,9,30,843.0,127.0,1.9,24.0,800.0,92.52,71.53
2016,5,28,9,45,851.5,129.5,1.95,25.0,833.0,136.65,82.01
2016,5,28,10,0,860.0,132.0,2.0,26.0,866.0,190.47,109.06
2016,5,28,10,15,866.5,133.5,2.0,26.0,892.5,244.51,147.47
2016,5,28,10,30,873.0,135.0,2.0,26.0,919.0,299.22,191.66
2016,5,28,10,45,877.0,136.5,2.05,26.5,939.0,353.67,237.39
2016,5,28,11,0,881.0,138.0,2.1,27.0,959.0,408.16,283.26
2016,5,28,11,15,693.0,262.5,2.1,27.0,913.5,458.71,328.18
2016,5,28,11,30,505.0,387.0,2.1,27.0,868.0,501.6,363.76
2016,5,28,11,45,696.5,264.0,2.15,27.0,931.5,554.72,404.52
2016,5,28,12,0,888.0,141.0,2.2,27.0,995.0,616.21,452.31
2016,5,28,12,15,709.5,259.5,2.25,27.0,941.5,650.64,477.24
2016,5,28,12,30,531.0,378.0,2.3,27.0,888.0,666.06,487.36
2016,5,28,12,45,696.5,266.0,2.4,27.5,927.0,733.43,537.46
2016,5,28,13,0,862.0,154.0,2.5,28.0,966.0,789.13,579.68
2016,5,28,13,15,858.0,153.0,2.55,27.5,949.0,825.15,606.08
2016,5,28,13,30,854.0,152.0,2.6,27.0,932.0,858.38,630.0
2016,5,28,13,45,695.5,235.5,2.7,27.0,860.0,854.09,626.51
2016,5,28,14,0,537.0,319.0,2.8,27.0,788.0,813.17,597.14
2016,5,28,14,15,546.5,298.0,2.85,27.0,761.0,826.33,608.39
2016,5,28,14,30,556.0,277.0,2.9,27.0,734.0,836.59,617.35
2016,5,28,14,45,678.5,209.0,3.0,27.0,741.5,915.31,674.94
2016,5,28,15,0,801.0,141.0,3.1,27.0,749.0,974.75,715.65
2016,5,28,15,15,787.0,138.0,3.15,26.5,708.0,972.97,717.29
2016,5,28,15,30,773.0,135.0,3.2,26.0,667.0,967.52,717.17
2016,5,28,15,45,693.5,146.0,3.25,25.5,599.0,916.41,686.44
2016,5,28,16,0,614.0,157.0,3.3,25.0,531.0,853.12,647.0
2016,5,28,16,15,617.5,140.0,3.3,24.5,490.0,840.19,641.68
2016,5,28,16,30,621.0,123.0,3.3,24.0,449.0,823.8,633.52
2016,5,28,16,45,457.5,143.0,3.3,23.5,370.0,668.48,524.93
2016,5,28,17,0,294.0,163.0,3.3,23.0,291.0,504.14,402.21
2016,5,28,17,15,265.5,148.0,3.05,22.0,252.5,458.2,369.42
2016,5,28,17,30,237.0,133.0,2.8,21.0,214.0,412.29,335.03
2016,5,28,17,45,214.0,112.5,2.6,20.5,176.5,363.6,297.07
2016,5,28,18,0,191.0,92.0,2.4,20.0,139.0,314.56,257.53
2016,5,28,18,15,239.5,71.0,2.1,19.0,116.0,327.34,267.99
2016,5,28,18,30,288.0,50.0,1.8,18.0,93.0,355.33,286.76
2016,5,28,18,45,185.5,35.0,1.55,17.5,58.5,245.41,187.77
2016,5,28,19,0,83.0,20.0,1.3,17.0,24.0,107.79,13.84
2016,5,28,19,15,41.5,10.0,1.3,16.5,12.0,38.37,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.0,19.0,2.25,12.5,32.5,14.48,2.13
2016,5,29,5,30,238.0,38.0,2.3,13.0,65.0,28.79,18.88
2016,5,29,5,45,331.0,49.5,2.4,13.5,107.0,37.64,27.51
2016,5,29,6,0,424.0,61.0,2.5,14.0,149.0,48.88,37.86
2016,5,29,6,15,487.5,69.5,2.45,14.5,197.0,55.17,43.64
2016,5,29,6,30,551.0,78.0,2.4,15.0,245.0,61.42,49.18
2016,5,29,6,45,597.0,84.5,2.35,15.5,296.0,65.9,52.99
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,70.32,56.64
2016,5,29,7,15,676.0,96.0,2.25,16.5,398.0,73.41,59.05
2016,5,29,7,30,709.0,101.0,2.2,17.0,449.0,76.44,61.35
2016,5,29,7,45,734.5,105.0,2.15,17.5,498.5,78.58,62.86
2016,5,29,8,0,760.0,109.0,2.1,18.0,548.0,87.38,70.06
2016,5,29,8,15,779.5,112.5,2.1,18.5,595.0,88.98,71.05
2016,5,29,8,30,799.0,116.0,2.1,19.0,642.0,90.47,71.97
2016,5,29,8,45,813.5,119.0,2.1,20.0,685.5,91.41,72.27
2016,5,29,9,0,828.0,122.0,2.1,21.0,729.0,92.23,72.48
2016,5,29,9,15,839.5,124.0,2.15,21.0,767.5,92.27,72.36
2016,5,29,9,30,851.0,126.0,2.2,21.0,806.0,102.5,80.74
2016,5,29,9,45,859.0,128.0,2.3,21.5,838.5,136.8,82.99
2016,5,29,10,0,867.0,130.0,2.4,22.0,871.0,190.66,110.76
2016,5,29,10,15,873.5,131.5,2.45,22.5,897.5,245.01,149.86
2016,5,29,10,30,880.0,133.0,2.5,23.0,924.0,300.04,194.74
2016,5,29,10,45,883.0,135.0,2.65,23.5,943.5,354.77,241.59
2016,5,29,11,0,886.0,137.0,2.8,24.0,963.0,409.44,288.59
2016,5,29,11,15,888.5,137.5,2.85,24.0,975.5,462.8,334.42
2016,5,29,11,30,891.0,138.0,2.9,24.0,988.0,515.68,378.87
2016,5,29,11,45,890.0,140.0,2.95,24.0,992.5,567.02,421.06
2016,5,29,12,0,889.0,142.0,3.0,24.0,997.0,617.28,461.31
2016,5,29,12,15,888.5,142.0,3.0,24.0,995.0,665.23,498.72
2016,5,29,12,30,888.0,142.0,3.0,24.0,993.0,711.64,534.09
2016,5,29,12,45,877.0,147.5,3.05,24.5,981.0,752.74,563.95
2016,5,29,13,0,866.0,153.0,3.1,25.0,969.0,791.16,591.25
2016,5,29,13,15,862.5,152.0,3.15,25.0,952.5,827.7,617.44
2016,5,29,13,30,859.0,151.0,3.2,25.0,936.0,861.47,640.91
2016,5,29,13,45,854.0,149.0,3.25,25.0,912.5,904.11,670.34
2016,5,29,14,0,849.0,147.0,3.3,25.0,889.0,930.18,688.57
2016,5,29,14,15,841.0,145.0,3.3,24.5,858.5,950.09,703.94
2016,5,29,14,30,833.0,143.0,3.3,24.0,828.0,966.42,717.12
2016,5,29,14,45,824.5,139.5,3.3,24.0,792.5,977.11,725.33
2016,5,29,15,0,816.0,136.0,3.3,24.0,757.0,984.12,731.31
2016,5,29,15,15,802.5,133.5,3.25,23.5,716.0,983.54,733.47
2016,5,29,15,30,789.0,131.0,3.2,23.0,675.0,979.28,733.38
2016,5,29,15,45,774.0,126.0,3.15,23.0,630.0,967.17,726.75
2016,5,29,16,0,759.0,121.0,3.1,23.0,585.0,951.53,717.91
2016,5,29,16,15,736.0,117.0,3.05,22.5,536.5,933.67,709.0
2016,5,29,16,30,713.0,113.0,3.0,22.0,488.0,905.09,692.67
2016,5,29,16,45,685.5,107.0,2.95,22.0,438.0,866.69,668.0
2016,5,29,17,0,658.0,101.0,2.9,22.0,388.0,825.9,641.29
2016,5,29,17,15,617.5,95.0,2.75,21.0,337.0,770.27,605.01
2016,5,29,17,30,577.0,89.0,2.6,20.0,286.0,713.32,566.49
2016,5,29,17,45,523.0,80.5,2.5,19.5,236.5,639.81,513.1
2016,5,29,18,0,469.0,72.0,2.4,19.0,187.0,566.55,457.55
2016,5,29,18,15,388.5,61.5,2.25,18.0,142.0,464.4,377.37
2016,5,29,18,30,308.0,51.0,2.1,17.0,97.0,373.71,302.53
2016,5,29,18,45,198.0,36.0,2.0,16.5,61.5,256.99,198.91
2016,5,29,19,0,88.0,21.0,1.9,16.0,26.0,114.16,25.07
2016,5,29,19,15,44.0,10.5,2.0,15.5,13.0,40.62,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,45,14.0,4.5,1.4,11.5,4.5,0.0,0.0
2016,5,30,5,0,28.0,9.0,1.5,12.0,9.0,7.08,0.0
2016,5,30,5,15,147.5,23.5,1.65,12.5,38.5,17.85,4.36
2016,5,30,5,30,267.0,38.0,1.8,13.0,68.0,28.94,19.06
2016,5,30,5,45,361.5,48.0,1.95,13.5,110.5,38.83,28.57
2016,5,30,6,0,456.0,58.0,2.1,14.0,153.0,46.75,35.99
2016,5,30,6,15,518.5,66.0,2.05,14.5,201.5,52.79,41.53
2016,5,30,6,30,581.0,74.0,2.0,15.0,250.0,58.81,46.87
2016,5,30,6,45,626.0,79.5,2.0,15.5,301.5,62.71,50.17
2016,5,30,7,0,671.0,85.0,2.0,16.0,353.0,66.6,53.37
2016,5,30,7,15,703.0,89.5,2.0,16.5,404.0,69.53,55.65
2016,5,30,7,30,735.0,94.0,2.0,17.0,455.0,78.42,63.06
2016,5,30,7,45,760.0,97.5,2.0,18.0,505.0,80.54,64.41
2016,5,30,8,0,785.0,101.0,2.0,19.0,555.0,82.6,65.69
2016,5,30,8,15,803.5,104.0,2.0,19.5,602.5,84.08,66.61
2016,5,30,8,30,822.0,107.0,2.0,20.0,650.0,85.47,67.45
2016,5,30,8,45,836.0,110.0,2.05,20.5,693.5,86.63,68.1
2016,5,30,9,0,850.0,113.0,2.1,21.0,737.0,97.41,76.82
2016,5,30,9,15,861.0,115.0,2.1,21.5,775.5,98.18,77.12
2016,5,30,9,30,872.0,117.0,2.1,22.0,814.0,98.79,77.32
2016,5,30,9,45,879.0,119.0,2.15,23.0,846.5,134.07,79.72
2016,5,30,10,0,886.0,121.0,2.2,24.0,879.0,188.77,107.59
2016,5,30,10,15,892.0,122.5,2.25,24.0,905.5,243.94,147.3
2016,5,30,10,30,898.0,124.0,2.3,24.0,932.0,299.71,192.93
2016,5,30,10,45,902.0,125.0,2.35,24.5,951.5,355.03,239.96
2016,5,30,11,0,906.0,126.0,2.4,25.0,971.0,410.34,287.12
2016,5,30,11,15,908.5,126.5,2.4,25.0,983.5,464.56,333.23
2016,5,30,11,30,911.0,127.0,2.4,25.0,996.0,518.25,377.85
2016,5,30,11,45,911.5,127.5,2.45,25.5,1001.0,570.2,419.34
2016,5,30,12,0,912.0,128.0,2.5,26.0,1006.0,621.1,458.73
2016,5,30,12,15,911.5,128.0,2.5,26.0,1004.0,669.77,496.11
2016,5,30,12,30,911.0,128.0,2.5,26.0,1002.0,716.82,531.39
2016,5,30,12,45,905.5,129.5,2.55,26.5,991.0,759.55,562.02
2016,5,30,13,0,900.0,131.0,2.6,27.0,980.0,799.82,590.24
2016,5,30,13,15,896.5,130.0,2.65,27.0,963.0,836.97,615.72
2016,5,30,13,30,893.0,129.0,2.7,27.0,946.0,871.27,639.12
2016,5,30,13,45,888.5,127.0,2.8,27.0,922.0,900.83,659.76
2016,5,30,14,0,884.0,125.0,2.9,27.0,898.0,927.15,678.37
2016,5,30,14,15,876.5,123.5,2.95,27.0,867.5,947.84,693.02
2016,5,30,14,30,869.0,122.0,3.0,27.0,837.0,965.02,705.55
2016,5,30,14,45,860.0,119.0,3.1,27.0,801.0,975.71,714.39
2016,5,30,15,0,851.0,116.0,3.2,27.0,765.0,982.74,721.05
2016,5,30,15,15,838.5,114.0,3.25,26.5,723.5,997.81,734.26
2016,5,30,15,30,826.0,112.0,3.3,26.0,682.0,995.29,736.01
2016,5,30,15,45,811.0,108.0,3.4,26.0,637.0,984.28,731.34
2016,5,30,16,0,796.0,104.0,3.5,26.0,592.0,969.72,724.41
2016,5,30,16,15,774.5,100.5,3.45,25.0,543.5,945.74,712.92
2016,5,30,16,30,753.0,97.0,3.4,24.0,495.0,918.6,699.17
2016,5,30,16,45,727.0,92.5,3.4,23.5,444.5,889.45,682.72
2016,5,30,17,0,701.0,88.0,3.4,23.0,394.0,851.66,659.79
2016,5,30,17,15,663.0,82.5,3.15,22.0,343.0,798.61,625.1
2016,5,30,17,30,625.0,77.0,2.9,21.0,292.0,744.24,588.3
2016,5,30,17,45,573.5,70.5,2.7,20.5,242.5,674.94,538.02
2016,5,30,18,0,522.0,64.0,2.5,20.0,193.0,605.81,485.72
2016,5,30,18,15,444.5,55.0,2.2,19.0,147.5,511.34,411.84
2016,5,30,18,30,367.0,46.0,1.9,18.0,102.0,419.95,336.91
2016,5,30,18,45,251.5,33.5,1.6,17.5,65.5,295.01,228.32
2016,5,30,19,0,136.0,21.0,1.3,17.0,29.0,167.14,50.82
2016,5,30,19,15,68.0,10.5,1.3,16.5,14.5,58.3,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,7.08,0.0
2016,5,31,5,15,154.5,23.0,1.7,13.5,39.5,17.51,4.47
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,28.29,18.45
2016,5,31,5,45,370.5,47.5,1.95,14.5,111.5,38.47,28.14
2016,5,31,6,0,463.0,58.0,2.1,15.0,154.0,46.8,35.88
2016,5,31,6,15,525.0,65.5,2.0,15.5,203.0,52.47,41.08
2016,5,31,6,30,587.0,73.0,1.9,16.0,252.0,58.13,46.08
2016,5,31,6,45,631.5,78.5,1.85,16.5,303.0,62.06,49.4
2016,5,31,7,0,676.0,84.0,1.8,17.0,354.0,65.98,52.61
2016,5,31,7,15,707.5,88.5,1.75,17.5,405.0,68.94,54.91
2016,5,31,7,30,739.0,93.0,1.7,18.0,456.0,77.77,62.25
2016,5,31,7,45,763.5,96.5,1.7,19.0,506.0,79.92,63.61
2016,5,31,8,0,788.0,100.0,1.7,20.0,556.0,81.99,64.9
2016,5,31,8,15,806.0,103.0,1.7,20.5,603.0,83.49,65.82
2016,5,31,8,30,824.0,106.0,1.7,21.0,650.0,84.89,66.67
2016,5,31,8,45,838.5,108.5,1.75,22.0,693.5,85.79,66.97
2016,5,31,9,0,853.0,111.0,1.8,23.0,737.0,96.43,75.37
2016,5,31,9,15,864.0,113.0,1.85,23.5,775.5,97.24,75.7
2016,5,31,9,30,875.0,115.0,1.9,24.0,814.0,97.88,75.93
2016,5,31,9,45,886.0,115.0,1.95,24.5,848.0,132.79,77.94
2016,5,31,10,0,897.0,115.0,2.0,25.0,882.0,187.25,105.47
2016,5,31,10,15,903.0,116.0,2.1,25.5,909.0,242.64,144.92
2016,5,31,10,30,909.0,117.0,2.2,26.0,936.0,298.62,190.12
2016,5,31,10,45,913.0,118.0,2.3,26.5,956.0,354.4,237.24
2016,5,31,11,0,917.0,119.0,2.4,27.0,976.0,410.16,284.51
2016,5,31,11,15,920.0,120.0,2.4,27.0,989.0,465.31,331.01
2016,5,31,11,30,923.0,121.0,2.4,27.0,1002.0,520.0,376.04
2016,5,31,11,45,924.0,121.0,2.45,27.5,1007.5,572.35,417.52
2016,5,31,12,0,925.0,121.0,2.5,28.0,1013.0,623.63,456.91
2016,5,31,12,15,925.0,121.0,2.5,28.0,1011.0,673.03,494.53
2016,5,31,12,30,925.0,121.0,2.5,28.0,1009.0,720.82,530.04
2016,5,31,12,45,926.5,118.5,2.5,28.5,1000.5,765.89,561.81
2016,5,31,13,0,928.0,116.0,2.5,29.0,992.0,808.79,591.0
2016,5,31,13,15,925.0,115.5,2.55,29.0,975.5,847.35,616.95
2016,5,31,13,30,922.0,115.0,2.6,29.0,959.0,883.08,640.98
2016,5,31,13,45,917.0,114.0,2.7,29.5,935.0,913.61,660.7
2016,5,31,14,0,912.0,113.0,2.8,30.0,911.0,940.86,678.3
2016,5,31,14,15,905.5,111.5,2.8,29.5,881.0,962.87,694.56
2016,5,31,14,30,899.0,110.0,2.8,29.0,851.0,981.35,708.74
2016,5,31,14,45,889.5,108.5,2.85,29.0,814.5,993.35,717.94
2016,5,31,15,0,880.0,107.0,2.9,29.0,778.0,1001.68,725.0
2016,5,31,15,15,868.5,105.0,2.9,28.5,737.0,1003.84,729.31
2016,5,31,15,30,857.0,103.0,2.9,28.0,696.0,1002.37,731.49
2016,5,31,15,45,841.0,100.5,2.95,28.0,650.5,1005.76,736.02
2016,5,31,16,0,825.0,98.0,3.0,28.0,605.0,992.01,729.44
2016,5,31,16,15,805.0,94.5,2.9,27.5,556.0,969.51,717.47
2016,5,31,16,30,785.0,91.0,2.8,27.0,507.0,943.79,703.35
2016,5,31,16,45,758.0,87.5,2.75,26.5,456.0,907.99,682.65
2016,5,31,17,0,731.0,84.0,2.7,26.0,405.0,869.55,659.76
2016,5,31,17,15,694.5,79.0,2.45,25.0,353.5,824.68,631.52
2016,5,31,17,30,658.0,74.0,2.2,24.0,302.0,771.9,596.67
2016,5,31,17,45,606.5,68.0,1.95,23.0,251.0,702.61,548.45
2016,5,31,18,0,555.0,62.0,1.7,22.0,200.0,633.46,498.08
2016,5,31,18,15,477.5,53.5,1.5,21.0,153.5,538.78,426.22
2016,5,31,18,30,400.0,45.0,1.3,20.0,107.0,447.14,353.04
2016,5,31,18,45,280.0,33.5,1.15,19.0,69.0,321.98,247.3
2016,5,31,19,0,160.0,22.0,1.0,18.0,31.0,188.54,68.9
2016,5,31,19,15,80.0,11.0,1.05,17.5,15.5,67.56,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,37.0,10.0,2.8,13.0,11.0,7.87,0.0
2016,6,1,5,15,167.5,24.0,2.9,13.5,41.5,18.28,5.2
2016,6,1,5,30,298.0,38.0,3.0,14.0,72.0,31.05,20.8
2016,6,1,5,45,390.0,48.0,3.2,14.5,116.0,39.0,28.59
2016,6,1,6,0,482.0,58.0,3.4,15.0,160.0,46.96,36.01
2016,6,1,6,15,545.0,65.5,3.4,15.5,209.5,52.68,41.25
2016,6,1,6,30,608.0,73.0,3.4,16.0,259.0,58.4,46.3
2016,6,1,6,45,653.0,78.5,3.4,16.5,311.0,62.38,49.68
2016,6,1,7,0,698.0,84.0,3.4,17.0,363.0,66.35,52.93
2016,6,1,7,15,729.5,88.5,3.35,17.5,415.0,69.35,55.27
2016,6,1,7,30,761.0,93.0,3.3,18.0,467.0,78.23,62.66
2016,6,1,7,45,785.5,96.0,3.3,19.0,518.0,80.07,63.77
2016,6,1,8,0,810.0,99.0,3.3,20.0,569.0,81.86,64.83
2016,6,1,8,15,828.0,102.5,3.25,20.5,617.0,83.74,66.08
2016,6,1,8,30,846.0,106.0,3.2,21.0,665.0,85.5,67.24
2016,6,1,8,45,860.5,108.0,3.2,21.5,709.0,95.47,75.28
2016,6,1,9,0,875.0,110.0,3.2,22.0,753.0,96.58,75.86
2016,6,1,9,15,885.5,112.0,3.2,22.5,792.0,97.42,76.23
2016,6,1,9,30,896.0,114.0,3.2,23.0,831.0,98.09,76.48
2016,6,1,9,45,906.5,114.5,3.2,23.5,865.5,134.19,78.9
2016,6,1,10,0,917.0,115.0,3.2,24.0,900.0,189.97,107.45
2016,6,1,10,15,923.0,116.5,3.2,24.0,927.0,246.73,148.52
2016,6,1,10,30,929.0,118.0,3.2,24.0,954.0,304.09,195.68
2016,6,1,10,45,931.5,119.5,3.25,24.5,973.5,360.8,244.27
2016,6,1,11,0,934.0,121.0,3.3,25.0,993.0,417.34,292.86
2016,6,1,11,15,936.5,122.0,3.35,25.0,1006.0,473.22,340.8
2016,6,1,11,30,939.0,123.0,3.4,25.0,1019.0,528.56,387.28
2016,6,1,11,45,937.5,124.5,3.5,25.5,1024.0,581.43,430.05
2016,6,1,12,0,936.0,126.0,3.6,26.0,1029.0,633.03,470.59
2016,6,1,12,15,935.5,126.0,3.65,26.0,1027.0,682.78,509.47
2016,6,1,12,30,935.0,126.0,3.7,26.0,1025.0,730.86,546.25
2016,6,1,12,45,920.5,133.5,3.75,26.0,1011.0,772.66,577.68
2016,6,1,13,0,906.0,141.0,3.8,26.0,997.0,811.47,606.4
2016,6,1,13,15,902.0,140.5,3.8,26.0,980.0,849.19,632.77
2016,6,1,13,30,898.0,140.0,3.8,26.0,963.0,884.06,656.72
2016,6,1,13,45,890.0,140.0,3.8,26.0,938.0,912.86,676.56
2016,6,1,14,0,882.0,140.0,3.8,26.0,913.0,938.32,694.22
2016,6,1,14,15,874.0,138.5,3.75,25.5,882.5,958.98,709.85
2016,6,1,14,30,866.0,137.0,3.7,25.0,852.0,990.85,733.11
2016,6,1,14,45,699.5,196.5,3.7,25.0,757.5,922.18,687.99
2016,6,1,15,0,533.0,256.0,3.7,25.0,663.0,827.24,622.14
2016,6,1,15,15,674.5,192.0,3.65,24.5,678.5,925.88,695.58
2016,6,1,15,30,816.0,128.0,3.6,24.0,694.0,1002.84,749.54
2016,6,1,15,45,799.0,124.5,3.55,24.0,648.0,990.58,742.21
2016,6,1,16,0,782.0,121.0,3.5,24.0,602.0,974.72,733.3
2016,6,1,16,15,760.0,117.0,3.35,23.5,553.0,957.85,724.49
2016,6,1,16,30,738.0,113.0,3.2,23.0,504.0,930.28,708.33
2016,6,1,16,45,711.5,107.0,3.1,22.5,453.0,892.77,685.49
2016,6,1,17,0,685.0,101.0,3.0,22.0,402.0,852.77,660.51
2016,6,1,17,15,645.5,95.0,2.8,21.5,350.5,797.81,623.54
2016,6,1,17,30,606.0,89.0,2.6,21.0,299.0,741.41,584.5
2016,6,1,17,45,555.0,80.5,2.45,20.5,249.0,670.18,533.29
2016,6,1,18,0,504.0,72.0,2.3,20.0,199.0,599.0,479.91
2016,6,1,18,15,424.5,62.0,2.05,19.0,152.5,501.55,404.16
2016,6,1,18,30,345.0,52.0,1.8,18.0,106.0,406.1,326.53
2016,6,1,18,45,233.5,38.0,1.6,17.0,68.5,288.3,224.92
2016,6,1,19,0,122.0,24.0,1.4,16.0,31.0,163.87,68.32
2016,6,1,19,15,61.0,12.0,1.4,15.5,15.5,54.39,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.0,1.5,11.5,5.5,0.0,0.0
