Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,44.0,10.0,1.6,12.0,11.0,7.87,0.0
2016,6,2,5,15,177.0,24.0,1.75,12.5,42.0,18.31,5.53
2016,6,2,5,30,310.0,38.0,1.9,13.0,73.0,31.09,20.98
2016,6,2,5,45,405.5,47.5,2.1,13.5,118.0,38.69,28.47
2016,6,2,6,0,501.0,57.0,2.3,14.0,163.0,46.33,35.62
2016,6,2,6,15,563.0,64.0,2.2,14.5,213.0,51.72,40.59
2016,6,2,6,30,625.0,71.0,2.1,15.0,263.0,57.13,45.38
2016,6,2,6,45,431.5,112.5,2.05,15.5,256.5,80.34,65.71
2016,6,2,7,0,238.0,154.0,2.0,16.0,250.0,104.37,86.36
2016,6,2,7,15,506.5,122.5,1.95,16.5,361.0,86.75,70.61
2016,6,2,7,30,775.0,91.0,1.9,17.0,472.0,77.08,61.88
2016,6,2,7,45,798.5,94.0,1.9,18.0,523.0,78.98,63.06
2016,6,2,8,0,822.0,97.0,1.9,19.0,574.0,80.82,64.16
2016,6,2,8,15,839.5,100.0,1.85,19.5,622.0,82.43,65.2
2016,6,2,8,30,857.0,103.0,1.8,20.0,670.0,83.95,66.15
2016,6,2,8,45,870.0,105.5,1.8,21.0,714.0,94.37,74.45
2016,6,2,9,0,883.0,108.0,1.8,22.0,758.0,95.76,75.1
2016,6,2,9,15,893.5,110.0,1.8,22.5,797.0,96.63,75.5
2016,6,2,9,30,904.0,112.0,1.8,23.0,836.0,97.35,75.79
2016,6,2,9,45,905.0,117.5,1.8,24.0,867.5,135.71,79.77
2016,6,2,10,0,906.0,123.0,1.8,25.0,899.0,192.73,109.23
2016,6,2,10,15,912.0,124.0,1.85,25.5,925.5,248.66,148.92
2016,6,2,10,30,918.0,125.0,1.9,26.0,952.0,305.18,194.35
2016,6,2,10,45,921.0,126.5,1.95,26.5,972.0,361.48,241.64
2016,6,2,11,0,924.0,128.0,2.0,27.0,992.0,417.67,288.92
2016,6,2,11,15,926.5,128.5,2.0,27.0,1004.5,472.78,335.11
2016,6,2,11,30,929.0,129.0,2.0,27.0,1017.0,527.35,379.76
2016,6,2,11,45,929.0,129.5,2.05,27.5,1022.0,579.93,421.09
2016,6,2,12,0,929.0,130.0,2.1,28.0,1027.0,631.38,460.28
2016,6,2,12,15,928.0,130.0,2.15,28.0,1024.0,680.55,497.66
2016,6,2,12,30,927.0,130.0,2.2,28.0,1021.0,728.05,532.96
2016,6,2,12,45,931.5,125.0,2.3,28.5,1013.0,773.77,565.61
2016,6,2,13,0,936.0,120.0,2.4,29.0,1005.0,817.39,595.93
2016,6,2,13,15,932.5,119.0,2.4,29.0,988.0,855.59,621.16
2016,6,2,13,30,929.0,118.0,2.4,29.0,971.0,890.86,644.38
2016,6,2,13,45,923.0,117.5,2.45,29.0,946.0,921.33,664.89
2016,6,2,14,0,917.0,117.0,2.5,29.0,921.0,948.47,683.32
2016,6,2,14,15,909.5,115.5,2.5,29.0,890.0,969.85,697.7
2016,6,2,14,30,902.0,114.0,2.5,29.0,859.0,987.63,709.93
2016,6,2,14,45,892.0,112.0,2.55,29.0,822.5,998.86,718.61
2016,6,2,15,0,882.0,110.0,2.6,29.0,786.0,1006.36,725.14
2016,6,2,15,15,870.0,108.0,2.6,28.5,744.0,1008.18,729.22
2016,6,2,15,30,858.0,106.0,2.6,28.0,702.0,1006.36,731.18
2016,6,2,15,45,841.5,103.0,2.65,28.0,655.5,1008.95,735.21
2016,6,2,16,0,825.0,100.0,2.7,28.0,609.0,994.18,728.07
2016,6,2,16,15,804.5,97.0,2.7,27.5,560.0,971.88,717.16
2016,6,2,16,30,784.0,94.0,2.7,27.0,511.0,946.35,704.06
2016,6,2,16,45,756.5,90.0,2.7,26.5,459.5,909.5,683.12
2016,6,2,17,0,729.0,86.0,2.7,26.0,408.0,876.75,664.56
2016,6,2,17,15,692.0,81.0,2.55,25.0,356.0,825.02,632.32
2016,6,2,17,30,655.0,76.0,2.4,24.0,304.0,771.85,597.99
2016,6,2,17,45,604.0,69.5,2.3,23.0,253.5,702.43,550.61
2016,6,2,18,0,553.0,63.0,2.2,22.0,203.0,633.14,500.92
2016,6,2,18,15,476.5,54.5,1.9,21.0,156.0,539.38,428.98
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,448.57,355.87
2016,6,2,18,45,285.0,34.5,1.35,19.0,71.0,327.29,253.45
2016,6,2,19,0,170.0,23.0,1.1,18.0,33.0,199.68,92.13
2016,6,2,19,15,85.0,11.5,1.05,17.5,16.5,71.72,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.8,15.0,11.0,7.87,0.0
2016,6,3,5,15,187.5,23.0,0.9,15.5,42.0,18.71,5.87
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,29.45,19.35
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,37.08,26.74
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,44.72,33.8
2016,6,3,6,15,558.5,62.0,1.15,17.5,209.5,50.14,38.71
2016,6,3,6,30,618.0,69.0,1.1,18.0,259.0,55.56,43.45
2016,6,3,6,45,658.5,74.5,1.1,18.5,310.0,59.6,46.84
2016,6,3,7,0,699.0,80.0,1.1,19.0,361.0,63.59,50.1
2016,6,3,7,15,729.5,84.0,1.05,19.5,412.0,71.78,56.89
2016,6,3,7,30,760.0,88.0,1.0,20.0,463.0,74.63,59.01
2016,6,3,7,45,782.5,91.5,0.95,21.0,512.5,76.89,60.48
2016,6,3,8,0,805.0,95.0,0.9,22.0,562.0,79.07,61.85
2016,6,3,8,15,822.0,98.0,0.85,23.0,609.0,80.68,62.74
2016,6,3,8,30,839.0,101.0,0.8,24.0,656.0,82.2,63.55
2016,6,3,8,45,660.0,180.0,0.8,25.0,634.5,114.08,89.29
2016,6,3,9,0,481.0,259.0,0.8,26.0,613.0,150.21,117.79
2016,6,3,9,15,683.0,184.5,0.85,27.0,715.5,111.43,85.85
2016,6,3,9,30,885.0,110.0,0.9,28.0,818.0,95.68,72.74
2016,6,3,9,45,744.5,193.5,0.95,29.0,806.5,145.99,89.52
2016,6,3,10,0,604.0,277.0,1.0,30.0,795.0,220.79,139.03
2016,6,3,10,15,551.0,313.0,0.95,30.5,797.0,276.19,179.51
2016,6,3,10,30,498.0,349.0,0.9,31.0,799.0,322.24,215.81
2016,6,3,10,45,713.5,229.5,0.9,31.5,888.5,351.13,232.98
2016,6,3,11,0,929.0,110.0,0.9,32.0,978.0,408.69,273.86
2016,6,3,11,15,931.0,110.5,1.0,32.0,990.5,463.49,318.62
2016,6,3,11,30,933.0,111.0,1.1,32.0,1003.0,517.67,361.93
2016,6,3,11,45,932.5,112.0,1.2,32.5,1008.0,570.09,402.09
2016,6,3,12,0,932.0,113.0,1.3,33.0,1013.0,621.31,440.17
2016,6,3,12,15,931.5,113.0,1.4,33.0,1011.0,670.44,476.68
2016,6,3,12,30,931.0,113.0,1.5,33.0,1009.0,717.9,511.25
2016,6,3,12,45,915.0,122.0,1.6,33.0,995.0,759.32,540.94
2016,6,3,13,0,899.0,131.0,1.7,33.0,981.0,797.69,568.11
2016,6,3,13,15,895.0,130.0,1.8,33.0,964.0,834.4,592.79
2016,6,3,13,30,891.0,129.0,1.9,33.0,947.0,868.24,615.45
2016,6,3,13,45,885.0,128.0,2.0,33.0,923.0,897.33,635.15
2016,6,3,14,0,879.0,127.0,2.1,33.0,899.0,923.18,652.9
2016,6,3,14,15,871.5,125.5,2.15,32.5,868.5,943.84,668.39
2016,6,3,14,30,864.0,124.0,2.2,32.0,838.0,961.03,681.9
2016,6,3,14,45,703.0,188.5,2.3,32.0,753.5,916.81,655.7
2016,6,3,15,0,542.0,253.0,2.4,32.0,669.0,832.56,601.13
2016,6,3,15,15,541.5,236.5,2.4,31.5,633.0,828.57,602.25
2016,6,3,15,30,541.0,220.0,2.4,31.0,597.0,821.56,600.79
2016,6,3,15,45,480.5,223.5,2.4,31.0,542.0,772.46,568.45
2016,6,3,16,0,420.0,227.0,2.4,31.0,487.0,720.62,534.02
2016,6,3,16,15,500.0,182.5,2.35,30.5,467.0,756.53,564.06
2016,6,3,16,30,580.0,138.0,2.3,30.0,447.0,799.02,595.91
2016,6,3,16,45,632.5,115.0,2.3,30.0,421.5,822.8,613.58
2016,6,3,17,0,685.0,92.0,2.3,30.0,396.0,840.99,627.6
2016,6,3,17,15,647.5,86.5,2.05,29.0,345.5,788.81,594.11
2016,6,3,17,30,610.0,81.0,1.8,28.0,295.0,735.28,559.12
2016,6,3,17,45,558.5,74.0,1.6,27.0,245.5,665.67,511.65
2016,6,3,18,0,507.0,67.0,1.4,26.0,196.0,596.25,462.16
2016,6,3,18,15,432.5,58.0,1.3,25.0,151.0,504.77,394.34
2016,6,3,18,30,358.0,49.0,1.2,24.0,106.0,416.04,325.05
2016,6,3,18,45,251.5,36.0,1.1,23.0,69.0,298.31,228.0
2016,6,3,19,0,145.0,23.0,1.0,22.0,32.0,180.78,88.03
2016,6,3,19,15,72.5,11.5,0.95,21.5,16.0,62.54,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.9,17.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.9,18.0,8.0,6.29,0.0
2016,6,4,5,15,50.5,24.0,0.85,18.5,30.0,18.24,5.63
2016,6,4,5,30,101.0,40.0,0.8,19.0,52.0,29.68,19.3
2016,6,4,5,45,139.0,59.0,0.75,19.5,83.5,43.06,31.54
2016,6,4,6,0,177.0,78.0,0.7,20.0,115.0,56.19,43.29
2016,6,4,6,15,203.0,97.0,0.95,20.0,151.0,68.92,54.58
2016,6,4,6,30,229.0,116.0,1.2,20.0,187.0,81.32,65.39
2016,6,4,6,45,255.0,132.5,1.45,20.5,224.5,91.92,74.3
2016,6,4,7,0,281.0,149.0,1.7,21.0,262.0,102.22,82.78
2016,6,4,7,15,142.0,152.5,1.7,21.5,210.0,105.87,85.45
2016,6,4,7,30,3.0,156.0,1.7,22.0,158.0,113.45,91.38
2016,6,4,7,45,85.0,205.5,1.7,22.5,255.0,140.23,113.23
2016,6,4,8,0,167.0,255.0,1.7,23.0,352.0,162.52,130.96
2016,6,4,8,15,155.5,278.0,1.7,23.0,374.0,173.89,139.81
2016,6,4,8,30,144.0,301.0,1.7,23.0,396.0,184.72,148.19
2016,6,4,8,45,149.0,322.5,1.7,23.0,427.0,194.82,155.94
2016,6,4,9,0,154.0,344.0,1.7,23.0,458.0,204.44,163.28
2016,6,4,9,15,154.0,364.0,1.75,23.0,482.5,212.77,169.61
2016,6,4,9,30,154.0,384.0,1.8,23.0,507.0,220.62,175.56
2016,6,4,9,45,217.0,392.5,1.9,23.5,574.5,240.22,176.82
2016,6,4,10,0,280.0,401.0,2.0,24.0,642.0,256.98,183.04
2016,6,4,10,15,152.5,370.5,2.05,24.0,502.0,258.39,188.59
2016,6,4,10,30,25.0,340.0,2.1,24.0,362.0,236.88,177.68
2016,6,4,10,45,19.5,309.0,2.15,24.5,326.5,232.16,174.1
2016,6,4,11,0,14.0,278.0,2.2,25.0,291.0,211.76,158.57
2016,6,4,11,15,216.5,341.0,2.25,25.0,548.0,320.6,237.48
2016,6,4,11,30,419.0,404.0,2.3,25.0,805.0,470.12,345.93
2016,6,4,11,45,412.0,409.0,2.4,25.5,805.5,504.51,371.78
2016,6,4,12,0,405.0,414.0,2.5,26.0,806.0,538.27,397.12
2016,6,4,12,15,411.5,410.5,2.5,26.5,808.0,573.84,422.98
2016,6,4,12,30,418.0,407.0,2.5,27.0,810.0,609.14,448.12
2016,6,4,12,45,257.5,434.5,2.5,27.5,682.5,544.03,400.68
2016,6,4,13,0,97.0,462.0,2.5,28.0,555.0,450.22,331.71
2016,6,4,13,15,250.5,425.0,2.45,28.5,657.0,575.79,423.57
2016,6,4,13,30,404.0,388.0,2.4,29.0,759.0,703.63,513.15
2016,6,4,13,45,438.5,364.0,2.4,29.5,757.5,738.54,536.57
2016,6,4,14,0,473.0,340.0,2.4,30.0,756.0,772.44,559.84
2016,6,4,14,15,488.5,314.0,2.35,30.0,731.0,785.52,569.78
2016,6,4,14,30,504.0,288.0,2.3,30.0,706.0,795.85,578.13
2016,6,4,14,45,660.0,207.5,2.3,30.0,729.5,893.91,647.66
2016,6,4,15,0,816.0,127.0,2.3,30.0,753.0,972.86,698.89
2016,6,4,15,15,803.5,124.0,2.3,29.5,713.0,972.75,700.91
2016,6,4,15,30,791.0,121.0,2.3,29.0,673.0,969.04,701.55
2016,6,4,15,45,777.5,116.5,2.3,29.0,629.0,959.07,696.92
2016,6,4,16,0,764.0,112.0,2.3,29.0,585.0,945.67,690.22
2016,6,4,16,15,743.0,108.0,2.3,28.5,537.5,921.86,678.13
2016,6,4,16,30,722.0,104.0,2.3,28.0,490.0,902.09,668.69
2016,6,4,16,45,697.0,98.5,2.3,27.5,441.0,866.9,648.68
2016,6,4,17,0,672.0,93.0,2.3,27.0,392.0,829.32,626.69
2016,6,4,17,15,635.0,87.5,2.25,26.0,342.5,777.87,595.16
2016,6,4,17,30,598.0,82.0,2.2,25.0,293.0,725.08,561.5
2016,6,4,17,45,550.0,74.5,2.15,24.0,244.5,658.41,516.11
2016,6,4,18,0,502.0,67.0,2.1,23.0,196.0,591.81,468.43
2016,6,4,18,15,430.0,57.5,2.0,22.0,151.0,502.13,400.27
2016,6,4,18,30,358.0,48.0,1.9,21.0,106.0,415.25,330.8
2016,6,4,18,45,256.5,35.5,1.85,20.0,69.5,301.04,234.82
2016,6,4,19,0,155.0,23.0,1.8,19.0,33.0,189.13,99.95
2016,6,4,19,15,77.5,11.5,1.95,18.5,16.5,66.27,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,7.87,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,17.96,5.81
2016,6,5,5,30,298.0,37.0,1.8,14.0,72.0,30.16,20.15
2016,6,5,5,45,386.0,47.0,1.95,14.5,115.0,38.11,27.87
2016,6,5,6,0,474.0,57.0,2.1,15.0,158.0,46.06,35.25
2016,6,5,6,15,533.0,64.5,2.1,15.5,206.0,51.75,40.45
2016,6,5,6,30,592.0,72.0,2.1,16.0,254.0,57.42,45.45
2016,6,5,6,45,296.0,93.0,2.1,17.0,184.0,65.74,52.52
2016,6,5,7,0,0.0,114.0,2.1,18.0,114.0,84.34,68.36
2016,6,5,7,15,0.5,133.0,2.05,18.5,133.5,97.66,79.48
2016,6,5,7,30,1.0,152.0,2.0,19.0,153.0,110.87,90.32
2016,6,5,7,45,38.0,199.0,2.0,19.5,221.5,135.63,110.77
2016,6,5,8,0,75.0,246.0,2.0,20.0,290.0,162.57,132.66
2016,6,5,8,15,244.0,249.0,2.0,20.5,408.0,153.52,124.43
2016,6,5,8,30,413.0,252.0,2.0,21.0,526.0,150.16,121.07
2016,6,5,8,45,631.5,182.0,2.05,21.5,631.5,114.35,90.88
2016,6,5,9,0,850.0,112.0,2.1,22.0,737.0,96.85,76.0
2016,6,5,9,15,860.5,114.0,2.2,22.5,775.5,97.61,76.33
2016,6,5,9,30,871.0,116.0,2.3,23.0,814.0,98.2,76.53
2016,6,5,9,45,886.0,113.5,2.45,23.5,848.5,132.28,77.78
2016,6,5,10,0,901.0,111.0,2.6,24.0,883.0,185.67,104.64
2016,6,5,10,15,906.5,112.5,2.7,24.0,910.0,241.16,144.76
2016,6,5,10,30,912.0,114.0,2.8,24.0,937.0,297.2,190.84
2016,6,5,10,45,915.0,115.0,2.9,24.5,956.5,352.57,238.26
2016,6,5,11,0,918.0,116.0,3.0,25.0,976.0,407.82,285.79
2016,6,5,11,15,920.5,117.0,3.05,25.0,988.5,462.56,332.75
2016,6,5,11,30,923.0,118.0,3.1,25.0,1001.0,516.79,378.29
2016,6,5,11,45,923.5,118.5,3.15,25.5,1006.5,568.96,420.36
2016,6,5,12,0,924.0,119.0,3.2,26.0,1012.0,620.07,460.33
2016,6,5,12,15,924.0,119.0,3.25,26.0,1010.5,669.24,498.71
2016,6,5,12,30,924.0,119.0,3.3,26.0,1009.0,716.85,535.06
2016,6,5,12,45,915.0,123.5,3.35,26.0,997.5,759.63,567.16
2016,6,5,13,0,906.0,128.0,3.4,26.0,986.0,799.81,596.84
2016,6,5,13,15,903.0,127.0,3.4,26.0,969.5,837.49,622.8
2016,6,5,13,30,900.0,126.0,3.4,26.0,953.0,872.38,646.66
2016,6,5,13,45,896.0,124.5,3.4,26.0,930.0,903.0,667.62
2016,6,5,14,0,892.0,123.0,3.4,26.0,907.0,930.45,686.48
2016,6,5,14,15,885.0,121.5,3.4,26.0,877.5,951.85,701.39
2016,6,5,14,30,878.0,120.0,3.4,26.0,848.0,969.76,714.14
2016,6,5,14,45,870.0,117.5,3.4,26.0,812.5,982.18,723.41
2016,6,5,15,0,862.0,115.0,3.4,26.0,777.0,991.01,730.5
2016,6,5,15,15,850.0,112.5,3.35,25.5,736.0,992.25,733.85
2016,6,5,15,30,838.0,110.0,3.3,25.0,695.0,1003.88,744.32
2016,6,5,15,45,823.5,107.0,3.3,25.0,650.5,994.81,740.06
2016,6,5,16,0,809.0,104.0,3.3,25.0,606.0,982.21,733.73
2016,6,5,16,15,788.5,100.5,3.25,24.5,557.5,959.46,721.72
2016,6,5,16,30,768.0,97.0,3.2,24.0,509.0,933.52,707.51
2016,6,5,16,45,742.5,92.5,3.15,23.5,458.5,898.34,686.75
2016,6,5,17,0,717.0,88.0,3.1,23.0,408.0,867.48,668.63
2016,6,5,17,15,681.0,82.5,2.95,22.0,356.5,816.33,636.17
2016,6,5,17,30,645.0,77.0,2.8,21.0,305.0,763.74,601.6
2016,6,5,17,45,596.5,70.5,2.7,20.5,255.5,696.97,554.22
2016,6,5,18,0,548.0,64.0,2.6,20.0,206.0,630.21,504.72
2016,6,5,18,15,475.5,55.5,2.5,19.0,159.0,540.14,435.62
2016,6,5,18,30,403.0,47.0,2.4,18.0,112.0,452.75,364.96
2016,6,5,18,45,294.5,35.5,2.3,17.5,74.0,336.47,265.63
2016,6,5,19,0,186.0,24.0,2.2,17.0,36.0,216.09,121.81
2016,6,5,19,15,93.0,12.0,2.3,16.5,18.0,78.16,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.9,14.0,11.0,7.87,0.0
2016,6,6,5,15,180.5,23.0,2.95,14.5,41.0,17.61,5.65
2016,6,6,5,30,299.0,36.0,3.0,15.0,71.0,29.32,19.33
2016,6,6,5,45,383.5,45.5,3.05,15.5,112.5,36.88,26.66
2016,6,6,6,0,468.0,55.0,3.1,16.0,154.0,44.42,33.65
2016,6,6,6,15,525.0,62.0,3.05,16.0,201.0,49.76,38.59
2016,6,6,6,30,582.0,69.0,3.0,16.0,248.0,55.07,43.37
2016,6,6,6,45,291.0,87.0,3.0,16.5,176.5,61.78,49.15
2016,6,6,7,0,0.0,105.0,3.0,17.0,105.0,78.37,63.45
2016,6,6,7,15,21.0,148.5,2.95,17.5,159.0,107.94,88.73
2016,6,6,7,30,42.0,192.0,2.9,18.0,213.0,130.6,107.63
2016,6,6,7,45,59.0,219.5,2.9,18.5,252.0,147.06,120.99
2016,6,6,8,0,76.0,247.0,2.9,19.0,291.0,163.1,133.81
2016,6,6,8,15,137.0,273.0,2.95,19.5,361.0,171.05,139.75
2016,6,6,8,30,198.0,299.0,3.0,20.0,431.0,185.34,150.91
2016,6,6,8,45,509.5,204.0,3.05,20.5,572.0,125.24,100.4
2016,6,6,9,0,821.0,109.0,3.1,21.0,713.0,94.34,74.25
2016,6,6,9,15,831.5,111.0,3.1,21.5,750.5,95.1,74.6
2016,6,6,9,30,842.0,113.0,3.1,22.0,788.0,95.71,74.8
2016,6,6,9,45,850.5,114.5,3.15,22.5,820.0,130.09,77.34
2016,6,6,10,0,859.0,116.0,3.2,23.0,852.0,182.67,104.53
2016,6,6,10,15,865.0,117.0,3.25,23.0,878.0,235.6,143.0
2016,6,6,10,30,871.0,118.0,3.3,23.0,904.0,289.14,187.29
2016,6,6,10,45,875.5,119.0,3.35,23.5,924.0,342.66,233.34
2016,6,6,11,0,880.0,120.0,3.4,24.0,944.0,396.25,279.66
2016,6,6,11,15,882.5,120.5,3.4,24.0,956.5,448.63,324.98
2016,6,6,11,30,885.0,121.0,3.4,24.0,969.0,500.52,368.94
2016,6,6,11,45,886.5,121.5,3.45,24.0,974.5,551.25,411.02
2016,6,6,12,0,888.0,122.0,3.5,24.0,980.0,601.09,451.34
2016,6,6,12,15,888.0,122.0,3.5,24.0,978.5,648.56,488.8
2016,6,6,12,30,888.0,122.0,3.5,24.0,977.0,694.54,524.28
2016,6,6,12,45,879.0,126.0,3.55,24.5,966.0,735.4,554.37
2016,6,6,13,0,870.0,130.0,3.6,25.0,955.0,773.71,581.97
2016,6,6,13,15,866.5,129.5,3.6,24.5,939.0,810.04,608.75
2016,6,6,13,30,863.0,129.0,3.6,24.0,923.0,843.67,633.36
2016,6,6,13,45,857.5,128.0,3.65,24.0,900.0,872.28,653.59
2016,6,6,14,0,852.0,127.0,3.7,24.0,877.0,897.77,671.77
2016,6,6,14,15,845.0,125.5,3.7,24.0,848.0,918.2,686.34
2016,6,6,14,30,838.0,124.0,3.7,24.0,819.0,935.28,698.77
2016,6,6,14,45,828.0,122.0,3.75,24.0,784.5,945.57,707.07
2016,6,6,15,0,818.0,120.0,3.8,24.0,750.0,966.56,722.81
2016,6,6,15,15,806.0,117.5,3.8,23.5,710.5,967.46,726.17
2016,6,6,15,30,794.0,115.0,3.8,23.0,671.0,964.82,727.45
2016,6,6,15,45,778.0,112.5,3.8,22.5,627.0,954.62,723.73
2016,6,6,16,0,762.0,110.0,3.8,22.0,583.0,941.02,717.82
2016,6,6,16,15,741.5,106.0,3.75,21.5,536.5,917.81,704.97
2016,6,6,16,30,721.0,102.0,3.7,21.0,490.0,898.26,694.67
2016,6,6,16,45,695.0,97.5,3.65,20.5,441.5,863.45,673.37
2016,6,6,17,0,669.0,93.0,3.6,20.0,393.0,826.3,650.06
2016,6,6,17,15,633.0,87.5,3.55,19.5,343.5,775.95,616.46
2016,6,6,17,30,597.0,82.0,3.5,19.0,294.0,724.24,580.8
2016,6,6,17,45,550.0,74.5,3.45,18.5,246.0,658.59,533.12
2016,6,6,18,0,503.0,67.0,3.4,18.0,198.0,592.97,483.35
2016,6,6,18,15,431.5,58.0,3.3,17.5,153.0,504.34,412.88
2016,6,6,18,30,360.0,49.0,3.2,17.0,108.0,418.37,341.39
2016,6,6,18,45,260.0,36.5,3.1,16.5,71.5,305.23,243.68
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,196.35,115.61
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,68.6,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,7.87,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,18.26,6.19
2016,6,7,5,30,268.0,38.0,2.4,14.0,70.0,28.97,19.15
2016,6,7,5,45,358.0,48.0,2.45,14.5,112.0,38.72,28.4
2016,6,7,6,0,448.0,58.0,2.5,15.0,154.0,46.6,35.73
2016,6,7,6,15,507.5,65.5,2.45,15.5,201.0,52.22,40.86
2016,6,7,6,30,567.0,73.0,2.4,16.0,248.0,57.82,45.8
2016,6,7,6,45,283.5,85.5,2.4,16.5,173.0,60.7,48.19
2016,6,7,7,0,0.0,98.0,2.4,17.0,98.0,73.65,59.31
2016,6,7,7,15,0.0,113.0,2.4,17.5,113.0,84.45,68.38
2016,6,7,7,30,0.0,128.0,2.4,18.0,128.0,95.17,77.25
2016,6,7,7,45,1.5,150.5,2.4,18.5,151.5,110.78,90.16
2016,6,7,8,0,3.0,173.0,2.4,19.0,175.0,126.17,102.7
2016,6,7,8,15,6.0,190.5,2.4,19.5,194.5,138.23,112.29
2016,6,7,8,30,9.0,208.0,2.4,20.0,214.0,150.18,121.68
2016,6,7,8,45,16.0,240.0,2.4,20.5,251.5,171.05,138.35
2016,6,7,9,0,23.0,272.0,2.4,21.0,289.0,191.45,154.4
2016,6,7,9,15,24.0,285.5,2.45,21.5,304.0,200.42,161.02
2016,6,7,9,30,25.0,299.0,2.5,22.0,319.0,192.57,154.04
2016,6,7,9,45,450.0,207.5,2.6,22.5,592.5,138.31,93.43
2016,6,7,10,0,875.0,116.0,2.7,23.0,866.0,184.54,105.28
2016,6,7,10,15,881.5,117.0,2.8,23.0,892.5,238.45,144.33
2016,6,7,10,30,888.0,118.0,2.9,23.0,919.0,293.02,189.33
2016,6,7,10,45,889.5,121.0,3.0,23.5,938.5,347.69,236.33
2016,6,7,11,0,891.0,124.0,3.1,24.0,958.0,402.16,283.36
2016,6,7,11,15,894.0,124.5,3.2,24.0,971.0,455.4,329.36
2016,6,7,11,30,897.0,125.0,3.3,24.0,984.0,508.2,374.1
2016,6,7,11,45,898.5,125.0,3.4,24.0,990.0,559.31,416.52
2016,6,7,12,0,900.0,125.0,3.5,24.0,996.0,609.5,457.2
2016,6,7,12,15,900.0,125.0,3.55,24.0,994.5,657.64,495.27
2016,6,7,12,30,900.0,125.0,3.6,24.0,993.0,704.28,531.37
2016,6,7,12,45,901.5,123.0,3.65,24.0,985.0,748.71,565.21
2016,6,7,13,0,903.0,121.0,3.7,24.0,977.0,791.1,597.01
2016,6,7,13,15,900.0,120.0,3.75,24.0,961.0,828.44,623.22
2016,6,7,13,30,897.0,119.0,3.8,24.0,945.0,863.0,647.48
2016,6,7,13,45,890.0,119.5,3.85,24.0,921.5,892.51,668.29
2016,6,7,14,0,883.0,120.0,3.9,24.0,898.0,918.8,686.99
2016,6,7,14,15,876.5,118.5,3.9,23.5,869.0,940.35,703.67
2016,6,7,14,30,870.0,117.0,3.9,23.0,840.0,958.49,718.23
2016,6,7,14,45,857.0,117.0,3.95,22.5,803.5,968.39,727.7
2016,6,7,15,0,844.0,117.0,4.0,22.0,767.0,974.71,735.0
2016,6,7,15,15,832.0,115.0,3.95,21.5,727.0,990.48,748.34
2016,6,7,15,30,820.0,113.0,3.9,21.0,687.0,988.68,749.83
2016,6,7,15,45,801.5,111.0,3.9,21.0,642.0,976.7,743.51
2016,6,7,16,0,783.0,109.0,3.9,21.0,597.0,961.23,734.96
2016,6,7,16,15,762.5,105.5,3.8,20.5,549.0,938.63,722.3
2016,6,7,16,30,742.0,102.0,3.7,20.0,501.0,912.88,707.42
2016,6,7,16,45,711.5,98.5,3.65,19.5,451.0,881.43,688.6
2016,6,7,17,0,681.0,95.0,3.6,19.0,401.0,840.95,662.94
2016,6,7,17,15,644.0,89.5,3.5,18.5,350.5,789.45,628.33
2016,6,7,17,30,607.0,84.0,3.4,18.0,300.0,736.55,591.64
2016,6,7,17,45,551.5,77.5,3.3,17.5,250.5,663.92,538.55
2016,6,7,18,0,496.0,71.0,3.2,17.0,201.0,591.52,483.46
2016,6,7,18,15,423.0,61.5,3.05,16.5,155.5,500.93,411.29
2016,6,7,18,30,350.0,52.0,2.9,16.0,110.0,409.4,335.27
2016,6,7,18,45,243.0,39.0,2.75,15.5,73.0,295.84,236.98
2016,6,7,19,0,136.0,26.0,2.6,15.0,36.0,182.54,110.99
2016,6,7,19,15,68.0,13.0,2.55,14.5,18.0,60.55,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,9.44,0.0
2016,6,8,5,15,209.0,24.0,2.65,13.0,45.0,19.59,7.17
2016,6,8,5,30,338.0,36.0,2.7,13.0,76.0,29.51,19.7
2016,6,8,5,45,426.0,44.5,2.75,13.5,119.5,36.37,26.45
2016,6,8,6,0,514.0,53.0,2.8,14.0,163.0,43.27,32.93
2016,6,8,6,15,257.0,54.0,2.8,14.5,109.0,40.12,30.26
2016,6,8,6,30,0.0,55.0,2.8,15.0,55.0,42.11,32.02
2016,6,8,6,45,0.0,65.5,2.85,15.5,65.5,50.22,39.12
2016,6,8,7,0,0.0,76.0,2.9,16.0,76.0,58.33,46.09
2016,6,8,7,15,0.0,89.5,2.95,16.0,89.5,68.26,54.66
2016,6,8,7,30,0.0,103.0,3.0,16.0,103.0,78.12,63.06
2016,6,8,7,45,24.5,169.0,3.05,16.5,183.5,118.33,97.42
2016,6,8,8,0,49.0,235.0,3.1,17.0,264.0,156.31,129.19
2016,6,8,8,15,56.5,259.0,3.15,17.0,295.0,170.07,140.34
2016,6,8,8,30,64.0,283.0,3.2,17.0,326.0,183.46,151.14
2016,6,8,8,45,60.0,299.5,3.3,17.5,342.0,192.49,157.98
2016,6,8,9,0,56.0,316.0,3.4,18.0,358.0,201.22,164.53
2016,6,8,9,15,90.5,348.5,3.45,18.0,420.0,218.36,178.29
2016,6,8,9,30,125.0,381.0,3.5,18.0,482.0,218.39,177.95
2016,6,8,9,45,83.5,371.0,3.55,18.5,440.0,236.83,181.86
2016,6,8,10,0,42.0,361.0,3.6,19.0,398.0,237.45,182.06
2016,6,8,10,15,277.0,353.5,3.65,19.0,603.0,257.37,187.12
2016,6,8,10,30,512.0,346.0,3.7,19.0,808.0,323.04,229.71
2016,6,8,10,45,527.0,351.0,3.8,19.5,835.5,368.66,267.0
2016,6,8,11,0,542.0,356.0,3.9,20.0,863.0,416.28,306.14
2016,6,8,11,15,528.5,369.5,3.95,20.0,870.0,459.06,342.36
2016,6,8,11,30,515.0,383.0,4.0,20.0,877.0,500.9,377.07
2016,6,8,11,45,701.5,260.5,4.1,20.0,937.0,551.47,418.04
2016,6,8,12,0,888.0,138.0,4.2,20.0,997.0,610.68,466.7
2016,6,8,12,15,887.5,138.0,4.25,20.0,995.5,658.27,505.12
2016,6,8,12,30,887.0,138.0,4.3,20.0,994.0,704.37,541.61
2016,6,8,12,45,650.5,269.0,4.35,20.0,893.5,698.74,535.79
2016,6,8,13,0,414.0,400.0,4.4,20.0,793.0,663.18,507.13
2016,6,8,13,15,475.5,374.5,4.4,20.0,818.0,721.22,551.47
2016,6,8,13,30,537.0,349.0,4.4,20.0,843.0,780.59,595.95
2016,6,8,13,45,555.5,323.0,4.4,20.0,823.0,802.99,613.45
2016,6,8,14,0,574.0,297.0,4.4,20.0,803.0,822.81,629.37
2016,6,8,14,15,689.5,226.0,4.35,19.5,814.0,893.55,684.38
2016,6,8,14,30,805.0,155.0,4.3,19.0,825.0,948.61,725.11
2016,6,8,14,45,799.0,150.0,4.25,19.0,791.0,960.14,733.63
2016,6,8,15,0,793.0,145.0,4.2,19.0,757.0,968.1,740.15
2016,6,8,15,15,680.5,178.0,4.1,18.5,683.5,915.5,705.74
2016,6,8,15,30,568.0,211.0,4.0,18.0,610.0,838.0,652.92
2016,6,8,15,45,440.5,234.0,3.95,18.0,531.5,742.08,582.6
2016,6,8,16,0,313.0,257.0,3.9,18.0,453.0,619.51,491.07
2016,6,8,16,15,345.5,227.5,3.85,17.5,428.0,624.13,498.98
2016,6,8,16,30,378.0,198.0,3.8,17.0,403.0,625.92,504.19
2016,6,8,16,45,373.0,177.5,3.75,16.5,363.5,623.56,504.57
2016,6,8,17,0,368.0,157.0,3.7,16.0,324.0,593.57,484.4
2016,6,8,17,15,436.0,125.5,3.6,15.5,299.0,619.32,508.54
2016,6,8,17,30,504.0,94.0,3.5,15.0,274.0,649.61,533.59
2016,6,8,17,45,447.0,89.0,3.45,15.0,230.0,570.59,472.28
2016,6,8,18,0,390.0,84.0,3.4,15.0,186.0,504.37,419.62
2016,6,8,18,15,333.0,70.5,3.3,14.5,144.5,428.02,357.15
2016,6,8,18,30,276.0,57.0,3.2,14.0,103.0,354.23,293.76
2016,6,8,18,45,197.0,41.5,3.1,14.0,69.0,262.51,211.72
2016,6,8,19,0,118.0,26.0,3.0,14.0,35.0,169.01,105.84
2016,6,8,19,15,59.0,13.0,2.95,14.0,17.5,53.93,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,40.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,149.0,26.0,3.2,13.0,41.5,19.69,7.28
2016,6,9,5,30,258.0,41.0,3.3,13.0,71.0,31.05,21.02
2016,6,9,5,45,350.0,51.5,3.45,13.5,113.5,39.2,28.93
2016,6,9,6,0,442.0,62.0,3.6,14.0,156.0,49.72,38.63
2016,6,9,6,15,221.0,56.0,3.6,14.0,103.0,41.07,31.16
2016,6,9,6,30,0.0,50.0,3.6,14.0,50.0,38.24,28.7
2016,6,9,6,45,0.0,60.0,3.6,14.5,60.0,45.96,35.49
2016,6,9,7,0,0.0,70.0,3.6,15.0,70.0,53.71,42.19
2016,6,9,7,15,0.0,81.0,3.55,15.5,81.0,62.23,49.47
2016,6,9,7,30,0.0,92.0,3.5,16.0,92.0,70.37,56.31
2016,6,9,7,45,0.5,129.0,3.5,16.5,129.5,96.45,78.6
2016,6,9,8,0,1.0,166.0,3.5,17.0,167.0,121.61,99.73
2016,6,9,8,15,17.5,212.5,3.45,17.0,224.0,152.28,125.43
2016,6,9,8,30,34.0,259.0,3.4,17.0,281.0,170.51,140.36
2016,6,9,8,45,33.5,274.5,3.4,17.5,298.0,179.24,146.98
2016,6,9,9,0,33.0,290.0,3.4,18.0,315.0,187.7,153.36
2016,6,9,9,15,32.0,303.0,3.4,18.5,328.0,194.63,158.44
2016,6,9,9,30,31.0,316.0,3.4,19.0,341.0,201.32,163.31
2016,6,9,9,45,44.5,349.5,3.4,19.5,387.0,223.58,171.81
2016,6,9,10,0,58.0,383.0,3.4,20.0,433.0,250.67,190.89
2016,6,9,10,15,222.0,385.0,3.4,20.0,584.5,262.83,192.77
2016,6,9,10,30,386.0,387.0,3.4,20.0,736.0,325.33,235.08
2016,6,9,10,45,401.5,382.5,3.45,20.5,752.5,347.68,253.6
2016,6,9,11,0,417.0,378.0,3.5,21.0,769.0,383.74,283.03
2016,6,9,11,15,663.0,251.0,3.5,21.0,882.0,436.09,322.14
2016,6,9,11,30,909.0,124.0,3.5,21.0,995.0,512.27,381.68
2016,6,9,11,45,912.5,122.5,3.55,21.0,1001.5,564.03,424.97
2016,6,9,12,0,916.0,121.0,3.6,21.0,1008.0,614.97,466.65
2016,6,9,12,15,915.5,120.5,3.65,21.0,1006.0,663.11,505.24
2016,6,9,12,30,915.0,120.0,3.7,21.0,1004.0,709.64,541.76
2016,6,9,12,45,917.5,117.0,3.8,21.0,995.5,754.53,576.59
2016,6,9,13,0,920.0,114.0,3.9,21.0,987.0,797.35,609.16
2016,6,9,13,15,916.5,113.0,3.95,21.0,970.5,834.76,635.75
2016,6,9,13,30,913.0,112.0,4.0,21.0,954.0,869.31,660.32
2016,6,9,13,45,909.0,110.5,4.1,21.0,931.0,899.96,682.44
2016,6,9,14,0,905.0,109.0,4.2,21.0,908.0,927.42,702.45
2016,6,9,14,15,898.5,107.5,4.2,20.5,878.5,949.28,719.57
2016,6,9,14,30,892.0,106.0,4.2,20.0,849.0,967.67,734.49
2016,6,9,14,45,555.0,233.5,4.25,20.0,689.5,815.46,627.3
2016,6,9,15,0,218.0,361.0,4.3,20.0,530.0,575.92,446.85
2016,6,9,15,15,534.0,230.0,4.3,19.5,613.0,812.68,631.96
2016,6,9,15,30,850.0,99.0,4.3,19.0,696.0,988.82,759.41
2016,6,9,15,45,833.0,97.5,4.3,19.0,651.0,978.95,753.09
2016,6,9,16,0,816.0,96.0,4.3,19.0,606.0,979.07,755.29
2016,6,9,16,15,796.5,93.0,4.2,18.5,558.0,958.05,743.6
2016,6,9,16,30,777.0,90.0,4.1,18.0,510.0,933.87,729.76
2016,6,9,16,45,750.5,86.5,4.1,17.5,460.0,899.03,708.68
2016,6,9,17,0,724.0,83.0,4.1,17.0,410.0,861.6,685.33
2016,6,9,17,15,690.0,78.5,4.0,16.5,359.5,819.72,657.59
2016,6,9,17,30,656.0,74.0,3.9,16.0,309.0,770.44,623.42
2016,6,9,17,45,605.5,68.5,3.85,15.5,259.5,703.08,574.33
2016,6,9,18,0,555.0,63.0,3.8,15.0,210.0,635.81,523.17
2016,6,9,18,15,485.5,55.5,3.65,14.5,164.0,549.6,454.15
2016,6,9,18,30,416.0,48.0,3.5,14.0,118.0,465.72,383.81
2016,6,9,18,45,309.0,37.0,3.4,14.0,79.5,350.5,283.42
2016,6,9,19,0,202.0,26.0,3.3,14.0,41.0,235.23,153.0
2016,6,9,19,15,101.0,13.0,3.25,13.5,20.5,85.09,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,8.65,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,18.37,6.43
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,27.94,18.27
2016,6,10,5,45,438.5,42.0,3.55,14.5,119.0,34.45,24.65
2016,6,10,6,0,521.0,50.0,3.8,15.0,162.0,41.01,30.77
2016,6,10,6,15,576.0,56.5,3.85,15.5,210.0,46.17,35.5
2016,6,10,6,30,631.0,63.0,3.9,16.0,258.0,51.33,40.05
2016,6,10,6,45,667.5,68.0,4.0,16.5,307.5,55.13,43.28
2016,6,10,7,0,704.0,73.0,4.1,17.0,357.0,63.67,50.58
2016,6,10,7,15,732.0,77.0,4.1,17.0,407.0,66.7,53.07
2016,6,10,7,30,760.0,81.0,4.1,17.0,457.0,69.68,55.48
2016,6,10,7,45,779.0,85.0,4.15,17.5,505.0,72.36,57.5
2016,6,10,8,0,798.0,89.0,4.2,18.0,553.0,74.93,59.39
2016,6,10,8,15,814.5,91.5,4.2,18.5,599.0,76.34,60.29
2016,6,10,8,30,831.0,94.0,4.2,19.0,645.0,86.89,68.98
2016,6,10,8,45,841.5,97.5,4.2,19.5,687.0,89.03,70.47
2016,6,10,9,0,852.0,101.0,4.2,20.0,729.0,90.98,71.78
2016,6,10,9,15,862.5,103.0,4.2,20.0,767.0,91.91,72.41
2016,6,10,9,30,873.0,105.0,4.2,20.0,805.0,92.69,72.92
2016,6,10,9,45,882.5,105.5,4.2,20.5,838.0,126.81,75.05
2016,6,10,10,0,892.0,106.0,4.2,21.0,871.0,180.53,102.64
2016,6,10,10,15,898.5,107.0,4.2,21.0,898.0,235.16,142.58
2016,6,10,10,30,905.0,108.0,4.2,21.0,925.0,290.46,188.72
2016,6,10,10,45,909.0,109.0,4.25,21.0,945.5,345.48,237.13
2016,6,10,11,0,913.0,110.0,4.3,21.0,966.0,400.5,286.02
2016,6,10,11,15,916.5,110.5,4.3,21.0,980.0,454.83,333.8
2016,6,10,11,30,920.0,111.0,4.3,21.0,994.0,508.73,380.25
2016,6,10,11,45,922.0,111.5,4.35,21.5,1000.5,561.27,423.82
2016,6,10,12,0,924.0,112.0,4.4,22.0,1007.0,612.91,465.41
2016,6,10,12,15,925.0,112.0,4.4,22.0,1006.0,662.46,505.08
2016,6,10,12,30,926.0,112.0,4.4,22.0,1005.0,710.55,542.73
2016,6,10,12,45,908.0,123.0,4.45,22.0,992.0,751.81,574.63
2016,6,10,13,0,890.0,134.0,4.5,22.0,979.0,789.98,603.7
2016,6,10,13,15,887.5,133.0,4.5,21.5,963.5,827.69,632.12
2016,6,10,13,30,885.0,132.0,4.5,21.0,948.0,862.71,658.23
2016,6,10,13,45,882.0,130.0,4.55,21.0,926.5,893.55,680.51
2016,6,10,14,0,879.0,128.0,4.6,21.0,905.0,921.3,700.72
2016,6,10,14,15,872.5,126.5,4.6,21.0,875.5,943.09,716.52
2016,6,10,14,30,866.0,125.0,4.6,21.0,846.0,961.48,730.11
2016,6,10,14,45,858.0,122.5,4.6,21.0,811.5,973.97,739.79
2016,6,10,15,0,850.0,120.0,4.6,21.0,777.0,982.91,747.23
2016,6,10,15,15,838.0,117.5,4.55,20.5,736.5,998.59,760.56
2016,6,10,15,30,826.0,115.0,4.5,20.0,696.0,996.44,761.74
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.5,987.06,756.71
2016,6,10,16,0,796.0,109.0,4.4,20.0,607.0,974.17,749.42
2016,6,10,16,15,775.5,105.5,4.3,19.5,559.0,951.69,736.85
2016,6,10,16,30,755.0,102.0,4.2,19.0,511.0,926.03,721.98
2016,6,10,16,45,726.5,98.0,4.15,18.5,460.5,895.85,703.99
2016,6,10,17,0,698.0,94.0,4.1,18.0,410.0,856.65,679.13
2016,6,10,17,15,662.0,88.5,3.95,17.5,359.5,805.99,644.77
2016,6,10,17,30,626.0,83.0,3.8,17.0,309.0,753.84,608.33
2016,6,10,17,45,573.5,77.0,3.65,16.5,259.0,684.38,557.35
2016,6,10,18,0,521.0,71.0,3.5,16.0,209.0,614.92,504.32
2016,6,10,18,15,449.0,62.0,3.3,15.5,163.0,525.12,432.63
2016,6,10,18,30,377.0,53.0,3.1,15.0,117.0,437.68,359.75
2016,6,10,18,45,269.0,40.5,2.9,14.5,78.5,319.27,257.93
2016,6,10,19,0,161.0,28.0,2.7,14.0,40.0,207.99,137.15
2016,6,10,19,15,80.5,14.0,2.7,13.5,20.0,70.73,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,8.65,0.0
2016,6,11,5,15,150.0,26.0,0.75,12.5,42.0,19.69,7.39
2016,6,11,5,30,262.0,41.0,0.8,13.0,72.0,31.07,21.1
2016,6,11,5,45,357.0,51.0,0.9,13.5,115.0,41.15,30.71
2016,6,11,6,0,452.0,61.0,1.0,14.0,158.0,49.01,38.05
2016,6,11,6,15,512.5,69.0,1.05,14.5,206.0,54.96,43.49
2016,6,11,6,30,573.0,77.0,1.1,15.0,254.0,60.87,48.7
2016,6,11,6,45,621.0,82.0,1.15,16.0,305.5,64.38,51.53
2016,6,11,7,0,669.0,87.0,1.2,17.0,357.0,67.9,54.27
2016,6,11,7,15,700.0,92.0,1.35,18.0,407.5,71.11,56.66
2016,6,11,7,30,731.0,97.0,1.5,19.0,458.0,74.23,58.92
2016,6,11,7,45,756.0,100.0,1.65,20.0,508.0,82.13,65.23
2016,6,11,8,0,781.0,103.0,1.8,21.0,558.0,83.79,66.15
2016,6,11,8,15,798.5,106.5,1.8,21.5,604.5,85.51,67.25
2016,6,11,8,30,816.0,110.0,1.8,22.0,651.0,87.11,68.26
2016,6,11,8,45,830.0,112.5,1.85,22.5,694.0,87.89,68.58
2016,6,11,9,0,844.0,115.0,1.9,23.0,737.0,88.56,68.83
2016,6,11,9,15,854.5,117.0,1.85,23.5,775.0,98.94,77.11
2016,6,11,9,30,865.0,119.0,1.8,24.0,813.0,99.48,77.22
2016,6,11,9,45,869.5,123.0,1.8,25.0,844.5,134.38,79.86
2016,6,11,10,0,874.0,127.0,1.8,26.0,876.0,188.74,107.21
2016,6,11,10,15,879.5,128.5,1.75,26.0,902.5,242.69,145.34
2016,6,11,10,30,885.0,130.0,1.7,26.0,929.0,297.22,189.19
2016,6,11,10,45,888.0,132.0,1.65,26.5,948.5,351.67,234.63
2016,6,11,11,0,891.0,134.0,1.6,27.0,968.0,406.08,280.03
2016,6,11,11,15,893.0,134.5,1.65,27.0,981.0,459.0,324.42
2016,6,11,11,30,895.0,135.0,1.7,27.0,994.0,511.39,367.41
2016,6,11,11,45,895.0,136.0,1.8,27.5,999.0,562.41,407.68
2016,6,11,12,0,895.0,137.0,1.9,28.0,1004.0,612.44,446.02
2016,6,11,12,15,894.5,137.0,2.05,28.0,1002.0,660.33,483.0
2016,6,11,12,30,894.0,137.0,2.2,28.0,1000.0,706.73,518.17
2016,6,11,12,45,900.5,131.0,2.35,28.5,993.5,751.94,550.91
2016,6,11,13,0,907.0,125.0,2.5,29.0,987.0,795.26,581.75
2016,6,11,13,15,903.5,124.5,2.55,28.5,970.5,832.98,608.56
2016,6,11,13,30,900.0,124.0,2.6,28.0,954.0,867.92,633.44
2016,6,11,13,45,723.0,222.0,2.7,28.0,878.5,860.54,628.43
2016,6,11,14,0,546.0,320.0,2.8,28.0,803.0,817.6,597.39
2016,6,11,14,15,707.0,221.5,2.8,27.5,825.0,904.37,662.19
2016,6,11,14,30,868.0,123.0,2.8,27.0,847.0,961.06,701.34
2016,6,11,14,45,855.5,122.5,2.85,27.0,810.5,971.21,709.03
2016,6,11,15,0,843.0,122.0,2.9,27.0,774.0,992.08,724.29
2016,6,11,15,15,716.5,163.0,2.95,26.5,697.0,934.56,689.52
2016,6,11,15,30,590.0,204.0,3.0,26.0,620.0,861.93,644.09
2016,6,11,15,45,685.0,158.5,3.15,26.0,611.5,919.45,686.59
2016,6,11,16,0,780.0,113.0,3.3,26.0,603.0,962.33,717.88
2016,6,11,16,15,759.5,109.5,3.35,25.5,555.0,939.92,706.22
2016,6,11,16,30,739.0,106.0,3.4,25.0,507.0,921.55,697.75
2016,6,11,16,45,710.5,102.0,3.5,24.5,457.0,884.95,676.76
2016,6,11,17,0,682.0,98.0,3.6,24.0,407.0,845.96,653.64
2016,6,11,17,15,646.0,92.0,3.6,23.0,357.0,794.9,621.81
2016,6,11,17,30,610.0,86.0,3.6,22.0,307.0,742.38,587.68
2016,6,11,17,45,561.5,79.0,3.6,21.5,257.5,675.71,540.3
2016,6,11,18,0,513.0,72.0,3.6,21.0,208.0,608.93,490.71
2016,6,11,18,15,444.0,62.5,3.5,20.0,162.5,521.43,423.08
2016,6,11,18,30,375.0,53.0,3.4,19.0,117.0,436.21,353.91
2016,6,11,18,45,276.0,40.0,3.3,18.5,79.0,323.91,258.55
2016,6,11,19,0,177.0,27.0,3.2,18.0,41.0,218.87,145.07
2016,6,11,19,15,88.5,13.5,3.1,17.5,20.5,76.32,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
