Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,14.0,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,28.0,11.0,3.5,13.0,12.0,8.65,0.0
2016,6,12,5,15,131.5,27.0,3.65,13.5,41.5,20.35,7.72
2016,6,12,5,30,235.0,43.0,3.8,14.0,71.0,32.35,22.02
2016,6,12,5,45,333.0,53.5,3.95,14.5,113.5,40.47,29.92
2016,6,12,6,0,431.0,64.0,4.1,15.0,156.0,51.22,39.79
2016,6,12,6,15,492.0,72.5,4.05,15.5,203.5,57.44,45.47
2016,6,12,6,30,553.0,81.0,4.0,16.0,251.0,63.61,50.9
2016,6,12,6,45,606.0,85.0,4.0,16.5,303.0,66.32,53.13
2016,6,12,7,0,659.0,89.0,4.0,17.0,355.0,69.13,55.36
2016,6,12,7,15,690.0,94.0,3.9,17.5,405.0,72.26,57.81
2016,6,12,7,30,721.0,99.0,3.8,18.0,455.0,75.32,60.14
2016,6,12,7,45,749.5,101.0,3.7,18.5,505.5,82.68,66.15
2016,6,12,8,0,778.0,103.0,3.6,19.0,556.0,83.72,66.68
2016,6,12,8,15,796.0,106.5,3.5,19.5,602.5,85.45,67.8
2016,6,12,8,30,814.0,110.0,3.4,20.0,649.0,87.06,68.83
2016,6,12,8,45,829.5,111.5,3.3,20.5,692.0,87.28,68.68
2016,6,12,9,0,845.0,113.0,3.2,21.0,735.0,97.22,76.71
2016,6,12,9,15,855.5,115.0,3.2,21.5,773.5,97.96,76.99
2016,6,12,9,30,866.0,117.0,3.2,22.0,812.0,98.53,77.15
2016,6,12,9,45,880.5,115.0,3.2,22.5,846.5,130.75,77.89
2016,6,12,10,0,895.0,113.0,3.2,23.0,881.0,183.78,104.22
2016,6,12,10,15,901.0,114.0,3.25,23.0,907.5,238.54,143.68
2016,6,12,10,30,907.0,115.0,3.3,23.0,934.0,293.91,189.3
2016,6,12,10,45,911.5,115.5,3.35,23.5,954.0,348.97,236.62
2016,6,12,11,0,916.0,116.0,3.4,24.0,974.0,404.08,284.25
2016,6,12,11,15,918.5,116.5,3.5,24.0,987.0,458.24,331.21
2016,6,12,11,30,921.0,117.0,3.6,24.0,1000.0,511.88,376.83
2016,6,12,11,45,921.0,117.5,3.7,24.5,1005.0,563.56,419.09
2016,6,12,12,0,921.0,118.0,3.8,25.0,1010.0,614.13,459.27
2016,6,12,12,15,920.5,118.0,3.85,25.0,1008.5,662.78,497.75
2016,6,12,12,30,920.0,118.0,3.9,25.0,1007.0,709.85,534.18
2016,6,12,12,45,911.0,122.0,4.0,25.0,995.5,752.09,566.51
2016,6,12,13,0,902.0,126.0,4.1,25.0,984.0,791.73,596.44
2016,6,12,13,15,898.5,125.0,4.1,25.0,967.5,828.9,622.57
2016,6,12,13,30,895.0,124.0,4.1,25.0,951.0,863.27,646.47
2016,6,12,13,45,890.0,123.0,4.15,25.0,927.5,893.38,667.68
2016,6,12,14,0,885.0,122.0,4.2,25.0,904.0,920.33,686.79
2016,6,12,14,15,877.5,120.5,4.2,24.5,874.5,941.24,703.03
2016,6,12,14,30,870.0,119.0,4.2,24.0,845.0,958.67,717.11
2016,6,12,14,45,860.5,117.0,4.2,24.0,809.5,970.18,725.96
2016,6,12,15,0,851.0,115.0,4.2,24.0,774.0,978.11,732.59
2016,6,12,15,15,839.0,112.5,4.15,23.5,734.0,979.46,736.09
2016,6,12,15,30,827.0,110.0,4.1,23.0,694.0,991.23,746.9
2016,6,12,15,45,811.5,107.5,4.05,23.0,649.5,981.95,742.03
2016,6,12,16,0,796.0,105.0,4.0,23.0,605.0,969.2,735.07
2016,6,12,16,15,775.5,101.5,3.95,22.5,557.0,946.78,722.97
2016,6,12,16,30,755.0,98.0,3.9,22.0,509.0,921.22,708.65
2016,6,12,16,45,728.5,94.0,3.85,21.5,459.5,886.04,687.38
2016,6,12,17,0,702.0,90.0,3.8,21.0,410.0,855.32,668.94
2016,6,12,17,15,667.0,85.0,3.65,20.5,359.5,806.32,636.24
2016,6,12,17,30,632.0,80.0,3.5,20.0,309.0,755.85,601.59
2016,6,12,17,45,582.0,73.5,3.4,19.5,259.5,688.1,552.92
2016,6,12,18,0,532.0,67.0,3.3,19.0,210.0,620.41,502.25
2016,6,12,18,15,463.5,58.5,3.1,18.5,164.0,534.31,434.54
2016,6,12,18,30,395.0,50.0,2.9,18.0,118.0,450.55,365.67
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,339.38,271.31
2016,6,12,19,0,191.0,27.0,2.5,17.0,42.0,230.34,155.48
2016,6,12,19,15,95.5,13.5,2.55,16.5,21.0,81.57,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.0,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,54.0,11.0,3.0,13.0,12.0,8.65,0.0
2016,6,13,5,15,165.5,25.0,3.0,13.0,42.0,19.02,6.84
2016,6,13,5,30,277.0,39.0,3.0,13.0,72.0,29.73,19.88
2016,6,13,5,45,368.5,48.5,3.05,13.5,114.0,39.2,28.94
2016,6,13,6,0,460.0,58.0,3.1,14.0,156.0,46.71,35.97
2016,6,13,6,15,277.5,89.0,3.05,14.5,153.0,64.79,52.18
2016,6,13,6,30,95.0,120.0,3.0,15.0,150.0,83.43,68.63
2016,6,13,6,45,107.0,141.0,3.0,15.5,180.0,96.73,80.09
2016,6,13,7,0,119.0,162.0,3.0,16.0,210.0,109.7,91.04
2016,6,13,7,15,239.0,171.0,3.0,16.5,283.5,114.03,94.32
2016,6,13,7,30,359.0,180.0,3.0,17.0,357.0,121.33,100.09
2016,6,13,7,45,355.0,202.5,3.05,17.5,393.0,133.34,109.81
2016,6,13,8,0,351.0,225.0,3.1,18.0,429.0,144.73,118.89
2016,6,13,8,15,586.5,162.5,3.2,18.0,537.0,107.12,86.64
2016,6,13,8,30,822.0,100.0,3.3,18.0,645.0,81.1,64.27
2016,6,13,8,45,838.0,101.5,3.4,18.5,688.5,91.19,72.57
2016,6,13,9,0,854.0,103.0,3.5,19.0,732.0,92.14,73.04
2016,6,13,9,15,865.0,105.0,3.6,19.0,770.5,93.06,73.66
2016,6,13,9,30,876.0,107.0,3.7,19.0,809.0,93.83,74.16
2016,6,13,9,45,889.0,106.0,3.8,19.5,844.0,126.28,75.31
2016,6,13,10,0,902.0,105.0,3.9,20.0,879.0,179.93,102.32
2016,6,13,10,15,909.0,106.0,4.0,20.0,906.5,235.13,142.58
2016,6,13,10,30,916.0,107.0,4.1,20.0,934.0,291.06,189.3
2016,6,13,10,45,920.5,108.0,4.25,20.0,955.0,346.77,238.47
2016,6,13,11,0,925.0,109.0,4.4,20.0,976.0,402.54,288.3
2016,6,13,11,15,928.0,109.5,4.55,20.0,990.0,457.27,336.95
2016,6,13,11,30,931.0,110.0,4.7,20.0,1004.0,511.51,384.34
2016,6,13,11,45,931.5,111.5,4.85,20.0,1010.0,564.46,429.73
2016,6,13,12,0,932.0,113.0,5.0,20.0,1016.0,616.4,473.29
2016,6,13,12,15,932.0,113.0,5.05,19.5,1014.5,665.76,514.67
2016,6,13,12,30,932.0,113.0,5.1,19.0,1013.0,713.56,554.15
2016,6,13,12,45,926.0,115.5,5.15,19.0,1003.0,757.21,588.76
2016,6,13,13,0,920.0,118.0,5.2,19.0,993.0,798.41,620.94
2016,6,13,13,15,916.5,117.5,5.15,19.0,976.5,836.46,648.27
2016,6,13,13,30,913.0,117.0,5.1,19.0,960.0,871.7,673.48
2016,6,13,13,45,908.0,115.5,5.05,19.0,937.0,901.78,694.95
2016,6,13,14,0,903.0,114.0,5.0,19.0,914.0,928.6,714.13
2016,6,13,14,15,896.0,113.0,4.95,18.5,884.5,950.73,731.48
2016,6,13,14,30,889.0,112.0,4.9,18.0,855.0,969.4,746.56
2016,6,13,14,45,876.5,112.0,4.9,18.0,818.5,980.28,755.28
2016,6,13,15,0,864.0,112.0,4.9,18.0,782.0,987.53,761.68
2016,6,13,15,15,852.0,110.0,4.85,17.5,741.5,989.55,765.69
2016,6,13,15,30,840.0,108.0,4.8,17.0,701.0,1001.86,777.14
2016,6,13,15,45,822.5,106.0,4.8,17.0,655.5,991.24,771.49
2016,6,13,16,0,805.0,104.0,4.8,17.0,610.0,977.11,763.63
2016,6,13,16,15,785.5,100.5,4.7,16.5,562.0,955.75,751.35
2016,6,13,16,30,766.0,97.0,4.6,16.0,514.0,931.21,736.78
2016,6,13,16,45,747.5,90.5,4.6,16.0,465.5,901.04,717.37
2016,6,13,17,0,729.0,84.0,4.6,16.0,417.0,868.09,695.66
2016,6,13,17,15,695.0,79.5,4.55,15.5,366.5,826.32,667.88
2016,6,13,17,30,661.0,75.0,4.5,15.0,316.0,777.07,633.59
2016,6,13,17,45,615.0,69.0,4.45,15.0,266.0,713.22,585.64
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,649.24,535.74
2016,6,13,18,15,501.0,55.5,4.25,14.5,170.0,564.01,467.28
2016,6,13,18,30,433.0,48.0,4.1,14.0,124.0,481.04,397.56
2016,6,13,18,45,320.0,38.0,3.95,14.0,84.5,361.25,293.81
2016,6,13,19,0,207.0,28.0,3.8,14.0,45.0,245.59,170.61
2016,6,13,19,15,103.5,14.0,3.8,13.5,22.5,87.97,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,5.5,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,11.0,3.5,12.0,13.0,8.65,0.0
2016,6,14,5,15,157.5,25.5,3.55,12.5,42.5,19.35,7.02
2016,6,14,5,30,272.0,40.0,3.6,13.0,72.0,30.41,20.45
2016,6,14,5,45,375.0,48.0,3.65,13.5,115.0,38.84,28.61
2016,6,14,6,0,478.0,56.0,3.7,14.0,158.0,45.3,34.71
2016,6,14,6,15,536.0,63.0,3.7,14.0,206.0,50.64,39.7
2016,6,14,6,30,594.0,70.0,3.7,14.0,254.0,55.97,44.52
2016,6,14,6,45,645.0,73.0,3.75,14.5,305.5,58.32,46.47
2016,6,14,7,0,696.0,76.0,3.8,15.0,357.0,65.79,52.87
2016,6,14,7,15,513.0,130.5,3.85,15.5,352.5,91.78,75.38
2016,6,14,7,30,330.0,185.0,3.9,16.0,348.0,123.51,102.46
2016,6,14,7,45,367.0,198.5,3.95,16.5,397.5,131.44,108.69
2016,6,14,8,0,404.0,212.0,4.0,17.0,447.0,133.01,109.47
2016,6,14,8,15,620.0,153.0,4.0,17.0,547.5,102.17,82.8
2016,6,14,8,30,836.0,94.0,4.0,17.0,648.0,87.03,69.63
2016,6,14,8,45,848.5,96.5,4.05,17.5,690.5,88.68,70.73
2016,6,14,9,0,861.0,99.0,4.1,18.0,733.0,90.17,71.67
2016,6,14,9,15,871.0,101.0,4.1,18.5,771.0,91.13,72.19
2016,6,14,9,30,881.0,103.0,4.1,19.0,809.0,91.95,72.58
2016,6,14,9,45,887.5,105.0,4.15,19.5,841.0,125.14,74.68
2016,6,14,10,0,894.0,107.0,4.2,20.0,873.0,179.45,102.37
2016,6,14,10,15,900.0,108.0,4.25,20.0,900.0,234.01,142.14
2016,6,14,10,30,906.0,109.0,4.3,20.0,927.0,289.19,188.29
2016,6,14,10,45,909.5,110.0,4.35,20.0,947.0,344.06,236.76
2016,6,14,11,0,913.0,111.0,4.4,20.0,967.0,398.88,285.72
2016,6,14,11,15,915.5,111.5,4.45,20.0,980.0,452.76,333.52
2016,6,14,11,30,918.0,112.0,4.5,20.0,993.0,506.13,379.97
2016,6,14,11,45,919.0,112.5,4.6,20.0,999.0,558.04,424.35
2016,6,14,12,0,920.0,113.0,4.7,20.0,1005.0,608.96,466.91
2016,6,14,12,15,919.5,113.0,4.75,20.0,1003.5,657.43,506.51
2016,6,14,12,30,919.0,113.0,4.8,20.0,1002.0,704.32,544.06
2016,6,14,12,45,917.5,112.5,4.85,20.0,993.0,748.28,578.72
2016,6,14,13,0,916.0,112.0,4.9,20.0,984.0,790.02,611.04
2016,6,14,13,15,913.0,111.5,4.95,19.5,968.0,828.13,639.99
2016,6,14,13,30,910.0,111.0,5.0,19.0,952.0,863.48,667.06
2016,6,14,13,45,904.0,110.5,5.05,19.0,929.0,893.32,688.99
2016,6,14,14,0,898.0,110.0,5.1,19.0,906.0,919.93,708.72
2016,6,14,14,15,891.5,109.0,5.05,18.5,876.5,942.28,726.29
2016,6,14,14,30,885.0,108.0,5.0,18.0,847.0,961.23,741.61
2016,6,14,14,45,708.0,184.5,5.0,18.0,760.0,914.06,709.31
2016,6,14,15,0,531.0,261.0,5.0,18.0,673.0,827.02,645.4
2016,6,14,15,15,689.5,179.5,4.9,17.5,685.5,924.69,721.2
2016,6,14,15,30,848.0,98.0,4.8,17.0,698.0,984.66,765.45
2016,6,14,15,45,837.0,94.5,4.75,17.0,654.5,978.73,762.32
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,969.37,757.35
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,962.61,755.85
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,939.59,742.72
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.5,907.53,721.99
2016,6,14,17,0,740.0,79.0,4.6,16.0,417.0,872.84,699.07
2016,6,14,17,15,460.5,110.0,4.55,15.5,312.0,622.9,512.72
2016,6,14,17,30,181.0,141.0,4.5,15.0,207.0,344.09,287.7
2016,6,14,17,45,163.0,121.5,4.5,15.0,174.5,304.06,255.61
2016,6,14,18,0,145.0,102.0,4.5,15.0,142.0,263.81,221.8
2016,6,14,18,15,126.5,82.0,4.35,14.5,111.5,222.06,186.09
2016,6,14,18,30,108.0,62.0,4.2,14.0,81.0,179.81,148.97
2016,6,14,18,45,70.0,44.5,4.05,13.5,55.0,125.56,100.23
2016,6,14,19,0,32.0,27.0,3.9,13.0,29.0,70.37,45.77
2016,6,14,19,15,16.0,13.5,3.85,12.5,14.5,22.53,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.4,12.0,13.0,10.23,0.0
2016,6,15,5,15,145.5,26.0,3.55,12.0,43.0,19.68,7.18
2016,6,15,5,30,291.0,39.0,3.7,12.0,73.0,29.8,20.01
2016,6,15,5,45,390.0,47.0,3.9,12.5,116.5,38.14,28.11
2016,6,15,6,0,489.0,55.0,4.1,13.0,160.0,44.62,34.25
2016,6,15,6,15,547.0,62.0,4.15,13.5,207.5,50.01,39.21
2016,6,15,6,30,605.0,69.0,4.2,14.0,255.0,55.38,44.0
2016,6,15,6,45,651.5,72.5,4.3,14.5,306.0,58.07,46.25
2016,6,15,7,0,698.0,76.0,4.4,15.0,357.0,65.83,52.91
2016,6,15,7,15,727.0,80.0,4.45,15.5,407.0,68.81,55.25
2016,6,15,7,30,756.0,84.0,4.5,16.0,457.0,71.72,57.49
2016,6,15,7,45,781.0,86.0,4.6,16.5,506.5,73.11,58.38
2016,6,15,8,0,806.0,88.0,4.7,17.0,556.0,74.48,59.26
2016,6,15,8,15,822.5,90.5,4.75,17.0,602.0,75.93,60.32
2016,6,15,8,30,839.0,93.0,4.8,17.0,648.0,86.53,69.24
2016,6,15,8,45,854.0,94.0,4.9,17.5,691.5,87.42,69.67
2016,6,15,9,0,869.0,95.0,5.0,18.0,735.0,88.2,70.03
2016,6,15,9,15,878.5,97.0,5.0,18.0,772.5,89.23,70.74
2016,6,15,9,30,888.0,99.0,5.0,18.0,810.0,90.1,71.34
2016,6,15,9,45,894.0,101.0,5.05,18.0,842.5,122.94,73.52
2016,6,15,10,0,900.0,103.0,5.1,18.0,875.0,177.48,101.59
2016,6,15,10,15,906.0,104.0,5.1,18.0,902.0,232.31,141.89
2016,6,15,10,30,912.0,105.0,5.1,18.0,929.0,287.76,188.76
2016,6,15,10,45,915.5,106.5,5.2,18.5,949.0,343.18,237.87
2016,6,15,11,0,919.0,108.0,5.3,19.0,969.0,398.58,287.39
2016,6,15,11,15,922.0,108.5,5.3,19.0,982.5,452.93,336.05
2016,6,15,11,30,925.0,109.0,5.3,19.0,996.0,506.82,383.39
2016,6,15,11,45,926.0,109.5,5.3,19.0,1002.0,559.04,428.34
2016,6,15,12,0,927.0,110.0,5.3,19.0,1008.0,610.24,471.36
2016,6,15,12,15,927.0,110.0,5.3,19.0,1007.0,659.29,511.7
2016,6,15,12,30,927.0,110.0,5.3,19.0,1006.0,706.79,549.94
2016,6,15,12,45,916.0,116.0,5.3,19.0,995.0,749.31,583.55
2016,6,15,13,0,905.0,122.0,5.3,19.0,984.0,789.15,614.53
2016,6,15,13,15,902.0,121.5,5.25,19.0,968.0,827.19,642.16
2016,6,15,13,30,899.0,121.0,5.2,19.0,952.0,862.5,667.51
2016,6,15,13,45,898.0,117.5,5.2,19.0,930.5,893.97,690.37
2016,6,15,14,0,897.0,114.0,5.2,19.0,909.0,922.34,711.05
2016,6,15,14,15,890.5,112.5,5.15,18.5,880.0,944.35,728.41
2016,6,15,14,30,884.0,111.0,5.1,18.0,851.0,962.93,743.5
2016,6,15,14,45,879.5,107.0,5.05,18.0,817.0,977.38,754.4
2016,6,15,15,0,875.0,103.0,5.0,18.0,783.0,988.26,762.94
2016,6,15,15,15,864.0,101.0,4.9,18.0,742.5,991.25,765.73
2016,6,15,15,30,853.0,99.0,4.8,18.0,702.0,990.68,766.2
2016,6,15,15,45,843.0,94.5,4.75,18.0,658.5,984.72,763.49
2016,6,15,16,0,833.0,90.0,4.7,18.0,615.0,975.23,758.47
2016,6,15,16,15,814.5,87.0,4.6,17.5,567.5,968.44,756.54
2016,6,15,16,30,796.0,84.0,4.5,17.0,520.0,945.42,743.11
2016,6,15,16,45,776.0,79.5,4.4,17.0,471.0,915.92,723.6
2016,6,15,17,0,756.0,75.0,4.3,17.0,422.0,883.68,701.94
2016,6,15,17,15,724.0,71.0,4.1,16.5,371.0,837.78,670.97
2016,6,15,17,30,692.0,67.0,3.9,16.0,320.0,790.08,637.81
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.5,730.47,594.62
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,677.14,554.38
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.5,595.03,488.65
2016,6,15,18,30,480.0,43.0,2.8,14.0,128.0,515.14,421.81
2016,6,15,18,45,383.0,34.0,2.4,13.5,88.0,408.47,329.9
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,307.83,218.03
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,116.32,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,0.6,13.0,13.0,10.23,0.0
2016,6,16,5,15,150.0,25.0,0.6,13.5,42.5,18.96,6.6
2016,6,16,5,30,300.0,37.0,0.6,14.0,72.0,30.17,20.21
2016,6,16,5,45,388.5,45.5,0.6,14.5,114.0,36.92,26.88
2016,6,16,6,0,477.0,54.0,0.6,15.0,156.0,43.73,33.25
2016,6,16,6,15,534.0,61.0,0.55,15.0,203.0,49.11,38.24
2016,6,16,6,30,591.0,68.0,0.5,15.0,250.0,54.47,43.06
2016,6,16,6,45,632.0,73.0,0.45,15.5,299.5,58.13,46.15
2016,6,16,7,0,673.0,78.0,0.4,16.0,349.0,61.78,49.14
2016,6,16,7,15,703.0,82.5,0.4,16.5,398.5,70.18,56.2
2016,6,16,7,30,733.0,87.0,0.4,17.0,448.0,73.36,58.62
2016,6,16,7,45,549.0,154.0,0.4,17.5,440.5,104.86,85.23
2016,6,16,8,0,365.0,221.0,0.4,18.0,433.0,142.98,116.69
2016,6,16,8,15,322.5,252.5,0.5,18.5,451.5,157.43,127.98
2016,6,16,8,30,280.0,284.0,0.6,19.0,470.0,170.79,138.37
2016,6,16,8,45,560.5,193.5,0.75,19.5,596.0,119.08,95.2
2016,6,16,9,0,841.0,103.0,0.9,20.0,722.0,91.74,72.21
2016,6,16,9,15,851.5,105.0,1.05,20.0,760.0,92.64,72.87
2016,6,16,9,30,862.0,107.0,1.2,20.0,798.0,93.37,73.35
2016,6,16,9,45,879.5,103.0,1.35,20.5,832.5,122.39,72.7
2016,6,16,10,0,897.0,99.0,1.5,21.0,867.0,174.31,97.52
2016,6,16,10,15,902.5,100.0,1.65,21.0,893.5,228.8,136.54
2016,6,16,10,30,908.0,101.0,1.8,21.0,920.0,283.86,181.85
2016,6,16,10,45,912.5,101.0,1.95,21.5,940.0,338.4,228.82
2016,6,16,11,0,917.0,101.0,2.1,22.0,960.0,392.97,276.17
2016,6,16,11,15,919.5,101.5,2.25,22.0,973.0,446.88,323.04
2016,6,16,11,30,922.0,102.0,2.4,22.0,986.0,500.26,368.58
2016,6,16,11,45,923.5,102.0,2.55,22.5,992.0,552.09,411.11
2016,6,16,12,0,925.0,102.0,2.7,23.0,998.0,602.93,451.69
2016,6,16,12,15,924.5,101.5,2.85,23.0,996.5,650.99,490.1
2016,6,16,12,30,924.0,101.0,3.0,23.0,995.0,697.41,526.5
2016,6,16,12,45,922.5,100.5,3.15,23.0,986.5,741.24,560.37
2016,6,16,13,0,921.0,100.0,3.3,23.0,978.0,782.83,591.71
2016,6,16,13,15,918.0,99.5,3.35,23.0,962.0,820.78,618.32
2016,6,16,13,30,915.0,99.0,3.4,23.0,946.0,855.96,642.99
2016,6,16,13,45,912.0,97.0,3.5,23.0,924.0,886.83,664.99
2016,6,16,14,0,909.0,95.0,3.6,23.0,902.0,914.55,684.93
2016,6,16,14,15,903.0,94.0,3.65,23.0,873.0,937.25,701.28
2016,6,16,14,30,897.0,93.0,3.7,23.0,844.0,956.54,715.48
2016,6,16,14,45,890.5,90.5,3.8,23.0,810.0,970.3,726.41
2016,6,16,15,0,884.0,88.0,3.9,23.0,776.0,980.49,735.14
2016,6,16,15,15,874.0,86.5,3.9,22.5,736.0,984.74,740.88
2016,6,16,15,30,864.0,85.0,3.9,22.0,696.0,985.46,744.43
2016,6,16,15,45,852.0,82.0,3.95,22.0,653.0,978.86,742.07
2016,6,16,16,0,840.0,79.0,4.0,22.0,610.0,968.79,737.5
2016,6,16,16,15,822.5,76.5,4.0,21.5,563.0,950.41,728.4
2016,6,16,16,30,805.0,74.0,4.0,21.0,516.0,928.94,717.16
2016,6,16,16,45,784.0,71.0,4.0,21.0,467.0,912.55,708.03
2016,6,16,17,0,763.0,68.0,4.0,21.0,418.0,881.21,688.11
2016,6,16,17,15,732.5,64.5,3.85,20.5,368.0,837.41,659.4
2016,6,16,17,30,702.0,61.0,3.7,20.0,318.0,791.81,628.6
2016,6,16,17,45,661.5,56.5,3.6,19.5,269.0,733.93,587.69
2016,6,16,18,0,621.0,52.0,3.5,19.0,220.0,675.45,544.49
2016,6,16,18,15,559.0,46.0,3.15,18.5,174.0,602.21,486.78
2016,6,16,18,30,497.0,40.0,2.8,18.0,128.0,525.38,423.49
2016,6,16,18,45,400.0,32.0,2.45,17.5,88.5,419.62,333.87
2016,6,16,19,0,303.0,24.0,2.1,17.0,49.0,320.54,225.35
2016,6,16,19,15,151.5,12.0,1.9,16.5,24.5,122.34,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,57.0,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,114.0,11.0,0.9,14.0,14.0,8.65,0.0
2016,6,17,5,15,241.0,21.0,1.1,14.5,44.0,17.18,5.27
2016,6,17,5,30,368.0,31.0,1.3,15.0,74.0,25.56,16.15
2016,6,17,5,45,448.5,38.5,1.5,16.0,116.0,31.75,22.15
2016,6,17,6,0,529.0,46.0,1.7,17.0,158.0,38.01,27.89
2016,6,17,6,15,582.0,51.0,1.7,17.0,204.5,42.15,31.74
2016,6,17,6,30,635.0,56.0,1.7,17.0,251.0,50.12,38.84
2016,6,17,6,45,401.5,108.0,1.75,17.5,239.5,77.01,62.28
2016,6,17,7,0,168.0,160.0,1.8,18.0,228.0,109.42,90.04
2016,6,17,7,15,464.0,116.0,1.85,18.5,337.5,81.95,65.89
2016,6,17,7,30,760.0,72.0,1.9,19.0,447.0,63.41,49.59
2016,6,17,7,45,780.0,75.0,1.95,19.5,494.5,65.65,51.26
2016,6,17,8,0,800.0,78.0,2.0,20.0,542.0,76.08,59.89
2016,6,17,8,15,816.0,80.5,2.05,20.0,587.5,78.29,61.57
2016,6,17,8,30,832.0,83.0,2.1,20.0,633.0,80.37,63.14
2016,6,17,8,45,845.0,84.5,2.2,20.5,675.0,81.62,63.89
2016,6,17,9,0,858.0,86.0,2.3,21.0,717.0,82.75,64.55
2016,6,17,9,15,867.5,87.5,2.4,21.5,754.0,83.64,65.02
2016,6,17,9,30,877.0,89.0,2.5,22.0,791.0,84.4,65.39
2016,6,17,9,45,546.0,251.0,2.65,22.5,694.0,163.37,112.07
2016,6,17,10,0,215.0,413.0,2.8,23.0,597.0,268.11,195.71
2016,6,17,10,15,112.0,312.0,2.9,23.0,408.5,218.51,161.15
2016,6,17,10,30,9.0,211.0,3.0,23.0,220.0,159.62,120.19
2016,6,17,10,45,20.5,294.0,3.15,23.5,313.5,212.15,160.1
2016,6,17,11,0,32.0,377.0,3.3,24.0,407.0,273.64,206.13
2016,6,17,11,15,23.0,327.5,3.4,24.0,349.5,244.67,184.44
2016,6,17,11,30,14.0,278.0,3.5,24.0,292.0,215.98,162.93
2016,6,17,11,45,19.5,322.0,3.65,24.5,341.5,253.15,190.96
2016,6,17,12,0,25.0,366.0,3.8,25.0,391.0,290.08,218.41
2016,6,17,12,15,43.5,406.5,3.9,24.5,449.5,338.03,254.96
2016,6,17,12,30,62.0,447.0,4.0,24.0,508.0,389.58,294.11
2016,6,17,12,45,44.5,407.5,4.1,24.0,450.5,355.93,269.17
2016,6,17,13,0,27.0,368.0,4.2,24.0,393.0,318.51,241.3
2016,6,17,13,15,66.0,409.5,4.25,24.0,470.5,390.56,296.4
2016,6,17,13,30,105.0,451.0,4.3,24.0,548.0,467.89,354.49
2016,6,17,13,45,139.0,443.5,4.35,24.0,568.5,517.48,391.91
2016,6,17,14,0,173.0,436.0,4.4,24.0,589.0,554.61,420.44
2016,6,17,14,15,93.5,352.0,4.4,23.5,434.5,414.91,317.47
2016,6,17,14,30,14.0,268.0,4.4,23.0,280.0,230.94,176.87
2016,6,17,14,45,51.5,312.5,4.4,23.0,353.0,330.66,255.43
2016,6,17,15,0,89.0,357.0,4.4,23.0,426.0,419.46,323.97
2016,6,17,15,15,201.0,330.5,4.35,22.5,476.0,535.52,415.5
2016,6,17,15,30,313.0,304.0,4.3,22.0,526.0,654.03,507.14
2016,6,17,15,45,254.5,292.5,4.3,22.0,465.5,591.06,460.24
2016,6,17,16,0,196.0,281.0,4.3,22.0,405.0,501.18,393.53
2016,6,17,16,15,127.5,252.5,4.2,21.5,330.5,404.61,320.16
2016,6,17,16,30,59.0,224.0,4.1,21.0,256.0,283.03,224.95
2016,6,17,16,45,29.5,171.5,4.05,20.5,187.5,195.92,155.87
2016,6,17,17,0,0.0,119.0,4.0,20.0,119.0,97.38,75.15
2016,6,17,17,15,0.0,96.0,3.9,19.5,96.0,76.84,58.61
2016,6,17,17,30,0.0,73.0,3.8,19.0,73.0,56.32,41.76
2016,6,17,17,45,0.0,61.5,3.7,18.5,61.5,47.13,34.19
2016,6,17,18,0,0.0,50.0,3.6,18.0,50.0,38.25,26.75
2016,6,17,18,15,0.0,39.5,3.4,17.5,39.5,30.17,19.86
2016,6,17,18,30,0.0,29.0,3.2,17.0,29.0,22.11,12.9
2016,6,17,18,45,0.0,20.0,3.05,16.5,20.0,15.22,6.86
2016,6,17,19,0,0.0,11.0,2.9,16.0,11.0,8.35,0.42
2016,6,17,19,15,0.0,5.5,2.75,15.5,5.5,4.33,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,101.0,11.0,1.3,13.0,13.0,8.65,0.0
2016,6,18,5,15,231.5,21.5,1.45,13.5,43.5,17.57,5.42
2016,6,18,5,30,362.0,32.0,1.6,14.0,74.0,26.35,16.88
2016,6,18,5,45,447.0,39.5,1.75,14.5,117.0,32.54,22.98
2016,6,18,6,0,532.0,47.0,1.9,15.0,160.0,38.8,28.84
2016,6,18,6,15,588.0,52.5,1.95,15.5,208.0,43.33,32.99
2016,6,18,6,30,644.0,58.0,2.0,16.0,256.0,51.83,40.51
2016,6,18,6,45,683.0,62.5,2.1,16.5,306.5,55.68,43.78
2016,6,18,7,0,722.0,67.0,2.2,17.0,357.0,59.51,46.94
2016,6,18,7,15,751.0,70.5,2.2,17.5,408.0,62.39,49.21
2016,6,18,7,30,780.0,74.0,2.2,18.0,459.0,65.22,51.39
2016,6,18,7,45,802.0,77.5,2.25,18.5,508.5,67.84,53.37
2016,6,18,8,0,824.0,81.0,2.3,19.0,558.0,78.57,62.27
2016,6,18,8,15,841.0,83.5,2.3,19.5,605.5,80.81,63.84
2016,6,18,8,30,858.0,86.0,2.3,20.0,653.0,82.91,65.3
2016,6,18,8,45,871.5,88.0,2.3,20.5,697.0,84.47,66.3
2016,6,18,9,0,885.0,90.0,2.3,21.0,741.0,85.89,67.18
2016,6,18,9,15,895.5,92.0,2.25,21.5,780.0,87.06,67.87
2016,6,18,9,30,906.0,94.0,2.2,22.0,819.0,88.09,68.45
2016,6,18,9,45,910.0,98.0,2.2,22.5,852.0,120.49,70.66
2016,6,18,10,0,914.0,102.0,2.2,23.0,885.0,176.7,98.32
2016,6,18,10,15,920.0,103.0,2.15,23.0,912.5,232.27,137.6
2016,6,18,10,30,926.0,104.0,2.1,23.0,940.0,288.47,183.33
2016,6,18,10,45,932.0,104.0,2.1,23.5,961.5,344.52,230.96
2016,6,18,11,0,938.0,104.0,2.1,24.0,983.0,400.76,278.99
2016,6,18,11,15,941.0,104.5,2.1,24.0,997.0,456.09,326.26
2016,6,18,11,30,944.0,105.0,2.1,24.0,1011.0,510.94,372.04
2016,6,18,11,45,946.5,105.0,2.15,24.5,1018.0,564.53,415.01
2016,6,18,12,0,949.0,105.0,2.2,25.0,1025.0,617.2,455.95
2016,6,18,12,15,949.0,104.5,2.25,25.0,1023.5,666.88,494.48
2016,6,18,12,30,949.0,104.0,2.3,25.0,1022.0,714.93,530.92
2016,6,18,12,45,950.5,102.0,2.4,25.5,1014.5,760.98,564.41
2016,6,18,13,0,952.0,100.0,2.5,26.0,1007.0,804.9,595.24
2016,6,18,13,15,949.5,99.5,2.55,26.0,991.5,844.56,622.21
2016,6,18,13,30,947.0,99.0,2.6,26.0,976.0,881.41,647.24
2016,6,18,13,45,942.0,98.5,2.65,26.0,953.0,913.13,668.88
2016,6,18,14,0,937.0,98.0,2.7,26.0,930.0,941.59,688.43
2016,6,18,14,15,931.5,97.0,2.7,26.0,901.0,965.74,704.84
2016,6,18,14,30,926.0,96.0,2.7,26.0,872.0,986.42,719.09
2016,6,18,14,45,917.5,95.0,2.7,26.0,837.0,1000.67,729.31
2016,6,18,15,0,909.0,94.0,2.7,26.0,802.0,1011.26,737.38
2016,6,18,15,15,898.5,92.5,2.7,25.5,761.5,1015.67,743.09
2016,6,18,15,30,888.0,91.0,2.7,25.0,721.0,1016.43,746.67
2016,6,18,15,45,872.5,89.5,2.7,25.0,676.0,1008.53,743.33
2016,6,18,16,0,857.0,88.0,2.7,25.0,631.0,997.13,737.9
2016,6,18,16,15,839.5,85.5,2.7,24.5,582.5,979.13,729.64
2016,6,18,16,30,822.0,83.0,2.7,24.0,534.0,970.65,727.79
2016,6,18,16,45,796.5,80.0,2.7,24.0,483.0,937.49,707.79
2016,6,18,17,0,771.0,77.0,2.7,24.0,432.0,901.61,685.83
2016,6,18,17,15,739.0,73.0,2.55,23.5,380.5,855.59,656.48
2016,6,18,17,30,707.0,69.0,2.4,23.0,329.0,807.67,624.99
2016,6,18,17,45,663.0,64.0,2.3,22.5,278.5,752.12,587.19
2016,6,18,18,0,619.0,59.0,2.2,22.0,228.0,690.42,543.13
2016,6,18,18,15,553.5,52.0,1.95,21.0,180.0,606.83,480.61
2016,6,18,18,30,488.0,45.0,1.7,20.0,132.0,525.38,416.47
2016,6,18,18,45,390.0,35.5,1.5,19.0,91.5,416.74,327.68
2016,6,18,19,0,292.0,26.0,1.3,18.0,51.0,315.4,222.57
2016,6,18,19,15,146.0,13.0,1.25,17.5,25.5,119.19,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,54.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,109.0,11.0,0.8,15.0,13.0,8.65,0.0
2016,6,19,5,15,245.0,22.0,0.9,15.5,45.0,18.04,5.47
2016,6,19,5,30,381.0,33.0,1.0,16.0,77.0,27.28,17.5
2016,6,19,5,45,465.5,40.5,1.1,16.5,121.0,33.47,23.59
2016,6,19,6,0,550.0,48.0,1.2,17.0,165.0,39.74,29.42
2016,6,19,6,15,604.5,54.0,1.3,17.5,213.5,44.64,33.87
2016,6,19,6,30,659.0,60.0,1.4,18.0,262.0,53.62,41.75
2016,6,19,6,45,697.0,64.5,1.5,19.0,312.5,57.43,44.86
2016,6,19,7,0,735.0,69.0,1.6,20.0,363.0,61.23,47.85
2016,6,19,7,15,762.5,72.5,1.7,20.5,414.0,64.05,50.03
2016,6,19,7,30,790.0,76.0,1.8,21.0,465.0,66.83,52.14
2016,6,19,7,45,809.5,79.5,1.9,22.0,514.0,69.37,53.89
2016,6,19,8,0,829.0,83.0,2.0,23.0,563.0,79.94,62.41
2016,6,19,8,15,716.5,130.5,1.95,23.5,570.0,91.19,71.48
2016,6,19,8,30,604.0,178.0,1.9,24.0,577.0,114.43,90.37
2016,6,19,8,45,743.5,135.5,1.9,24.5,659.5,99.43,77.55
2016,6,19,9,0,883.0,93.0,1.9,25.0,742.0,87.53,67.4
2016,6,19,9,15,892.5,95.0,1.8,25.0,780.5,88.62,68.16
2016,6,19,9,30,902.0,97.0,1.7,25.0,819.0,89.55,68.78
2016,6,19,9,45,917.0,93.5,1.6,25.5,854.0,117.81,67.84
2016,6,19,10,0,932.0,90.0,1.5,26.0,889.0,171.57,92.45
2016,6,19,10,15,937.5,91.0,1.4,26.5,916.0,227.9,131.27
2016,6,19,10,30,943.0,92.0,1.3,27.0,943.0,284.8,176.25
2016,6,19,10,45,944.5,94.5,1.25,27.5,963.0,341.79,223.57
2016,6,19,11,0,946.0,97.0,1.2,28.0,983.0,398.53,270.73
2016,6,19,11,15,948.5,97.5,1.2,28.0,996.5,453.98,316.77
2016,6,19,11,30,951.0,98.0,1.2,28.0,1010.0,508.87,361.21
2016,6,19,11,45,948.0,101.0,1.3,28.5,1015.0,561.88,402.79
2016,6,19,12,0,945.0,104.0,1.4,29.0,1020.0,613.53,442.08
2016,6,19,12,15,945.0,104.0,1.55,29.0,1019.0,663.36,480.26
2016,6,19,12,30,945.0,104.0,1.7,29.0,1018.0,711.61,516.54
2016,6,19,12,45,931.5,111.5,1.9,29.0,1005.5,754.31,548.58
2016,6,19,13,0,918.0,119.0,2.1,29.0,993.0,794.16,578.18
2016,6,19,13,15,915.0,118.0,2.2,29.0,977.5,832.33,604.3
2016,6,19,13,30,912.0,117.0,2.3,29.0,962.0,867.72,628.41
2016,6,19,13,45,912.5,113.0,2.45,29.0,941.0,900.48,651.25
2016,6,19,14,0,913.0,109.0,2.6,29.0,920.0,930.16,672.17
2016,6,19,14,15,907.0,107.5,2.7,28.5,890.5,953.1,689.8
2016,6,19,14,30,901.0,106.0,2.8,28.0,861.0,972.57,705.43
2016,6,19,14,45,895.5,103.0,2.9,28.0,827.0,987.46,716.89
2016,6,19,15,0,890.0,100.0,3.0,28.0,793.0,998.76,726.23
2016,6,19,15,15,879.5,98.0,3.05,27.5,753.0,1002.58,731.94
2016,6,19,15,30,869.0,96.0,3.1,27.0,713.0,1002.77,735.54
2016,6,19,15,45,856.0,93.0,3.2,27.0,669.0,995.71,733.5
2016,6,19,16,0,843.0,90.0,3.3,27.0,625.0,985.15,729.3
2016,6,19,16,15,825.5,87.5,3.3,26.5,577.0,980.21,729.63
2016,6,19,16,30,808.0,85.0,3.3,26.0,529.0,959.0,719.07
2016,6,19,16,45,782.5,82.0,3.3,26.0,479.0,926.0,699.1
2016,6,19,17,0,757.0,79.0,3.3,26.0,429.0,890.31,677.05
2016,6,19,17,15,725.0,75.0,3.15,25.0,378.0,844.52,649.11
2016,6,19,17,30,693.0,71.0,3.0,24.0,327.0,796.83,618.89
2016,6,19,17,45,647.5,66.0,2.95,23.5,276.5,740.58,580.55
2016,6,19,18,0,602.0,61.0,2.9,23.0,226.0,677.85,535.61
2016,6,19,18,15,537.0,54.0,2.6,22.0,179.0,595.16,473.23
2016,6,19,18,30,472.0,47.0,2.3,21.0,132.0,514.48,409.25
2016,6,19,18,45,375.0,37.5,2.0,20.0,91.5,407.06,320.79
2016,6,19,19,0,278.0,28.0,1.7,19.0,51.0,306.58,217.46
2016,6,19,19,15,139.0,14.0,1.6,18.5,25.5,149.67,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,8.65,0.0
2016,6,20,5,15,257.5,22.0,1.65,13.5,47.0,18.08,5.37
2016,6,20,5,30,401.0,33.0,1.8,14.0,80.0,27.38,17.72
2016,6,20,5,45,491.5,40.0,2.0,14.5,125.0,33.26,23.59
2016,6,20,6,0,582.0,47.0,2.2,15.0,170.0,39.26,29.23
2016,6,20,6,15,636.5,52.5,2.2,15.5,220.0,47.5,36.68
2016,6,20,6,30,691.0,58.0,2.2,16.0,270.0,52.45,41.05
2016,6,20,6,45,731.5,61.5,2.2,17.0,322.0,55.65,43.66
2016,6,20,7,0,772.0,65.0,2.2,18.0,374.0,58.88,46.2
2016,6,20,7,15,799.0,68.5,2.25,18.5,426.0,61.87,48.56
2016,6,20,7,30,826.0,72.0,2.3,19.0,478.0,64.8,50.82
2016,6,20,7,45,847.0,74.5,2.4,20.0,528.5,74.5,58.75
2016,6,20,8,0,868.0,77.0,2.5,21.0,579.0,77.11,60.52
2016,6,20,8,15,883.0,79.0,2.5,21.5,626.5,79.12,61.91
2016,6,20,8,30,898.0,81.0,2.5,22.0,674.0,81.0,63.18
2016,6,20,8,45,910.5,82.5,2.55,22.5,717.5,82.38,64.03
2016,6,20,9,0,923.0,84.0,2.6,23.0,761.0,83.64,64.78
2016,6,20,9,15,931.5,85.5,2.6,23.5,800.0,84.63,65.32
2016,6,20,9,30,940.0,87.0,2.6,24.0,839.0,85.48,65.75
2016,6,20,9,45,933.0,96.0,2.65,24.5,868.5,119.41,69.52
2016,6,20,10,0,926.0,105.0,2.7,25.0,898.0,178.24,98.6
2016,6,20,10,15,931.0,106.0,2.7,25.5,925.0,234.36,137.56
2016,6,20,10,30,936.0,107.0,2.7,26.0,952.0,290.99,182.93
2016,6,20,10,45,939.5,108.0,2.75,26.5,972.0,347.5,230.69
2016,6,20,11,0,943.0,109.0,2.8,27.0,992.0,403.96,278.75
2016,6,20,11,15,945.0,109.5,2.8,27.0,1005.0,459.27,325.85
2016,6,20,11,30,947.0,110.0,2.8,27.0,1018.0,513.99,371.45
2016,6,20,11,45,948.5,109.5,2.85,27.5,1024.0,567.04,413.93
2016,6,20,12,0,950.0,109.0,2.9,28.0,1030.0,619.06,454.33
2016,6,20,12,15,949.5,109.0,2.95,28.0,1028.5,668.99,492.98
2016,6,20,12,30,949.0,109.0,3.0,28.0,1027.0,717.3,529.55
2016,6,20,12,45,951.5,106.0,3.15,28.0,1019.5,763.51,564.4
2016,6,20,13,0,954.0,103.0,3.3,28.0,1012.0,807.61,596.91
2016,6,20,13,15,951.5,102.0,3.4,28.0,996.5,847.11,624.14
2016,6,20,13,30,949.0,101.0,3.5,28.0,981.0,883.75,649.45
2016,6,20,13,45,944.5,100.5,3.6,28.0,958.0,916.14,671.93
2016,6,20,14,0,940.0,100.0,3.7,28.0,935.0,945.28,692.34
2016,6,20,14,15,934.5,99.0,3.75,27.5,906.0,969.68,710.82
2016,6,20,14,30,929.0,98.0,3.8,27.0,877.0,990.59,727.21
2016,6,20,14,45,919.5,97.5,3.85,27.0,841.5,1004.63,737.81
2016,6,20,15,0,910.0,97.0,3.9,27.0,806.0,1015.0,746.21
2016,6,20,15,15,899.5,95.0,3.9,26.5,766.0,1019.06,751.81
2016,6,20,15,30,889.0,93.0,3.9,26.0,726.0,1019.43,755.19
2016,6,20,15,45,875.0,91.5,3.9,25.5,681.0,1013.22,754.39
2016,6,20,16,0,861.0,90.0,3.9,25.0,636.0,1003.52,751.42
2016,6,20,16,15,575.5,156.0,3.8,24.5,508.5,813.26,623.18
2016,6,20,16,30,290.0,222.0,3.7,24.0,381.0,564.44,441.17
2016,6,20,16,45,308.5,196.0,3.6,23.5,351.0,555.11,438.54
2016,6,20,17,0,327.0,170.0,3.5,23.0,321.0,543.18,432.67
2016,6,20,17,15,245.0,157.5,3.35,22.0,263.0,447.45,360.21
2016,6,20,17,30,163.0,145.0,3.2,21.0,205.0,331.75,269.96
2016,6,20,17,45,149.5,125.0,3.05,20.5,174.0,295.83,242.21
2016,6,20,18,0,136.0,105.0,2.9,20.0,143.0,259.47,212.98
2016,6,20,18,15,119.5,85.0,2.6,19.0,113.0,219.96,180.42
2016,6,20,18,30,103.0,65.0,2.3,18.0,83.0,179.94,146.37
2016,6,20,18,45,75.5,46.5,2.0,17.5,57.5,132.79,104.84
2016,6,20,19,0,48.0,28.0,1.7,17.0,32.0,84.39,57.69
2016,6,20,19,15,24.0,14.0,1.7,16.5,16.0,38.0,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,8.65,0.0
2016,6,21,5,15,233.0,22.0,1.75,14.5,44.5,18.02,5.06
2016,6,21,5,30,370.0,33.0,1.9,15.0,76.0,27.24,17.48
2016,6,21,5,45,463.5,40.0,2.05,15.5,120.0,33.06,23.3
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,39.04,28.9
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,43.61,33.08
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,52.15,40.62
2016,6,21,6,45,711.0,61.5,2.2,18.0,314.0,55.34,43.21
2016,6,21,7,0,754.0,65.0,2.2,19.0,366.0,58.57,45.75
2016,6,21,7,15,781.5,68.0,2.2,19.5,417.0,61.17,47.76
2016,6,21,7,30,809.0,71.0,2.2,20.0,468.0,63.75,49.71
2016,6,21,7,45,831.0,73.5,2.25,21.0,518.0,73.47,57.64
2016,6,21,8,0,853.0,76.0,2.3,22.0,568.0,76.09,59.41
2016,6,21,8,15,868.0,78.0,2.3,22.5,615.0,78.09,60.79
2016,6,21,8,30,883.0,80.0,2.3,23.0,662.0,79.97,62.05
2016,6,21,8,45,894.5,82.0,2.35,23.5,705.0,81.61,63.12
2016,6,21,9,0,906.0,84.0,2.4,24.0,748.0,83.11,64.07
2016,6,21,9,15,914.5,85.5,2.4,24.5,786.5,84.08,64.59
2016,6,21,9,30,923.0,87.0,2.4,25.0,825.0,84.91,65.01
2016,6,21,9,45,924.5,91.0,2.45,26.0,856.5,115.34,66.48
2016,6,21,10,0,926.0,95.0,2.5,27.0,888.0,171.98,93.1
2016,6,21,10,15,931.5,96.0,2.5,27.5,915.0,228.03,131.59
2016,6,21,10,30,937.0,97.0,2.5,28.0,942.0,284.66,176.56
2016,6,21,10,45,938.5,99.0,2.5,28.5,961.5,341.09,223.89
2016,6,21,11,0,940.0,101.0,2.5,29.0,981.0,397.27,271.32
2016,6,21,11,15,942.5,101.5,2.5,29.0,994.5,452.49,317.89
2016,6,21,11,30,945.0,102.0,2.5,29.0,1008.0,507.16,363.0
2016,6,21,11,45,944.5,103.0,2.55,29.5,1013.5,559.91,404.86
2016,6,21,12,0,944.0,104.0,2.6,30.0,1019.0,611.49,444.53
2016,6,21,12,15,944.0,104.0,2.65,30.0,1018.0,661.32,482.7
2016,6,21,12,30,944.0,104.0,2.7,30.0,1017.0,709.57,518.84
2016,6,21,12,45,938.0,106.0,2.8,30.5,1007.0,753.32,550.21
2016,6,21,13,0,932.0,108.0,2.9,31.0,997.0,794.59,579.08
2016,6,21,13,15,929.0,107.5,2.95,31.0,981.0,833.44,605.23
2016,6,21,13,30,926.0,107.0,3.0,31.0,965.0,869.51,629.48
2016,6,21,13,45,921.5,106.0,3.15,31.0,942.5,900.88,651.29
2016,6,21,14,0,917.0,105.0,3.3,31.0,920.0,929.06,671.11
2016,6,21,14,15,910.5,104.0,3.4,30.5,890.5,952.09,688.77
2016,6,21,14,30,904.0,103.0,3.5,30.0,861.0,971.67,704.4
2016,6,21,14,45,895.5,101.0,3.6,30.0,826.0,984.76,714.59
2016,6,21,15,0,887.0,99.0,3.7,30.0,791.0,994.21,722.61
2016,6,21,15,15,876.5,97.0,3.75,29.5,751.5,998.05,728.29
2016,6,21,15,30,866.0,95.0,3.8,29.0,712.0,998.28,731.83
2016,6,21,15,45,852.5,92.5,3.9,28.5,667.5,991.34,731.13
2016,6,21,16,0,839.0,90.0,4.0,28.0,623.0,980.94,728.26
2016,6,21,16,15,821.5,87.5,3.95,27.0,575.5,976.08,729.76
2016,6,21,16,30,804.0,85.0,3.9,26.0,528.0,954.98,720.25
2016,6,21,16,45,781.5,81.5,3.9,25.5,478.5,924.48,703.12
2016,6,21,17,0,759.0,78.0,3.9,25.0,429.0,891.24,683.8
2016,6,21,17,15,728.0,74.0,3.8,24.0,378.5,846.49,656.57
2016,6,21,17,30,697.0,70.0,3.7,23.0,328.0,799.81,627.02
2016,6,21,17,45,654.0,65.0,3.6,22.0,278.0,745.64,590.63
2016,6,21,18,0,611.0,60.0,3.5,21.0,228.0,685.11,547.59
2016,6,21,18,15,547.0,53.0,3.35,20.0,181.0,603.09,485.51
2016,6,21,18,30,483.0,46.0,3.2,19.0,134.0,523.06,421.61
2016,6,21,18,45,384.0,37.0,3.05,18.0,93.5,414.26,331.12
2016,6,21,19,0,285.0,28.0,2.9,17.0,53.0,312.43,226.44
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.5,152.94,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
