Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,108.0,11.0,3.5,13.0,14.0,8.65,0.0
2016,6,22,5,15,252.0,22.0,3.6,13.0,46.0,18.08,4.88
2016,6,22,5,30,396.0,33.0,3.7,13.0,78.0,27.37,17.71
2016,6,22,5,45,479.5,41.0,3.85,13.5,122.0,33.98,24.29
2016,6,22,6,0,563.0,49.0,4.0,14.0,166.0,40.65,30.55
2016,6,22,6,15,619.0,54.5,4.0,14.5,215.5,45.18,34.74
2016,6,22,6,30,675.0,60.0,4.0,15.0,265.0,53.84,42.45
2016,6,22,6,45,712.5,64.5,4.0,15.5,316.5,57.68,45.73
2016,6,22,7,0,750.0,69.0,4.0,16.0,368.0,61.49,48.89
2016,6,22,7,15,778.0,72.5,4.0,16.5,419.0,64.36,51.15
2016,6,22,7,30,806.0,76.0,4.0,17.0,470.0,67.18,53.32
2016,6,22,7,45,828.0,78.0,4.0,17.5,520.5,68.79,54.42
2016,6,22,8,0,850.0,80.0,4.0,18.0,571.0,78.56,62.55
2016,6,22,8,15,866.0,82.5,4.0,18.5,618.5,80.84,64.17
2016,6,22,8,30,882.0,85.0,4.0,19.0,666.0,82.98,65.67
2016,6,22,8,45,895.5,86.0,4.05,19.5,709.5,84.01,66.23
2016,6,22,9,0,909.0,87.0,4.1,20.0,753.0,84.93,66.71
2016,6,22,9,15,918.5,88.5,4.1,20.0,792.0,85.89,67.36
2016,6,22,9,30,928.0,90.0,4.1,20.0,831.0,86.71,67.91
2016,6,22,9,45,936.0,90.5,4.1,20.5,864.5,114.94,67.95
2016,6,22,10,0,944.0,91.0,4.1,21.0,898.0,171.07,94.32
2016,6,22,10,15,949.0,92.0,4.05,21.0,925.5,228.01,134.7
2016,6,22,10,30,954.0,93.0,4.0,21.0,953.0,285.47,182.13
2016,6,22,10,45,958.0,93.5,4.0,21.5,973.5,342.64,231.77
2016,6,22,11,0,962.0,94.0,4.0,22.0,994.0,399.79,281.85
2016,6,22,11,15,964.5,94.5,4.0,22.0,1008.0,456.11,331.29
2016,6,22,11,30,967.0,95.0,4.0,22.0,1022.0,511.86,379.25
2016,6,22,11,45,968.0,95.0,4.0,22.5,1028.0,565.74,423.77
2016,6,22,12,0,969.0,95.0,4.0,23.0,1034.0,618.5,466.05
2016,6,22,12,15,969.0,95.0,4.0,23.0,1033.5,669.33,506.58
2016,6,22,12,30,969.0,95.0,4.0,23.0,1033.0,718.53,544.89
2016,6,22,12,45,959.5,100.5,4.0,23.0,1022.0,763.49,579.18
2016,6,22,13,0,950.0,106.0,4.0,23.0,1011.0,805.8,610.65
2016,6,22,13,15,947.0,105.5,4.0,22.5,995.5,845.35,639.49
2016,6,22,13,30,944.0,105.0,4.0,22.0,980.0,882.07,666.37
2016,6,22,13,45,939.0,104.5,4.0,22.0,957.0,914.07,688.73
2016,6,22,14,0,934.0,104.0,4.0,22.0,934.0,942.83,708.9
2016,6,22,14,15,927.5,103.0,4.0,21.5,904.5,966.37,726.98
2016,6,22,14,30,921.0,102.0,4.0,21.0,875.0,986.39,742.86
2016,6,22,14,45,912.5,100.5,4.0,21.0,840.0,1000.4,753.41
2016,6,22,15,0,904.0,99.0,4.0,21.0,805.0,1010.74,761.68
2016,6,22,15,15,893.5,97.5,4.0,20.5,764.5,1015.43,767.79
2016,6,22,15,30,883.0,96.0,4.0,20.0,724.0,1016.49,771.66
2016,6,22,15,45,869.5,93.5,4.0,20.0,679.0,1009.76,768.93
2016,6,22,16,0,856.0,91.0,4.0,20.0,634.0,999.5,763.99
2016,6,22,16,15,838.0,88.0,4.0,19.5,585.5,993.62,763.65
2016,6,22,16,30,820.0,85.0,4.0,19.0,537.0,971.35,751.94
2016,6,22,16,45,796.5,81.5,4.0,18.5,486.5,939.76,733.63
2016,6,22,17,0,773.0,78.0,4.0,18.0,436.0,905.39,713.03
2016,6,22,17,15,741.0,74.0,3.95,17.5,384.5,859.48,683.22
2016,6,22,17,30,709.0,70.0,3.9,17.0,333.0,811.63,651.1
2016,6,22,17,45,663.0,65.5,3.85,16.5,282.0,755.09,611.15
2016,6,22,18,0,617.0,61.0,3.8,16.0,231.0,692.3,564.56
2016,6,22,18,15,552.0,54.0,3.7,15.5,183.0,609.18,499.57
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,528.05,432.86
2016,6,22,18,45,381.0,38.0,3.5,14.5,94.0,413.2,335.43
2016,6,22,19,0,275.0,29.0,3.4,14.0,53.0,305.58,225.15
2016,6,22,19,15,137.5,14.5,3.35,13.5,26.5,150.22,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.1,12.0,13.0,8.65,0.0
2016,6,23,5,15,255.0,21.5,3.2,12.5,45.0,17.68,4.36
2016,6,23,5,30,399.0,32.0,3.3,13.0,77.0,26.57,17.0
2016,6,23,5,45,490.0,39.0,3.45,13.5,122.0,32.46,22.94
2016,6,23,6,0,581.0,46.0,3.6,14.0,167.0,38.49,28.63
2016,6,23,6,15,636.0,51.0,3.65,14.5,216.5,46.28,35.72
2016,6,23,6,30,691.0,56.0,3.7,15.0,266.0,50.86,39.8
2016,6,23,6,45,732.0,59.5,3.75,15.5,318.0,54.12,42.58
2016,6,23,7,0,773.0,63.0,3.8,16.0,370.0,57.41,45.29
2016,6,23,7,15,800.0,66.0,3.75,16.5,422.0,60.09,47.41
2016,6,23,7,30,827.0,69.0,3.7,17.0,474.0,69.75,55.57
2016,6,23,7,45,848.5,71.5,3.7,18.0,524.5,72.53,57.55
2016,6,23,8,0,870.0,74.0,3.7,19.0,575.0,75.2,59.42
2016,6,23,8,15,885.5,76.0,3.65,19.5,622.5,77.28,60.88
2016,6,23,8,30,901.0,78.0,3.6,20.0,670.0,79.24,62.23
2016,6,23,8,45,913.0,79.5,3.6,20.5,714.0,80.66,63.13
2016,6,23,9,0,925.0,81.0,3.6,21.0,758.0,81.95,63.93
2016,6,23,9,15,933.5,82.5,3.6,21.5,797.0,83.01,64.53
2016,6,23,9,30,942.0,84.0,3.6,22.0,836.0,83.92,65.03
2016,6,23,9,45,943.5,88.0,3.6,22.5,868.0,113.13,66.28
2016,6,23,10,0,945.0,92.0,3.6,23.0,900.0,170.83,93.45
2016,6,23,10,15,949.0,93.0,3.6,23.0,926.5,227.66,133.27
2016,6,23,10,30,953.0,94.0,3.6,23.0,953.0,284.91,180.09
2016,6,23,10,45,955.0,95.0,3.65,23.5,972.0,341.77,229.08
2016,6,23,11,0,957.0,96.0,3.7,24.0,991.0,398.41,278.37
2016,6,23,11,15,957.5,96.5,3.75,24.0,1003.5,453.71,326.66
2016,6,23,11,30,958.0,97.0,3.8,24.0,1016.0,508.22,373.34
2016,6,23,11,45,958.0,97.0,3.9,24.5,1020.5,561.18,416.99
2016,6,23,12,0,958.0,97.0,4.0,25.0,1025.0,612.94,458.43
2016,6,23,12,15,956.5,97.0,4.05,25.0,1023.0,662.41,497.82
2016,6,23,12,30,955.0,97.0,4.1,25.0,1021.0,710.11,535.0
2016,6,23,12,45,951.5,97.0,4.2,25.0,1011.0,754.41,569.11
2016,6,23,13,0,948.0,97.0,4.3,25.0,1001.0,796.29,600.51
2016,6,23,13,15,945.0,96.5,4.35,25.0,985.0,835.48,628.03
2016,6,23,13,30,942.0,96.0,4.4,25.0,969.0,871.86,653.54
2016,6,23,13,45,938.5,94.5,4.45,25.0,946.5,903.89,676.07
2016,6,23,14,0,935.0,93.0,4.5,25.0,924.0,932.7,696.39
2016,6,23,14,15,929.0,92.0,4.5,24.5,895.5,956.41,714.55
2016,6,23,14,30,923.0,91.0,4.5,24.0,867.0,976.62,730.54
2016,6,23,14,45,918.0,88.5,4.55,24.0,833.0,992.67,742.86
2016,6,23,15,0,913.0,86.0,4.6,24.0,799.0,1005.11,752.94
2016,6,23,15,15,903.0,84.5,4.6,23.5,759.0,1010.07,759.25
2016,6,23,15,30,893.0,83.0,4.6,23.0,719.0,1011.39,763.32
2016,6,23,15,45,883.0,79.5,4.65,22.5,675.0,1006.71,763.95
2016,6,23,16,0,873.0,76.0,4.7,22.0,631.0,998.42,762.27
2016,6,23,16,15,856.0,74.0,4.65,21.5,583.0,981.41,753.78
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,961.2,743.12
2016,6,23,16,45,817.0,69.0,4.55,20.5,485.0,931.62,725.75
2016,6,23,17,0,795.0,66.0,4.5,20.0,435.0,911.2,714.7
2016,6,23,17,15,765.0,62.5,4.35,19.5,383.5,867.65,685.8
2016,6,23,17,30,735.0,59.0,4.2,19.0,332.0,822.17,655.21
2016,6,23,17,45,690.5,55.5,4.1,18.5,281.5,761.39,612.19
2016,6,23,18,0,646.0,52.0,4.0,18.0,231.0,700.05,566.87
2016,6,23,18,15,584.5,46.5,3.8,17.5,183.5,620.71,504.96
2016,6,23,18,30,523.0,41.0,3.6,17.0,136.0,550.68,447.16
2016,6,23,18,45,419.0,33.5,3.45,16.5,94.5,438.73,352.77
2016,6,23,19,0,315.0,26.0,3.3,16.0,53.0,334.2,244.55
2016,6,23,19,15,157.5,13.0,3.25,15.5,26.5,163.03,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,7.87,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,16.84,3.52
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,25.76,16.2
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.5,32.04,22.46
2016,6,24,6,0,571.0,46.0,3.2,15.0,165.0,38.4,28.43
2016,6,24,6,15,627.5,51.5,3.15,15.0,214.5,46.6,35.93
2016,6,24,6,30,684.0,57.0,3.1,15.0,264.0,51.57,40.43
2016,6,24,6,45,430.5,107.0,3.1,15.5,245.5,76.85,62.67
2016,6,24,7,0,177.0,157.0,3.1,16.0,227.0,107.79,89.44
2016,6,24,7,15,495.5,115.5,3.05,16.5,349.5,82.3,66.8
2016,6,24,7,30,814.0,74.0,3.0,17.0,472.0,65.95,52.25
2016,6,24,7,45,834.0,77.5,2.95,18.0,522.0,68.6,54.15
2016,6,24,8,0,854.0,81.0,2.9,19.0,572.0,79.27,62.9
2016,6,24,8,15,870.0,83.5,2.85,19.5,620.0,81.55,64.51
2016,6,24,8,30,886.0,86.0,2.8,20.0,668.0,83.69,65.99
2016,6,24,8,45,897.0,88.5,2.8,20.5,711.5,85.52,67.22
2016,6,24,9,0,908.0,91.0,2.8,21.0,755.0,87.19,68.31
2016,6,24,9,15,917.5,93.0,2.8,21.5,794.5,88.37,69.0
2016,6,24,9,30,927.0,95.0,2.8,22.0,834.0,89.38,69.56
2016,6,24,9,45,934.5,95.5,2.85,22.5,867.5,115.65,68.9
2016,6,24,10,0,942.0,96.0,2.9,23.0,901.0,171.72,94.34
2016,6,24,10,15,947.0,97.0,2.9,23.5,928.5,228.63,133.64
2016,6,24,10,30,952.0,98.0,2.9,24.0,956.0,286.07,179.86
2016,6,24,10,45,955.0,99.5,2.95,24.5,976.5,343.54,228.84
2016,6,24,11,0,958.0,101.0,3.0,25.0,997.0,400.92,278.2
2016,6,24,11,15,960.0,101.5,3.05,25.0,1010.5,456.99,326.56
2016,6,24,11,30,962.0,102.0,3.1,25.0,1024.0,512.44,373.45
2016,6,24,11,45,962.5,102.5,3.15,25.5,1030.0,566.35,417.18
2016,6,24,12,0,963.0,103.0,3.2,26.0,1036.0,619.14,458.71
2016,6,24,12,15,962.5,103.0,3.3,26.0,1034.5,669.66,498.5
2016,6,24,12,30,962.0,103.0,3.4,26.0,1033.0,718.53,536.19
2016,6,24,12,45,952.0,108.0,3.5,26.5,1022.0,762.71,568.56
2016,6,24,13,0,942.0,113.0,3.6,27.0,1011.0,804.19,598.3
2016,6,24,13,15,939.0,112.0,3.7,27.0,995.0,843.33,625.59
2016,6,24,13,30,936.0,111.0,3.8,27.0,979.0,879.62,650.85
2016,6,24,13,45,931.5,110.0,3.9,27.0,956.0,911.63,673.25
2016,6,24,14,0,927.0,109.0,4.0,27.0,933.0,940.41,693.56
2016,6,24,14,15,920.5,107.5,4.0,27.0,904.0,963.53,709.64
2016,6,24,14,30,914.0,106.0,4.0,27.0,875.0,983.12,723.5
2016,6,24,14,45,905.5,105.0,4.05,27.0,839.5,997.73,734.52
2016,6,24,15,0,897.0,104.0,4.1,27.0,804.0,1008.73,743.33
2016,6,24,15,15,886.5,102.0,4.1,26.5,764.0,1013.03,749.07
2016,6,24,15,30,876.0,100.0,4.1,26.0,724.0,1013.68,752.62
2016,6,24,15,45,861.5,97.5,4.1,25.5,679.0,1006.1,750.86
2016,6,24,16,0,847.0,95.0,4.1,25.0,634.0,995.01,746.9
2016,6,24,16,15,829.0,92.5,4.05,24.5,586.0,990.14,746.98
2016,6,24,16,30,811.0,90.0,4.0,24.0,538.0,968.67,735.74
2016,6,24,16,45,786.5,86.5,3.95,24.0,487.5,936.25,715.54
2016,6,24,17,0,762.0,83.0,3.9,24.0,437.0,901.05,693.2
2016,6,24,17,15,729.5,78.5,3.75,23.0,385.5,854.18,664.22
2016,6,24,17,30,697.0,74.0,3.6,22.0,334.0,812.15,637.8
2016,6,24,17,45,651.5,69.0,3.45,21.0,283.0,749.65,595.1
2016,6,24,18,0,606.0,64.0,3.3,20.0,232.0,686.8,550.17
2016,6,24,18,15,539.5,56.5,3.0,19.0,184.0,601.88,485.36
2016,6,24,18,30,473.0,49.0,2.7,18.0,136.0,518.96,418.88
2016,6,24,18,45,370.5,39.0,2.45,17.5,94.5,406.06,324.6
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,300.38,218.7
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,148.01,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,39.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,78.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,6,25,5,15,219.5,21.5,1.5,13.5,42.5,17.6,3.54
2016,6,25,5,30,361.0,33.0,1.7,14.0,74.0,27.23,17.44
2016,6,25,5,45,453.0,41.0,1.9,15.0,118.0,33.82,23.98
2016,6,25,6,0,545.0,49.0,2.1,16.0,162.0,40.5,30.16
2016,6,25,6,15,603.0,55.0,2.05,16.5,211.5,45.39,34.65
2016,6,25,6,30,661.0,61.0,2.0,17.0,261.0,50.31,39.0
2016,6,25,6,45,702.5,65.5,2.0,18.0,313.0,58.32,45.83
2016,6,25,7,0,744.0,70.0,2.0,19.0,365.0,62.15,48.87
2016,6,25,7,15,773.0,73.5,2.05,19.5,416.5,65.0,51.08
2016,6,25,7,30,802.0,77.0,2.1,20.0,468.0,67.81,53.22
2016,6,25,7,45,824.5,80.0,2.15,21.0,519.0,70.08,54.75
2016,6,25,8,0,847.0,83.0,2.2,22.0,570.0,80.35,63.04
2016,6,25,8,15,863.5,85.5,2.3,22.5,617.5,82.61,64.6
2016,6,25,8,30,880.0,88.0,2.4,23.0,665.0,84.72,66.04
2016,6,25,8,45,893.5,89.5,2.5,24.0,709.5,86.01,66.66
2016,6,25,9,0,907.0,91.0,2.6,25.0,754.0,87.17,67.17
2016,6,25,9,15,916.5,93.0,2.65,25.5,793.5,88.34,67.85
2016,6,25,9,30,926.0,95.0,2.7,26.0,833.0,89.36,68.4
2016,6,25,9,45,929.0,99.0,2.75,27.0,865.5,116.18,68.65
2016,6,25,10,0,932.0,103.0,2.8,28.0,898.0,173.36,94.22
2016,6,25,10,15,937.5,104.0,2.85,28.5,926.0,229.9,132.31
2016,6,25,10,30,943.0,105.0,2.9,29.0,954.0,287.02,177.26
2016,6,25,10,45,947.0,106.0,2.95,29.5,975.0,344.1,224.86
2016,6,25,11,0,951.0,107.0,3.0,30.0,996.0,401.2,272.94
2016,6,25,11,15,953.5,107.5,3.05,30.0,1009.5,457.22,320.27
2016,6,25,11,30,956.0,108.0,3.1,30.0,1023.0,512.69,366.21
2016,6,25,11,45,956.5,108.5,3.15,30.0,1029.5,566.44,409.76
2016,6,25,12,0,957.0,109.0,3.2,30.0,1036.0,619.1,451.33
2016,6,25,12,15,956.5,109.0,3.25,30.0,1035.0,669.52,490.24
2016,6,25,12,30,956.0,109.0,3.3,30.0,1034.0,718.33,527.05
2016,6,25,12,45,956.0,107.5,3.4,30.0,1026.0,764.44,561.45
2016,6,25,13,0,956.0,106.0,3.5,30.0,1018.0,808.34,593.6
2016,6,25,13,15,953.0,105.5,3.55,30.0,1002.0,848.27,620.71
2016,6,25,13,30,950.0,105.0,3.6,30.0,986.0,885.36,645.87
2016,6,25,13,45,945.5,104.5,3.7,30.0,963.0,918.16,668.44
2016,6,25,14,0,941.0,104.0,3.8,30.0,940.0,947.72,688.96
2016,6,25,14,15,934.5,102.5,3.85,29.5,911.0,971.12,706.67
2016,6,25,14,30,928.0,101.0,3.9,29.0,882.0,990.96,722.25
2016,6,25,14,45,920.0,99.5,3.95,29.0,846.5,1005.73,733.26
2016,6,25,15,0,912.0,98.0,4.0,29.0,811.0,1016.83,742.06
2016,6,25,15,15,901.5,96.0,3.95,28.5,770.5,1021.21,747.51
2016,6,25,15,30,891.0,94.0,3.9,28.0,730.0,1021.9,750.75
2016,6,25,15,45,877.5,92.0,3.9,27.5,685.0,1015.91,750.11
2016,6,25,16,0,864.0,90.0,3.9,27.0,640.0,1006.38,747.3
2016,6,25,16,15,846.5,87.0,3.85,26.5,591.5,988.15,738.43
2016,6,25,16,30,829.0,84.0,3.8,26.0,543.0,979.4,736.04
2016,6,25,16,45,806.0,80.5,3.75,25.5,492.0,948.36,718.38
2016,6,25,17,0,783.0,77.0,3.7,25.0,441.0,914.51,698.62
2016,6,25,17,15,752.0,73.0,3.5,24.0,389.5,869.55,671.02
2016,6,25,17,30,721.0,69.0,3.3,23.0,338.0,822.58,641.12
2016,6,25,17,45,677.5,64.0,3.15,22.5,286.5,760.8,598.29
2016,6,25,18,0,634.0,59.0,3.0,22.0,235.0,705.74,558.6
2016,6,25,18,15,569.5,52.5,2.7,21.0,186.5,623.37,496.56
2016,6,25,18,30,505.0,46.0,2.4,20.0,138.0,542.91,432.82
2016,6,25,18,45,404.5,37.0,2.15,19.0,96.5,432.01,341.88
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,328.1,237.52
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,160.95,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,41.5,5.0,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,83.0,10.0,2.0,13.0,11.0,7.87,0.0
2016,6,26,5,15,220.5,21.0,2.1,13.5,41.5,17.19,2.87
2016,6,26,5,30,358.0,32.0,2.2,14.0,72.0,26.4,16.68
2016,6,26,5,45,447.0,40.5,2.3,15.0,115.5,33.39,23.58
2016,6,26,6,0,536.0,49.0,2.4,16.0,159.0,40.43,30.09
2016,6,26,6,15,592.5,55.0,2.3,16.5,207.5,45.28,34.55
2016,6,26,6,30,649.0,61.0,2.2,17.0,256.0,50.16,38.86
2016,6,26,6,45,689.5,65.0,2.15,17.5,307.0,57.74,45.42
2016,6,26,7,0,730.0,69.0,2.1,18.0,358.0,61.17,48.22
2016,6,26,7,15,758.5,73.0,2.1,19.0,408.5,64.37,50.65
2016,6,26,7,30,787.0,77.0,2.1,20.0,459.0,67.51,52.96
2016,6,26,7,45,809.0,79.5,2.1,21.0,509.0,69.4,54.17
2016,6,26,8,0,831.0,82.0,2.1,22.0,559.0,79.32,62.17
2016,6,26,8,15,847.0,84.5,2.1,22.5,606.0,81.56,63.71
2016,6,26,8,30,863.0,87.0,2.1,23.0,653.0,83.64,65.13
2016,6,26,8,45,875.5,89.0,2.15,23.5,696.0,85.18,66.1
2016,6,26,9,0,888.0,91.0,2.2,24.0,739.0,86.58,66.95
2016,6,26,9,15,897.5,92.5,2.2,24.5,777.5,87.45,67.38
2016,6,26,9,30,907.0,94.0,2.2,25.0,816.0,88.19,67.71
2016,6,26,9,45,915.5,94.5,2.25,26.0,850.0,111.97,66.39
2016,6,26,10,0,924.0,95.0,2.3,27.0,884.0,167.07,90.18
2016,6,26,10,15,929.0,96.0,2.35,27.5,910.5,222.95,127.79
2016,6,26,10,30,934.0,97.0,2.4,28.0,937.0,279.38,172.27
2016,6,26,10,45,936.5,98.0,2.45,28.5,957.0,335.41,219.18
2016,6,26,11,0,939.0,99.0,2.5,29.0,977.0,391.3,266.46
2016,6,26,11,15,941.0,99.5,2.55,29.0,990.5,446.33,313.1
2016,6,26,11,30,943.0,100.0,2.6,29.0,1004.0,500.77,358.31
2016,6,26,11,45,942.5,101.0,2.65,29.5,1009.5,553.52,400.35
2016,6,26,12,0,942.0,102.0,2.7,30.0,1015.0,605.1,440.2
2016,6,26,12,15,941.0,102.0,2.75,30.0,1013.5,654.31,478.11
2016,6,26,12,30,940.0,102.0,2.8,30.0,1012.0,701.87,513.93
2016,6,26,12,45,925.5,110.0,2.9,30.5,999.5,744.28,544.37
2016,6,26,13,0,911.0,118.0,3.0,31.0,987.0,783.79,572.1
2016,6,26,13,15,907.5,117.5,3.1,31.0,971.0,821.95,598.52
2016,6,26,13,30,904.0,117.0,3.2,31.0,955.0,857.37,622.74
2016,6,26,13,45,898.5,116.0,3.3,31.0,932.0,887.7,643.63
2016,6,26,14,0,893.0,115.0,3.4,31.0,909.0,914.84,662.52
2016,6,26,14,15,886.5,113.5,3.5,30.5,880.0,937.3,679.81
2016,6,26,14,30,880.0,112.0,3.6,30.0,851.0,956.33,695.09
2016,6,26,14,45,870.5,110.5,3.7,30.0,816.5,969.0,704.99
2016,6,26,15,0,861.0,109.0,3.8,30.0,782.0,978.1,712.76
2016,6,26,15,15,849.5,107.0,3.85,29.5,742.0,981.12,717.86
2016,6,26,15,30,838.0,105.0,3.9,29.0,702.0,980.59,720.83
2016,6,26,15,45,822.5,102.5,3.95,29.0,658.0,985.59,726.22
2016,6,26,16,0,807.0,100.0,4.0,29.0,614.0,973.47,720.34
2016,6,26,16,15,788.0,97.0,3.95,28.0,567.0,953.8,711.83
2016,6,26,16,30,769.0,94.0,3.9,27.0,520.0,930.94,701.11
2016,6,26,16,45,744.0,90.5,3.9,26.5,470.5,898.39,682.46
2016,6,26,17,0,719.0,87.0,3.9,26.0,421.0,863.18,661.62
2016,6,26,17,15,686.5,82.0,3.75,25.0,371.0,823.07,637.28
2016,6,26,17,30,654.0,77.0,3.6,24.0,321.0,775.08,606.43
2016,6,26,17,45,610.0,71.0,3.45,23.5,272.0,713.54,563.25
2016,6,26,18,0,566.0,65.0,3.3,23.0,223.0,651.69,518.09
2016,6,26,18,15,501.5,57.5,3.1,22.0,176.5,569.65,456.1
2016,6,26,18,30,437.0,50.0,2.9,21.0,130.0,489.54,392.43
2016,6,26,18,45,343.5,39.5,2.7,20.0,90.5,384.62,305.71
2016,6,26,19,0,250.0,29.0,2.5,19.0,51.0,286.45,207.69
2016,6,26,19,15,125.0,14.5,2.5,18.5,25.5,141.52,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.0,15.5,1.7,14.5,35.5,12.5,0.15
2016,6,27,5,30,358.0,31.0,1.7,15.0,71.0,25.59,15.88
2016,6,27,5,45,444.0,39.5,1.75,15.5,113.5,32.58,22.81
2016,6,27,6,0,530.0,48.0,1.8,16.0,156.0,39.61,29.37
2016,6,27,6,15,586.5,54.0,1.75,16.5,204.0,44.47,33.84
2016,6,27,6,30,643.0,60.0,1.7,17.0,252.0,49.36,38.16
2016,6,27,6,45,681.5,64.5,1.7,18.0,302.5,57.24,44.9
2016,6,27,7,0,720.0,69.0,1.7,19.0,353.0,61.01,47.88
2016,6,27,7,15,749.0,73.0,1.7,19.5,403.5,64.2,50.4
2016,6,27,7,30,778.0,77.0,1.7,20.0,454.0,67.33,52.81
2016,6,27,7,45,798.5,80.5,1.7,21.0,503.5,69.85,54.55
2016,6,27,8,0,819.0,84.0,1.7,22.0,553.0,72.27,56.19
2016,6,27,8,15,835.5,86.5,1.8,23.0,599.5,82.48,64.36
2016,6,27,8,30,852.0,89.0,1.9,24.0,646.0,84.53,65.6
2016,6,27,8,45,864.0,91.5,2.05,25.0,689.5,86.3,66.62
2016,6,27,9,0,876.0,94.0,2.2,26.0,733.0,87.91,67.5
2016,6,27,9,15,886.0,95.5,2.3,26.5,771.5,88.74,67.88
2016,6,27,9,30,896.0,97.0,2.4,27.0,810.0,89.43,68.16
2016,6,27,9,45,891.5,105.5,2.5,28.0,840.0,115.3,69.39
2016,6,27,10,0,887.0,114.0,2.6,29.0,870.0,171.92,94.73
2016,6,27,10,15,893.0,115.0,2.65,29.5,897.5,226.16,130.73
2016,6,27,10,30,899.0,116.0,2.7,30.0,925.0,281.06,173.52
2016,6,27,10,45,903.0,117.5,2.8,31.0,945.5,336.13,218.7
2016,6,27,11,0,907.0,119.0,2.9,32.0,966.0,391.28,264.3
2016,6,27,11,15,910.0,119.5,2.9,32.0,980.0,445.33,309.52
2016,6,27,11,30,913.0,120.0,2.9,32.0,994.0,498.96,353.47
2016,6,27,11,45,914.5,120.0,2.95,32.5,1000.5,550.94,394.45
2016,6,27,12,0,916.0,120.0,3.0,33.0,1007.0,602.01,433.5
2016,6,27,12,15,916.0,120.0,3.05,33.0,1006.5,651.08,470.93
2016,6,27,12,30,916.0,120.0,3.1,33.0,1006.0,698.68,506.43
2016,6,27,12,45,918.0,117.5,3.2,33.0,999.0,744.08,539.92
2016,6,27,13,0,920.0,115.0,3.3,33.0,992.0,787.48,571.48
2016,6,27,13,15,917.0,114.5,3.4,32.5,977.0,826.35,599.34
2016,6,27,13,30,914.0,114.0,3.5,32.0,962.0,862.49,625.21
2016,6,27,13,45,910.5,112.5,3.6,32.0,940.0,894.39,647.08
2016,6,27,14,0,907.0,111.0,3.7,32.0,918.0,923.16,666.97
2016,6,27,14,15,901.0,110.0,3.75,32.0,889.5,946.88,683.38
2016,6,27,14,30,895.0,109.0,3.8,32.0,861.0,967.19,697.7
2016,6,27,14,45,888.0,106.5,3.85,32.0,827.0,981.54,708.3
2016,6,27,15,0,881.0,104.0,3.9,32.0,793.0,992.29,716.77
2016,6,27,15,15,870.0,102.0,3.9,31.5,753.0,996.0,722.01
2016,6,27,15,30,859.0,100.0,3.9,31.0,713.0,996.11,725.12
2016,6,27,15,45,846.5,97.0,3.95,30.5,669.0,990.01,724.65
2016,6,27,16,0,834.0,94.0,4.0,30.0,625.0,993.68,730.82
2016,6,27,16,15,816.0,91.0,3.95,29.5,577.5,975.0,721.61
2016,6,27,16,30,798.0,88.0,3.9,29.0,530.0,953.06,710.34
2016,6,27,16,45,776.5,84.0,3.85,28.5,480.5,923.24,693.62
2016,6,27,17,0,755.0,80.0,3.8,28.0,431.0,890.64,674.72
2016,6,27,17,15,723.5,76.0,3.65,27.0,380.5,845.62,647.46
2016,6,27,17,30,692.0,72.0,3.5,26.0,330.0,805.0,622.42
2016,6,27,17,45,650.5,66.0,3.35,25.0,280.0,745.02,582.22
2016,6,27,18,0,609.0,60.0,3.2,24.0,230.0,684.59,539.8
2016,6,27,18,15,545.5,53.5,2.9,23.0,182.5,603.79,479.13
2016,6,27,18,30,482.0,47.0,2.6,22.0,135.0,524.85,416.76
2016,6,27,18,45,386.5,37.5,2.3,21.0,94.5,418.12,329.27
2016,6,27,19,0,291.0,28.0,2.0,20.0,54.0,318.15,229.12
2016,6,27,19,15,145.5,14.0,2.0,19.5,27.0,156.28,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,149.0,17.0,2.2,14.5,33.0,13.67,0.21
2016,6,28,5,30,298.0,34.0,2.2,15.0,66.0,27.82,17.69
2016,6,28,5,45,386.5,43.5,2.25,15.5,108.0,35.44,25.28
2016,6,28,6,0,475.0,53.0,2.3,16.0,150.0,43.07,32.39
2016,6,28,6,15,534.0,60.0,2.25,16.5,197.0,48.47,37.35
2016,6,28,6,30,593.0,67.0,2.2,17.0,244.0,53.87,42.13
2016,6,28,6,45,637.0,72.0,2.15,17.5,294.5,57.6,45.3
2016,6,28,7,0,681.0,77.0,2.1,18.0,345.0,61.33,48.36
2016,6,28,7,15,711.5,81.5,2.05,19.0,395.5,69.74,55.31
2016,6,28,7,30,742.0,86.0,2.0,20.0,446.0,72.98,57.67
2016,6,28,7,45,766.5,89.0,2.0,21.0,495.5,74.96,58.92
2016,6,28,8,0,791.0,92.0,2.0,22.0,545.0,76.9,60.12
2016,6,28,8,15,809.0,95.0,2.0,22.5,591.5,78.6,61.23
2016,6,28,8,30,827.0,98.0,2.0,23.0,638.0,80.2,62.26
2016,6,28,8,45,841.5,100.0,2.05,23.5,681.5,90.51,70.55
2016,6,28,9,0,856.0,102.0,2.1,24.0,725.0,91.75,71.24
2016,6,28,9,15,866.5,104.0,2.1,24.5,764.0,92.71,71.72
2016,6,28,9,30,877.0,106.0,2.1,25.0,803.0,93.51,72.08
2016,6,28,9,45,887.5,106.0,2.15,26.0,837.0,114.29,69.79
2016,6,28,10,0,898.0,106.0,2.2,27.0,871.0,167.95,92.19
2016,6,28,10,15,904.0,107.5,2.3,27.0,898.5,222.99,129.11
2016,6,28,10,30,910.0,109.0,2.4,27.0,926.0,278.71,173.2
2016,6,28,10,45,914.0,109.5,2.5,27.5,947.0,333.76,219.34
2016,6,28,11,0,918.0,110.0,2.6,28.0,968.0,388.83,266.09
2016,6,28,11,15,920.5,111.0,2.7,28.0,982.0,443.47,312.62
2016,6,28,11,30,923.0,112.0,2.8,28.0,996.0,497.63,357.89
2016,6,28,11,45,924.0,112.5,2.9,28.5,1002.5,550.07,400.05
2016,6,28,12,0,925.0,113.0,3.0,29.0,1009.0,601.54,440.22
2016,6,28,12,15,925.0,113.0,3.1,29.0,1008.5,650.9,478.69
2016,6,28,12,30,925.0,113.0,3.2,29.0,1008.0,698.77,515.21
2016,6,28,12,45,914.5,118.5,3.3,29.0,997.0,741.71,547.44
2016,6,28,13,0,904.0,124.0,3.4,29.0,986.0,782.04,577.25
2016,6,28,13,15,901.0,123.5,3.45,28.5,971.0,820.62,605.47
2016,6,28,13,30,898.0,123.0,3.5,28.0,956.0,856.5,631.34
2016,6,28,13,45,894.5,121.5,3.55,28.0,934.0,888.21,653.19
2016,6,28,14,0,891.0,120.0,3.6,28.0,912.0,916.83,673.04
2016,6,28,14,15,884.5,118.5,3.55,27.5,883.5,939.5,689.77
2016,6,28,14,30,878.0,117.0,3.5,27.0,855.0,958.75,704.39
2016,6,28,14,45,871.0,114.5,3.5,27.0,821.0,973.05,714.83
2016,6,28,15,0,864.0,112.0,3.5,27.0,787.0,983.8,723.11
2016,6,28,15,15,853.0,109.5,3.45,26.5,747.5,987.02,727.68
2016,6,28,15,30,842.0,107.0,3.4,26.0,708.0,986.65,730.11
2016,6,28,15,45,829.5,103.5,3.35,26.0,664.5,993.81,736.29
2016,6,28,16,0,817.0,100.0,3.3,26.0,621.0,983.69,731.06
2016,6,28,16,15,798.5,97.0,3.25,25.0,573.5,964.62,722.94
2016,6,28,16,30,780.0,94.0,3.2,24.0,526.0,942.31,712.61
2016,6,28,16,45,758.5,89.5,3.15,23.5,477.0,912.07,695.31
2016,6,28,17,0,737.0,85.0,3.1,23.0,428.0,879.06,675.82
2016,6,28,17,15,704.5,80.5,3.0,22.0,377.5,839.08,651.87
2016,6,28,17,30,672.0,76.0,2.9,21.0,327.0,791.52,621.64
2016,6,28,17,45,630.5,69.5,2.85,20.5,277.0,731.3,579.98
2016,6,28,18,0,589.0,63.0,2.8,20.0,227.0,670.62,536.11
2016,6,28,18,15,524.5,56.0,2.75,19.0,180.0,588.68,474.59
2016,6,28,18,30,460.0,49.0,2.7,18.0,133.0,508.62,411.07
2016,6,28,18,45,364.0,39.0,2.65,17.5,93.0,401.44,321.56
2016,6,28,19,0,268.0,29.0,2.6,17.0,53.0,301.02,220.11
2016,6,28,19,15,134.0,14.5,2.6,16.5,26.5,148.47,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,180.5,16.0,3.35,13.5,35.5,12.93,0.0
2016,6,29,5,30,361.0,32.0,3.4,14.0,71.0,26.46,16.56
2016,6,29,5,45,452.0,40.0,3.45,14.5,114.5,33.05,23.27
2016,6,29,6,0,543.0,48.0,3.5,15.0,158.0,39.74,29.56
2016,6,29,6,15,601.0,54.0,3.5,15.0,207.0,44.64,34.17
2016,6,29,6,30,659.0,60.0,3.5,15.0,256.0,53.67,42.3
2016,6,29,6,45,368.5,107.0,3.55,15.5,220.5,76.0,61.93
2016,6,29,7,0,78.0,154.0,3.6,16.0,185.0,106.79,88.62
2016,6,29,7,15,149.0,175.5,3.6,16.5,244.0,118.41,98.23
2016,6,29,7,30,220.0,197.0,3.6,17.0,303.0,132.34,109.69
2016,6,29,7,45,173.0,222.5,3.6,17.5,311.5,145.48,120.31
2016,6,29,8,0,126.0,248.0,3.6,18.0,320.0,157.91,130.18
2016,6,29,8,15,247.5,253.0,3.6,18.5,409.5,155.95,127.86
2016,6,29,8,30,369.0,258.0,3.6,19.0,499.0,160.66,131.19
2016,6,29,8,45,635.5,174.0,3.65,19.5,623.0,110.6,88.65
2016,6,29,9,0,902.0,90.0,3.7,20.0,747.0,86.46,67.99
2016,6,29,9,15,912.0,92.0,3.7,20.5,786.5,87.67,68.73
2016,6,29,9,30,922.0,94.0,3.7,21.0,826.0,88.73,69.34
2016,6,29,9,45,925.0,98.0,3.75,21.5,859.0,111.16,68.68
2016,6,29,10,0,928.0,102.0,3.8,22.0,892.0,168.16,93.56
2016,6,29,10,15,934.0,103.0,3.8,22.0,920.0,224.61,132.12
2016,6,29,10,30,940.0,104.0,3.8,22.0,948.0,281.72,178.39
2016,6,29,10,45,944.5,104.5,3.85,22.5,969.5,338.56,227.24
2016,6,29,11,0,949.0,105.0,3.9,23.0,991.0,395.47,276.82
2016,6,29,11,15,951.5,105.5,3.9,23.0,1005.0,451.47,325.78
2016,6,29,11,30,954.0,106.0,3.9,23.0,1019.0,506.93,373.34
2016,6,29,11,45,955.0,106.5,3.95,23.0,1026.0,560.93,418.71
2016,6,29,12,0,956.0,107.0,4.0,23.0,1033.0,613.89,462.11
2016,6,29,12,15,956.5,107.0,4.05,22.5,1032.5,664.98,503.99
2016,6,29,12,30,957.0,107.0,4.1,22.0,1032.0,714.54,543.92
2016,6,29,12,45,950.0,110.5,4.15,22.0,1022.5,759.78,578.85
2016,6,29,13,0,943.0,114.0,4.2,22.0,1013.0,802.52,611.31
2016,6,29,13,15,940.5,113.0,4.2,21.5,997.5,842.37,640.79
2016,6,29,13,30,938.0,112.0,4.2,21.0,982.0,879.43,668.09
2016,6,29,13,45,933.5,111.5,4.25,21.0,959.5,912.25,691.42
2016,6,29,14,0,929.0,111.0,4.3,21.0,937.0,941.88,712.6
2016,6,29,14,15,923.0,109.5,4.25,20.5,908.0,965.86,730.85
2016,6,29,14,30,917.0,108.0,4.2,20.0,879.0,986.33,746.85
2016,6,29,14,45,909.0,106.5,4.2,20.0,844.0,1001.31,758.13
2016,6,29,15,0,901.0,105.0,4.2,20.0,809.0,1012.65,767.11
2016,6,29,15,15,890.0,103.0,4.15,19.5,768.5,1016.81,772.56
2016,6,29,15,30,879.0,101.0,4.1,19.0,728.0,1017.28,775.72
2016,6,29,15,45,865.0,98.5,4.05,19.0,683.5,1010.51,772.63
2016,6,29,16,0,851.0,96.0,4.0,19.0,639.0,1013.57,776.51
2016,6,29,16,15,833.0,93.0,3.95,18.5,590.5,995.02,767.0
2016,6,29,16,30,815.0,90.0,3.9,18.0,542.0,973.12,755.31
2016,6,29,16,45,791.5,86.5,3.85,17.5,491.5,941.88,736.91
2016,6,29,17,0,768.0,83.0,3.8,17.0,441.0,907.8,716.22
2016,6,29,17,15,736.0,78.5,3.75,16.5,389.0,861.49,686.13
2016,6,29,17,30,704.0,74.0,3.7,16.0,337.0,819.94,658.67
2016,6,29,17,45,658.5,69.0,3.65,15.5,285.5,757.38,614.24
2016,6,29,18,0,613.0,64.0,3.6,15.0,234.0,694.42,567.58
2016,6,29,18,15,547.0,57.0,3.5,14.5,186.0,610.41,501.86
2016,6,29,18,30,481.0,50.0,3.4,14.0,138.0,528.21,434.29
2016,6,29,18,45,379.0,40.0,3.35,14.0,96.0,415.19,337.67
2016,6,29,19,0,277.0,30.0,3.3,14.0,54.0,309.09,228.98
2016,6,29,19,15,138.5,15.0,3.25,13.5,27.0,152.6,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,147.5,17.5,2.9,13.0,33.0,14.1,0.0
2016,6,30,5,30,295.0,35.0,2.9,13.0,66.0,28.7,18.46
2016,6,30,5,45,390.0,44.5,2.95,13.5,108.5,36.32,26.22
2016,6,30,6,0,485.0,54.0,3.0,14.0,151.0,43.98,33.44
2016,6,30,6,15,547.0,61.0,2.9,14.5,199.5,49.41,38.48
2016,6,30,6,30,609.0,68.0,2.8,15.0,248.0,54.85,43.34
2016,6,30,6,45,405.0,110.0,2.75,15.5,239.5,78.47,64.11
2016,6,30,7,0,201.0,152.0,2.7,16.0,231.0,105.28,87.26
2016,6,30,7,15,207.0,174.5,2.6,16.5,265.5,118.92,98.61
2016,6,30,7,30,213.0,197.0,2.5,17.0,300.0,132.16,109.43
2016,6,30,7,45,506.0,147.5,2.45,18.0,426.5,100.34,81.44
2016,6,30,8,0,799.0,98.0,2.4,19.0,553.0,81.14,64.49
2016,6,30,8,15,817.0,101.0,2.3,19.5,600.5,82.72,65.51
2016,6,30,8,30,835.0,104.0,2.2,20.0,648.0,84.2,66.43
2016,6,30,8,45,846.5,108.0,2.1,20.5,691.5,86.0,67.62
2016,6,30,9,0,858.0,112.0,2.0,21.0,735.0,97.25,76.73
2016,6,30,9,15,869.0,114.0,1.95,21.5,775.0,98.08,77.07
2016,6,30,9,30,880.0,116.0,1.9,22.0,815.0,98.75,77.3
2016,6,30,9,45,893.0,115.5,1.9,23.0,850.0,117.25,74.09
2016,6,30,10,0,906.0,115.0,1.9,24.0,885.0,171.43,96.1
2016,6,30,10,15,912.0,116.0,1.95,24.5,913.0,226.84,132.87
2016,6,30,10,30,918.0,117.0,2.0,25.0,941.0,282.91,176.95
2016,6,30,10,45,921.5,118.5,2.1,25.5,962.0,339.03,224.02
2016,6,30,11,0,925.0,120.0,2.2,26.0,983.0,395.15,271.73
2016,6,30,11,15,928.0,120.5,2.3,26.0,997.5,450.32,318.82
2016,6,30,11,30,931.0,121.0,2.4,26.0,1012.0,505.06,364.67
2016,6,30,11,45,932.0,121.5,2.5,26.5,1018.5,558.2,407.47
2016,6,30,12,0,933.0,122.0,2.6,27.0,1025.0,610.39,448.26
2016,6,30,12,15,932.5,122.0,2.65,27.0,1024.0,660.18,486.92
2016,6,30,12,30,932.0,122.0,2.7,27.0,1023.0,708.43,523.54
2016,6,30,12,45,922.5,127.0,2.8,27.0,1012.5,752.33,556.47
2016,6,30,13,0,913.0,132.0,2.9,27.0,1002.0,793.67,587.01
2016,6,30,13,15,909.5,131.0,2.95,27.0,986.0,832.2,614.15
2016,6,30,13,30,906.0,130.0,3.0,27.0,970.0,867.93,638.57
2016,6,30,13,45,901.0,129.0,3.15,27.0,947.5,899.42,660.81
2016,6,30,14,0,896.0,128.0,3.3,27.0,925.0,927.73,681.03
2016,6,30,14,15,889.0,126.5,3.35,27.0,895.5,950.46,697.03
2016,6,30,14,30,882.0,125.0,3.4,27.0,866.0,969.72,710.88
2016,6,30,14,45,872.5,123.0,3.45,27.0,831.0,982.57,720.67
2016,6,30,15,0,863.0,121.0,3.5,27.0,796.0,991.78,728.29
2016,6,30,15,15,850.5,118.5,3.45,26.5,755.0,1008.15,741.56
2016,6,30,15,30,838.0,116.0,3.4,26.0,714.0,1006.63,743.15
2016,6,30,15,45,822.5,113.0,3.4,25.5,669.5,997.82,740.6
2016,6,30,16,0,807.0,110.0,3.4,25.0,625.0,985.42,735.8
2016,6,30,16,15,786.5,107.0,3.35,24.5,576.5,964.46,724.96
2016,6,30,16,30,766.0,104.0,3.3,24.0,528.0,940.23,711.9
2016,6,30,16,45,740.0,99.5,3.3,24.0,477.5,912.68,695.4
2016,6,30,17,0,714.0,95.0,3.3,24.0,427.0,875.89,672.27
2016,6,30,17,15,679.0,90.0,3.2,23.0,376.0,827.27,642.24
2016,6,30,17,30,644.0,85.0,3.1,22.0,325.0,776.99,610.02
2016,6,30,17,45,596.5,78.0,3.05,21.5,274.5,710.95,563.94
2016,6,30,18,0,549.0,71.0,3.0,21.0,224.0,644.65,515.69
2016,6,30,18,15,481.0,63.0,2.95,20.0,177.0,558.94,451.0
2016,6,30,18,30,413.0,55.0,2.9,19.0,130.0,475.04,384.26
2016,6,30,18,45,311.0,43.0,2.85,18.0,90.0,358.97,288.24
2016,6,30,19,0,209.0,31.0,2.8,17.0,50.0,255.82,186.5
2016,6,30,19,15,104.5,15.5,2.85,16.5,25.0,123.62,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,3.35,13.5,31.5,13.39,0.0
2016,7,1,5,30,259.0,35.0,3.4,14.0,63.0,26.71,16.64
2016,7,1,5,45,354.5,45.5,3.5,14.5,104.5,36.93,26.62
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,45.3,34.44
2016,7,1,6,15,512.5,64.0,3.6,15.5,193.5,51.37,40.05
2016,7,1,6,30,575.0,72.0,3.6,16.0,241.0,57.42,45.43
2016,7,1,6,45,621.0,77.5,3.65,16.5,291.5,61.37,48.81
2016,7,1,7,0,667.0,83.0,3.7,17.0,342.0,65.31,52.07
2016,7,1,7,15,699.0,87.5,3.65,17.5,393.0,68.29,54.4
2016,7,1,7,30,731.0,92.0,3.6,18.0,444.0,71.22,56.65
2016,7,1,7,45,756.5,95.5,3.55,18.5,494.0,79.3,63.31
2016,7,1,8,0,782.0,99.0,3.5,19.0,544.0,81.43,64.78
2016,7,1,8,15,800.5,102.5,3.5,19.5,591.5,83.29,66.03
2016,7,1,8,30,819.0,106.0,3.5,20.0,639.0,85.04,67.18
2016,7,1,8,45,834.0,108.0,3.5,20.5,683.0,85.66,67.38
2016,7,1,9,0,849.0,110.0,3.5,21.0,727.0,95.91,75.68
2016,7,1,9,15,860.5,112.5,3.45,21.5,766.5,97.04,76.29
2016,7,1,9,30,872.0,115.0,3.4,22.0,806.0,97.99,76.76
2016,7,1,9,45,881.0,116.5,3.4,22.5,840.0,115.97,74.17
2016,7,1,10,0,890.0,118.0,3.4,23.0,874.0,170.09,96.51
2016,7,1,10,15,896.5,119.0,3.4,23.0,902.0,224.73,133.21
2016,7,1,10,30,903.0,120.0,3.4,23.0,930.0,280.1,177.55
2016,7,1,10,45,907.5,121.0,3.45,23.5,951.5,335.44,224.67
2016,7,1,11,0,912.0,122.0,3.5,24.0,973.0,390.91,272.59
2016,7,1,11,15,915.0,122.5,3.55,24.0,987.0,445.43,319.96
2016,7,1,11,30,918.0,123.0,3.6,24.0,1001.0,499.54,366.12
2016,7,1,11,45,920.0,123.5,3.7,24.5,1008.0,552.58,409.68
2016,7,1,12,0,922.0,124.0,3.8,25.0,1015.0,604.79,451.33
2016,7,1,12,15,921.5,124.0,3.85,25.0,1014.5,654.13,490.55
2016,7,1,12,30,921.0,124.0,3.9,25.0,1014.0,701.97,527.74
2016,7,1,12,45,916.0,125.5,4.0,25.0,1005.0,746.01,561.58
2016,7,1,13,0,911.0,127.0,4.1,25.0,996.0,787.72,593.16
2016,7,1,13,15,908.0,126.5,4.1,25.0,980.5,826.84,621.11
2016,7,1,13,30,905.0,126.0,4.1,25.0,965.0,863.24,646.37
2016,7,1,13,45,900.5,124.5,4.15,25.0,942.5,894.61,668.39
2016,7,1,14,0,896.0,123.0,4.2,25.0,920.0,922.8,688.31
2016,7,1,14,15,889.0,121.5,4.2,24.5,891.0,945.42,705.67
2016,7,1,14,30,882.0,120.0,4.2,24.0,862.0,964.58,720.86
2016,7,1,14,45,873.0,118.0,4.25,24.0,827.0,977.8,731.1
2016,7,1,15,0,864.0,116.0,4.3,24.0,792.0,987.41,739.1
2016,7,1,15,15,852.0,114.0,4.25,23.5,751.5,990.44,743.72
2016,7,1,15,30,840.0,112.0,4.2,23.0,711.0,1003.95,755.68
2016,7,1,15,45,825.0,109.0,4.2,22.5,666.5,995.65,753.23
2016,7,1,16,0,810.0,106.0,4.2,22.0,622.0,983.77,748.61
2016,7,1,16,15,790.0,102.5,4.15,21.5,574.0,962.75,737.44
2016,7,1,16,30,770.0,99.0,4.1,21.0,526.0,938.46,724.02
2016,7,1,16,45,744.0,95.0,4.05,20.5,476.0,904.45,703.58
2016,7,1,17,0,718.0,91.0,4.0,20.0,426.0,874.66,685.86
2016,7,1,17,15,683.5,86.5,3.9,19.5,375.0,827.19,654.57
2016,7,1,17,30,649.0,82.0,3.8,19.0,324.0,778.06,621.24
2016,7,1,17,45,602.0,75.5,3.7,18.5,273.5,713.11,574.79
2016,7,1,18,0,555.0,69.0,3.6,18.0,223.0,647.89,526.22
2016,7,1,18,15,487.5,61.0,3.5,17.5,176.0,562.6,459.64
2016,7,1,18,30,420.0,53.0,3.4,17.0,129.0,479.24,391.46
2016,7,1,18,45,319.0,41.5,3.3,16.5,89.5,367.2,296.86
2016,7,1,19,0,218.0,30.0,3.2,16.0,50.0,261.06,191.08
