Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,15,109.0,15.0,3.1,15.5,25.0,125.89,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,127.5,17.0,3.15,13.5,30.0,13.02,0.0
2016,7,2,5,30,255.0,34.0,3.3,14.0,60.0,25.97,15.94
2016,7,2,5,45,344.0,45.0,3.45,14.5,101.0,36.48,26.2
2016,7,2,6,0,433.0,56.0,3.6,15.0,142.0,45.18,34.33
2016,7,2,6,15,495.0,64.0,3.6,15.5,189.0,51.21,39.9
2016,7,2,6,30,557.0,72.0,3.6,16.0,236.0,57.22,45.25
2016,7,2,6,45,598.5,79.0,3.65,16.5,285.5,62.15,49.5
2016,7,2,7,0,640.0,86.0,3.7,17.0,335.0,66.99,53.54
2016,7,2,7,15,672.5,91.5,3.7,17.5,385.0,70.53,56.37
2016,7,2,7,30,705.0,97.0,3.7,18.0,435.0,73.98,59.05
2016,7,2,7,45,727.5,102.0,3.7,18.5,484.0,76.79,61.15
2016,7,2,8,0,750.0,107.0,3.7,19.0,533.0,86.1,68.8
2016,7,2,8,15,769.0,110.5,3.65,19.5,580.0,87.73,69.82
2016,7,2,8,30,788.0,114.0,3.6,20.0,627.0,89.26,70.76
2016,7,2,8,45,801.0,118.0,3.55,20.5,670.0,90.81,71.73
2016,7,2,9,0,814.0,122.0,3.5,21.0,713.0,92.19,72.56
2016,7,2,9,15,826.0,124.5,3.5,21.5,752.0,92.52,72.52
2016,7,2,9,30,838.0,127.0,3.5,22.0,791.0,92.75,72.41
2016,7,2,9,45,845.5,130.0,3.55,22.5,824.0,119.55,78.17
2016,7,2,10,0,853.0,133.0,3.6,23.0,857.0,172.42,99.94
2016,7,2,10,15,859.5,134.5,3.6,23.0,885.0,225.45,135.39
2016,7,2,10,30,866.0,136.0,3.6,23.0,913.0,279.23,178.33
2016,7,2,10,45,870.0,138.0,3.65,23.5,933.5,333.14,224.14
2016,7,2,11,0,874.0,140.0,3.7,24.0,954.0,387.18,270.77
2016,7,2,11,15,877.0,140.5,3.75,24.0,968.5,439.95,316.65
2016,7,2,11,30,880.0,141.0,3.8,24.0,983.0,492.38,361.44
2016,7,2,11,45,881.0,142.0,3.9,24.5,989.5,543.63,403.62
2016,7,2,12,0,882.0,143.0,4.0,25.0,996.0,594.06,443.96
2016,7,2,12,15,882.0,143.0,4.05,25.0,995.5,642.27,482.36
2016,7,2,12,30,882.0,143.0,4.1,25.0,995.0,689.13,518.9
2016,7,2,12,45,886.5,139.0,4.2,25.0,989.0,734.67,553.96
2016,7,2,13,0,891.0,135.0,4.3,25.0,983.0,778.43,587.18
2016,7,2,13,15,887.5,134.0,4.35,25.0,968.0,816.26,614.83
2016,7,2,13,30,884.0,133.0,4.4,25.0,953.0,851.36,639.56
2016,7,2,13,45,878.5,132.5,4.45,25.0,930.5,882.29,661.41
2016,7,2,14,0,873.0,132.0,4.5,25.0,908.0,910.1,681.15
2016,7,2,14,15,866.0,130.5,4.5,24.5,879.5,932.4,698.4
2016,7,2,14,30,859.0,129.0,4.5,24.0,851.0,951.3,713.52
2016,7,2,14,45,849.5,127.0,4.55,24.0,816.5,963.86,723.48
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,987.31,741.06
2016,7,2,15,15,828.5,122.5,4.55,23.5,742.5,990.37,745.51
2016,7,2,15,30,817.0,120.0,4.5,23.0,703.0,989.78,747.8
2016,7,2,15,45,801.5,117.0,4.5,22.5,658.5,980.95,745.07
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,968.59,740.06
2016,7,2,16,15,766.0,110.0,4.4,21.5,567.0,947.07,728.03
2016,7,2,16,30,746.0,106.0,4.3,21.0,520.0,922.31,713.87
2016,7,2,16,45,720.0,101.5,4.25,20.5,470.0,895.29,698.23
2016,7,2,17,0,694.0,97.0,4.2,20.0,420.0,858.79,675.49
2016,7,2,17,15,660.0,91.5,4.1,19.5,370.0,810.82,643.65
2016,7,2,17,30,626.0,86.0,4.0,19.0,320.0,761.21,609.71
2016,7,2,17,45,579.5,79.0,3.9,18.5,270.0,696.5,563.12
2016,7,2,18,0,533.0,72.0,3.8,18.0,220.0,631.5,514.4
2016,7,2,18,15,467.5,63.0,3.65,17.5,173.5,547.23,448.13
2016,7,2,18,30,402.0,54.0,3.5,17.0,127.0,464.87,380.39
2016,7,2,18,45,308.5,42.0,3.4,16.5,88.0,359.07,290.53
2016,7,2,19,0,215.0,30.0,3.3,16.0,49.0,258.94,189.11
2016,7,2,19,15,107.5,15.0,3.15,15.5,24.5,124.75,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,132.5,16.5,2.65,13.5,30.0,12.66,0.0
2016,7,3,5,30,265.0,33.0,2.8,14.0,60.0,26.95,16.67
2016,7,3,5,45,357.5,43.5,2.95,14.5,101.5,35.36,25.21
2016,7,3,6,0,450.0,54.0,3.1,15.0,143.0,43.75,33.06
2016,7,3,6,15,281.0,83.5,3.1,15.5,144.5,60.39,48.0
2016,7,3,6,30,112.0,113.0,3.1,16.0,146.0,79.13,64.57
2016,7,3,6,45,126.0,133.5,3.1,16.5,177.0,92.33,75.98
2016,7,3,7,0,140.0,154.0,3.1,17.0,208.0,105.24,86.9
2016,7,3,7,15,226.0,167.5,3.1,17.5,269.0,111.86,92.19
2016,7,3,7,30,312.0,181.0,3.1,18.0,330.0,120.98,99.54
2016,7,3,7,45,541.5,140.5,3.15,18.5,433.5,97.8,79.17
2016,7,3,8,0,771.0,100.0,3.2,19.0,537.0,81.88,65.17
2016,7,3,8,15,789.5,103.5,3.2,19.5,584.0,83.71,66.39
2016,7,3,8,30,808.0,107.0,3.2,20.0,631.0,85.42,67.51
2016,7,3,8,45,821.5,110.0,3.2,21.0,674.5,86.56,68.0
2016,7,3,9,0,835.0,113.0,3.2,22.0,718.0,87.58,68.41
2016,7,3,9,15,846.0,115.5,3.2,22.5,757.0,98.16,76.92
2016,7,3,9,30,857.0,118.0,3.2,23.0,796.0,99.04,77.32
2016,7,3,9,45,883.0,110.0,3.25,23.5,834.5,110.5,70.97
2016,7,3,10,0,909.0,102.0,3.3,24.0,873.0,161.5,89.24
2016,7,3,10,15,915.0,103.0,3.3,24.0,901.0,216.96,125.97
2016,7,3,10,30,921.0,104.0,3.3,24.0,929.0,273.1,170.65
2016,7,3,10,45,924.5,105.0,3.35,24.5,950.0,329.02,218.15
2016,7,3,11,0,928.0,106.0,3.4,25.0,971.0,384.92,266.4
2016,7,3,11,15,931.0,106.5,3.45,25.0,985.0,440.13,314.28
2016,7,3,11,30,934.0,107.0,3.5,25.0,999.0,494.9,360.9
2016,7,3,11,45,934.5,107.5,3.55,25.5,1005.5,547.79,404.24
2016,7,3,12,0,935.0,108.0,3.6,26.0,1012.0,599.63,445.47
2016,7,3,12,15,935.0,108.0,3.65,26.0,1011.5,649.58,485.03
2016,7,3,12,30,935.0,108.0,3.7,26.0,1011.0,698.0,522.53
2016,7,3,12,45,917.5,118.0,3.75,26.0,998.0,740.11,554.51
2016,7,3,13,0,900.0,128.0,3.8,26.0,985.0,779.14,583.65
2016,7,3,13,15,896.5,127.5,3.85,26.0,970.0,817.55,611.29
2016,7,3,13,30,893.0,127.0,3.9,26.0,955.0,853.24,636.17
2016,7,3,13,45,888.5,125.5,3.95,26.0,932.5,884.33,657.9
2016,7,3,14,0,884.0,124.0,4.0,26.0,910.0,912.28,677.57
2016,7,3,14,15,877.0,122.5,4.0,25.5,881.5,934.7,694.69
2016,7,3,14,30,870.0,121.0,4.0,25.0,853.0,953.68,709.68
2016,7,3,14,45,861.5,119.0,4.0,25.0,818.5,967.26,719.81
2016,7,3,15,0,853.0,117.0,4.0,25.0,784.0,977.28,727.75
2016,7,3,15,15,841.0,114.5,3.95,24.5,744.0,979.74,731.92
2016,7,3,15,30,829.0,112.0,3.9,24.0,704.0,992.68,743.38
2016,7,3,15,45,815.0,109.0,3.9,24.0,660.0,985.4,740.17
2016,7,3,16,0,801.0,106.0,3.9,24.0,616.0,974.59,734.85
2016,7,3,16,15,781.5,102.5,3.85,23.5,568.5,954.15,724.17
2016,7,3,16,30,762.0,99.0,3.8,23.0,521.0,930.48,711.27
2016,7,3,16,45,737.5,94.5,3.75,22.5,471.5,897.5,691.74
2016,7,3,17,0,713.0,90.0,3.7,22.0,422.0,868.6,674.8
2016,7,3,17,15,679.5,85.0,3.6,21.0,371.5,821.54,645.34
2016,7,3,17,30,646.0,80.0,3.5,20.0,321.0,772.83,613.74
2016,7,3,17,45,601.5,73.5,3.4,19.5,271.5,710.36,569.41
2016,7,3,18,0,557.0,67.0,3.3,19.0,222.0,647.56,522.96
2016,7,3,18,15,492.0,59.0,3.15,18.0,175.5,564.56,459.29
2016,7,3,18,30,427.0,51.0,3.0,17.0,129.0,483.46,393.83
2016,7,3,18,45,332.5,40.0,2.9,16.5,89.5,377.23,304.07
2016,7,3,19,0,238.0,29.0,2.8,16.0,50.0,277.91,202.2
2016,7,3,19,15,119.0,14.5,2.8,15.5,25.0,132.27,0.0
2016,7,3,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,146.0,15.5,2.8,13.5,30.0,12.49,0.0
2016,7,4,5,30,292.0,31.0,2.9,14.0,60.0,25.41,15.3
2016,7,4,5,45,387.5,40.0,3.05,14.5,102.0,32.71,22.88
2016,7,4,6,0,483.0,49.0,3.2,15.0,144.0,40.07,29.81
2016,7,4,6,15,345.5,78.5,3.2,15.5,156.5,57.7,45.63
2016,7,4,6,30,208.0,108.0,3.2,16.0,169.0,76.03,61.84
2016,7,4,6,45,228.0,126.5,3.2,16.5,204.5,87.83,72.05
2016,7,4,7,0,248.0,145.0,3.2,17.0,240.0,99.28,81.74
2016,7,4,7,15,502.5,112.5,3.15,17.5,341.0,80.7,65.21
2016,7,4,7,30,757.0,80.0,3.1,18.0,442.0,69.09,54.81
2016,7,4,7,45,782.5,82.5,3.1,18.5,492.0,70.93,56.1
2016,7,4,8,0,808.0,85.0,3.1,19.0,542.0,72.75,57.35
2016,7,4,8,15,825.5,87.5,3.1,19.5,589.5,82.8,65.63
2016,7,4,8,30,843.0,90.0,3.1,20.0,637.0,84.87,67.05
2016,7,4,8,45,858.0,92.0,3.15,21.0,681.0,86.44,67.9
2016,7,4,9,0,873.0,94.0,3.2,22.0,725.0,87.86,68.65
2016,7,4,9,15,883.5,96.0,3.25,22.0,764.5,89.0,69.44
2016,7,4,9,30,894.0,98.0,3.3,22.0,804.0,89.98,70.11
2016,7,4,9,45,891.0,105.5,3.35,22.5,835.0,107.42,69.53
2016,7,4,10,0,888.0,113.0,3.4,23.0,866.0,163.88,92.5
2016,7,4,10,15,894.5,114.5,3.5,23.0,894.0,218.69,128.73
2016,7,4,10,30,901.0,116.0,3.6,23.0,922.0,274.25,173.01
2016,7,4,10,45,904.5,117.5,3.7,23.5,943.0,329.53,220.12
2016,7,4,11,0,908.0,119.0,3.8,24.0,964.0,384.85,268.08
2016,7,4,11,15,911.0,120.0,3.9,24.0,978.5,439.53,315.77
2016,7,4,11,30,914.0,121.0,4.0,24.0,993.0,493.82,362.33
2016,7,4,11,45,913.5,122.5,4.1,24.5,999.5,546.13,405.58
2016,7,4,12,0,913.0,124.0,4.2,25.0,1006.0,597.4,446.78
2016,7,4,12,15,913.0,124.0,4.25,25.0,1005.5,646.74,486.21
2016,7,4,12,30,913.0,124.0,4.3,25.0,1005.0,694.64,523.66
2016,7,4,12,45,918.0,119.5,4.35,25.0,999.0,740.94,559.26
2016,7,4,13,0,923.0,115.0,4.4,25.0,993.0,785.38,592.91
2016,7,4,13,15,920.0,114.0,4.4,24.5,978.0,824.32,621.82
2016,7,4,13,30,917.0,113.0,4.4,24.0,963.0,860.49,648.36
2016,7,4,13,45,912.5,112.0,4.45,24.0,940.5,892.44,670.95
2016,7,4,14,0,908.0,111.0,4.5,24.0,918.0,921.22,691.45
2016,7,4,14,15,901.5,110.0,4.45,24.0,889.5,944.91,708.01
2016,7,4,14,30,895.0,109.0,4.4,24.0,861.0,965.14,722.35
2016,7,4,14,45,886.0,107.5,4.4,24.0,826.0,978.97,732.74
2016,7,4,15,0,877.0,106.0,4.4,24.0,791.0,989.19,740.87
2016,7,4,15,15,866.0,103.5,4.35,23.5,751.0,992.72,745.85
2016,7,4,15,30,855.0,101.0,4.3,23.0,711.0,992.61,748.57
2016,7,4,15,45,840.0,99.0,4.25,23.0,666.5,985.45,745.22
2016,7,4,16,0,825.0,97.0,4.2,23.0,622.0,988.26,748.88
2016,7,4,16,15,806.0,94.0,4.15,22.5,574.5,968.89,738.84
2016,7,4,16,30,787.0,91.0,4.1,22.0,527.0,946.26,726.66
2016,7,4,16,45,762.0,87.5,4.05,21.5,476.5,913.86,707.5
2016,7,4,17,0,737.0,84.0,4.0,21.0,426.0,878.73,686.1
2016,7,4,17,15,704.0,79.5,3.85,20.0,375.5,838.27,661.11
2016,7,4,17,30,671.0,75.0,3.7,19.0,325.0,790.36,629.79
2016,7,4,17,45,623.5,69.5,3.6,18.5,274.5,725.95,583.94
2016,7,4,18,0,576.0,64.0,3.5,18.0,224.0,661.33,536.0
2016,7,4,18,15,511.0,56.5,3.4,17.5,177.0,578.56,471.58
2016,7,4,18,30,446.0,49.0,3.3,17.0,130.0,497.73,405.51
2016,7,4,18,45,345.5,38.5,3.2,16.5,90.0,386.56,311.64
2016,7,4,19,0,245.0,28.0,3.1,16.0,50.0,282.75,205.2
2016,7,4,19,15,122.5,14.0,3.0,15.5,25.0,138.62,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,12.5,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,25.4,15.18
2016,7,5,5,45,382.5,40.0,3.1,14.5,101.0,32.7,22.85
2016,7,5,6,0,481.0,49.0,3.2,15.0,143.0,40.07,29.79
2016,7,5,6,15,240.5,52.5,3.2,15.5,99.5,38.98,29.05
2016,7,5,6,30,0.0,56.0,3.2,16.0,56.0,42.89,32.56
2016,7,5,6,45,0.0,67.5,3.2,16.5,67.5,51.72,40.31
2016,7,5,7,0,0.0,79.0,3.2,17.0,79.0,60.28,47.66
2016,7,5,7,15,0.0,97.0,3.15,17.0,97.0,73.29,58.91
2016,7,5,7,30,0.0,115.0,3.1,17.0,115.0,86.15,69.88
2016,7,5,7,45,0.0,138.0,3.1,17.5,138.5,102.21,83.33
2016,7,5,8,0,0.0,161.0,3.1,18.0,162.0,118.01,96.38
2016,7,5,8,15,4.0,181.5,3.1,18.5,184.5,132.1,107.8
2016,7,5,8,30,8.0,202.0,3.1,19.0,207.0,146.02,118.95
2016,7,5,8,45,55.0,265.5,3.1,19.5,304.5,174.93,142.43
2016,7,5,9,0,102.0,329.0,3.1,20.0,402.0,208.36,169.24
2016,7,5,9,15,225.0,334.5,3.15,20.5,508.5,202.46,163.66
2016,7,5,9,30,348.0,340.0,3.2,21.0,615.0,192.64,155.04
2016,7,5,9,45,630.5,219.0,3.3,21.5,743.0,133.45,94.02
2016,7,5,10,0,913.0,98.0,3.4,22.0,871.0,157.39,87.12
2016,7,5,10,15,919.0,99.0,3.5,22.0,899.0,213.1,123.9
2016,7,5,10,30,925.0,100.0,3.6,22.0,927.0,269.48,169.01
2016,7,5,10,45,929.0,101.5,3.7,22.5,948.5,326.08,217.46
2016,7,5,11,0,933.0,103.0,3.8,23.0,970.0,382.75,266.84
2016,7,5,11,15,936.0,103.5,3.9,23.0,984.5,438.28,315.58
2016,7,5,11,30,939.0,104.0,4.0,23.0,999.0,493.35,363.12
2016,7,5,11,45,939.0,105.5,4.15,23.0,1006.0,546.97,408.56
2016,7,5,12,0,939.0,107.0,4.3,23.0,1013.0,599.51,452.06
2016,7,5,12,15,939.0,107.0,4.35,22.5,1013.0,649.74,493.53
2016,7,5,12,30,939.0,107.0,4.4,22.0,1013.0,698.43,533.15
2016,7,5,12,45,931.5,110.5,4.5,22.0,1003.5,742.82,568.03
2016,7,5,13,0,924.0,114.0,4.6,22.0,994.0,784.72,600.5
2016,7,5,13,15,921.5,113.5,4.6,22.0,979.0,824.53,629.24
2016,7,5,13,30,919.0,113.0,4.6,22.0,964.0,861.64,655.49
2016,7,5,13,45,915.0,111.5,4.65,22.0,942.0,893.7,678.52
2016,7,5,14,0,911.0,110.0,4.7,22.0,920.0,922.58,699.41
2016,7,5,14,15,905.0,109.0,4.7,21.5,891.5,946.83,718.25
2016,7,5,14,30,899.0,108.0,4.7,21.0,863.0,967.65,734.9
2016,7,5,14,45,891.0,106.0,4.7,21.0,828.5,982.04,745.85
2016,7,5,15,0,883.0,104.0,4.7,21.0,794.0,992.81,754.5
2016,7,5,15,15,872.5,102.0,4.65,20.5,754.0,997.47,760.22
2016,7,5,15,30,862.0,100.0,4.6,20.0,714.0,998.51,763.65
2016,7,5,15,45,849.0,97.0,4.6,19.5,670.5,992.3,762.71
2016,7,5,16,0,836.0,94.0,4.6,19.0,627.0,995.82,768.74
2016,7,5,16,15,818.5,91.0,4.55,18.5,579.5,977.99,759.46
2016,7,5,16,30,801.0,88.0,4.5,18.0,532.0,956.86,748.0
2016,7,5,16,45,778.5,84.5,4.45,18.0,482.0,926.92,728.72
2016,7,5,17,0,756.0,81.0,4.4,18.0,432.0,894.17,707.25
2016,7,5,17,15,724.5,76.5,4.3,17.5,381.0,848.69,677.04
2016,7,5,17,30,693.0,72.0,4.2,17.0,330.0,807.63,649.54
2016,7,5,17,45,648.5,67.0,4.15,16.5,279.5,746.35,605.78
2016,7,5,18,0,604.0,62.0,4.1,16.0,229.0,684.68,559.8
2016,7,5,18,15,539.0,55.0,4.0,15.5,181.5,601.88,494.72
2016,7,5,18,30,474.0,48.0,3.9,15.0,134.0,520.95,427.85
2016,7,5,18,45,367.0,38.5,3.8,14.5,92.5,404.62,328.79
2016,7,5,19,0,260.0,29.0,3.7,14.0,51.0,295.64,215.62
2016,7,5,19,15,130.0,14.5,3.6,13.5,25.5,144.78,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,125.5,16.0,3.65,13.0,28.5,12.26,0.0
2016,7,6,5,30,251.0,32.0,3.7,13.0,57.0,26.14,15.72
2016,7,6,5,45,346.5,42.0,3.75,13.5,97.5,34.14,24.17
2016,7,6,6,0,442.0,52.0,3.8,14.0,138.0,42.16,31.74
2016,7,6,6,15,505.0,59.5,3.8,14.5,184.5,47.93,37.12
2016,7,6,6,30,568.0,67.0,3.8,15.0,231.0,53.7,42.3
2016,7,6,6,45,614.0,72.5,3.8,15.5,280.5,57.75,45.81
2016,7,6,7,0,660.0,78.0,3.8,16.0,330.0,61.79,49.2
2016,7,6,7,15,692.0,82.5,3.75,16.5,380.5,64.87,51.66
2016,7,6,7,30,724.0,87.0,3.7,17.0,431.0,73.48,58.88
2016,7,6,7,45,750.0,89.5,3.65,17.5,480.5,75.09,59.95
2016,7,6,8,0,776.0,92.0,3.6,18.0,530.0,76.69,61.0
2016,7,6,8,15,794.5,95.0,3.55,18.0,576.5,78.38,62.25
2016,7,6,8,30,813.0,98.0,3.5,18.0,623.0,79.99,63.43
2016,7,6,8,45,830.5,99.0,3.5,18.5,667.5,89.67,71.37
2016,7,6,9,0,848.0,100.0,3.5,19.0,712.0,90.48,71.71
2016,7,6,9,15,858.5,102.0,3.55,19.5,751.0,91.49,72.25
2016,7,6,9,30,869.0,104.0,3.6,20.0,790.0,92.35,72.68
2016,7,6,9,45,877.5,106.0,3.65,20.5,823.5,104.6,69.66
2016,7,6,10,0,886.0,108.0,3.7,21.0,857.0,158.7,89.83
2016,7,6,10,15,892.5,109.0,3.75,21.0,885.0,213.13,125.62
2016,7,6,10,30,899.0,110.0,3.8,21.0,913.0,268.29,169.77
2016,7,6,10,45,906.0,109.5,3.85,21.5,935.0,323.28,216.89
2016,7,6,11,0,913.0,109.0,3.9,22.0,957.0,378.63,265.23
2016,7,6,11,15,916.0,109.5,3.95,22.0,971.5,433.21,313.32
2016,7,6,11,30,919.0,110.0,4.0,22.0,986.0,487.36,360.22
2016,7,6,11,45,923.0,108.5,4.05,22.0,994.0,540.11,404.96
2016,7,6,12,0,927.0,107.0,4.1,22.0,1002.0,592.09,448.01
2016,7,6,12,15,926.5,107.0,4.15,22.0,1001.5,641.47,488.04
2016,7,6,12,30,926.0,107.0,4.2,22.0,1001.0,689.29,525.97
2016,7,6,12,45,921.0,109.0,4.3,22.0,992.0,733.73,560.73
2016,7,6,13,0,916.0,111.0,4.4,22.0,983.0,775.83,593.18
2016,7,6,13,15,912.5,110.5,4.45,22.0,967.5,814.48,621.32
2016,7,6,13,30,909.0,110.0,4.5,22.0,952.0,850.38,647.04
2016,7,6,13,45,903.5,109.5,4.55,22.0,929.5,881.66,669.53
2016,7,6,14,0,898.0,109.0,4.6,22.0,907.0,909.75,689.9
2016,7,6,14,15,891.5,107.5,4.6,21.5,878.0,932.7,707.82
2016,7,6,14,30,885.0,106.0,4.6,21.0,849.0,952.2,723.56
2016,7,6,14,45,875.5,104.5,4.6,21.0,814.0,965.34,733.64
2016,7,6,15,0,866.0,103.0,4.6,21.0,779.0,974.87,741.44
2016,7,6,15,15,854.5,101.0,4.5,20.5,739.5,978.28,745.83
2016,7,6,15,30,843.0,99.0,4.4,20.0,700.0,978.11,747.93
2016,7,6,15,45,828.0,96.5,4.35,19.5,656.0,970.3,745.52
2016,7,6,16,0,813.0,94.0,4.3,19.0,612.0,972.3,750.11
2016,7,6,16,15,795.0,91.0,4.2,18.5,565.0,953.98,740.24
2016,7,6,16,30,777.0,88.0,4.1,18.0,518.0,932.45,728.22
2016,7,6,16,45,444.0,140.0,4.05,17.5,381.0,650.5,524.42
2016,7,6,17,0,111.0,192.0,4.0,17.0,244.0,332.41,270.81
2016,7,6,17,15,113.5,169.5,3.9,16.5,217.0,311.66,256.64
2016,7,6,17,30,116.0,147.0,3.8,16.0,190.0,289.72,240.25
2016,7,6,17,45,105.5,126.0,3.7,15.5,160.5,256.39,213.49
2016,7,6,18,0,95.0,105.0,3.6,15.0,131.0,222.47,185.51
2016,7,6,18,15,272.0,76.0,3.5,14.5,129.5,383.95,322.44
2016,7,6,18,30,449.0,47.0,3.4,14.0,128.0,498.2,411.49
2016,7,6,18,45,351.0,37.0,3.35,14.0,88.5,389.7,316.94
2016,7,6,19,0,253.0,27.0,3.3,14.0,49.0,288.44,209.04
2016,7,6,19,15,126.5,13.5,3.25,13.5,24.5,106.07,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.0,3.3,14.0,28.5,11.29,0.0
2016,7,7,5,30,299.0,28.0,3.3,14.0,57.0,22.99,12.96
2016,7,7,5,45,394.5,36.5,3.35,14.5,98.0,29.97,20.42
2016,7,7,6,0,490.0,45.0,3.4,15.0,139.0,37.03,27.08
2016,7,7,6,15,550.5,51.5,3.35,15.0,186.0,42.28,32.03
2016,7,7,6,30,611.0,58.0,3.3,15.0,233.0,47.56,36.85
2016,7,7,6,45,400.5,103.0,3.3,15.5,227.0,73.99,60.18
2016,7,7,7,0,190.0,148.0,3.3,16.0,221.0,102.6,85.0
2016,7,7,7,15,166.5,172.5,3.35,16.5,243.0,116.84,96.93
2016,7,7,7,30,143.0,197.0,3.4,17.0,265.0,130.49,108.17
2016,7,7,7,45,200.0,215.0,3.45,17.5,321.5,142.06,117.46
2016,7,7,8,0,257.0,233.0,3.5,18.0,378.0,146.99,121.02
2016,7,7,8,15,542.0,161.0,3.55,18.0,500.0,106.33,86.11
2016,7,7,8,30,827.0,89.0,3.6,18.0,622.0,83.83,66.7
2016,7,7,8,45,844.0,89.5,3.65,18.5,666.0,84.58,67.04
2016,7,7,9,0,861.0,90.0,3.7,19.0,710.0,85.23,67.28
2016,7,7,9,15,871.5,92.0,3.75,19.0,749.0,86.43,68.14
2016,7,7,9,30,882.0,94.0,3.8,19.0,788.0,87.48,68.88
2016,7,7,9,45,654.5,214.5,3.9,19.5,742.0,130.32,93.42
2016,7,7,10,0,427.0,335.0,4.0,20.0,696.0,215.93,151.64
2016,7,7,10,15,668.5,217.0,4.05,20.0,803.5,220.23,141.16
2016,7,7,10,30,910.0,99.0,4.1,20.0,911.0,263.35,166.17
2016,7,7,10,45,914.0,100.0,4.2,20.5,932.5,318.88,214.16
2016,7,7,11,0,918.0,101.0,4.3,21.0,954.0,374.47,263.21
2016,7,7,11,15,920.5,101.5,4.3,21.0,968.0,429.03,311.64
2016,7,7,11,30,923.0,102.0,4.3,21.0,982.0,483.11,358.8
2016,7,7,11,45,924.0,103.0,4.35,21.0,989.0,536.1,404.12
2016,7,7,12,0,925.0,104.0,4.4,21.0,996.0,588.13,447.55
2016,7,7,12,15,925.0,104.0,4.35,21.0,995.5,637.68,487.71
2016,7,7,12,30,925.0,104.0,4.3,21.0,995.0,685.72,525.74
2016,7,7,12,45,914.0,110.0,4.3,21.0,984.5,729.0,559.46
2016,7,7,13,0,903.0,116.0,4.3,21.0,974.0,769.65,590.55
2016,7,7,13,15,900.0,115.0,4.2,20.5,959.5,807.97,619.29
2016,7,7,13,30,897.0,114.0,4.1,20.0,945.0,843.57,645.39
2016,7,7,13,45,893.5,112.5,4.1,20.0,923.5,875.42,668.03
2016,7,7,14,0,890.0,111.0,4.1,20.0,902.0,904.19,688.55
2016,7,7,14,15,883.5,109.5,4.05,20.0,873.5,927.02,704.74
2016,7,7,14,30,877.0,108.0,4.0,20.0,845.0,946.44,718.68
2016,7,7,14,45,870.0,105.5,4.0,20.0,811.5,960.88,729.62
2016,7,7,15,0,863.0,103.0,4.0,20.0,778.0,971.78,738.31
2016,7,7,15,15,450.0,193.5,4.0,19.5,544.0,684.91,535.39
2016,7,7,15,30,37.0,284.0,4.0,19.0,310.0,303.24,237.75
2016,7,7,15,45,30.0,258.0,4.0,19.0,278.5,273.69,216.04
2016,7,7,16,0,23.0,232.0,4.0,19.0,247.0,221.6,175.28
2016,7,7,16,15,13.5,200.5,4.0,18.5,209.0,183.93,145.64
2016,7,7,16,30,4.0,169.0,4.0,18.0,171.0,145.88,115.11
2016,7,7,16,45,3.5,158.5,4.05,17.5,160.5,137.7,109.05
2016,7,7,17,0,3.0,148.0,4.1,17.0,150.0,129.71,103.03
2016,7,7,17,15,12.5,140.0,4.05,16.5,145.5,134.69,108.18
2016,7,7,17,30,22.0,132.0,4.0,16.0,141.0,140.12,113.67
2016,7,7,17,45,305.0,96.0,3.95,15.5,181.5,448.59,376.64
2016,7,7,18,0,588.0,60.0,3.9,15.0,222.0,667.44,549.75
2016,7,7,18,15,523.5,53.0,3.75,14.5,175.5,585.59,483.19
2016,7,7,18,30,459.0,46.0,3.6,14.0,129.0,505.74,416.75
2016,7,7,18,45,361.5,36.5,3.5,13.5,89.0,397.99,324.08
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,297.2,214.92
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,110.26,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,150.5,13.5,3.2,13.5,27.5,10.89,0.0
2016,7,8,5,30,301.0,27.0,3.3,14.0,55.0,22.19,12.17
2016,7,8,5,45,400.0,34.5,3.45,14.5,96.0,28.4,19.04
2016,7,8,6,0,499.0,42.0,3.6,15.0,137.0,34.76,25.07
2016,7,8,6,15,249.5,49.5,3.55,15.0,97.0,37.02,27.36
2016,7,8,6,30,0.0,57.0,3.5,15.0,57.0,43.66,33.39
2016,7,8,6,45,0.0,69.0,3.5,15.5,69.0,52.73,41.38
2016,7,8,7,0,0.0,81.0,3.5,16.0,81.0,61.63,49.07
2016,7,8,7,15,0.0,112.5,3.45,16.5,112.5,83.74,68.18
2016,7,8,7,30,0.0,144.0,3.4,17.0,144.0,105.21,86.42
2016,7,8,7,45,80.0,193.5,3.35,17.5,238.0,132.91,109.69
2016,7,8,8,0,160.0,243.0,3.3,18.0,332.0,156.07,128.71
2016,7,8,8,15,182.0,264.5,3.25,18.5,374.5,167.84,137.9
2016,7,8,8,30,204.0,286.0,3.2,19.0,417.0,179.23,146.69
2016,7,8,8,45,274.0,293.5,3.2,19.5,483.0,174.48,142.05
2016,7,8,9,0,344.0,301.0,3.2,20.0,549.0,178.57,144.81
2016,7,8,9,15,280.0,335.0,3.2,20.5,544.0,190.49,153.98
2016,7,8,9,30,216.0,369.0,3.2,21.0,539.0,216.76,174.72
2016,7,8,9,45,554.0,229.0,3.25,21.5,690.5,132.49,95.67
2016,7,8,10,0,892.0,89.0,3.3,22.0,842.0,146.62,80.29
2016,7,8,10,15,898.0,90.0,3.35,22.0,869.5,201.1,115.57
2016,7,8,10,30,904.0,91.0,3.4,22.0,897.0,256.27,159.4
2016,7,8,10,45,908.5,91.5,3.45,22.5,918.0,311.21,206.39
2016,7,8,11,0,913.0,92.0,3.5,23.0,939.0,366.26,254.43
2016,7,8,11,15,916.0,92.5,3.55,23.0,953.5,420.63,302.22
2016,7,8,11,30,919.0,93.0,3.6,23.0,968.0,474.55,348.81
2016,7,8,11,45,920.5,93.0,3.65,23.5,975.0,526.77,392.27
2016,7,8,12,0,922.0,93.0,3.7,24.0,982.0,578.0,433.67
2016,7,8,12,15,922.0,93.0,3.75,24.0,982.0,627.15,473.23
2016,7,8,12,30,922.0,93.0,3.8,24.0,982.0,674.76,510.7
2016,7,8,12,45,915.0,97.0,3.9,24.0,973.0,718.93,544.94
2016,7,8,13,0,908.0,101.0,4.0,24.0,964.0,760.69,576.82
2016,7,8,13,15,905.5,100.5,4.05,24.0,949.5,799.56,604.59
2016,7,8,13,30,903.0,100.0,4.1,24.0,935.0,835.77,630.17
2016,7,8,13,45,899.0,99.0,4.15,24.0,914.0,867.42,652.59
2016,7,8,14,0,895.0,98.0,4.2,24.0,893.0,895.98,672.93
2016,7,8,14,15,889.5,96.5,4.2,24.0,865.0,919.48,689.65
2016,7,8,14,30,884.0,95.0,4.2,24.0,837.0,939.6,704.17
2016,7,8,14,45,876.5,93.5,4.25,24.0,803.5,954.37,715.48
2016,7,8,15,0,869.0,92.0,4.3,24.0,770.0,965.63,724.59
2016,7,8,15,15,858.5,90.0,4.3,23.5,731.0,969.82,730.23
2016,7,8,15,30,848.0,88.0,4.3,23.0,692.0,970.44,733.68
2016,7,8,15,45,835.5,85.5,4.3,23.0,649.0,964.94,731.69
2016,7,8,16,0,823.0,83.0,4.3,23.0,606.0,956.01,727.53
2016,7,8,16,15,805.5,80.5,4.2,22.5,560.0,938.68,718.52
2016,7,8,16,30,788.0,78.0,4.1,22.0,514.0,930.78,716.17
2016,7,8,16,45,767.0,74.5,4.1,21.5,465.5,902.41,699.88
2016,7,8,17,0,746.0,71.0,4.1,21.0,417.0,871.33,681.49
2016,7,8,17,15,715.5,67.5,3.9,20.5,367.5,828.4,653.09
2016,7,8,17,30,685.0,64.0,3.7,20.0,318.0,783.6,622.58
2016,7,8,17,45,644.5,59.0,3.55,19.5,269.0,725.73,581.42
2016,7,8,18,0,604.0,54.0,3.4,19.0,220.0,673.43,542.69
2016,7,8,18,15,542.0,48.0,3.2,18.5,174.0,594.95,481.53
2016,7,8,18,30,480.0,42.0,3.0,18.0,128.0,518.48,418.9
2016,7,8,18,45,385.0,33.0,2.9,17.5,88.5,412.92,329.72
2016,7,8,19,0,290.0,24.0,2.8,17.0,49.0,313.74,221.1
2016,7,8,19,15,145.0,12.0,2.75,16.5,24.5,118.93,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,171.5,12.0,1.9,14.5,28.0,9.71,0.0
2016,7,9,5,30,343.0,24.0,2.0,15.0,56.0,19.88,10.14
2016,7,9,5,45,433.0,31.5,2.15,16.0,96.5,26.21,17.0
2016,7,9,6,0,523.0,39.0,2.3,17.0,137.0,35.39,25.4
2016,7,9,6,15,580.0,44.0,2.4,17.5,183.0,39.99,29.67
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,44.64,33.83
2016,7,9,6,45,326.0,90.5,2.6,18.5,183.5,64.85,51.48
2016,7,9,7,0,15.0,132.0,2.7,19.0,138.0,95.42,77.8
2016,7,9,7,15,9.5,141.5,2.8,19.5,145.5,102.62,83.59
2016,7,9,7,30,4.0,151.0,2.9,20.0,153.0,109.7,89.2
2016,7,9,7,45,11.5,175.0,3.0,20.5,181.5,126.05,102.58
2016,7,9,8,0,19.0,199.0,3.1,21.0,210.0,142.21,115.61
2016,7,9,8,15,44.5,237.0,3.2,21.5,265.0,157.79,127.98
2016,7,9,8,30,70.0,275.0,3.3,22.0,320.0,178.99,144.85
2016,7,9,8,45,83.5,300.0,3.4,22.5,357.5,192.8,155.46
2016,7,9,9,0,97.0,325.0,3.5,23.0,395.0,206.21,165.66
2016,7,9,9,15,176.5,343.0,3.6,23.0,478.5,204.66,164.04
2016,7,9,9,30,256.0,361.0,3.7,23.0,562.0,199.12,159.25
2016,7,9,9,45,573.5,225.5,3.8,23.5,702.0,130.62,102.95
2016,7,9,10,0,891.0,90.0,3.9,24.0,842.0,145.85,79.44
2016,7,9,10,15,897.5,91.0,4.0,24.0,869.5,200.42,114.3
2016,7,9,10,30,904.0,92.0,4.1,24.0,897.0,255.73,157.88
2016,7,9,10,45,908.5,92.5,4.2,24.5,918.5,310.74,204.67
2016,7,9,11,0,913.0,93.0,4.3,25.0,940.0,365.85,252.6
2016,7,9,11,15,916.0,93.5,4.35,25.0,954.5,420.3,300.31
2016,7,9,11,30,919.0,94.0,4.4,25.0,969.0,474.3,346.89
2016,7,9,11,45,922.5,93.5,4.5,25.0,977.0,527.25,391.73
2016,7,9,12,0,926.0,93.0,4.6,25.0,985.0,579.39,434.9
2016,7,9,12,15,926.0,93.0,4.7,24.5,985.0,628.81,476.01
2016,7,9,12,30,926.0,93.0,4.8,24.0,985.0,676.67,515.25
2016,7,9,12,45,923.5,93.5,4.9,24.0,977.0,721.41,550.52
2016,7,9,13,0,921.0,94.0,5.0,24.0,969.0,763.93,583.58
2016,7,9,13,15,918.5,93.5,5.05,24.0,954.5,803.15,611.85
2016,7,9,13,30,916.0,93.0,5.1,24.0,940.0,839.68,638.1
2016,7,9,13,45,914.0,91.0,5.15,24.0,919.0,872.36,661.66
2016,7,9,14,0,912.0,89.0,5.2,24.0,898.0,901.98,683.13
2016,7,9,14,15,906.5,88.0,5.2,23.5,870.0,926.22,702.03
2016,7,9,14,30,901.0,87.0,5.2,23.0,842.0,947.07,718.77
2016,7,9,14,45,895.5,84.5,5.2,23.0,809.0,962.85,730.74
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,975.06,740.42
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.5,980.86,746.97
2016,7,9,15,30,871.0,79.0,5.1,22.0,699.0,983.07,751.25
2016,7,9,15,45,859.5,76.5,5.1,21.5,656.0,978.5,751.38
2016,7,9,16,0,848.0,74.0,5.1,21.0,613.0,970.43,749.23
2016,7,9,16,15,833.0,72.0,5.0,20.5,567.5,956.05,742.0
2016,7,9,16,30,818.0,70.0,4.9,20.0,522.0,938.51,732.6
2016,7,9,16,45,797.0,67.5,4.85,19.5,473.5,911.24,716.53
2016,7,9,17,0,776.0,65.0,4.8,19.0,425.0,893.21,706.96
2016,7,9,17,15,749.5,62.0,4.7,18.5,375.5,854.51,681.56
2016,7,9,17,30,723.0,59.0,4.6,18.0,326.0,813.77,653.99
2016,7,9,17,45,682.0,55.0,4.5,17.5,276.5,756.08,612.53
2016,7,9,18,0,641.0,51.0,4.4,17.0,227.0,697.66,568.7
2016,7,9,18,15,583.0,45.5,4.2,16.5,180.5,621.6,508.35
2016,7,9,18,30,525.0,40.0,4.0,16.0,134.0,554.65,452.23
2016,7,9,18,45,421.5,32.5,3.8,15.5,92.5,442.79,356.47
2016,7,9,19,0,318.0,25.0,3.6,15.0,51.0,336.9,237.48
2016,7,9,19,15,159.0,12.5,3.5,14.5,25.5,129.93,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.0,13.0,3.05,13.5,28.0,10.53,0.0
2016,7,10,5,30,330.0,26.0,3.2,14.0,56.0,21.5,11.29
2016,7,10,5,45,427.5,34.5,3.4,14.5,98.0,28.59,19.14
2016,7,10,6,0,525.0,43.0,3.6,15.0,140.0,35.77,25.93
2016,7,10,6,15,586.0,48.5,3.55,15.5,188.0,40.39,30.26
2016,7,10,6,30,647.0,54.0,3.5,16.0,236.0,48.77,37.76
2016,7,10,6,45,687.5,59.0,3.5,16.5,287.0,53.13,41.55
2016,7,10,7,0,728.0,64.0,3.5,17.0,338.0,57.45,45.2
2016,7,10,7,15,758.0,67.5,3.5,17.5,389.0,60.43,47.58
2016,7,10,7,30,788.0,71.0,3.5,18.0,440.0,63.38,49.89
2016,7,10,7,45,810.5,73.5,3.5,18.5,490.5,65.44,51.39
2016,7,10,8,0,833.0,76.0,3.5,19.0,541.0,75.4,59.67
2016,7,10,8,15,850.0,78.5,3.5,19.5,589.0,77.79,61.4
2016,7,10,8,30,867.0,81.0,3.5,20.0,637.0,80.06,63.0
2016,7,10,8,45,881.5,82.5,3.55,20.5,681.5,81.5,63.92
2016,7,10,9,0,896.0,84.0,3.6,21.0,726.0,82.83,64.74
2016,7,10,9,15,906.5,85.5,3.65,21.5,766.5,83.92,65.36
2016,7,10,9,30,917.0,87.0,3.7,22.0,807.0,84.87,65.88
2016,7,10,9,45,925.5,88.0,3.75,22.5,841.5,92.12,71.65
2016,7,10,10,0,934.0,89.0,3.8,23.0,876.0,148.34,80.62
2016,7,10,10,15,940.0,90.0,3.85,23.5,905.0,205.34,116.58
2016,7,10,10,30,946.0,91.0,3.9,24.0,934.0,263.03,161.62
2016,7,10,10,45,950.0,92.5,3.95,24.5,955.5,320.95,210.69
2016,7,10,11,0,954.0,94.0,4.0,25.0,977.0,378.94,260.87
2016,7,10,11,15,957.0,94.5,4.05,25.0,992.0,435.76,310.46
2016,7,10,11,30,960.0,95.0,4.1,25.0,1007.0,492.1,358.79
2016,7,10,11,45,961.0,95.5,4.2,25.0,1014.5,546.78,404.85
2016,7,10,12,0,962.0,96.0,4.3,25.0,1022.0,600.39,448.91
2016,7,10,12,15,962.5,96.0,4.35,25.0,1022.0,652.07,490.35
2016,7,10,12,30,963.0,96.0,4.4,25.0,1022.0,702.17,529.63
2016,7,10,12,45,955.0,100.0,4.5,25.5,1013.0,747.75,563.81
2016,7,10,13,0,947.0,104.0,4.6,26.0,1004.0,790.74,595.45
2016,7,10,13,15,944.5,103.5,4.6,26.0,989.0,831.44,624.1
2016,7,10,13,30,942.0,103.0,4.6,26.0,974.0,869.38,650.45
2016,7,10,13,45,939.5,101.5,4.6,26.0,952.5,903.47,674.1
2016,7,10,14,0,937.0,100.0,4.6,26.0,931.0,934.4,695.61
2016,7,10,14,15,931.5,98.5,4.55,25.5,902.5,959.33,714.15
2016,7,10,14,30,926.0,97.0,4.5,25.0,874.0,980.73,730.57
2016,7,10,14,45,919.5,95.0,4.5,25.0,839.5,997.07,742.6
2016,7,10,15,0,913.0,93.0,4.5,25.0,805.0,1009.74,752.35
2016,7,10,15,15,903.0,91.5,4.4,25.0,765.0,1015.81,757.28
2016,7,10,15,30,893.0,90.0,4.3,25.0,725.0,1018.19,759.93
2016,7,10,15,45,880.5,87.5,4.25,25.0,680.5,1013.22,758.12
2016,7,10,16,0,868.0,85.0,4.2,25.0,636.0,1004.64,754.08
2016,7,10,16,15,851.0,82.5,4.1,24.5,587.5,987.99,745.87
2016,7,10,16,30,834.0,80.0,4.0,24.0,539.0,968.07,735.48
2016,7,10,16,45,812.0,76.5,3.95,23.5,488.5,951.07,727.35
2016,7,10,17,0,790.0,73.0,3.9,23.0,438.0,918.57,708.23
2016,7,10,17,15,759.0,69.5,3.75,22.5,386.0,874.54,680.0
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,828.45,649.5
2016,7,10,17,45,684.5,61.0,3.5,21.5,283.0,766.76,606.63
2016,7,10,18,0,641.0,56.0,3.4,21.0,232.0,704.3,561.24
2016,7,10,18,15,576.0,50.0,3.05,20.0,183.0,629.0,503.68
2016,7,10,18,30,511.0,44.0,2.7,19.0,134.0,548.69,439.04
2016,7,10,18,45,406.0,35.0,2.35,18.5,92.5,433.66,342.55
2016,7,10,19,0,301.0,26.0,2.0,18.0,51.0,323.86,221.83
2016,7,10,19,15,150.5,13.0,2.0,17.5,25.5,123.93,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,10.53,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,21.46,11.08
2016,7,11,5,45,410.0,34.5,1.45,15.0,95.5,28.5,19.02
2016,7,11,6,0,507.0,43.0,1.6,16.0,137.0,35.64,25.71
2016,7,11,6,15,569.0,49.5,1.55,16.5,184.5,40.98,30.68
2016,7,11,6,30,631.0,56.0,1.5,17.0,232.0,46.35,35.5
2016,7,11,6,45,673.5,60.5,1.5,18.0,282.5,54.11,42.18
2016,7,11,7,0,716.0,65.0,1.5,19.0,333.0,58.02,45.33
2016,7,11,7,15,746.0,68.5,1.6,19.5,384.0,60.95,47.65
2016,7,11,7,30,776.0,72.0,1.7,20.0,435.0,63.86,49.89
2016,7,11,7,45,798.5,75.0,1.8,21.0,485.0,66.21,51.52
2016,7,11,8,0,821.0,78.0,1.9,22.0,535.0,76.38,59.77
2016,7,11,8,15,838.0,80.5,1.95,22.5,582.5,78.74,61.42
2016,7,11,8,30,855.0,83.0,2.0,23.0,630.0,80.95,62.96
2016,7,11,8,45,868.0,85.0,2.15,24.0,674.0,82.61,63.9
2016,7,11,9,0,881.0,87.0,2.3,25.0,718.0,84.13,64.73
2016,7,11,9,15,891.0,88.5,2.35,25.5,757.5,85.13,65.26
2016,7,11,9,30,901.0,90.0,2.4,26.0,797.0,86.0,65.7
2016,7,11,9,45,901.0,96.0,2.5,26.5,829.0,94.06,72.03
2016,7,11,10,0,901.0,102.0,2.6,27.0,861.0,150.9,82.63
2016,7,11,10,15,907.5,103.5,2.65,27.0,889.0,206.6,117.06
2016,7,11,10,30,914.0,105.0,2.7,27.0,917.0,263.06,160.44
2016,7,11,10,45,917.5,106.0,2.75,27.5,938.5,319.0,206.93
2016,7,11,11,0,921.0,107.0,2.8,28.0,960.0,374.94,254.45
2016,7,11,11,15,924.0,107.5,2.85,28.0,974.5,430.22,301.71
2016,7,11,11,30,927.0,108.0,2.9,28.0,989.0,485.07,347.79
2016,7,11,11,45,928.0,108.5,2.95,28.0,996.0,538.33,391.61
2016,7,11,12,0,929.0,109.0,3.0,28.0,1003.0,590.59,433.51
2016,7,11,12,15,929.5,109.0,3.05,28.0,1003.0,641.02,473.0
2016,7,11,12,30,930.0,109.0,3.1,28.0,1003.0,689.98,510.45
2016,7,11,12,45,933.5,106.0,3.2,28.5,997.0,736.96,544.88
2016,7,11,13,0,937.0,103.0,3.3,29.0,991.0,782.01,577.2
2016,7,11,13,15,934.5,102.0,3.4,28.5,977.0,821.9,606.23
2016,7,11,13,30,932.0,101.0,3.5,28.0,963.0,859.01,633.16
2016,7,11,13,45,929.0,100.0,3.6,28.0,941.5,892.76,656.63
2016,7,11,14,0,926.0,99.0,3.7,28.0,920.0,923.39,678.08
2016,7,11,14,15,920.5,98.0,3.75,27.5,892.0,948.5,697.05
2016,7,11,14,30,915.0,97.0,3.8,27.0,864.0,970.16,713.93
2016,7,11,14,45,908.5,95.5,3.85,27.0,830.0,986.83,726.28
2016,7,11,15,0,902.0,94.0,3.9,27.0,796.0,999.9,736.44
2016,7,11,15,15,892.5,92.0,3.9,26.5,757.0,1005.82,743.22
2016,7,11,15,30,883.0,90.0,3.9,26.0,718.0,1008.06,747.79
2016,7,11,15,45,872.0,87.5,3.95,26.0,674.5,1004.56,747.6
2016,7,11,16,0,861.0,85.0,4.0,26.0,631.0,997.51,745.21
2016,7,11,16,15,844.5,82.5,3.95,25.5,583.5,981.4,737.67
2016,7,11,16,30,828.0,80.0,3.9,25.0,536.0,974.65,736.59
2016,7,11,16,45,808.0,76.5,3.85,24.5,486.0,947.14,721.21
2016,7,11,17,0,788.0,73.0,3.8,24.0,436.0,916.71,703.68
2016,7,11,17,15,758.0,69.0,3.65,23.0,385.0,873.03,677.11
2016,7,11,17,30,728.0,65.0,3.5,22.0,334.0,827.29,648.17
2016,7,11,17,45,687.0,60.0,3.4,21.5,283.0,768.0,607.08
2016,7,11,18,0,646.0,55.0,3.3,21.0,232.0,707.84,563.42
2016,7,11,18,15,581.5,49.0,3.15,20.0,183.0,632.65,506.69
2016,7,11,18,30,517.0,43.0,3.0,19.0,134.0,552.67,442.81
2016,7,11,18,45,414.5,34.0,2.85,18.0,92.5,439.58,348.44
2016,7,11,19,0,312.0,25.0,2.7,17.0,51.0,330.86,225.37
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.5,127.72,0.0
