Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.3,13.5,27.0,9.83,0.0
2016,7,12,5,30,336.0,25.0,3.4,14.0,54.0,20.72,10.26
2016,7,12,5,45,433.0,32.5,3.55,14.5,95.5,27.03,17.73
2016,7,12,6,0,530.0,40.0,3.7,15.0,137.0,36.32,26.37
2016,7,12,6,15,590.0,45.5,3.7,15.5,184.5,41.33,31.08
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,46.4,35.65
2016,7,12,6,45,690.0,55.5,3.7,16.5,282.5,50.44,39.18
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,54.46,42.58
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,57.54,45.16
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,60.58,47.66
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,70.38,55.92
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,73.4,58.2
2016,7,12,8,15,849.0,75.5,3.8,18.5,582.5,75.84,59.99
2016,7,12,8,30,866.0,78.0,3.8,19.0,630.0,78.16,61.66
2016,7,12,8,45,878.5,80.5,3.8,19.5,674.5,80.2,63.09
2016,7,12,9,0,891.0,83.0,3.8,20.0,719.0,82.1,64.4
2016,7,12,9,15,902.0,84.5,3.8,20.0,759.5,83.21,65.18
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,84.2,65.87
2016,7,12,9,45,921.0,87.0,3.8,20.5,834.5,88.71,69.39
2016,7,12,10,0,929.0,88.0,3.8,21.0,869.0,144.69,79.3
2016,7,12,10,15,935.5,89.0,3.8,21.0,898.5,201.57,115.11
2016,7,12,10,30,942.0,90.0,3.8,21.0,928.0,259.2,160.55
2016,7,12,10,45,946.5,91.5,3.85,21.5,950.0,317.14,210.06
2016,7,12,11,0,951.0,93.0,3.9,22.0,972.0,375.19,260.85
2016,7,12,11,15,954.5,93.5,3.9,22.0,987.5,432.15,311.04
2016,7,12,11,30,958.0,94.0,3.9,22.0,1003.0,488.68,360.01
2016,7,12,11,45,960.0,94.5,3.95,22.5,1011.0,543.86,406.07
2016,7,12,12,0,962.0,95.0,4.0,23.0,1019.0,598.06,449.99
2016,7,12,12,15,962.5,95.0,4.0,23.0,1020.0,649.84,491.62
2016,7,12,12,30,963.0,95.0,4.0,23.0,1021.0,700.04,531.03
2016,7,12,12,45,954.0,100.5,4.0,23.0,1011.5,746.21,566.49
2016,7,12,13,0,945.0,106.0,4.0,23.0,1002.0,789.78,599.31
2016,7,12,13,15,943.0,105.5,4.05,23.0,987.5,830.98,628.77
2016,7,12,13,30,941.0,105.0,4.1,23.0,973.0,869.46,655.85
2016,7,12,13,45,938.0,103.5,4.15,23.0,951.5,903.27,679.68
2016,7,12,14,0,935.0,102.0,4.2,23.0,930.0,933.9,701.38
2016,7,12,14,15,929.0,101.0,4.2,22.5,901.5,958.98,720.5
2016,7,12,14,30,923.0,100.0,4.2,22.0,873.0,980.55,737.42
2016,7,12,14,45,916.0,98.0,4.25,22.0,838.5,996.54,749.6
2016,7,12,15,0,909.0,96.0,4.3,22.0,804.0,1008.85,759.49
2016,7,12,15,15,898.5,94.5,4.2,21.5,763.5,1014.55,765.66
2016,7,12,15,30,888.0,93.0,4.1,21.0,723.0,1016.55,769.54
2016,7,12,15,45,875.0,90.0,4.1,21.0,678.5,1010.61,767.36
2016,7,12,16,0,862.0,87.0,4.1,21.0,634.0,1001.03,762.89
2016,7,12,16,15,844.5,84.5,4.0,20.5,585.5,983.99,754.24
2016,7,12,16,30,827.0,82.0,3.9,20.0,537.0,976.39,752.21
2016,7,12,16,45,804.5,78.5,3.8,20.0,486.0,946.39,733.05
2016,7,12,17,0,782.0,75.0,3.7,20.0,435.0,913.51,711.81
2016,7,12,17,15,750.5,71.0,3.55,19.5,383.0,868.44,682.47
2016,7,12,17,30,719.0,67.0,3.4,19.0,331.0,821.33,650.84
2016,7,12,17,45,675.5,62.0,3.25,18.5,280.0,759.79,607.31
2016,7,12,18,0,632.0,57.0,3.1,18.0,229.0,704.82,566.76
2016,7,12,18,15,566.0,50.5,2.85,17.5,180.5,621.16,501.59
2016,7,12,18,30,500.0,44.0,2.6,17.0,132.0,539.51,434.76
2016,7,12,18,45,394.0,34.5,2.35,16.5,90.5,423.36,336.59
2016,7,12,19,0,288.0,25.0,2.1,16.0,49.0,311.01,209.1
2016,7,12,19,15,144.0,12.5,2.1,15.5,24.5,118.68,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,158.5,12.5,2.3,13.5,26.0,9.83,0.0
2016,7,13,5,30,317.0,25.0,2.4,14.0,52.0,20.67,9.96
2016,7,13,5,45,418.0,34.0,2.5,14.5,94.0,28.17,18.69
2016,7,13,6,0,519.0,43.0,2.6,15.0,136.0,35.75,25.87
2016,7,13,6,15,582.5,49.0,2.55,15.5,185.0,40.75,30.57
2016,7,13,6,30,646.0,55.0,2.5,16.0,234.0,49.59,38.49
2016,7,13,6,45,689.0,59.5,2.45,17.0,285.0,53.55,41.85
2016,7,13,7,0,732.0,64.0,2.4,18.0,336.0,57.53,45.09
2016,7,13,7,15,762.5,68.0,2.35,18.5,388.0,60.89,47.81
2016,7,13,7,30,793.0,72.0,2.3,19.0,440.0,64.21,50.42
2016,7,13,7,45,816.0,74.5,2.25,20.0,491.0,66.26,51.8
2016,7,13,8,0,839.0,77.0,2.2,21.0,542.0,76.14,59.82
2016,7,13,8,15,856.0,79.5,2.15,21.5,590.5,78.55,61.53
2016,7,13,8,30,873.0,82.0,2.1,22.0,639.0,80.81,63.12
2016,7,13,8,45,886.5,84.5,2.05,23.0,683.5,82.84,64.37
2016,7,13,9,0,900.0,87.0,2.0,24.0,728.0,84.71,65.48
2016,7,13,9,15,910.0,88.5,2.0,24.5,768.5,85.75,66.04
2016,7,13,9,30,920.0,90.0,2.0,25.0,809.0,86.65,66.5
2016,7,13,9,45,915.0,98.5,2.0,26.0,840.5,93.25,71.49
2016,7,13,10,0,910.0,107.0,2.0,27.0,872.0,151.88,83.74
2016,7,13,10,15,916.5,108.5,1.95,27.5,900.5,208.28,117.64
2016,7,13,10,30,923.0,110.0,1.9,28.0,929.0,265.46,160.59
2016,7,13,10,45,927.5,111.0,1.85,28.5,951.0,322.38,207.1
2016,7,13,11,0,932.0,112.0,1.8,29.0,973.0,379.44,254.65
2016,7,13,11,15,935.0,112.5,1.85,29.5,988.0,435.55,301.29
2016,7,13,11,30,938.0,113.0,1.9,30.0,1003.0,491.24,346.51
2016,7,13,11,45,939.5,113.0,2.0,30.5,1010.5,545.26,389.39
2016,7,13,12,0,941.0,113.0,2.1,31.0,1018.0,598.3,430.25
2016,7,13,12,15,941.5,113.0,2.2,31.0,1018.0,649.57,469.59
2016,7,13,12,30,942.0,113.0,2.3,31.0,1018.0,699.35,506.93
2016,7,13,12,45,942.0,112.0,2.45,31.0,1010.5,746.28,541.84
2016,7,13,13,0,942.0,111.0,2.6,31.0,1003.0,791.08,574.71
2016,7,13,13,15,939.0,110.5,2.7,31.0,988.0,831.61,602.69
2016,7,13,13,30,936.0,110.0,2.8,31.0,973.0,869.34,628.26
2016,7,13,13,45,931.5,109.0,2.9,31.0,950.5,902.39,650.78
2016,7,13,14,0,927.0,108.0,3.0,31.0,928.0,932.2,671.27
2016,7,13,14,15,920.5,106.5,3.05,31.0,899.0,956.36,687.84
2016,7,13,14,30,914.0,105.0,3.1,31.0,870.0,976.96,702.28
2016,7,13,14,45,905.0,103.5,3.2,31.0,834.5,991.57,713.39
2016,7,13,15,0,896.0,102.0,3.3,31.0,799.0,1002.47,722.34
2016,7,13,15,15,885.0,100.0,3.3,30.5,759.0,1007.14,728.19
2016,7,13,15,30,874.0,98.0,3.3,30.0,719.0,1008.11,731.88
2016,7,13,15,45,860.0,96.0,3.35,29.5,673.5,1002.4,731.8
2016,7,13,16,0,846.0,94.0,3.4,29.0,628.0,993.17,729.58
2016,7,13,16,15,827.5,91.0,3.35,28.5,580.0,987.83,729.33
2016,7,13,16,30,809.0,88.0,3.3,28.0,532.0,965.88,718.07
2016,7,13,16,45,785.0,84.5,3.3,27.5,481.0,934.54,700.85
2016,7,13,17,0,761.0,81.0,3.3,27.0,430.0,900.36,681.37
2016,7,13,17,15,728.0,76.5,3.15,26.0,378.5,853.4,652.83
2016,7,13,17,30,695.0,72.0,3.0,25.0,327.0,811.14,626.66
2016,7,13,17,45,650.0,66.5,2.95,24.5,276.0,748.67,584.04
2016,7,13,18,0,605.0,61.0,2.9,24.0,225.0,685.8,539.15
2016,7,13,18,15,537.5,53.5,2.55,23.0,176.5,600.0,474.33
2016,7,13,18,30,470.0,46.0,2.2,22.0,128.0,516.28,407.78
2016,7,13,18,45,364.5,36.0,1.9,21.0,87.5,400.78,312.54
2016,7,13,19,0,259.0,26.0,1.6,20.0,47.0,287.96,186.82
2016,7,13,19,15,129.5,13.0,1.7,19.5,23.5,108.12,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,146.5,13.0,1.95,14.5,25.0,10.23,0.0
2016,7,14,5,30,293.0,26.0,2.1,15.0,50.0,21.45,10.18
2016,7,14,5,45,400.0,35.0,2.3,16.0,92.0,28.9,19.15
2016,7,14,6,0,507.0,44.0,2.5,17.0,134.0,36.46,26.24
2016,7,14,6,15,571.5,50.0,2.45,17.5,182.5,41.41,30.88
2016,7,14,6,30,636.0,56.0,2.4,18.0,231.0,46.43,35.39
2016,7,14,6,45,681.5,60.5,2.35,19.0,282.5,54.24,42.11
2016,7,14,7,0,727.0,65.0,2.3,20.0,334.0,58.21,45.32
2016,7,14,7,15,758.0,69.0,2.3,20.5,386.0,61.56,47.99
2016,7,14,7,30,789.0,73.0,2.3,21.0,438.0,64.85,50.56
2016,7,14,7,45,813.0,75.5,2.35,22.0,489.0,66.89,51.91
2016,7,14,8,0,837.0,78.0,2.4,23.0,540.0,76.72,59.83
2016,7,14,8,15,854.5,80.5,2.35,23.5,588.5,79.13,61.52
2016,7,14,8,30,872.0,83.0,2.3,24.0,637.0,81.4,63.1
2016,7,14,8,45,886.0,85.0,2.3,25.0,682.5,83.12,64.08
2016,7,14,9,0,900.0,87.0,2.3,26.0,728.0,84.72,64.96
2016,7,14,9,15,910.5,89.0,2.3,26.5,768.5,86.06,65.76
2016,7,14,9,30,921.0,91.0,2.3,27.0,809.0,87.25,66.45
2016,7,14,9,45,927.5,93.0,2.35,28.0,843.5,89.44,67.83
2016,7,14,10,0,934.0,95.0,2.4,29.0,878.0,146.4,78.53
2016,7,14,10,15,940.0,96.0,2.4,29.5,907.0,203.72,112.51
2016,7,14,10,30,946.0,97.0,2.4,30.0,936.0,261.73,155.89
2016,7,14,10,45,950.0,98.0,2.4,30.5,958.0,319.7,203.21
2016,7,14,11,0,954.0,99.0,2.4,31.0,980.0,377.73,251.65
2016,7,14,11,15,957.0,99.5,2.45,31.0,995.0,434.91,299.8
2016,7,14,11,30,960.0,100.0,2.5,31.0,1010.0,491.62,346.7
2016,7,14,11,45,961.5,100.5,2.6,31.5,1018.0,546.93,390.77
2016,7,14,12,0,963.0,101.0,2.7,32.0,1026.0,601.22,432.75
2016,7,14,12,15,963.0,101.0,2.8,32.0,1026.0,653.05,472.7
2016,7,14,12,30,963.0,101.0,2.9,32.0,1026.0,703.27,510.55
2016,7,14,12,45,954.0,106.0,3.0,32.0,1016.0,749.33,544.62
2016,7,14,13,0,945.0,111.0,3.1,32.0,1006.0,792.76,576.23
2016,7,14,13,15,942.0,110.0,3.2,32.0,990.5,833.05,604.14
2016,7,14,13,30,939.0,109.0,3.3,32.0,975.0,870.51,629.57
2016,7,14,13,45,934.0,108.5,3.4,32.0,952.5,903.71,652.21
2016,7,14,14,0,929.0,108.0,3.5,32.0,930.0,933.67,672.81
2016,7,14,14,15,922.5,107.0,3.55,31.5,901.0,958.43,691.22
2016,7,14,14,30,916.0,106.0,3.6,31.0,872.0,979.66,707.54
2016,7,14,14,45,907.0,104.5,3.65,30.5,836.5,994.39,719.86
2016,7,14,15,0,898.0,103.0,3.7,30.0,801.0,1005.41,730.01
2016,7,14,15,15,887.0,101.0,3.7,29.5,760.0,1010.19,735.99
2016,7,14,15,30,876.0,99.0,3.7,29.0,719.0,1011.25,739.78
2016,7,14,15,45,861.0,96.5,3.7,28.5,674.0,1004.03,738.32
2016,7,14,16,0,846.0,94.0,3.7,28.0,629.0,993.22,734.66
2016,7,14,16,15,827.5,91.0,3.65,27.5,580.5,987.9,734.46
2016,7,14,16,30,809.0,88.0,3.6,27.0,532.0,965.97,723.12
2016,7,14,16,45,784.0,84.5,3.6,26.5,480.5,933.64,705.02
2016,7,14,17,0,759.0,81.0,3.6,26.0,429.0,898.47,684.65
2016,7,14,17,15,725.5,77.0,3.5,25.0,377.5,851.68,656.28
2016,7,14,17,30,692.0,73.0,3.4,24.0,326.0,809.84,630.44
2016,7,14,17,45,645.0,67.5,3.35,23.0,274.5,745.52,587.13
2016,7,14,18,0,598.0,62.0,3.3,22.0,223.0,680.87,541.36
2016,7,14,18,15,529.0,54.5,3.2,21.0,175.0,593.87,475.63
2016,7,14,18,30,460.0,47.0,3.1,20.0,127.0,508.96,407.8
2016,7,14,18,45,352.5,36.5,3.05,19.0,86.0,391.45,309.59
2016,7,14,19,0,245.0,26.0,3.0,18.0,45.0,275.83,177.77
2016,7,14,19,15,122.5,13.0,3.0,17.5,22.5,102.84,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,4.0,13.0,3.0,13.5,13.0,10.23,0.0
2016,7,15,5,30,8.0,26.0,3.1,14.0,26.0,19.62,8.54
2016,7,15,5,45,32.0,44.0,3.25,14.5,49.0,32.49,22.3
2016,7,15,6,0,56.0,62.0,3.4,15.0,72.0,45.01,33.93
2016,7,15,6,15,68.0,82.5,3.35,15.5,98.5,58.85,46.5
2016,7,15,6,30,80.0,103.0,3.3,16.0,125.0,72.41,58.6
2016,7,15,6,45,89.0,124.0,3.3,16.5,153.0,85.91,70.4
2016,7,15,7,0,98.0,145.0,3.3,17.0,181.0,99.1,81.66
2016,7,15,7,15,207.0,158.5,3.2,17.5,249.5,106.42,87.61
2016,7,15,7,30,316.0,172.0,3.1,18.0,318.0,116.06,95.45
2016,7,15,7,45,573.0,125.5,3.05,19.0,427.0,89.29,71.82
2016,7,15,8,0,830.0,79.0,3.0,20.0,536.0,77.18,60.96
2016,7,15,8,15,847.5,81.5,2.95,20.5,584.0,79.56,62.68
2016,7,15,8,30,865.0,84.0,2.9,21.0,632.0,81.81,64.25
2016,7,15,8,45,879.5,85.5,2.9,21.5,677.5,83.24,65.13
2016,7,15,9,0,894.0,87.0,2.9,22.0,723.0,84.54,65.92
2016,7,15,9,15,904.5,89.0,2.9,22.5,763.5,85.87,66.74
2016,7,15,9,30,915.0,91.0,2.9,23.0,804.0,87.06,67.44
2016,7,15,9,45,921.0,93.5,2.95,23.5,838.5,88.21,68.12
2016,7,15,10,0,927.0,96.0,3.0,24.0,873.0,144.98,79.75
2016,7,15,10,15,933.5,97.0,3.05,24.5,902.0,202.04,114.04
2016,7,15,10,30,940.0,98.0,3.1,25.0,931.0,259.86,158.14
2016,7,15,10,45,945.0,98.5,3.2,25.5,953.5,317.53,206.36
2016,7,15,11,0,950.0,99.0,3.3,26.0,976.0,375.37,255.99
2016,7,15,11,15,953.0,99.5,3.4,26.0,991.0,432.4,305.43
2016,7,15,11,30,956.0,100.0,3.5,26.0,1006.0,488.96,353.68
2016,7,15,11,45,958.5,100.0,3.6,26.5,1014.0,544.27,399.11
2016,7,15,12,0,961.0,100.0,3.7,27.0,1022.0,598.66,442.49
2016,7,15,12,15,961.5,100.0,3.75,27.0,1022.0,650.73,483.73
2016,7,15,12,30,962.0,100.0,3.8,27.0,1022.0,701.22,522.8
2016,7,15,12,45,954.5,104.0,3.85,27.0,1013.0,747.53,557.95
2016,7,15,13,0,947.0,108.0,3.9,27.0,1004.0,791.29,590.59
2016,7,15,13,15,944.0,107.0,3.9,27.0,988.5,831.62,618.85
2016,7,15,13,30,941.0,106.0,3.9,27.0,973.0,869.11,644.55
2016,7,15,13,45,938.0,104.5,3.9,27.0,951.0,903.12,667.84
2016,7,15,14,0,935.0,103.0,3.9,27.0,929.0,933.95,688.99
2016,7,15,14,15,929.0,101.5,3.9,27.0,900.0,958.74,706.16
2016,7,15,14,30,923.0,100.0,3.9,27.0,871.0,979.97,721.09
2016,7,15,14,45,914.0,99.0,3.95,27.0,835.5,995.24,732.52
2016,7,15,15,0,905.0,98.0,4.0,27.0,800.0,1006.8,741.71
2016,7,15,15,15,894.0,96.0,4.0,26.5,759.5,1011.57,747.76
2016,7,15,15,30,883.0,94.0,4.0,26.0,719.0,1012.59,751.57
2016,7,15,15,45,866.5,92.5,4.0,26.0,673.0,1004.95,748.31
2016,7,15,16,0,850.0,91.0,4.0,26.0,627.0,993.75,742.85
2016,7,15,16,15,831.0,88.5,3.95,25.5,578.5,988.37,742.61
2016,7,15,16,30,812.0,86.0,3.9,25.0,530.0,966.56,731.21
2016,7,15,16,45,783.5,83.5,3.85,24.5,478.5,931.95,710.99
2016,7,15,17,0,755.0,81.0,3.8,24.0,427.0,894.56,688.51
2016,7,15,17,15,721.5,76.5,3.7,23.0,375.0,847.2,659.37
2016,7,15,17,30,688.0,72.0,3.6,22.0,323.0,804.66,632.68
2016,7,15,17,45,634.5,67.5,3.55,21.0,271.0,735.68,585.35
2016,7,15,18,0,581.0,63.0,3.5,20.0,219.0,666.63,535.62
2016,7,15,18,15,510.5,55.5,3.4,19.0,171.5,578.69,468.24
2016,7,15,18,30,440.0,48.0,3.3,18.0,124.0,492.87,398.79
2016,7,15,18,45,328.0,37.5,3.25,17.5,83.5,372.12,296.22
2016,7,15,19,0,216.0,27.0,3.2,17.0,43.0,252.1,158.8
2016,7,15,19,15,108.0,13.5,3.2,16.5,21.5,92.28,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,23.0,10.23,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,46.0,21.35,9.3
2016,7,16,5,45,358.0,35.5,3.85,15.5,86.5,29.13,19.27
2016,7,16,6,0,468.0,45.0,4.0,16.0,127.0,37.0,26.77
2016,7,16,6,15,535.5,52.0,3.9,16.5,174.5,42.63,32.05
2016,7,16,6,30,603.0,59.0,3.8,17.0,222.0,48.3,37.17
2016,7,16,6,45,344.5,101.5,3.75,17.5,198.5,72.4,58.31
2016,7,16,7,0,86.0,144.0,3.7,18.0,175.0,100.36,82.46
2016,7,16,7,15,422.0,111.0,3.65,18.5,301.0,78.54,63.16
2016,7,16,7,30,758.0,78.0,3.6,19.0,427.0,67.85,53.59
2016,7,16,7,45,546.0,145.0,3.55,19.5,411.5,100.24,81.13
2016,7,16,8,0,334.0,212.0,3.5,20.0,396.0,137.88,112.58
2016,7,16,8,15,591.5,150.0,3.5,20.5,510.5,101.42,81.19
2016,7,16,8,30,849.0,88.0,3.5,21.0,625.0,83.81,65.94
2016,7,16,8,45,865.5,89.0,3.5,21.5,670.5,84.92,66.57
2016,7,16,9,0,882.0,90.0,3.5,22.0,716.0,85.92,67.1
2016,7,16,9,15,893.0,92.0,3.5,22.5,756.0,87.21,67.87
2016,7,16,9,30,904.0,94.0,3.5,23.0,796.0,88.35,68.53
2016,7,16,9,45,911.5,95.5,3.55,23.5,831.0,88.96,68.77
2016,7,16,10,0,919.0,97.0,3.6,24.0,866.0,143.47,79.29
2016,7,16,10,15,925.5,98.0,3.65,24.0,894.5,200.15,113.34
2016,7,16,10,30,932.0,99.0,3.7,24.0,923.0,257.58,157.51
2016,7,16,10,45,936.0,100.5,3.75,24.5,945.5,315.21,205.94
2016,7,16,11,0,940.0,102.0,3.8,25.0,968.0,372.92,255.75
2016,7,16,11,15,943.0,102.5,3.85,25.0,983.0,429.51,305.1
2016,7,16,11,30,946.0,103.0,3.9,25.0,998.0,485.65,353.29
2016,7,16,11,45,947.5,103.5,4.0,25.5,1006.0,540.41,398.63
2016,7,16,12,0,949.0,104.0,4.1,26.0,1014.0,594.18,441.88
2016,7,16,12,15,950.0,104.0,4.15,26.0,1014.5,646.11,483.35
2016,7,16,12,30,951.0,104.0,4.2,26.0,1015.0,696.55,522.71
2016,7,16,12,45,946.5,106.0,4.3,26.0,1007.0,743.02,558.49
2016,7,16,13,0,942.0,108.0,4.4,26.0,999.0,787.13,591.91
2016,7,16,13,15,940.0,107.5,4.4,25.5,984.0,828.5,622.49
2016,7,16,13,30,938.0,107.0,4.4,25.0,969.0,867.16,650.62
2016,7,16,13,45,934.5,105.5,4.45,25.0,947.5,900.73,674.2
2016,7,16,14,0,931.0,104.0,4.5,25.0,926.0,931.09,695.58
2016,7,16,14,15,925.5,103.0,4.45,25.0,897.5,956.79,713.49
2016,7,16,14,30,920.0,102.0,4.4,25.0,869.0,979.01,729.07
2016,7,16,14,45,912.0,100.5,4.4,25.0,834.5,994.76,740.69
2016,7,16,15,0,904.0,99.0,4.4,25.0,800.0,1006.81,750.03
2016,7,16,15,15,893.5,97.0,4.35,24.5,759.5,1012.13,756.24
2016,7,16,15,30,883.0,95.0,4.3,24.0,719.0,1013.73,760.16
2016,7,16,15,45,869.0,93.0,4.25,24.0,674.0,1008.11,757.92
2016,7,16,16,0,855.0,91.0,4.2,24.0,629.0,998.91,753.46
2016,7,16,16,15,837.0,88.0,4.1,23.5,581.0,993.95,753.19
2016,7,16,16,30,819.0,85.0,4.0,23.0,533.0,972.51,741.66
2016,7,16,16,45,795.0,82.0,3.95,22.5,482.0,941.78,723.99
2016,7,16,17,0,771.0,79.0,3.9,22.0,431.0,908.18,704.02
2016,7,16,17,15,738.5,74.5,3.8,21.0,378.5,861.61,675.29
2016,7,16,17,30,706.0,70.0,3.7,20.0,326.0,812.99,644.03
2016,7,16,17,45,660.0,64.5,3.6,19.5,275.0,755.77,603.75
2016,7,16,18,0,614.0,59.0,3.5,19.0,224.0,691.77,556.4
2016,7,16,18,15,544.5,52.0,3.4,18.5,175.0,604.66,488.73
2016,7,16,18,30,475.0,45.0,3.3,18.0,126.0,519.7,419.17
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,400.36,317.37
2016,7,16,19,0,255.0,25.0,3.1,17.0,44.0,280.81,171.55
2016,7,16,19,15,127.5,12.5,3.05,16.5,22.0,106.24,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,145.0,12.0,3.55,14.0,23.0,9.44,0.0
2016,7,17,5,30,290.0,24.0,3.6,14.0,46.0,19.82,7.82
2016,7,17,5,45,401.5,32.5,3.7,14.5,87.5,26.92,17.43
2016,7,17,6,0,513.0,41.0,3.8,15.0,129.0,34.16,24.38
2016,7,17,6,15,578.0,47.0,3.8,15.5,177.5,39.2,29.14
2016,7,17,6,30,643.0,53.0,3.8,16.0,226.0,47.95,37.01
2016,7,17,6,45,321.5,74.5,3.8,16.5,161.0,54.4,42.68
2016,7,17,7,0,0.0,96.0,3.8,17.0,96.0,71.68,57.73
2016,7,17,7,15,0.0,116.5,3.8,17.0,116.5,86.12,70.19
2016,7,17,7,30,0.0,137.0,3.8,17.0,137.0,100.4,82.35
2016,7,17,7,45,415.5,107.0,3.8,17.5,334.5,74.68,59.65
2016,7,17,8,0,831.0,77.0,3.8,18.0,532.0,75.88,60.38
2016,7,17,8,15,848.5,79.5,3.85,18.5,580.5,78.31,62.14
2016,7,17,8,30,866.0,82.0,3.9,19.0,629.0,80.6,63.77
2016,7,17,8,45,881.5,83.0,3.95,19.5,674.0,81.79,64.47
2016,7,17,9,0,897.0,84.0,4.0,20.0,719.0,82.87,65.08
2016,7,17,9,15,907.0,85.5,4.0,20.0,759.0,83.97,65.85
2016,7,17,9,30,917.0,87.0,4.0,20.0,799.0,84.94,66.52
2016,7,17,9,45,914.5,94.0,4.05,20.5,831.0,88.29,69.07
2016,7,17,10,0,912.0,101.0,4.1,21.0,863.0,143.7,81.12
2016,7,17,10,15,918.0,102.5,4.1,21.0,891.5,200.29,115.29
2016,7,17,10,30,924.0,104.0,4.1,21.0,920.0,257.61,159.77
2016,7,17,10,45,927.0,105.5,4.2,21.5,941.5,314.66,208.34
2016,7,17,11,0,930.0,107.0,4.3,22.0,963.0,371.68,258.33
2016,7,17,11,15,932.5,107.5,4.35,22.0,977.5,427.69,307.93
2016,7,17,11,30,935.0,108.0,4.4,22.0,992.0,483.2,356.37
2016,7,17,11,45,935.5,109.0,4.5,22.0,999.0,537.39,402.84
2016,7,17,12,0,936.0,110.0,4.6,22.0,1006.0,590.54,447.38
2016,7,17,12,15,935.5,110.0,4.6,22.0,1005.5,641.15,488.63
2016,7,17,12,30,935.0,110.0,4.6,22.0,1005.0,690.16,527.65
2016,7,17,12,45,929.5,112.5,4.7,22.0,996.0,735.82,563.73
2016,7,17,13,0,924.0,115.0,4.8,22.0,987.0,779.09,597.44
2016,7,17,13,15,920.5,114.0,4.8,21.5,971.5,818.43,627.58
2016,7,17,13,30,917.0,113.0,4.8,21.0,956.0,854.95,654.91
2016,7,17,13,45,914.5,110.5,4.85,21.0,934.5,887.98,678.83
2016,7,17,14,0,912.0,108.0,4.9,21.0,913.0,917.84,700.6
2016,7,17,14,15,905.5,107.0,4.9,20.5,884.0,942.24,719.71
2016,7,17,14,30,899.0,106.0,4.9,20.0,855.0,963.17,736.59
2016,7,17,14,45,892.0,103.0,4.95,20.0,820.5,978.0,748.36
2016,7,17,15,0,885.0,100.0,5.0,20.0,786.0,989.15,757.77
2016,7,17,15,15,874.0,98.0,4.95,19.5,745.5,993.74,763.54
2016,7,17,15,30,863.0,96.0,4.9,19.0,705.0,994.65,766.97
2016,7,17,15,45,850.0,93.0,4.85,19.0,660.5,988.76,764.32
2016,7,17,16,0,837.0,90.0,4.8,19.0,616.0,979.31,759.37
2016,7,17,16,15,818.5,87.0,4.7,18.5,568.0,973.77,758.38
2016,7,17,16,30,800.0,84.0,4.6,18.0,520.0,951.87,745.83
2016,7,17,16,45,413.0,125.5,4.6,17.5,349.5,601.92,489.52
2016,7,17,17,0,26.0,167.0,4.6,17.0,179.0,193.96,156.48
2016,7,17,17,15,22.0,148.0,4.5,16.5,157.0,154.45,125.09
2016,7,17,17,30,18.0,129.0,4.4,16.0,135.0,134.23,108.64
2016,7,17,17,45,308.5,93.5,4.35,15.5,176.0,450.36,378.86
2016,7,17,18,0,599.0,58.0,4.3,15.0,217.0,676.55,557.77
2016,7,17,18,15,530.5,51.0,4.15,14.5,169.5,590.79,487.3
2016,7,17,18,30,462.0,44.0,4.0,14.0,122.0,507.24,416.97
2016,7,17,18,45,350.0,34.0,3.9,14.0,82.0,386.78,311.22
2016,7,17,19,0,238.0,24.0,3.8,14.0,42.0,265.28,158.07
2016,7,17,19,15,119.0,12.0,3.7,13.5,21.0,99.42,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,12.0,3.35,13.0,21.5,9.44,0.0
2016,7,18,5,30,246.0,24.0,3.4,13.0,43.0,19.71,7.24
2016,7,18,5,45,362.5,33.0,3.5,13.5,83.0,27.15,17.65
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,34.72,24.97
2016,7,18,6,15,544.0,48.5,3.55,14.5,170.0,40.04,30.0
2016,7,18,6,30,609.0,55.0,3.5,15.0,217.0,45.41,34.9
2016,7,18,6,45,304.5,78.0,3.5,15.5,159.0,56.5,44.72
2016,7,18,7,0,0.0,101.0,3.5,16.0,101.0,74.98,60.86
2016,7,18,7,15,0.0,94.5,3.45,16.5,94.5,71.32,57.37
2016,7,18,7,30,0.0,88.0,3.4,17.0,88.0,67.25,53.52
2016,7,18,7,45,7.0,137.5,3.35,17.5,141.5,101.71,83.06
2016,7,18,8,0,14.0,187.0,3.3,18.0,195.0,134.36,110.47
2016,7,18,8,15,11.0,191.5,3.25,18.0,198.0,138.2,113.32
2016,7,18,8,30,8.0,196.0,3.2,18.0,201.0,141.87,116.07
2016,7,18,8,45,10.0,212.0,3.2,18.5,219.0,152.82,124.69
2016,7,18,9,0,12.0,228.0,3.2,19.0,237.0,163.65,133.13
2016,7,18,9,15,9.5,216.5,3.2,19.5,224.0,156.98,127.02
2016,7,18,9,30,7.0,205.0,3.2,20.0,211.0,149.92,120.67
2016,7,18,9,45,44.0,295.0,3.25,20.5,332.0,191.18,154.12
2016,7,18,10,0,81.0,385.0,3.3,21.0,453.0,246.46,187.06
2016,7,18,10,15,146.0,407.0,3.35,21.0,534.0,263.67,196.24
2016,7,18,10,30,211.0,429.0,3.4,21.0,615.0,305.07,224.91
2016,7,18,10,45,136.0,423.5,3.45,21.5,544.5,303.96,227.21
2016,7,18,11,0,61.0,418.0,3.5,22.0,474.0,303.89,229.73
2016,7,18,11,15,495.0,258.0,3.6,22.0,725.0,350.51,257.56
2016,7,18,11,30,929.0,98.0,3.7,22.0,976.0,473.27,348.38
2016,7,18,11,45,657.5,256.5,3.8,22.5,880.5,501.02,374.76
2016,7,18,12,0,386.0,415.0,3.9,23.0,785.0,512.41,385.09
2016,7,18,12,15,659.0,257.0,3.95,23.0,887.5,590.44,446.33
2016,7,18,12,30,932.0,99.0,4.0,23.0,990.0,679.39,516.37
2016,7,18,12,45,934.5,96.0,4.1,23.0,984.0,725.8,552.47
2016,7,18,13,0,937.0,93.0,4.2,23.0,978.0,770.16,586.66
2016,7,18,13,15,935.0,92.5,4.25,22.5,963.5,810.92,617.04
2016,7,18,13,30,933.0,92.0,4.3,22.0,949.0,848.97,645.31
2016,7,18,13,45,931.0,90.0,4.4,22.0,928.0,882.72,669.58
2016,7,18,14,0,929.0,88.0,4.5,22.0,907.0,913.34,691.92
2016,7,18,14,15,923.5,87.0,4.45,22.0,879.0,938.52,709.54
2016,7,18,14,30,918.0,86.0,4.4,22.0,851.0,960.23,725.01
2016,7,18,14,45,913.0,83.5,4.4,22.0,817.0,977.27,737.7
2016,7,18,15,0,908.0,81.0,4.4,22.0,783.0,990.67,748.07
2016,7,18,15,15,898.5,79.5,4.35,21.5,743.5,997.09,755.06
2016,7,18,15,30,889.0,78.0,4.3,21.0,704.0,999.82,759.76
2016,7,18,15,45,878.5,75.5,4.25,21.0,660.5,996.7,759.18
2016,7,18,16,0,868.0,73.0,4.2,21.0,617.0,989.97,756.32
2016,7,18,16,15,852.0,70.5,4.1,20.5,570.0,974.14,748.45
2016,7,18,16,30,836.0,68.0,4.0,20.0,523.0,955.01,738.35
2016,7,18,16,45,816.0,65.0,3.95,20.0,473.0,928.06,721.58
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,898.32,702.66
2016,7,18,17,15,766.5,58.5,3.75,19.5,372.0,867.5,683.32
2016,7,18,17,30,737.0,55.0,3.6,19.0,321.0,822.88,653.23
2016,7,18,17,45,696.5,51.0,3.5,18.5,270.5,765.41,612.67
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,707.21,569.53
2016,7,18,18,15,592.5,41.5,3.2,17.5,172.5,625.89,505.73
2016,7,18,18,30,529.0,36.0,3.0,17.0,125.0,546.13,439.63
2016,7,18,18,45,422.5,28.5,2.9,16.5,84.0,430.48,339.72
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,322.87,181.16
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,127.72,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,164.5,10.5,2.2,12.5,22.5,8.26,0.0
2016,7,19,5,30,329.0,21.0,2.4,13.0,45.0,17.46,5.21
2016,7,19,5,45,435.5,28.5,2.6,13.5,86.0,25.94,16.57
2016,7,19,6,0,542.0,36.0,2.8,14.0,127.0,33.01,23.45
2016,7,19,6,15,605.0,41.5,2.75,14.5,175.5,38.16,28.33
2016,7,19,6,30,668.0,47.0,2.7,15.0,224.0,43.38,33.1
2016,7,19,6,45,334.0,78.5,2.7,15.5,167.0,57.23,45.38
2016,7,19,7,0,0.0,110.0,2.7,16.0,110.0,80.81,65.99
2016,7,19,7,15,14.5,139.0,2.7,16.5,145.5,100.67,82.99
2016,7,19,7,30,29.0,168.0,2.7,17.0,181.0,115.87,95.68
2016,7,19,7,45,21.0,177.0,2.7,17.5,187.0,127.02,104.71
2016,7,19,8,0,13.0,186.0,2.7,18.0,193.0,133.67,109.8
2016,7,19,8,15,11.0,192.0,2.7,18.5,198.5,138.47,113.27
2016,7,19,8,30,9.0,198.0,2.7,19.0,204.0,143.13,116.61
2016,7,19,8,45,123.0,257.5,2.75,19.5,344.5,163.4,132.96
2016,7,19,9,0,237.0,317.0,2.8,20.0,485.0,195.01,158.42
2016,7,19,9,15,579.5,197.5,2.85,20.5,638.5,118.14,94.19
2016,7,19,9,30,922.0,78.0,2.9,21.0,792.0,80.04,62.1
2016,7,19,9,45,923.5,83.0,2.95,21.5,825.0,82.69,64.1
2016,7,19,10,0,925.0,88.0,3.0,22.0,858.0,135.12,74.44
2016,7,19,10,15,930.5,89.0,3.05,22.0,886.5,192.05,107.92
2016,7,19,10,30,936.0,90.0,3.1,22.0,915.0,249.63,152.08
2016,7,19,10,45,938.0,92.0,3.15,22.5,936.0,307.33,200.82
2016,7,19,11,0,940.0,94.0,3.2,23.0,957.0,364.91,250.88
2016,7,19,11,15,942.5,94.5,3.25,23.0,971.5,421.38,300.46
2016,7,19,11,30,945.0,95.0,3.3,23.0,986.0,477.33,348.81
2016,7,19,11,45,947.0,95.0,3.4,23.0,993.5,531.98,395.14
2016,7,19,12,0,949.0,95.0,3.5,23.0,1001.0,585.65,439.54
2016,7,19,12,15,949.0,95.0,3.55,23.0,1001.0,636.94,480.92
2016,7,19,12,30,949.0,95.0,3.6,23.0,1001.0,686.61,520.08
2016,7,19,12,45,940.5,99.5,3.7,23.5,991.5,732.17,554.4
2016,7,19,13,0,932.0,104.0,3.8,24.0,982.0,775.13,586.03
2016,7,19,13,15,929.0,103.5,3.85,24.0,967.0,815.34,614.89
2016,7,19,13,30,926.0,103.0,3.9,24.0,952.0,852.78,641.19
2016,7,19,13,45,924.5,100.0,3.95,24.0,931.0,886.25,664.73
2016,7,19,14,0,923.0,97.0,4.0,24.0,910.0,916.55,686.14
2016,7,19,14,15,917.0,96.0,4.0,24.0,881.0,941.46,703.71
2016,7,19,14,30,911.0,95.0,4.0,24.0,852.0,962.88,719.02
2016,7,19,14,45,905.0,92.5,4.05,24.0,818.0,979.17,731.32
2016,7,19,15,0,899.0,90.0,4.1,24.0,784.0,991.79,741.35
2016,7,19,15,15,888.5,88.0,4.1,23.5,744.0,996.84,747.63
2016,7,19,15,30,878.0,86.0,4.1,23.0,704.0,998.17,751.64
2016,7,19,15,45,868.0,82.5,4.1,23.0,660.5,994.56,751.05
2016,7,19,16,0,858.0,79.0,4.1,23.0,617.0,987.32,748.17
2016,7,19,16,15,840.5,76.5,4.05,22.5,569.0,970.18,739.77
2016,7,19,16,30,823.0,74.0,4.0,22.0,521.0,949.78,729.17
2016,7,19,16,45,804.5,70.0,4.0,21.5,471.5,923.32,714.51
2016,7,19,17,0,786.0,66.0,4.0,21.0,422.0,905.92,706.01
2016,7,19,17,15,755.5,62.5,3.9,20.5,370.5,862.49,677.92
2016,7,19,17,30,725.0,59.0,3.8,20.0,319.0,817.08,647.59
2016,7,19,17,45,685.5,54.0,3.7,19.5,269.0,759.35,606.8
2016,7,19,18,0,646.0,49.0,3.6,19.0,219.0,700.8,563.35
2016,7,19,18,15,581.0,43.5,3.35,18.0,171.0,618.25,499.37
2016,7,19,18,30,516.0,38.0,3.1,17.0,123.0,545.72,439.34
2016,7,19,18,45,411.0,29.5,2.9,16.5,82.5,431.71,339.8
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,313.83,165.58
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,123.93,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.5,10.0,2.1,13.5,21.5,7.87,0.0
2016,7,20,5,30,331.0,20.0,2.3,14.0,43.0,18.12,4.87
2016,7,20,5,45,435.5,27.5,2.55,14.5,84.0,25.06,15.68
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,32.14,22.55
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,37.31,27.45
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,42.54,32.22
2016,7,20,6,45,363.5,92.0,2.8,16.5,190.5,66.52,53.38
2016,7,20,7,0,61.0,138.0,2.8,17.0,160.0,96.35,79.3
2016,7,20,7,15,74.5,161.0,2.75,17.5,192.0,111.12,91.71
2016,7,20,7,30,88.0,184.0,2.7,18.0,224.0,125.63,103.69
2016,7,20,7,45,470.0,124.5,2.65,18.5,375.5,86.47,69.56
2016,7,20,8,0,852.0,65.0,2.6,19.0,527.0,68.4,53.7
2016,7,20,8,15,868.5,67.0,2.55,19.5,575.5,70.69,55.39
2016,7,20,8,30,885.0,69.0,2.5,20.0,624.0,72.88,56.95
2016,7,20,8,45,897.5,70.5,2.5,20.5,668.5,74.52,58.05
2016,7,20,9,0,910.0,72.0,2.5,21.0,713.0,76.04,59.06
2016,7,20,9,15,920.0,73.5,2.5,21.5,753.5,77.37,59.91
2016,7,20,9,30,930.0,75.0,2.5,22.0,794.0,78.58,60.66
2016,7,20,9,45,927.0,82.5,2.5,23.0,826.5,82.55,63.58
2016,7,20,10,0,924.0,90.0,2.5,24.0,859.0,134.82,74.06
2016,7,20,10,15,930.5,91.5,2.55,24.0,888.0,192.22,107.2
2016,7,20,10,30,937.0,93.0,2.6,24.0,917.0,250.41,151.18
2016,7,20,10,45,942.5,92.5,2.65,24.5,939.5,307.7,198.91
2016,7,20,11,0,948.0,92.0,2.7,25.0,962.0,365.18,248.27
2016,7,20,11,15,951.0,93.0,2.75,25.0,977.0,422.65,298.07
2016,7,20,11,30,954.0,94.0,2.8,25.0,992.0,479.67,346.67
2016,7,20,11,45,957.0,93.0,2.85,25.5,1000.0,534.66,391.84
2016,7,20,12,0,960.0,92.0,2.9,26.0,1008.0,588.7,434.89
2016,7,20,12,15,960.0,92.0,2.95,26.0,1008.5,640.54,475.94
2016,7,20,12,30,960.0,92.0,3.0,26.0,1009.0,690.73,514.75
2016,7,20,12,45,959.5,91.5,3.15,26.5,1001.5,738.27,550.16
2016,7,20,13,0,959.0,91.0,3.3,27.0,994.0,783.61,583.23
2016,7,20,13,15,956.5,90.5,3.4,27.0,979.5,824.95,612.13
2016,7,20,13,30,954.0,90.0,3.5,27.0,965.0,863.47,638.91
2016,7,20,13,45,950.5,89.0,3.6,27.0,943.0,897.69,662.78
2016,7,20,14,0,947.0,88.0,3.7,27.0,921.0,928.68,684.55
2016,7,20,14,15,941.5,87.0,3.75,26.5,892.5,954.51,704.07
2016,7,20,14,30,936.0,86.0,3.8,26.0,864.0,976.79,721.44
2016,7,20,14,45,929.0,84.5,3.9,26.0,829.5,993.49,734.19
2016,7,20,15,0,922.0,83.0,4.0,26.0,795.0,1006.48,744.68
2016,7,20,15,15,912.0,81.5,4.05,25.5,754.5,1012.76,752.08
2016,7,20,15,30,902.0,80.0,4.1,25.0,714.0,1015.29,757.23
2016,7,20,15,45,889.5,78.0,4.15,24.5,669.5,1010.97,758.0
2016,7,20,16,0,877.0,76.0,4.2,24.0,625.0,1003.02,756.49
2016,7,20,16,15,860.5,73.5,4.15,23.5,576.5,986.83,748.87
2016,7,20,16,30,844.0,71.0,4.1,23.0,528.0,967.31,739.01
2016,7,20,16,45,822.0,68.0,4.1,22.5,477.0,938.42,722.82
2016,7,20,17,0,800.0,65.0,4.1,22.0,426.0,918.63,712.78
2016,7,20,17,15,769.5,62.0,4.0,21.0,374.5,875.73,686.59
2016,7,20,17,30,739.0,59.0,3.9,20.0,323.0,830.77,657.99
2016,7,20,17,45,696.0,54.5,3.85,19.5,271.5,770.1,615.3
2016,7,20,18,0,653.0,50.0,3.8,19.0,220.0,708.68,569.87
2016,7,20,18,15,587.5,44.0,3.65,18.0,171.5,624.73,505.02
2016,7,20,18,30,522.0,38.0,3.5,17.0,123.0,542.23,437.32
2016,7,20,18,45,413.0,29.5,3.35,16.5,82.0,433.61,341.05
2016,7,20,19,0,304.0,21.0,3.2,16.0,41.0,311.06,151.91
2016,7,20,19,15,152.0,10.5,3.1,15.5,20.5,123.16,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.5,10.5,2.5,13.5,21.0,8.26,0.0
2016,7,21,5,30,313.0,21.0,2.7,14.0,42.0,17.44,3.66
2016,7,21,5,45,422.5,29.0,2.95,14.5,83.0,24.22,14.9
2016,7,21,6,0,532.0,37.0,3.2,15.0,124.0,33.81,23.99
2016,7,21,6,15,596.0,42.5,3.2,15.5,172.0,38.91,28.84
2016,7,21,6,30,660.0,48.0,3.2,16.0,220.0,44.09,33.58
2016,7,21,6,45,397.0,94.0,3.25,16.5,204.0,68.28,54.93
2016,7,21,7,0,134.0,140.0,3.3,17.0,188.0,96.57,79.51
2016,7,21,7,15,176.0,160.5,3.3,17.5,233.5,109.88,90.68
2016,7,21,7,30,218.0,181.0,3.3,18.0,279.0,119.23,98.26
2016,7,21,7,45,202.5,206.0,3.3,18.5,305.5,136.95,112.86
2016,7,21,8,0,187.0,231.0,3.3,19.0,332.0,150.34,123.56
2016,7,21,8,15,264.0,240.5,3.3,19.5,398.0,150.65,123.16
2016,7,21,8,30,341.0,250.0,3.3,20.0,464.0,156.59,127.51
2016,7,21,8,45,623.5,162.5,3.3,20.5,587.5,105.42,84.1
2016,7,21,9,0,906.0,75.0,3.3,21.0,711.0,77.75,60.49
2016,7,21,9,15,915.5,76.5,3.3,21.5,751.0,79.01,61.3
2016,7,21,9,30,925.0,78.0,3.3,22.0,791.0,80.14,61.99
2016,7,21,9,45,930.5,80.0,3.35,22.5,825.0,81.29,62.69
2016,7,21,10,0,936.0,82.0,3.4,23.0,859.0,130.03,70.78
2016,7,21,10,15,942.0,83.0,3.4,23.0,888.0,187.72,103.93
2016,7,21,10,30,948.0,84.0,3.4,23.0,917.0,246.12,148.29
2016,7,21,10,45,953.0,84.0,3.45,23.5,939.0,304.14,197.03
2016,7,21,11,0,958.0,84.0,3.5,24.0,961.0,362.28,247.47
2016,7,21,11,15,961.0,84.5,3.6,24.0,976.5,419.93,298.07
2016,7,21,11,30,964.0,85.0,3.7,24.0,992.0,477.07,347.51
2016,7,21,11,45,966.0,85.0,3.8,24.5,1000.0,532.67,393.91
2016,7,21,12,0,968.0,85.0,3.9,25.0,1008.0,587.23,438.13
2016,7,21,12,15,968.5,85.0,4.0,25.0,1008.5,639.64,480.4
2016,7,21,12,30,969.0,85.0,4.1,25.0,1009.0,690.42,520.45
2016,7,21,12,45,959.0,91.5,4.25,25.0,999.5,737.4,556.91
2016,7,21,13,0,949.0,98.0,4.4,25.0,990.0,781.69,590.74
2016,7,21,13,15,946.5,97.5,4.45,24.5,975.5,822.91,621.41
2016,7,21,13,30,944.0,97.0,4.5,24.0,961.0,861.34,649.82
2016,7,21,13,45,943.0,94.5,4.6,24.0,940.0,896.22,674.92
2016,7,21,14,0,942.0,92.0,4.7,24.0,919.0,927.94,697.94
2016,7,21,14,15,936.5,91.0,4.65,23.5,890.5,953.8,717.35
2016,7,21,14,30,931.0,90.0,4.6,23.0,862.0,976.13,734.49
2016,7,21,14,45,927.5,86.5,4.6,23.0,828.5,994.09,747.76
2016,7,21,15,0,924.0,83.0,4.6,23.0,795.0,1008.34,758.7
2016,7,21,15,15,914.5,81.5,4.5,22.5,754.5,1015.19,765.41
2016,7,21,15,30,905.0,80.0,4.4,22.0,714.0,1018.28,770.06
2016,7,21,15,45,896.5,76.0,4.35,22.0,670.0,1015.63,769.85
2016,7,21,16,0,888.0,72.0,4.3,22.0,626.0,1009.22,767.28
