Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,15,871.5,70.0,4.15,21.5,577.5,993.57,759.37
2016,7,21,16,30,855.0,68.0,4.0,21.0,529.0,974.57,749.21
2016,7,21,16,45,836.0,64.5,3.9,21.0,478.5,947.85,732.48
2016,7,21,17,0,817.0,61.0,3.8,21.0,428.0,918.2,713.54
2016,7,21,17,15,787.5,58.0,3.65,20.0,376.0,887.8,696.02
2016,7,21,17,30,758.0,55.0,3.5,19.0,324.0,843.54,667.66
2016,7,21,17,45,716.5,50.5,3.4,18.5,272.5,783.92,625.67
2016,7,21,18,0,675.0,46.0,3.3,18.0,221.0,723.56,580.96
2016,7,21,18,15,610.5,40.5,3.05,17.5,172.5,640.81,515.84
2016,7,21,18,30,546.0,35.0,2.8,17.0,124.0,559.64,448.22
2016,7,21,18,45,435.0,27.5,2.6,16.5,82.5,439.75,343.11
2016,7,21,19,0,324.0,20.0,2.4,16.0,41.0,314.89,137.93
2016,7,21,19,15,162.0,10.0,2.35,15.5,20.5,130.3,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,10.0,2.0,13.5,20.0,7.87,0.0
2016,7,22,5,30,320.0,20.0,2.3,14.0,40.0,18.13,3.03
2016,7,22,5,45,428.5,28.0,2.6,14.5,81.5,25.49,15.9
2016,7,22,6,0,537.0,36.0,2.9,15.0,123.0,32.99,23.25
2016,7,22,6,15,602.5,41.5,2.9,15.5,171.5,38.14,28.15
2016,7,22,6,30,668.0,47.0,2.9,16.0,220.0,43.37,32.93
2016,7,22,6,45,711.5,51.0,2.9,17.0,271.5,47.19,36.24
2016,7,22,7,0,755.0,55.0,2.9,18.0,323.0,51.04,39.43
2016,7,22,7,15,785.5,58.5,2.85,18.5,375.5,54.31,42.11
2016,7,22,7,30,816.0,62.0,2.8,19.0,428.0,64.04,50.34
2016,7,22,7,45,838.0,64.5,2.8,19.5,479.5,67.01,52.62
2016,7,22,8,0,860.0,67.0,2.8,20.0,531.0,69.88,54.78
2016,7,22,8,15,877.0,69.0,2.8,20.5,580.0,72.18,56.44
2016,7,22,8,30,894.0,71.0,2.8,21.0,629.0,74.37,58.0
2016,7,22,8,45,906.5,73.0,2.85,22.0,674.0,76.32,59.23
2016,7,22,9,0,919.0,75.0,2.9,23.0,719.0,78.13,60.34
2016,7,22,9,15,929.0,76.5,2.9,23.5,760.0,79.43,61.15
2016,7,22,9,30,939.0,78.0,2.9,24.0,801.0,80.61,61.86
2016,7,22,9,45,935.5,86.0,2.95,24.5,834.0,84.78,65.06
2016,7,22,10,0,932.0,94.0,3.0,25.0,867.0,135.04,74.69
2016,7,22,10,15,938.5,95.0,3.0,25.5,896.0,192.83,107.02
2016,7,22,10,30,945.0,96.0,3.0,26.0,925.0,251.4,150.45
2016,7,22,10,45,950.0,96.5,3.05,26.5,947.5,309.84,198.69
2016,7,22,11,0,955.0,97.0,3.1,27.0,970.0,368.44,248.63
2016,7,22,11,15,958.0,97.5,3.1,27.0,985.5,426.24,298.42
2016,7,22,11,30,961.0,98.0,3.1,27.0,1001.0,483.57,346.97
2016,7,22,11,45,963.0,97.5,3.15,27.5,1009.0,539.05,392.32
2016,7,22,12,0,965.0,97.0,3.2,28.0,1017.0,593.5,435.47
2016,7,22,12,15,965.0,97.0,3.25,28.0,1016.5,645.88,476.73
2016,7,22,12,30,965.0,97.0,3.3,28.0,1016.0,696.59,515.74
2016,7,22,12,45,962.5,97.5,3.35,28.5,1008.0,744.09,550.48
2016,7,22,13,0,960.0,98.0,3.4,29.0,1000.0,789.25,582.72
2016,7,22,13,15,957.0,97.5,3.45,29.0,984.5,830.61,611.39
2016,7,22,13,30,954.0,97.0,3.5,29.0,969.0,869.11,637.65
2016,7,22,13,45,949.5,96.0,3.55,29.0,946.5,902.83,660.7
2016,7,22,14,0,945.0,95.0,3.6,29.0,924.0,933.26,681.61
2016,7,22,14,15,939.0,93.5,3.6,28.5,894.5,958.4,700.2
2016,7,22,14,30,933.0,92.0,3.6,28.0,865.0,979.93,716.61
2016,7,22,14,45,924.5,91.0,3.65,28.0,829.5,995.95,728.47
2016,7,22,15,0,916.0,90.0,3.7,28.0,794.0,1008.22,738.09
2016,7,22,15,15,906.0,88.0,3.7,27.5,753.5,1014.13,744.88
2016,7,22,15,30,896.0,86.0,3.7,27.0,713.0,1016.27,749.42
2016,7,22,15,45,882.0,84.0,3.7,27.0,667.5,1010.63,747.55
2016,7,22,16,0,868.0,82.0,3.7,27.0,622.0,1001.35,743.46
2016,7,22,16,15,850.5,79.5,3.65,26.0,573.5,984.37,736.91
2016,7,22,16,30,833.0,77.0,3.6,25.0,525.0,964.09,728.14
2016,7,22,16,45,809.0,74.0,3.6,24.5,474.0,945.75,719.48
2016,7,22,17,0,785.0,71.0,3.6,24.0,423.0,912.05,699.93
2016,7,22,17,15,752.5,67.0,3.45,23.0,370.5,865.97,671.58
2016,7,22,17,30,720.0,63.0,3.3,22.0,318.0,817.87,640.75
2016,7,22,17,45,672.0,58.5,3.2,21.5,266.5,752.69,595.0
2016,7,22,18,0,624.0,54.0,3.1,21.0,215.0,694.33,552.06
2016,7,22,18,15,553.5,47.5,2.9,20.0,166.5,606.92,485.02
2016,7,22,18,30,483.0,41.0,2.7,19.0,118.0,521.87,415.84
2016,7,22,18,45,362.5,31.5,2.5,18.5,77.5,394.65,305.51
2016,7,22,19,0,242.0,22.0,2.3,18.0,37.0,259.92,97.13
2016,7,22,19,15,121.0,11.0,2.3,17.5,18.5,100.08,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,128.0,10.5,1.45,13.5,18.5,8.26,0.0
2016,7,23,5,30,256.0,21.0,1.6,14.0,37.0,17.33,1.49
2016,7,23,5,45,374.5,30.0,1.75,15.0,77.5,24.84,15.24
2016,7,23,6,0,493.0,39.0,1.9,16.0,118.0,32.5,22.71
2016,7,23,6,15,562.5,45.5,1.75,16.5,166.0,37.94,27.86
2016,7,23,6,30,632.0,52.0,1.6,17.0,214.0,47.05,36.06
2016,7,23,6,45,680.5,56.0,1.5,18.0,266.0,50.73,39.21
2016,7,23,7,0,729.0,60.0,1.4,19.0,318.0,54.46,42.27
2016,7,23,7,15,760.5,64.0,1.35,20.0,370.5,57.94,45.01
2016,7,23,7,30,792.0,68.0,1.3,21.0,423.0,61.37,47.63
2016,7,23,7,45,816.5,70.5,1.3,22.0,474.0,63.56,49.12
2016,7,23,8,0,841.0,73.0,1.3,23.0,525.0,73.39,57.07
2016,7,23,8,15,858.5,75.5,1.45,24.0,574.0,75.92,58.75
2016,7,23,8,30,876.0,78.0,1.6,25.0,623.0,78.32,60.31
2016,7,23,8,45,889.0,80.0,1.75,26.0,668.0,80.14,61.39
2016,7,23,9,0,902.0,82.0,1.9,27.0,713.0,81.83,62.36
2016,7,23,9,15,912.0,83.5,2.05,27.5,753.5,83.0,63.03
2016,7,23,9,30,922.0,85.0,2.2,28.0,794.0,84.04,63.61
2016,7,23,9,45,930.5,86.0,2.35,29.0,829.0,84.63,63.69
2016,7,23,10,0,939.0,87.0,2.5,30.0,864.0,130.41,69.86
2016,7,23,10,15,944.5,88.0,2.6,30.5,893.0,188.43,101.34
2016,7,23,10,30,950.0,89.0,2.7,31.0,922.0,247.11,143.89
2016,7,23,10,45,953.0,91.0,2.85,31.5,944.0,306.19,191.73
2016,7,23,11,0,956.0,93.0,3.0,32.0,966.0,365.25,241.16
2016,7,23,11,15,959.0,93.5,3.05,32.0,981.0,423.12,290.09
2016,7,23,11,30,962.0,94.0,3.1,32.0,996.0,480.49,337.86
2016,7,23,11,45,962.0,95.0,3.2,32.5,1003.5,536.08,382.54
2016,7,23,12,0,962.0,96.0,3.3,33.0,1011.0,590.47,424.98
2016,7,23,12,15,962.0,96.0,3.4,33.0,1011.0,642.74,465.57
2016,7,23,12,30,962.0,96.0,3.5,33.0,1011.0,693.34,504.0
2016,7,23,12,45,955.0,99.5,3.6,33.0,1002.0,740.05,538.81
2016,7,23,13,0,948.0,103.0,3.7,33.0,993.0,784.2,571.17
2016,7,23,13,15,945.5,102.5,3.75,32.5,978.5,825.66,601.01
2016,7,23,13,30,943.0,102.0,3.8,32.0,964.0,864.33,628.42
2016,7,23,13,45,941.5,99.5,3.85,32.0,942.5,899.03,651.95
2016,7,23,14,0,940.0,97.0,3.9,32.0,921.0,930.55,673.42
2016,7,23,14,15,934.5,96.0,3.9,31.5,892.5,956.61,692.5
2016,7,23,14,30,929.0,95.0,3.9,31.0,864.0,979.14,709.46
2016,7,23,14,45,922.5,93.0,3.95,31.0,829.0,996.05,721.8
2016,7,23,15,0,916.0,91.0,4.0,31.0,794.0,1009.24,731.92
2016,7,23,15,15,906.0,89.0,3.95,30.5,753.5,1015.22,738.4
2016,7,23,15,30,896.0,87.0,3.9,30.0,713.0,1017.41,742.65
2016,7,23,15,45,883.0,85.0,3.9,29.5,668.0,1012.84,742.99
2016,7,23,16,0,870.0,83.0,3.9,29.0,623.0,1004.64,741.12
2016,7,23,16,15,852.5,80.5,3.8,28.5,574.5,987.71,732.92
2016,7,23,16,30,835.0,78.0,3.7,28.0,526.0,980.0,730.97
2016,7,23,16,45,811.0,75.0,3.65,27.5,474.5,949.17,713.64
2016,7,23,17,0,787.0,72.0,3.6,27.0,423.0,915.44,694.13
2016,7,23,17,15,754.5,68.0,3.45,26.0,370.5,869.32,666.15
2016,7,23,17,30,722.0,64.0,3.3,25.0,318.0,821.15,635.68
2016,7,23,17,45,673.5,59.0,3.15,24.0,266.0,754.74,590.48
2016,7,23,18,0,625.0,54.0,3.0,23.0,214.0,695.34,548.02
2016,7,23,18,15,553.0,47.5,2.85,22.0,165.5,606.55,480.65
2016,7,23,18,30,481.0,41.0,2.7,21.0,117.0,520.18,411.03
2016,7,23,18,45,358.5,31.0,2.55,20.0,76.5,390.79,299.66
2016,7,23,19,0,236.0,21.0,2.4,19.0,36.0,252.79,75.5
2016,7,23,19,15,118.0,10.5,2.45,18.5,18.0,97.39,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,112.0,10.5,2.4,14.5,17.0,8.26,0.0
2016,7,24,5,30,224.0,21.0,2.5,15.0,34.0,17.27,0.05
2016,7,24,5,45,342.5,31.0,2.6,15.5,73.5,25.54,15.68
2016,7,24,6,0,461.0,41.0,2.7,16.0,113.0,33.91,23.89
2016,7,24,6,15,533.5,48.0,2.65,16.5,161.0,39.64,29.31
2016,7,24,6,30,606.0,55.0,2.6,17.0,209.0,45.43,34.6
2016,7,24,6,45,654.5,60.0,2.6,18.0,260.5,53.59,41.71
2016,7,24,7,0,703.0,65.0,2.6,19.0,312.0,57.93,45.3
2016,7,24,7,15,737.0,69.0,2.6,19.5,364.5,61.27,48.0
2016,7,24,7,30,771.0,73.0,2.6,20.0,417.0,64.59,50.61
2016,7,24,7,45,796.0,76.5,2.65,21.0,468.5,67.32,52.57
2016,7,24,8,0,821.0,80.0,2.7,22.0,520.0,69.98,54.43
2016,7,24,8,15,839.5,82.5,2.7,22.5,568.5,79.88,62.51
2016,7,24,8,30,858.0,85.0,2.7,23.0,617.0,82.17,64.1
2016,7,24,8,45,872.5,87.0,2.7,24.0,662.5,83.91,65.09
2016,7,24,9,0,887.0,89.0,2.7,25.0,708.0,85.52,65.97
2016,7,24,9,15,898.0,91.0,2.65,25.5,749.0,86.88,66.79
2016,7,24,9,30,909.0,93.0,2.6,26.0,790.0,88.09,67.49
2016,7,24,9,45,916.0,95.0,2.6,26.5,825.0,89.02,67.98
2016,7,24,10,0,923.0,97.0,2.6,27.0,860.0,133.3,73.94
2016,7,24,10,15,929.5,98.0,2.6,27.5,889.5,190.77,105.11
2016,7,24,10,30,936.0,99.0,2.6,28.0,919.0,249.0,147.56
2016,7,24,10,45,940.0,100.5,2.65,28.5,941.0,307.47,195.2
2016,7,24,11,0,944.0,102.0,2.7,29.0,963.0,366.02,244.53
2016,7,24,11,15,947.0,102.5,2.75,29.5,978.5,423.46,292.93
2016,7,24,11,30,950.0,103.0,2.8,30.0,994.0,480.43,340.0
2016,7,24,11,45,950.5,104.0,2.85,30.5,1001.5,535.88,384.63
2016,7,24,12,0,951.0,105.0,2.9,31.0,1009.0,590.23,427.04
2016,7,24,12,15,951.0,105.0,2.9,31.0,1009.0,642.25,467.23
2016,7,24,12,30,951.0,105.0,2.9,31.0,1009.0,692.65,505.18
2016,7,24,12,45,944.5,108.0,2.9,31.5,999.5,739.09,538.3
2016,7,24,13,0,938.0,111.0,2.9,32.0,990.0,783.01,568.79
2016,7,24,13,15,934.5,110.5,2.95,31.5,974.5,823.61,598.08
2016,7,24,13,30,931.0,110.0,3.0,31.0,959.0,861.36,624.7
2016,7,24,13,45,926.0,109.0,3.1,31.0,936.5,894.38,647.31
2016,7,24,14,0,921.0,108.0,3.2,31.0,914.0,924.12,667.84
2016,7,24,14,15,914.5,106.5,3.25,30.5,884.5,948.62,686.12
2016,7,24,14,30,908.0,105.0,3.3,30.0,855.0,969.56,702.29
2016,7,24,14,45,899.0,103.5,3.35,30.0,819.5,984.48,713.34
2016,7,24,15,0,890.0,102.0,3.4,30.0,784.0,995.68,722.18
2016,7,24,15,15,878.5,100.0,3.45,29.5,743.0,1000.14,728.3
2016,7,24,15,30,867.0,98.0,3.5,29.0,702.0,1000.85,732.23
2016,7,24,15,45,852.0,95.5,3.55,29.0,656.5,993.78,729.77
2016,7,24,16,0,837.0,93.0,3.6,29.0,611.0,996.3,733.85
2016,7,24,16,15,817.5,90.0,3.6,28.0,562.0,976.85,725.96
2016,7,24,16,30,798.0,87.0,3.6,27.0,513.0,954.03,715.86
2016,7,24,16,45,772.0,83.0,3.6,26.5,462.0,920.16,696.61
2016,7,24,17,0,746.0,79.0,3.6,26.0,411.0,883.47,675.03
2016,7,24,17,15,711.0,74.5,3.55,25.0,359.0,834.71,645.26
2016,7,24,17,30,676.0,70.0,3.5,24.0,307.0,791.05,617.95
2016,7,24,17,45,626.0,64.5,3.45,23.0,255.5,724.23,572.1
2016,7,24,18,0,576.0,59.0,3.4,22.0,204.0,657.27,523.64
2016,7,24,18,15,502.0,51.0,3.35,21.0,156.5,565.73,453.31
2016,7,24,18,30,428.0,43.0,3.3,20.0,109.0,476.77,380.8
2016,7,24,18,45,310.0,31.5,3.25,19.0,70.5,351.09,270.6
2016,7,24,19,0,192.0,20.0,3.2,18.0,32.0,215.41,44.67
2016,7,24,19,15,96.0,10.0,3.2,17.5,16.0,80.36,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,81.5,10.0,2.6,13.5,15.0,7.87,0.0
2016,7,25,5,30,163.0,20.0,2.7,14.0,30.0,15.3,0.0
2016,7,25,5,45,274.0,33.0,2.85,14.5,68.0,26.93,16.8
2016,7,25,6,0,385.0,46.0,3.0,15.0,106.0,37.51,27.09
2016,7,25,6,15,459.5,55.5,3.0,15.5,153.0,44.92,34.08
2016,7,25,6,30,534.0,65.0,3.0,16.0,200.0,52.3,40.81
2016,7,25,6,45,584.5,72.0,3.0,16.5,250.5,57.46,45.38
2016,7,25,7,0,635.0,79.0,3.0,17.0,301.0,62.57,49.75
2016,7,25,7,15,672.0,84.5,2.95,17.5,353.0,66.34,52.84
2016,7,25,7,30,709.0,90.0,2.9,18.0,405.0,70.05,55.79
2016,7,25,7,45,732.5,96.0,2.9,19.0,455.5,73.73,58.55
2016,7,25,8,0,756.0,102.0,2.9,20.0,506.0,83.66,66.61
2016,7,25,8,15,777.5,105.5,2.9,20.5,555.0,85.52,67.82
2016,7,25,8,30,799.0,109.0,2.9,21.0,604.0,87.3,68.97
2016,7,25,8,45,809.0,115.0,2.95,22.0,647.5,90.22,70.94
2016,7,25,9,0,819.0,121.0,3.0,23.0,691.0,92.91,72.7
2016,7,25,9,15,832.0,123.5,3.0,23.5,732.0,93.37,72.76
2016,7,25,9,30,845.0,126.0,3.0,24.0,773.0,93.75,72.76
2016,7,25,9,45,861.5,124.5,3.0,25.0,810.5,102.26,79.31
2016,7,25,10,0,878.0,123.0,3.0,26.0,848.0,142.03,82.76
2016,7,25,10,15,885.0,124.5,3.0,26.5,877.0,197.69,112.83
2016,7,25,10,30,892.0,126.0,3.0,27.0,906.0,254.21,153.97
2016,7,25,10,45,898.0,127.0,3.05,27.5,928.5,310.86,200.11
2016,7,25,11,0,904.0,128.0,3.1,28.0,951.0,367.85,248.17
2016,7,25,11,15,907.5,128.5,3.15,28.0,966.5,423.79,296.06
2016,7,25,11,30,911.0,129.0,3.2,28.0,982.0,479.39,342.98
2016,7,25,11,45,914.5,128.0,3.25,28.5,990.5,533.53,386.98
2016,7,25,12,0,918.0,127.0,3.3,29.0,999.0,586.89,429.08
2016,7,25,12,15,918.5,127.0,3.35,29.0,999.0,638.19,469.34
2016,7,25,12,30,919.0,127.0,3.4,29.0,999.0,688.01,507.53
2016,7,25,12,45,917.5,126.5,3.45,29.5,991.5,734.37,541.37
2016,7,25,13,0,916.0,126.0,3.5,30.0,984.0,778.55,572.86
2016,7,25,13,15,913.0,125.5,3.55,30.0,968.5,819.15,601.9
2016,7,25,13,30,910.0,125.0,3.6,30.0,953.0,857.01,627.75
2016,7,25,13,45,907.0,122.5,3.65,30.0,931.5,890.19,650.44
2016,7,25,14,0,904.0,120.0,3.7,30.0,910.0,920.17,671.06
2016,7,25,14,15,897.0,118.5,3.75,29.5,880.5,944.15,689.19
2016,7,25,14,30,890.0,117.0,3.8,29.0,851.0,964.58,705.19
2016,7,25,14,45,885.0,113.0,3.85,29.0,816.5,980.78,717.2
2016,7,25,15,0,880.0,109.0,3.9,29.0,782.0,993.3,726.97
2016,7,25,15,15,868.0,107.0,3.9,28.5,741.5,997.35,732.51
2016,7,25,15,30,856.0,105.0,3.9,28.0,701.0,997.67,735.85
2016,7,25,15,45,846.0,100.5,3.9,28.0,656.5,1006.97,743.89
2016,7,25,16,0,836.0,96.0,3.9,28.0,612.0,999.02,740.57
2016,7,25,16,15,816.0,92.5,3.85,27.0,563.0,978.47,731.64
2016,7,25,16,30,796.0,89.0,3.8,26.0,514.0,954.52,720.38
2016,7,25,16,45,775.5,84.0,3.75,25.5,463.5,924.98,703.68
2016,7,25,17,0,755.0,79.0,3.7,25.0,413.0,892.5,684.6
2016,7,25,17,15,720.0,74.5,3.6,24.0,360.5,843.59,654.35
2016,7,25,17,30,685.0,70.0,3.5,23.0,308.0,799.84,626.66
2016,7,25,17,45,639.5,63.5,3.4,22.5,257.0,735.65,581.29
2016,7,25,18,0,594.0,57.0,3.3,22.0,206.0,671.14,533.42
2016,7,25,18,15,519.5,49.0,3.15,21.0,158.0,578.73,462.27
2016,7,25,18,30,445.0,41.0,3.0,20.0,110.0,489.03,389.04
2016,7,25,18,45,327.0,30.5,2.85,19.5,70.5,364.15,277.69
2016,7,25,19,0,209.0,20.0,2.7,19.0,31.0,227.31,21.25
2016,7,25,19,15,104.5,10.0,2.65,18.5,15.5,86.75,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,90.0,9.5,1.2,14.5,14.5,7.47,0.0
2016,7,26,5,30,180.0,19.0,1.4,15.0,29.0,15.51,0.0
2016,7,26,5,45,294.0,31.0,1.65,16.0,67.5,25.38,15.29
2016,7,26,6,0,408.0,43.0,1.9,17.0,106.0,35.23,24.88
2016,7,26,6,15,481.5,52.0,1.8,17.5,153.0,42.37,31.55
2016,7,26,6,30,555.0,61.0,1.7,18.0,200.0,49.48,38.0
2016,7,26,6,45,605.0,67.5,1.6,19.0,251.0,54.4,42.25
2016,7,26,7,0,655.0,74.0,1.5,20.0,302.0,59.29,46.3
2016,7,26,7,15,690.5,79.0,1.4,21.0,354.0,62.85,49.07
2016,7,26,7,30,726.0,84.0,1.3,22.0,406.0,71.83,56.39
2016,7,26,7,45,751.5,88.5,1.25,23.5,456.5,74.93,58.45
2016,7,26,8,0,777.0,93.0,1.2,25.0,507.0,77.92,60.39
2016,7,26,8,15,797.0,96.5,1.15,25.5,556.0,80.0,61.78
2016,7,26,8,30,817.0,100.0,1.1,26.0,605.0,81.98,63.08
2016,7,26,8,45,831.0,103.5,1.1,27.0,649.5,83.68,64.02
2016,7,26,9,0,845.0,107.0,1.1,28.0,694.0,85.25,64.85
2016,7,26,9,15,857.0,109.5,1.1,29.0,735.0,95.84,72.99
2016,7,26,9,30,869.0,112.0,1.1,30.0,776.0,97.01,73.44
2016,7,26,9,45,878.0,114.0,1.1,31.0,811.0,97.65,73.49
2016,7,26,10,0,887.0,116.0,1.1,32.0,846.0,137.93,77.58
2016,7,26,10,15,893.5,117.5,1.1,32.5,875.0,194.01,106.5
2016,7,26,10,30,900.0,119.0,1.1,33.0,904.0,250.9,146.27
2016,7,26,10,45,905.5,119.5,1.1,34.0,926.5,307.57,190.17
2016,7,26,11,0,911.0,120.0,1.1,35.0,949.0,364.49,235.53
2016,7,26,11,15,914.0,120.5,1.2,35.0,964.0,420.57,281.42
2016,7,26,11,30,917.0,121.0,1.3,35.0,979.0,476.24,326.29
2016,7,26,11,45,920.0,120.5,1.45,35.5,987.0,530.66,368.71
2016,7,26,12,0,923.0,120.0,1.6,36.0,995.0,584.26,409.31
2016,7,26,12,15,923.0,120.0,1.75,36.0,995.0,635.4,448.0
2016,7,26,12,30,923.0,120.0,1.9,36.0,995.0,684.98,484.74
2016,7,26,12,45,917.0,122.5,2.05,36.0,986.0,730.58,518.02
2016,7,26,13,0,911.0,125.0,2.2,36.0,977.0,773.75,549.1
2016,7,26,13,15,907.5,124.5,2.3,36.0,961.5,813.78,576.89
2016,7,26,13,30,904.0,124.0,2.4,36.0,946.0,851.03,601.62
2016,7,26,13,45,901.0,121.5,2.5,36.0,924.5,883.99,623.62
2016,7,26,14,0,898.0,119.0,2.6,36.0,903.0,913.77,643.69
2016,7,26,14,15,891.0,117.5,2.65,35.5,873.5,937.57,661.05
2016,7,26,14,30,884.0,116.0,2.7,35.0,844.0,957.84,676.41
2016,7,26,14,45,876.5,113.5,2.75,35.0,809.0,973.03,687.36
2016,7,26,15,0,869.0,111.0,2.8,35.0,774.0,984.57,696.21
2016,7,26,15,15,857.0,108.5,2.8,34.5,733.5,987.97,701.15
2016,7,26,15,30,845.0,106.0,2.8,34.0,693.0,1001.26,712.62
2016,7,26,15,45,831.0,102.5,2.85,34.0,648.0,994.11,710.19
2016,7,26,16,0,817.0,99.0,2.9,34.0,603.0,983.27,705.7
2016,7,26,16,15,797.0,95.5,2.9,33.0,554.0,962.74,697.52
2016,7,26,16,30,777.0,92.0,2.9,32.0,505.0,938.86,687.07
2016,7,26,16,45,751.5,88.0,2.9,31.5,454.0,905.63,668.83
2016,7,26,17,0,726.0,84.0,2.9,31.0,403.0,869.58,648.29
2016,7,26,17,15,689.5,78.5,2.75,30.0,351.0,825.43,621.82
2016,7,26,17,30,653.0,73.0,2.6,29.0,299.0,773.05,588.57
2016,7,26,17,45,603.0,66.5,2.5,28.5,248.5,705.25,541.95
2016,7,26,18,0,553.0,60.0,2.4,28.0,198.0,637.35,492.97
2016,7,26,18,15,478.5,51.5,2.05,26.5,151.0,545.27,424.02
2016,7,26,18,30,404.0,43.0,1.7,25.0,104.0,455.84,353.06
2016,7,26,18,45,288.5,31.0,1.4,24.0,66.0,332.7,245.85
2016,7,26,19,0,173.0,19.0,1.1,23.0,28.0,196.22,0.0
2016,7,26,19,15,86.5,9.5,1.1,22.5,14.0,72.74,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,42.0,8.0,2.0,17.5,10.0,6.29,0.0
2016,7,27,5,30,84.0,16.0,2.1,18.0,20.0,12.17,0.0
2016,7,27,5,45,172.0,32.5,2.25,18.5,54.0,24.52,14.25
2016,7,27,6,0,260.0,49.0,2.4,19.0,88.0,36.78,25.93
2016,7,27,6,15,327.5,62.5,2.3,19.5,131.0,46.71,35.01
2016,7,27,6,30,395.0,76.0,2.2,20.0,174.0,56.53,43.78
2016,7,27,6,45,452.0,85.0,2.15,21.0,222.0,63.12,49.44
2016,7,27,7,0,509.0,94.0,2.1,22.0,270.0,71.79,56.68
2016,7,27,7,15,547.5,102.0,2.05,22.5,319.0,76.74,60.66
2016,7,27,7,30,586.0,110.0,2.0,23.0,368.0,81.54,64.43
2016,7,27,7,45,621.0,114.5,2.0,24.0,417.5,83.75,65.81
2016,7,27,8,0,656.0,119.0,2.0,25.0,467.0,85.94,67.14
2016,7,27,8,15,678.5,124.0,2.0,26.0,514.0,88.09,68.42
2016,7,27,8,30,701.0,129.0,2.0,27.0,561.0,90.12,69.59
2016,7,27,8,45,722.5,131.5,2.0,28.0,605.5,90.54,69.43
2016,7,27,9,0,744.0,134.0,2.0,29.0,650.0,98.83,75.7
2016,7,27,9,15,758.0,137.5,2.0,29.5,689.5,99.53,75.9
2016,7,27,9,30,772.0,141.0,2.0,30.0,729.0,100.12,76.04
2016,7,27,9,45,764.0,153.0,2.05,30.5,758.0,104.61,79.34
2016,7,27,10,0,756.0,165.0,2.1,31.0,787.0,143.98,86.43
2016,7,27,10,15,764.5,167.5,2.15,31.5,815.5,195.1,113.31
2016,7,27,10,30,773.0,170.0,2.2,32.0,844.0,247.5,150.23
2016,7,27,10,45,783.0,169.5,2.25,33.0,867.0,299.62,190.75
2016,7,27,11,0,793.0,169.0,2.3,34.0,890.0,352.75,233.37
2016,7,27,11,15,797.0,170.0,2.4,34.0,905.0,405.45,276.87
2016,7,27,11,30,801.0,171.0,2.5,34.0,920.0,458.14,319.78
2016,7,27,11,45,808.5,168.5,2.65,34.5,929.0,509.96,360.53
2016,7,27,12,0,816.0,166.0,2.8,35.0,938.0,561.57,400.06
2016,7,27,12,15,816.0,166.0,2.9,35.0,938.5,610.17,437.18
2016,7,27,12,30,816.0,166.0,3.0,35.0,939.0,657.41,472.51
2016,7,27,12,45,828.5,157.0,3.1,35.0,936.0,704.39,507.13
2016,7,27,13,0,841.0,148.0,3.2,35.0,933.0,740.18,533.97
2016,7,27,13,15,837.5,147.0,3.3,34.5,918.0,777.64,562.26
2016,7,27,13,30,834.0,146.0,3.4,34.0,903.0,812.48,587.61
2016,7,27,13,45,833.0,142.0,3.55,34.0,882.5,844.12,609.58
2016,7,27,14,0,832.0,138.0,3.7,34.0,862.0,872.8,629.69
2016,7,27,14,15,824.0,136.0,3.75,33.5,833.5,907.43,654.62
2016,7,27,14,30,816.0,134.0,3.8,33.0,805.0,925.56,668.84
2016,7,27,14,45,811.0,129.0,3.9,33.0,772.0,939.83,679.73
2016,7,27,15,0,806.0,124.0,4.0,33.0,739.0,950.51,688.46
2016,7,27,15,15,793.0,121.5,4.0,32.5,699.0,952.44,692.5
2016,7,27,15,30,780.0,119.0,4.0,32.0,659.0,950.7,694.35
2016,7,27,15,45,769.0,113.0,4.0,31.5,616.0,943.39,692.69
2016,7,27,16,0,758.0,107.0,4.0,31.0,573.0,932.53,688.8
2016,7,27,16,15,736.5,103.5,3.95,30.0,526.0,910.47,678.53
2016,7,27,16,30,715.0,100.0,3.9,29.0,479.0,891.96,670.62
2016,7,27,16,45,693.5,93.5,3.85,28.5,430.5,860.37,652.17
2016,7,27,17,0,672.0,87.0,3.8,28.0,382.0,826.17,631.56
2016,7,27,17,15,635.0,81.5,3.65,27.0,332.0,775.7,599.51
2016,7,27,17,30,598.0,76.0,3.5,26.0,282.0,723.77,565.25
2016,7,27,17,45,553.5,68.0,3.4,25.5,233.5,660.28,519.94
2016,7,27,18,0,509.0,60.0,3.3,25.0,185.0,596.62,472.3
2016,7,27,18,15,435.5,51.0,3.15,24.0,140.5,506.04,402.15
2016,7,27,18,30,362.0,42.0,3.0,23.0,96.0,418.3,330.35
2016,7,27,18,45,257.0,29.5,2.9,22.0,60.5,304.98,227.65
2016,7,27,19,0,152.0,17.0,2.8,21.0,25.0,175.99,0.0
2016,7,27,19,15,76.0,8.5,2.75,20.5,12.5,64.01,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,88.0,8.5,2.3,15.0,13.0,6.69,0.0
2016,7,28,5,30,176.0,17.0,2.3,15.0,26.0,13.86,0.0
2016,7,28,5,45,288.0,28.0,2.3,15.5,62.5,22.91,13.01
2016,7,28,6,0,400.0,39.0,2.3,16.0,99.0,31.99,22.1
2016,7,28,6,15,472.5,47.0,2.25,16.5,144.0,38.4,28.17
2016,7,28,6,30,545.0,55.0,2.2,17.0,189.0,44.84,34.05
2016,7,28,6,45,594.0,61.0,2.2,18.0,238.5,49.51,38.12
2016,7,28,7,0,643.0,67.0,2.2,19.0,288.0,54.16,42.01
2016,7,28,7,15,394.0,123.5,2.15,20.0,265.5,86.25,69.54
2016,7,28,7,30,145.0,180.0,2.1,21.0,243.0,120.69,98.36
2016,7,28,7,45,454.0,132.0,2.1,22.0,365.0,90.93,72.42
2016,7,28,8,0,763.0,84.0,2.1,23.0,487.0,71.46,55.46
2016,7,28,8,15,530.5,169.5,2.1,23.5,462.5,112.46,89.57
2016,7,28,8,30,298.0,255.0,2.1,24.0,438.0,158.28,126.86
2016,7,28,8,45,563.5,175.0,2.1,25.0,553.5,112.07,88.03
2016,7,28,9,0,829.0,95.0,2.1,26.0,669.0,87.3,67.14
2016,7,28,9,15,840.5,97.0,2.15,26.5,708.5,88.52,67.86
2016,7,28,9,30,852.0,99.0,2.2,27.0,748.0,89.59,68.45
2016,7,28,9,45,861.5,100.0,2.25,28.0,782.0,89.93,68.3
2016,7,28,10,0,871.0,101.0,2.3,29.0,816.0,126.4,71.37
2016,7,28,10,15,877.5,102.5,2.4,29.5,844.5,181.45,99.75
2016,7,28,10,30,884.0,104.0,2.5,30.0,873.0,237.3,139.56
2016,7,28,10,45,886.5,106.0,2.6,30.5,893.5,293.04,184.5
2016,7,28,11,0,889.0,108.0,2.7,31.0,914.0,348.74,231.16
2016,7,28,11,15,891.5,108.5,2.8,31.0,928.5,403.29,277.57
2016,7,28,11,30,894.0,109.0,2.9,31.0,943.0,457.38,322.98
2016,7,28,11,45,893.0,111.0,3.05,31.5,949.5,510.16,365.8
2016,7,28,12,0,892.0,113.0,3.2,32.0,956.0,561.79,406.52
2016,7,28,12,15,892.0,113.0,3.3,32.0,956.0,611.27,445.31
2016,7,28,12,30,892.0,113.0,3.4,32.0,956.0,659.23,482.09
2016,7,28,12,45,884.5,116.0,3.5,32.0,946.5,702.66,514.87
2016,7,28,13,0,877.0,119.0,3.6,32.0,937.0,743.6,545.29
2016,7,28,13,15,873.5,118.5,3.65,32.0,922.0,782.08,572.93
2016,7,28,13,30,870.0,118.0,3.7,32.0,907.0,817.86,597.43
2016,7,28,13,45,864.5,117.0,3.75,32.0,885.0,848.67,618.59
2016,7,28,14,0,859.0,116.0,3.8,32.0,863.0,876.33,637.71
2016,7,28,14,15,852.0,114.5,3.85,31.5,834.5,898.91,654.88
2016,7,28,14,30,845.0,113.0,3.9,31.0,806.0,918.08,670.01
2016,7,28,14,45,836.0,111.0,3.95,31.0,771.5,931.39,680.08
2016,7,28,15,0,827.0,109.0,4.0,31.0,737.0,941.13,687.99
2016,7,28,15,15,815.0,106.5,3.95,30.5,697.5,943.83,692.28
2016,7,28,15,30,803.0,104.0,3.9,30.0,658.0,956.42,703.36
2016,7,28,15,45,788.5,100.5,3.9,29.5,614.5,948.36,701.1
2016,7,28,16,0,774.0,97.0,3.9,29.0,571.0,936.77,696.72
2016,7,28,16,15,753.5,93.5,3.8,28.5,524.0,915.67,685.4
2016,7,28,16,30,733.0,90.0,3.7,28.0,477.0,891.38,671.89
2016,7,28,16,45,708.0,85.5,3.65,27.5,428.0,858.31,652.4
2016,7,28,17,0,683.0,81.0,3.6,27.0,379.0,828.78,635.03
2016,7,28,17,15,647.0,76.0,3.5,26.0,329.0,779.82,604.2
2016,7,28,17,30,611.0,71.0,3.4,25.0,279.0,729.4,571.15
2016,7,28,17,45,562.0,64.0,3.3,24.0,231.0,662.76,524.4
2016,7,28,18,0,513.0,57.0,3.2,23.0,183.0,596.2,475.22
2016,7,28,18,15,440.0,48.5,3.1,22.0,138.5,506.75,405.44
2016,7,28,18,30,367.0,40.0,3.0,21.0,94.0,420.23,333.89
2016,7,28,18,45,258.5,28.0,2.9,20.5,59.0,304.6,226.29
2016,7,28,19,0,150.0,16.0,2.8,20.0,24.0,171.74,0.0
2016,7,28,19,15,75.0,8.0,2.8,19.5,12.0,62.84,0.0
2016,7,28,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,40.5,7.5,2.3,15.5,9.5,5.9,0.0
2016,7,29,5,30,81.0,15.0,2.3,16.0,19.0,11.41,0.0
2016,7,29,5,45,161.5,31.5,2.3,16.5,51.0,23.75,13.44
2016,7,29,6,0,242.0,48.0,2.3,17.0,83.0,35.96,25.38
2016,7,29,6,15,309.5,61.5,2.3,17.5,125.0,45.87,34.54
2016,7,29,6,30,377.0,75.0,2.3,18.0,167.0,55.67,43.38
2016,7,29,6,45,426.0,86.5,2.3,19.0,213.5,63.8,50.44
2016,7,29,7,0,475.0,98.0,2.3,20.0,260.0,71.78,57.14
2016,7,29,7,15,514.0,106.5,2.3,20.5,308.5,79.58,63.63
2016,7,29,7,30,553.0,115.0,2.3,21.0,357.0,84.57,67.59
2016,7,29,7,45,585.0,121.5,2.3,22.0,405.0,87.88,69.9
2016,7,29,8,0,617.0,128.0,2.3,23.0,453.0,91.07,72.06
2016,7,29,8,15,640.5,133.5,2.3,23.5,499.5,93.29,73.53
2016,7,29,8,30,664.0,139.0,2.3,24.0,546.0,95.38,74.88
2016,7,29,8,45,687.0,141.5,2.3,25.0,590.0,95.55,74.49
2016,7,29,9,0,710.0,144.0,2.3,26.0,634.0,95.7,74.11
2016,7,29,9,15,724.5,148.0,2.35,26.5,673.5,96.39,74.33
2016,7,29,9,30,739.0,152.0,2.4,27.0,713.0,105.66,81.58
2016,7,29,9,45,771.5,143.0,2.45,28.0,752.5,99.47,76.05
2016,7,29,10,0,804.0,134.0,2.5,29.0,792.0,128.0,74.7
2016,7,29,10,15,811.5,135.5,2.55,29.5,820.5,181.05,102.18
2016,7,29,10,30,819.0,137.0,2.6,30.0,849.0,241.75,145.52
2016,7,29,10,45,828.0,136.5,2.7,30.5,871.5,294.57,187.63
2016,7,29,11,0,837.0,136.0,2.8,31.0,894.0,348.07,232.06
2016,7,29,11,15,840.5,137.0,2.85,31.0,909.0,400.93,276.78
2016,7,29,11,30,844.0,138.0,2.9,31.0,924.0,453.56,320.7
2016,7,29,11,45,849.0,136.5,3.0,31.5,932.5,504.94,362.13
2016,7,29,12,0,854.0,135.0,3.1,32.0,941.0,555.78,401.98
2016,7,29,12,15,854.5,135.0,3.15,32.0,941.5,604.26,439.77
2016,7,29,12,30,855.0,135.0,3.2,32.0,942.0,651.37,475.66
2016,7,29,12,45,865.5,127.0,3.3,32.0,938.0,697.73,510.57
2016,7,29,13,0,876.0,119.0,3.4,32.0,934.0,742.54,543.83
2016,7,29,13,15,873.0,118.5,3.45,32.0,919.5,781.4,571.67
2016,7,29,13,30,870.0,118.0,3.5,32.0,905.0,817.61,596.39
2016,7,29,13,45,866.0,116.0,3.6,32.0,883.5,848.82,618.01
2016,7,29,14,0,862.0,114.0,3.7,32.0,862.0,876.91,637.65
2016,7,29,14,15,855.0,112.5,3.75,31.5,834.0,899.55,654.84
2016,7,29,14,30,848.0,111.0,3.8,31.0,806.0,918.77,669.98
2016,7,29,14,45,839.5,109.0,3.85,31.0,771.5,932.57,680.38
2016,7,29,15,0,831.0,107.0,3.9,31.0,737.0,942.84,688.63
2016,7,29,15,15,819.0,105.0,3.9,30.5,697.5,946.1,693.57
2016,7,29,15,30,807.0,103.0,3.9,30.0,658.0,959.21,705.28
2016,7,29,15,45,791.0,100.0,3.9,29.5,614.5,950.25,702.44
2016,7,29,16,0,775.0,97.0,3.9,29.0,571.0,937.75,697.47
2016,7,29,16,15,754.5,94.0,3.85,28.5,523.5,917.27,686.86
2016,7,29,16,30,734.0,91.0,3.8,28.0,476.0,893.6,674.05
2016,7,29,16,45,705.0,87.0,3.8,27.5,426.5,857.08,652.4
2016,7,29,17,0,676.0,83.0,3.8,27.0,377.0,824.6,633.16
2016,7,29,17,15,639.0,78.0,3.7,26.0,327.0,774.75,601.57
2016,7,29,17,30,602.0,73.0,3.6,25.0,277.0,723.48,567.72
2016,7,29,17,45,546.5,66.5,3.5,24.0,228.0,651.53,516.78
2016,7,29,18,0,491.0,60.0,3.4,23.0,179.0,579.89,463.43
2016,7,29,18,15,417.0,50.5,3.25,22.0,134.5,488.72,391.77
2016,7,29,18,30,343.0,41.0,3.1,21.0,90.0,400.56,318.45
2016,7,29,18,45,232.0,28.0,3.0,20.5,55.5,282.75,207.47
2016,7,29,19,0,121.0,15.0,2.9,20.0,21.0,141.22,0.0
2016,7,29,19,15,60.5,7.5,2.85,19.5,10.5,51.49,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,70.0,8.0,2.2,15.0,11.0,6.29,0.0
2016,7,30,5,30,140.0,16.0,2.2,15.0,22.0,12.99,0.0
2016,7,30,5,45,251.5,28.5,2.25,15.5,57.0,23.25,12.9
2016,7,30,6,0,363.0,41.0,2.3,16.0,92.0,33.45,23.29
2016,7,30,6,15,438.0,50.0,2.3,16.5,137.5,40.54,30.0
2016,7,30,6,30,513.0,59.0,2.3,17.0,183.0,47.62,36.47
2016,7,30,6,45,265.0,89.0,2.3,18.0,154.0,64.95,51.66
2016,7,30,7,0,17.0,119.0,2.3,19.0,125.0,86.14,69.86
2016,7,30,7,15,43.0,146.0,2.3,19.5,164.0,101.57,82.86
2016,7,30,7,30,69.0,173.0,2.3,20.0,203.0,118.62,97.01
2016,7,30,7,45,212.5,184.5,2.3,21.0,293.5,120.9,98.21
2016,7,30,8,0,356.0,196.0,2.3,22.0,384.0,129.95,105.08
2016,7,30,8,15,200.5,221.0,2.3,23.0,328.5,146.13,117.75
2016,7,30,8,30,45.0,246.0,2.3,24.0,273.0,162.71,130.5
2016,7,30,8,45,433.0,174.0,2.35,25.0,470.5,109.52,85.97
2016,7,30,9,0,821.0,102.0,2.4,26.0,668.0,81.71,62.56
2016,7,30,9,15,833.5,104.5,2.5,26.5,708.0,92.49,71.16
2016,7,30,9,30,846.0,107.0,2.6,27.0,748.0,93.74,71.87
2016,7,30,9,45,863.0,105.0,2.75,27.5,785.0,92.67,70.71
2016,7,30,10,0,880.0,103.0,2.9,28.0,822.0,125.68,72.0
2016,7,30,10,15,887.0,104.0,3.05,28.5,851.0,181.24,100.05
2016,7,30,10,30,894.0,105.0,3.2,29.0,880.0,237.65,140.18
2016,7,30,10,45,898.5,106.5,3.35,29.5,902.0,294.36,186.04
2016,7,30,11,0,903.0,108.0,3.5,30.0,924.0,351.26,234.0
2016,7,30,11,15,906.0,108.5,3.65,30.0,939.5,406.96,281.81
2016,7,30,11,30,909.0,109.0,3.8,30.0,955.0,462.24,328.71
2016,7,30,11,45,909.5,110.0,3.95,30.0,962.0,516.04,373.56
2016,7,30,12,0,910.0,111.0,4.1,30.0,969.0,568.79,416.52
2016,7,30,12,15,910.0,111.5,4.15,30.0,969.5,619.64,456.83
2016,7,30,12,30,910.0,112.0,4.2,30.0,970.0,668.95,495.03
2016,7,30,12,45,896.5,119.5,4.3,30.0,958.5,712.72,528.46
2016,7,30,13,0,883.0,127.0,4.4,30.0,947.0,753.62,559.19
2016,7,30,13,15,880.0,126.0,4.4,30.0,932.5,792.68,587.71
2016,7,30,13,30,877.0,125.0,4.4,30.0,918.0,829.03,612.77
2016,7,30,13,45,874.0,123.0,4.4,30.0,896.5,861.63,635.25
2016,7,30,14,0,871.0,121.0,4.4,30.0,875.0,891.15,655.66
2016,7,30,14,15,864.0,119.5,4.4,29.5,846.5,914.33,673.23
2016,7,30,14,30,857.0,118.0,4.4,29.0,818.0,934.05,688.67
2016,7,30,14,45,854.0,113.0,4.4,29.0,785.0,950.52,700.73
2016,7,30,15,0,851.0,108.0,4.4,29.0,752.0,963.41,710.58
2016,7,30,15,15,839.0,106.0,4.3,28.5,712.0,967.05,715.32
2016,7,30,15,30,827.0,104.0,4.2,28.0,672.0,980.5,726.88
2016,7,30,15,45,821.0,97.5,4.15,27.5,629.5,977.64,727.89
2016,7,30,16,0,815.0,91.0,4.1,27.0,587.0,971.07,726.66
2016,7,30,16,15,795.5,88.0,4.05,26.5,539.0,951.58,716.77
2016,7,30,16,30,776.0,85.0,4.0,26.0,491.0,928.78,704.64
2016,7,30,16,45,760.0,78.5,3.95,25.5,442.0,901.88,689.51
2016,7,30,17,0,744.0,72.0,3.9,25.0,393.0,871.98,671.94
2016,7,30,17,15,709.5,67.5,3.8,24.0,342.0,823.73,641.72
2016,7,30,17,30,675.0,63.0,3.7,23.0,291.0,773.63,608.94
2016,7,30,17,45,635.5,56.5,3.6,22.0,241.5,714.71,567.83
2016,7,30,18,0,596.0,50.0,3.5,21.0,192.0,662.52,529.19
2016,7,30,18,15,521.5,42.5,3.4,20.0,145.0,571.01,457.5
2016,7,30,18,30,447.0,35.0,3.3,19.0,98.0,482.62,383.46
2016,7,30,18,45,332.0,25.0,3.25,18.5,61.0,361.93,262.72
2016,7,30,19,0,217.0,15.0,3.2,18.0,24.0,220.6,0.0
2016,7,30,19,15,108.5,7.5,3.15,17.5,12.0,87.62,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,101.0,7.5,1.85,13.5,12.0,5.9,0.0
2016,7,31,5,30,202.0,15.0,2.0,14.0,24.0,12.29,0.0
2016,7,31,5,45,322.0,25.5,2.15,15.0,61.0,21.05,10.97
2016,7,31,6,0,442.0,36.0,2.3,16.0,98.0,29.88,20.17
2016,7,31,6,15,516.0,43.0,2.25,16.5,144.5,35.68,25.73
2016,7,31,6,30,590.0,50.0,2.2,17.0,191.0,41.55,31.13
2016,7,31,6,45,300.0,83.0,2.2,17.5,155.0,59.95,47.38
2016,7,31,7,0,10.0,116.0,2.2,18.0,119.0,84.11,68.38
2016,7,31,7,15,43.0,144.5,2.15,18.5,162.5,100.66,82.41
2016,7,31,7,30,76.0,173.0,2.1,19.0,206.0,118.67,97.42
2016,7,31,7,45,128.5,197.5,2.1,20.0,261.5,130.56,106.78
2016,7,31,8,0,181.0,222.0,2.1,21.0,317.0,145.28,118.33
2016,7,31,8,15,130.5,242.0,2.1,21.5,314.0,154.99,125.76
2016,7,31,8,30,80.0,262.0,2.1,22.0,311.0,171.63,138.83
2016,7,31,8,45,458.0,181.0,2.15,22.5,492.0,114.12,90.65
2016,7,31,9,0,836.0,100.0,2.2,23.0,673.0,90.39,70.59
2016,7,31,9,15,848.0,102.0,2.25,23.5,713.5,91.58,71.28
2016,7,31,9,30,860.0,104.0,2.3,24.0,754.0,92.62,71.84
2016,7,31,9,45,842.0,120.0,2.4,25.0,781.5,99.65,77.18
2016,7,31,10,0,824.0,136.0,2.5,26.0,809.0,128.26,76.38
2016,7,31,10,15,831.5,138.0,2.6,26.5,837.5,182.96,104.42
2016,7,31,10,30,839.0,140.0,2.7,27.0,866.0,238.76,144.19
2016,7,31,10,45,833.5,147.5,2.8,27.5,884.5,295.54,190.32
2016,7,31,11,0,828.0,155.0,2.9,28.0,903.0,351.73,237.67
2016,7,31,11,15,832.0,156.0,2.95,28.0,918.5,406.47,284.18
2016,7,31,11,30,836.0,157.0,3.0,28.0,934.0,461.13,330.0
2016,7,31,11,45,833.0,160.5,3.15,28.5,940.0,513.9,372.94
2016,7,31,12,0,830.0,164.0,3.3,29.0,946.0,565.55,413.81
2016,7,31,12,15,830.0,164.5,3.35,29.0,946.0,615.43,452.88
2016,7,31,12,30,830.0,165.0,3.4,29.0,946.0,663.92,490.01
2016,7,31,12,45,859.0,145.5,3.5,29.0,948.0,706.26,522.94
2016,7,31,13,0,888.0,126.0,3.6,29.0,950.0,756.13,560.43
