Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,15,884.5,125.5,3.65,29.0,935.0,795.44,589.06
2016,7,31,13,30,881.0,125.0,3.7,29.0,920.0,832.02,614.34
2016,7,31,13,45,878.0,122.5,3.8,29.0,898.0,864.35,636.98
2016,7,31,14,0,875.0,120.0,3.9,29.0,876.0,893.56,657.59
2016,7,31,14,15,867.5,118.5,3.95,28.5,847.0,916.4,675.13
2016,7,31,14,30,860.0,117.0,4.0,28.0,818.0,935.74,690.55
2016,7,31,14,45,853.5,113.5,4.05,28.0,783.5,950.45,701.7
2016,7,31,15,0,847.0,110.0,4.1,28.0,749.0,961.54,710.63
2016,7,31,15,15,834.5,107.5,4.1,27.5,708.5,964.14,715.22
2016,7,31,15,30,822.0,105.0,4.1,27.0,668.0,976.58,726.67
2016,7,31,15,45,809.5,101.0,4.15,26.5,624.0,970.15,725.85
2016,7,31,16,0,797.0,97.0,4.2,26.0,580.0,960.11,722.81
2016,7,31,16,15,776.0,93.5,4.15,25.0,531.5,938.51,712.77
2016,7,31,16,30,755.0,90.0,4.1,24.0,483.0,913.61,700.38
2016,7,31,16,45,732.5,84.5,4.05,23.5,433.5,881.63,681.41
2016,7,31,17,0,710.0,79.0,4.0,23.0,384.0,846.86,660.04
2016,7,31,17,15,673.0,74.0,3.9,22.0,333.0,802.56,632.09
2016,7,31,17,30,636.0,69.0,3.8,21.0,282.0,750.69,597.37
2016,7,31,17,45,590.0,62.0,3.7,20.0,232.5,686.36,551.45
2016,7,31,18,0,544.0,55.0,3.6,19.0,183.0,621.9,502.78
2016,7,31,18,15,467.0,46.5,3.45,18.0,137.0,528.09,427.97
2016,7,31,18,30,390.0,38.0,3.3,17.0,91.0,437.46,350.98
2016,7,31,18,45,274.0,26.0,3.15,16.5,56.0,315.5,226.76
2016,7,31,19,0,158.0,14.0,3.0,16.0,21.0,135.64,0.0
2016,7,31,19,15,79.0,7.0,2.9,15.5,10.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.0,1.65,14.5,11.0,5.51,0.0
2016,8,1,5,30,191.0,14.0,1.8,15.0,22.0,11.02,0.0
2016,8,1,5,45,315.0,24.0,1.95,15.5,58.5,19.8,9.72
2016,8,1,6,0,439.0,34.0,2.1,16.0,95.0,28.26,18.74
2016,8,1,6,15,513.0,41.0,2.1,16.5,141.0,34.1,24.33
2016,8,1,6,30,587.0,48.0,2.1,17.0,187.0,43.36,32.71
2016,8,1,6,45,293.5,76.0,2.1,17.5,145.5,55.23,43.23
2016,8,1,7,0,0.0,104.0,2.1,18.0,104.0,76.31,61.59
2016,8,1,7,15,11.5,130.0,2.05,18.5,134.5,94.25,76.88
2016,8,1,7,30,23.0,156.0,2.0,19.0,165.0,111.96,91.7
2016,8,1,7,45,103.0,188.5,2.0,19.5,241.0,125.3,102.54
2016,8,1,8,0,183.0,221.0,2.0,20.0,317.0,144.77,118.38
2016,8,1,8,15,191.0,244.0,2.0,20.5,352.5,157.38,128.25
2016,8,1,8,30,199.0,267.0,2.0,21.0,388.0,169.53,137.63
2016,8,1,8,45,534.0,173.5,2.0,22.0,532.0,110.87,88.12
2016,8,1,9,0,869.0,80.0,2.0,23.0,676.0,79.64,61.61
2016,8,1,9,15,880.0,81.5,2.05,23.5,716.0,80.87,62.39
2016,8,1,9,30,891.0,83.0,2.1,24.0,756.0,81.98,63.03
2016,8,1,9,45,891.5,89.0,2.2,24.5,789.0,85.1,65.36
2016,8,1,10,0,892.0,95.0,2.3,25.0,822.0,119.77,69.08
2016,8,1,10,15,899.0,96.0,2.4,25.5,851.0,176.06,97.03
2016,8,1,10,30,906.0,97.0,2.5,26.0,880.0,233.2,137.74
2016,8,1,10,45,910.5,98.0,2.6,26.5,902.0,290.35,184.25
2016,8,1,11,0,915.0,99.0,2.7,27.0,924.0,347.65,232.94
2016,8,1,11,15,918.0,99.5,2.8,27.0,939.0,404.02,281.65
2016,8,1,11,30,921.0,100.0,2.9,27.0,954.0,459.94,329.37
2016,8,1,11,45,923.0,100.5,3.0,27.5,962.0,514.73,374.45
2016,8,1,12,0,925.0,101.0,3.1,28.0,970.0,568.55,417.45
2016,8,1,12,15,925.0,101.0,3.15,28.0,970.0,619.67,457.99
2016,8,1,12,30,925.0,101.0,3.2,28.0,970.0,669.16,496.32
2016,8,1,12,45,920.5,102.5,3.3,28.5,961.5,714.92,530.25
2016,8,1,13,0,916.0,104.0,3.4,29.0,953.0,758.28,561.67
2016,8,1,13,15,913.0,103.5,3.5,28.5,938.0,798.48,591.68
2016,8,1,13,30,910.0,103.0,3.6,28.0,923.0,835.89,618.98
2016,8,1,13,45,907.5,101.0,3.7,28.0,901.0,869.4,642.46
2016,8,1,14,0,905.0,99.0,3.8,28.0,879.0,899.76,663.9
2016,8,1,14,15,898.5,97.5,3.85,27.5,850.5,923.73,682.23
2016,8,1,14,30,892.0,96.0,3.9,27.0,822.0,944.16,698.41
2016,8,1,14,45,885.5,93.5,3.95,27.0,787.5,959.93,710.3
2016,8,1,15,0,879.0,91.0,4.0,27.0,753.0,972.04,719.93
2016,8,1,15,15,868.0,89.0,4.0,26.5,713.0,976.59,725.86
2016,8,1,15,30,857.0,87.0,4.0,26.0,673.0,977.43,729.54
2016,8,1,15,45,845.0,84.0,4.05,25.5,628.5,972.42,729.77
2016,8,1,16,0,833.0,81.0,4.1,25.0,584.0,963.84,727.74
2016,8,1,16,15,814.0,78.5,4.1,24.5,536.0,945.32,718.69
2016,8,1,16,30,795.0,76.0,4.1,24.0,488.0,936.06,716.07
2016,8,1,16,45,771.5,72.0,4.1,23.5,438.0,904.57,697.77
2016,8,1,17,0,748.0,68.0,4.1,23.0,388.0,870.29,677.18
2016,8,1,17,15,713.5,64.0,4.0,22.0,336.5,822.66,647.03
2016,8,1,17,30,679.0,60.0,3.9,21.0,285.0,773.2,614.25
2016,8,1,17,45,629.5,54.5,3.85,20.0,235.0,706.05,566.56
2016,8,1,18,0,580.0,49.0,3.8,19.0,185.0,646.11,521.49
2016,8,1,18,15,503.5,42.0,3.7,18.0,138.5,554.14,448.15
2016,8,1,18,30,427.0,35.0,3.6,17.0,92.0,465.41,372.19
2016,8,1,18,45,299.5,24.5,3.5,16.5,56.0,333.28,233.6
2016,8,1,19,0,172.0,14.0,3.4,16.0,20.0,146.57,0.0
2016,8,1,19,15,86.0,7.0,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,87.0,7.0,2.0,13.5,10.5,5.51,0.0
2016,8,2,5,30,174.0,14.0,2.2,14.0,21.0,11.02,0.0
2016,8,2,5,45,303.5,25.0,2.4,14.5,57.5,20.61,10.1
2016,8,2,6,0,433.0,36.0,2.6,15.0,94.0,29.86,20.16
2016,8,2,6,15,511.5,43.0,2.6,15.5,141.5,35.67,25.78
2016,8,2,6,30,590.0,50.0,2.6,16.0,189.0,41.56,31.25
2016,8,2,6,45,302.0,83.0,2.6,16.5,155.0,60.01,47.62
2016,8,2,7,0,14.0,116.0,2.6,17.0,121.0,84.03,68.6
2016,8,2,7,15,137.5,140.0,2.6,17.5,198.5,97.28,79.84
2016,8,2,7,30,261.0,164.0,2.6,18.0,276.0,110.52,90.87
2016,8,2,7,45,542.5,119.0,2.6,19.0,389.0,85.63,68.84
2016,8,2,8,0,824.0,74.0,2.6,20.0,502.0,73.43,57.9
2016,8,2,8,15,843.5,76.5,2.6,20.5,551.5,76.02,59.8
2016,8,2,8,30,863.0,79.0,2.6,21.0,601.0,78.48,61.57
2016,8,2,8,45,879.0,81.0,2.6,21.5,647.5,80.4,62.88
2016,8,2,9,0,895.0,83.0,2.6,22.0,694.0,82.2,64.08
2016,8,2,9,15,906.5,84.5,2.6,22.5,735.5,83.44,64.82
2016,8,2,9,30,918.0,86.0,2.6,23.0,777.0,84.56,65.47
2016,8,2,9,45,922.5,90.0,2.65,23.5,812.5,86.71,66.98
2016,8,2,10,0,927.0,94.0,2.7,24.0,848.0,120.35,69.66
2016,8,2,10,15,934.0,95.0,2.75,24.5,877.5,178.79,98.4
2016,8,2,10,30,941.0,96.0,2.8,25.0,907.0,238.07,140.63
2016,8,2,10,45,946.5,96.5,2.85,25.5,930.5,297.31,188.93
2016,8,2,11,0,952.0,97.0,2.9,26.0,954.0,356.76,239.57
2016,8,2,11,15,955.0,97.5,2.95,26.0,969.5,415.31,290.29
2016,8,2,11,30,958.0,98.0,3.0,26.0,985.0,473.36,339.88
2016,8,2,11,45,960.0,98.5,3.05,26.5,993.0,530.23,386.68
2016,8,2,12,0,962.0,99.0,3.1,27.0,1001.0,586.07,431.23
2016,8,2,12,15,962.0,99.0,3.15,27.0,1001.0,639.12,473.31
2016,8,2,12,30,962.0,99.0,3.2,27.0,1001.0,690.45,513.06
2016,8,2,12,45,953.5,103.0,3.25,27.5,991.0,737.28,547.53
2016,8,2,13,0,945.0,107.0,3.3,28.0,981.0,781.38,579.18
2016,8,2,13,15,941.5,106.5,3.35,28.0,965.0,822.57,608.42
2016,8,2,13,30,938.0,106.0,3.4,28.0,949.0,860.87,634.7
2016,8,2,13,45,933.5,104.5,3.45,28.0,926.0,894.34,657.72
2016,8,2,14,0,929.0,103.0,3.5,28.0,903.0,924.46,678.57
2016,8,2,14,15,922.0,101.5,3.5,27.5,873.0,948.88,696.79
2016,8,2,14,30,915.0,100.0,3.5,27.0,843.0,969.64,712.79
2016,8,2,14,45,906.0,98.5,3.5,27.0,806.5,984.79,723.85
2016,8,2,15,0,897.0,97.0,3.5,27.0,770.0,996.16,732.62
2016,8,2,15,15,885.0,95.0,3.5,26.5,728.0,1000.22,738.24
2016,8,2,15,30,873.0,93.0,3.5,26.0,686.0,1000.48,741.59
2016,8,2,15,45,856.5,90.5,3.5,26.0,640.0,991.86,737.77
2016,8,2,16,0,840.0,88.0,3.5,26.0,594.0,979.59,731.7
2016,8,2,16,15,819.5,85.0,3.45,25.5,544.5,971.94,729.94
2016,8,2,16,30,799.0,82.0,3.4,25.0,495.0,948.0,717.11
2016,8,2,16,45,770.5,78.5,3.4,24.5,442.5,912.13,696.31
2016,8,2,17,0,742.0,75.0,3.4,24.0,390.0,873.5,673.1
2016,8,2,17,15,704.5,70.5,3.35,23.0,337.5,822.21,641.04
2016,8,2,17,30,667.0,66.0,3.3,22.0,285.0,776.18,611.36
2016,8,2,17,45,609.0,60.5,3.25,21.5,233.5,702.01,557.9
2016,8,2,18,0,551.0,55.0,3.2,21.0,182.0,628.15,501.9
2016,8,2,18,15,468.0,46.5,3.15,20.0,135.5,528.79,423.78
2016,8,2,18,30,385.0,38.0,3.1,19.0,89.0,432.85,342.86
2016,8,2,18,45,247.5,26.0,3.1,18.5,53.0,289.76,195.06
2016,8,2,19,0,110.0,14.0,3.1,18.0,17.0,97.64,0.0
2016,8,2,19,15,55.0,7.0,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,57.5,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,115.0,14.0,2.2,14.0,18.0,11.02,0.0
2016,8,3,5,45,247.0,26.5,2.4,15.0,53.5,21.69,10.54
2016,8,3,6,0,379.0,39.0,2.6,16.0,89.0,32.04,21.89
2016,8,3,6,15,462.0,47.5,2.55,16.5,136.0,38.86,28.44
2016,8,3,6,30,545.0,56.0,2.5,17.0,183.0,45.73,34.77
2016,8,3,6,45,294.0,89.5,2.45,17.5,160.0,64.24,51.13
2016,8,3,7,0,43.0,123.0,2.4,18.0,137.0,86.54,70.5
2016,8,3,7,15,388.5,100.5,2.35,18.5,263.5,71.76,57.37
2016,8,3,7,30,734.0,78.0,2.3,19.0,390.0,67.73,53.61
2016,8,3,7,45,762.5,81.5,2.25,20.0,442.0,70.34,55.46
2016,8,3,8,0,791.0,85.0,2.2,21.0,494.0,72.91,57.23
2016,8,3,8,15,811.5,88.0,2.2,21.5,543.5,74.89,58.6
2016,8,3,8,30,832.0,91.0,2.2,22.0,593.0,76.81,59.9
2016,8,3,8,45,848.5,93.5,2.2,23.0,639.0,87.1,68.1
2016,8,3,9,0,865.0,96.0,2.2,24.0,685.0,88.97,69.18
2016,8,3,9,15,877.0,98.0,2.2,24.5,726.5,90.28,69.94
2016,8,3,9,30,889.0,100.0,2.2,25.0,768.0,91.45,70.6
2016,8,3,9,45,902.0,99.5,2.25,25.5,805.0,91.18,70.09
2016,8,3,10,0,915.0,99.0,2.3,26.0,842.0,121.02,70.43
2016,8,3,10,15,921.5,100.5,2.4,26.5,871.5,179.14,98.47
2016,8,3,10,30,928.0,102.0,2.5,27.0,901.0,238.05,139.9
2016,8,3,10,45,933.0,103.0,2.6,27.5,924.0,296.89,187.35
2016,8,3,11,0,938.0,104.0,2.7,28.0,947.0,355.92,237.14
2016,8,3,11,15,941.5,104.5,2.85,28.0,962.5,414.07,287.13
2016,8,3,11,30,945.0,105.0,3.0,28.0,978.0,471.8,336.16
2016,8,3,11,45,946.5,105.0,3.15,28.5,986.0,527.62,382.01
2016,8,3,12,0,948.0,105.0,3.3,29.0,994.0,582.35,425.71
2016,8,3,12,15,948.5,105.0,3.45,29.0,994.0,635.2,467.7
2016,8,3,12,30,949.0,105.0,3.6,29.0,994.0,686.42,507.52
2016,8,3,12,45,945.5,106.0,3.75,29.0,985.5,733.84,543.81
2016,8,3,13,0,942.0,107.0,3.9,29.0,977.0,778.85,577.74
2016,8,3,13,15,939.5,106.5,4.0,28.5,961.5,820.73,609.02
2016,8,3,13,30,937.0,106.0,4.1,28.0,946.0,859.79,637.49
2016,8,3,13,45,933.5,104.5,4.2,28.0,924.0,894.09,661.54
2016,8,3,14,0,930.0,103.0,4.3,28.0,902.0,925.12,683.44
2016,8,3,14,15,923.5,101.5,4.35,27.5,872.0,950.05,702.5
2016,8,3,14,30,917.0,100.0,4.4,27.0,842.0,971.34,719.33
2016,8,3,14,45,909.5,97.5,4.45,26.5,806.5,986.92,732.58
2016,8,3,15,0,902.0,95.0,4.5,26.0,771.0,998.7,743.52
2016,8,3,15,15,890.5,93.0,4.45,25.0,729.5,1003.28,750.79
2016,8,3,15,30,879.0,91.0,4.4,24.0,688.0,1004.05,755.73
2016,8,3,15,45,864.5,88.5,4.35,23.5,642.0,997.44,754.38
2016,8,3,16,0,850.0,86.0,4.3,23.0,596.0,987.19,750.71
2016,8,3,16,15,829.5,83.0,4.2,22.0,546.0,979.4,750.0
2016,8,3,16,30,809.0,80.0,4.1,21.0,496.0,955.39,737.99
2016,8,3,16,45,782.0,76.5,4.05,20.5,444.0,920.96,717.37
2016,8,3,17,0,755.0,73.0,4.0,20.0,392.0,883.7,694.28
2016,8,3,17,15,717.5,68.5,3.85,19.5,339.0,832.24,659.59
2016,8,3,17,30,680.0,64.0,3.7,19.0,286.0,778.9,622.28
2016,8,3,17,45,625.5,58.0,3.6,18.5,234.5,713.81,574.5
2016,8,3,18,0,571.0,52.0,3.5,18.0,183.0,642.18,519.04
2016,8,3,18,15,488.0,44.0,3.35,17.0,135.5,543.13,439.68
2016,8,3,18,30,405.0,36.0,3.2,16.0,88.0,447.61,357.29
2016,8,3,18,45,265.5,24.5,3.1,15.5,52.5,300.77,196.16
2016,8,3,19,0,126.0,13.0,3.0,15.0,17.0,109.36,0.0
2016,8,3,19,15,63.0,6.5,2.95,15.0,8.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,65.5,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,131.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,4,5,45,267.5,25.0,2.7,14.5,53.0,20.53,9.29
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,30.57,20.66
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.5,37.08,26.97
2016,8,4,6,30,567.0,53.0,2.9,16.0,184.0,43.65,33.07
2016,8,4,6,45,314.0,89.0,2.9,16.5,164.5,64.17,51.27
2016,8,4,7,0,61.0,125.0,2.9,17.0,145.0,87.83,71.93
2016,8,4,7,15,36.5,135.5,2.9,17.0,148.0,95.17,78.19
2016,8,4,7,30,12.0,146.0,2.9,17.0,151.0,105.43,86.87
2016,8,4,7,45,19.0,168.5,2.95,17.5,178.0,120.83,99.67
2016,8,4,8,0,26.0,191.0,3.0,18.0,205.0,136.1,112.15
2016,8,4,8,15,28.5,210.5,3.05,18.5,227.0,142.16,116.68
2016,8,4,8,30,31.0,230.0,3.1,19.0,249.0,153.74,125.83
2016,8,4,8,45,42.0,257.5,3.15,19.5,285.5,169.4,138.27
2016,8,4,9,0,53.0,285.0,3.2,20.0,322.0,184.56,150.17
2016,8,4,9,15,81.5,316.5,3.25,20.5,376.0,201.66,163.54
2016,8,4,9,30,110.0,348.0,3.3,21.0,430.0,218.14,176.27
2016,8,4,9,45,115.0,367.0,3.4,21.5,456.5,212.63,171.11
2016,8,4,10,0,120.0,386.0,3.5,22.0,483.0,228.79,172.94
2016,8,4,10,15,286.0,360.5,3.55,22.0,603.0,238.32,171.3
2016,8,4,10,30,452.0,335.0,3.6,22.0,723.0,270.11,187.56
2016,8,4,10,45,689.5,218.5,3.65,22.5,828.5,293.65,198.08
2016,8,4,11,0,927.0,102.0,3.7,23.0,934.0,350.5,238.9
2016,8,4,11,15,929.5,102.5,3.75,23.0,948.5,407.69,289.37
2016,8,4,11,30,932.0,103.0,3.8,23.0,963.0,464.36,338.76
2016,8,4,11,45,932.0,104.0,3.85,23.0,969.5,519.46,385.88
2016,8,4,12,0,932.0,105.0,3.9,23.0,976.0,573.37,430.85
2016,8,4,12,15,931.5,105.0,3.95,22.5,975.5,624.87,473.77
2016,8,4,12,30,931.0,105.0,4.0,22.0,975.0,674.66,514.5
2016,8,4,12,45,924.0,108.0,4.1,22.0,965.5,720.49,550.63
2016,8,4,13,0,917.0,111.0,4.2,22.0,956.0,763.75,584.17
2016,8,4,13,15,914.0,110.5,4.3,21.5,940.5,804.34,615.74
2016,8,4,13,30,911.0,110.0,4.4,21.0,925.0,842.15,644.27
2016,8,4,13,45,907.5,108.0,4.5,21.0,902.5,875.2,668.51
2016,8,4,14,0,904.0,106.0,4.6,21.0,880.0,905.01,690.59
2016,8,4,14,15,897.0,104.5,4.6,20.5,851.0,928.82,709.27
2016,8,4,14,30,890.0,103.0,4.6,20.0,822.0,949.03,725.66
2016,8,4,14,45,883.0,100.5,4.6,20.0,787.0,964.57,737.56
2016,8,4,15,0,876.0,98.0,4.6,20.0,752.0,976.43,747.11
2016,8,4,15,15,864.5,95.5,4.55,19.5,711.0,980.12,752.25
2016,8,4,15,30,853.0,93.0,4.5,19.0,670.0,980.06,755.02
2016,8,4,15,45,839.5,90.0,4.45,19.0,625.0,973.72,752.12
2016,8,4,16,0,826.0,87.0,4.4,19.0,580.0,976.62,755.89
2016,8,4,16,15,806.0,84.0,4.35,18.5,531.5,956.54,745.04
2016,8,4,16,30,786.0,81.0,4.3,18.0,483.0,933.11,732.08
2016,8,4,16,45,761.5,76.5,4.25,17.5,432.0,900.02,711.91
2016,8,4,17,0,737.0,72.0,4.2,17.0,381.0,864.14,689.24
2016,8,4,17,15,700.5,67.5,4.1,16.5,329.5,813.92,654.96
2016,8,4,17,30,664.0,63.0,4.0,16.0,278.0,761.87,618.02
2016,8,4,17,45,612.5,57.0,3.9,15.5,227.5,699.86,571.56
2016,8,4,18,0,561.0,51.0,3.8,15.0,177.0,631.37,517.37
2016,8,4,18,15,479.0,42.5,3.65,14.5,130.5,532.86,436.12
2016,8,4,18,30,397.0,34.0,3.5,14.0,84.0,438.13,352.02
2016,8,4,18,45,260.5,22.5,3.4,14.0,49.5,292.05,181.07
2016,8,4,19,0,124.0,11.0,3.3,14.0,15.0,106.13,0.0
2016,8,4,19,15,62.0,5.5,3.3,13.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,104.0,13.0,2.8,14.0,16.0,10.23,0.0
2016,8,5,5,45,239.0,25.5,2.9,14.5,51.0,20.89,9.06
2016,8,5,6,0,374.0,38.0,3.0,15.0,86.0,31.26,21.2
2016,8,5,6,15,458.0,47.0,3.0,15.0,133.0,38.49,28.24
2016,8,5,6,30,542.0,56.0,3.0,15.0,180.0,45.75,35.05
2016,8,5,6,45,271.0,50.5,3.0,15.5,112.5,37.87,28.16
2016,8,5,7,0,0.0,45.0,3.0,16.0,45.0,34.39,25.03
2016,8,5,7,15,0.0,60.0,2.9,16.5,60.0,45.96,35.18
2016,8,5,7,30,0.0,75.0,2.8,17.0,75.0,57.58,45.2
2016,8,5,7,45,0.0,97.5,2.75,17.5,97.5,74.02,59.26
2016,8,5,8,0,0.0,120.0,2.7,18.0,120.0,90.0,72.72
2016,8,5,8,15,0.5,142.5,2.65,18.5,143.0,105.73,85.76
2016,8,5,8,30,1.0,165.0,2.6,19.0,166.0,121.22,98.42
2016,8,5,8,45,10.0,203.0,2.55,19.5,210.0,146.53,119.15
2016,8,5,9,0,19.0,241.0,2.5,20.0,254.0,171.09,138.92
2016,8,5,9,15,37.0,281.5,2.45,20.5,308.5,183.12,148.13
2016,8,5,9,30,55.0,322.0,2.4,21.0,363.0,204.27,164.71
2016,8,5,9,45,54.5,336.5,2.4,21.5,379.0,211.73,170.05
2016,8,5,10,0,54.0,351.0,2.4,22.0,395.0,223.57,169.95
2016,8,5,10,15,479.5,233.0,2.45,22.5,643.0,184.94,121.95
2016,8,5,10,30,905.0,115.0,2.5,23.0,891.0,239.1,143.88
2016,8,5,10,45,911.5,115.5,2.55,23.5,914.0,297.06,191.05
2016,8,5,11,0,918.0,116.0,2.6,24.0,937.0,355.39,240.78
2016,8,5,11,15,921.0,116.5,2.65,24.0,952.5,412.62,290.54
2016,8,5,11,30,924.0,117.0,2.7,24.0,968.0,469.41,339.27
2016,8,5,11,45,926.0,117.0,2.75,24.5,975.5,524.74,385.05
2016,8,5,12,0,928.0,117.0,2.8,25.0,983.0,579.09,428.67
2016,8,5,12,15,928.0,117.0,2.9,25.0,982.5,631.07,470.3
2016,8,5,12,30,928.0,117.0,3.0,25.0,982.0,681.41,509.71
2016,8,5,12,45,927.0,116.0,3.1,25.5,974.5,728.43,544.84
2016,8,5,13,0,926.0,115.0,3.2,26.0,967.0,773.18,577.55
2016,8,5,13,15,922.5,114.0,3.3,26.0,951.0,813.53,607.04
2016,8,5,13,30,919.0,113.0,3.4,26.0,935.0,850.98,633.28
2016,8,5,13,45,912.0,113.0,3.5,26.0,911.0,883.35,656.1
2016,8,5,14,0,905.0,113.0,3.6,26.0,887.0,912.35,676.73
2016,8,5,14,15,897.5,111.5,3.65,25.5,857.0,935.99,694.95
2016,8,5,14,30,890.0,110.0,3.7,25.0,827.0,956.01,710.96
2016,8,5,14,45,877.0,109.5,3.8,25.0,790.0,968.16,720.82
2016,8,5,15,0,864.0,109.0,3.9,25.0,753.0,976.49,728.35
2016,8,5,15,15,851.0,107.0,3.9,24.5,711.0,979.43,733.28
2016,8,5,15,30,838.0,105.0,3.9,24.0,669.0,992.1,745.03
2016,8,5,15,45,817.0,103.0,3.95,23.5,622.0,979.59,740.15
2016,8,5,16,0,796.0,101.0,4.0,23.0,575.0,963.33,732.95
2016,8,5,16,15,773.5,97.5,3.95,22.5,525.5,940.17,720.39
2016,8,5,16,30,751.0,94.0,3.9,22.0,476.0,913.66,705.41
2016,8,5,16,45,715.0,91.0,3.85,21.5,423.5,878.17,683.81
2016,8,5,17,0,679.0,88.0,3.8,21.0,371.0,833.9,655.4
2016,8,5,17,15,637.0,82.0,3.65,20.0,319.0,777.63,618.03
2016,8,5,17,30,595.0,76.0,3.5,19.0,267.0,719.97,578.08
2016,8,5,17,45,528.0,69.0,3.4,18.5,216.0,636.38,515.51
2016,8,5,18,0,461.0,62.0,3.3,18.0,165.0,553.36,450.37
2016,8,5,18,15,374.0,51.0,3.15,17.0,120.0,449.39,365.94
2016,8,5,18,30,287.0,40.0,3.0,16.0,75.0,348.69,278.44
2016,8,5,18,45,165.0,25.0,2.9,15.5,43.0,212.1,119.81
2016,8,5,19,0,43.0,10.0,2.8,15.0,11.0,41.64,0.0
2016,8,5,19,15,21.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,57.0,12.0,2.8,13.0,13.0,9.44,0.0
2016,8,6,5,45,184.0,26.5,2.85,13.5,46.5,20.17,8.03
2016,8,6,6,0,311.0,41.0,2.9,14.0,80.0,33.48,23.13
2016,8,6,6,15,397.0,51.5,2.9,14.5,125.5,41.71,31.1
2016,8,6,6,30,483.0,62.0,2.9,15.0,171.0,49.92,38.72
2016,8,6,6,45,241.5,60.0,2.9,15.5,114.5,43.96,33.56
2016,8,6,7,0,0.0,58.0,2.9,16.0,58.0,44.42,33.94
2016,8,6,7,15,0.0,74.0,2.9,16.5,74.0,56.63,44.59
2016,8,6,7,30,0.0,90.0,2.9,17.0,90.0,68.31,54.6
2016,8,6,7,45,0.0,120.5,2.9,17.5,120.5,89.7,72.88
2016,8,6,8,0,0.0,151.0,2.9,18.0,151.0,110.52,90.36
2016,8,6,8,15,2.0,165.0,2.95,18.5,166.5,120.45,98.32
2016,8,6,8,30,4.0,179.0,3.0,19.0,182.0,130.31,106.14
2016,8,6,8,45,10.5,206.5,3.05,19.5,214.0,148.69,121.03
2016,8,6,9,0,17.0,234.0,3.1,20.0,246.0,166.75,135.47
2016,8,6,9,15,20.0,254.0,3.15,20.0,269.0,179.89,145.98
2016,8,6,9,30,23.0,274.0,3.2,20.0,292.0,192.86,156.3
2016,8,6,9,45,31.5,304.0,3.25,20.5,329.0,195.17,157.56
2016,8,6,10,0,40.0,334.0,3.3,21.0,366.0,214.2,164.08
2016,8,6,10,15,48.0,357.0,3.4,21.0,397.0,235.27,179.05
2016,8,6,10,30,56.0,380.0,3.5,21.0,428.0,258.08,195.86
2016,8,6,10,45,194.5,394.5,3.6,21.5,567.5,298.17,220.83
2016,8,6,11,0,333.0,409.0,3.7,22.0,707.0,356.87,261.77
2016,8,6,11,15,621.0,264.0,3.75,22.0,831.0,391.69,284.58
2016,8,6,11,30,909.0,119.0,3.8,22.0,955.0,463.79,339.81
2016,8,6,11,45,910.0,120.0,3.9,22.5,962.0,518.6,386.04
2016,8,6,12,0,911.0,121.0,4.0,23.0,969.0,572.39,430.19
2016,8,6,12,15,911.0,121.0,4.05,23.0,969.0,623.66,471.99
2016,8,6,12,30,911.0,121.0,4.1,23.0,969.0,673.32,511.55
2016,8,6,12,45,904.0,123.5,4.2,23.0,959.5,718.34,546.95
2016,8,6,13,0,897.0,126.0,4.3,23.0,950.0,760.79,579.81
2016,8,6,13,15,894.0,125.5,4.3,22.5,934.5,801.1,611.23
2016,8,6,13,30,891.0,125.0,4.3,22.0,919.0,838.67,639.08
2016,8,6,13,45,887.0,123.0,4.35,22.0,897.0,871.14,662.37
2016,8,6,14,0,883.0,121.0,4.4,22.0,875.0,900.4,683.48
2016,8,6,14,15,876.0,119.5,4.45,21.5,845.5,924.11,702.26
2016,8,6,14,30,869.0,118.0,4.5,21.0,816.0,944.28,718.93
2016,8,6,14,45,861.0,115.5,4.55,21.0,781.0,958.91,730.56
2016,8,6,15,0,853.0,113.0,4.6,21.0,746.0,969.87,739.88
2016,8,6,15,15,840.5,110.5,4.6,20.5,705.0,986.22,754.22
2016,8,6,15,30,828.0,108.0,4.6,20.0,664.0,985.43,756.86
2016,8,6,15,45,814.0,104.0,4.6,20.0,619.0,977.57,753.38
2016,8,6,16,0,800.0,100.0,4.6,20.0,574.0,966.01,747.49
2016,8,6,16,15,778.5,96.5,4.55,19.5,525.0,943.85,735.25
2016,8,6,16,30,757.0,93.0,4.5,19.0,476.0,918.32,720.57
2016,8,6,16,45,731.5,87.5,4.5,18.5,425.0,883.18,699.08
2016,8,6,17,0,706.0,82.0,4.5,18.0,374.0,852.45,680.29
2016,8,6,17,15,666.0,76.5,4.4,17.5,322.0,798.45,642.77
2016,8,6,17,30,626.0,71.0,4.3,17.0,270.0,743.0,602.83
2016,8,6,17,45,569.5,63.5,4.2,16.5,219.5,668.2,546.11
2016,8,6,18,0,513.0,56.0,4.1,16.0,169.0,593.71,486.77
2016,8,6,18,15,423.5,46.5,3.95,15.5,123.0,488.29,399.43
2016,8,6,18,30,334.0,37.0,3.8,15.0,77.0,386.8,308.77
2016,8,6,18,45,195.5,23.5,3.65,14.5,44.0,234.66,119.3
2016,8,6,19,0,57.0,10.0,3.5,14.0,11.0,52.58,0.0
2016,8,6,19,15,28.5,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.0,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,104.0,11.0,3.3,13.0,14.0,8.65,0.0
2016,8,7,5,45,250.5,23.0,3.4,13.5,49.0,18.88,6.5
2016,8,7,6,0,397.0,35.0,3.5,14.0,84.0,28.96,19.19
2016,8,7,6,15,483.0,43.5,3.5,14.5,131.5,35.93,26.0
2016,8,7,6,30,569.0,52.0,3.5,15.0,179.0,42.95,32.54
2016,8,7,6,45,334.0,88.0,3.5,15.5,167.5,63.79,51.12
2016,8,7,7,0,99.0,124.0,3.5,16.0,156.0,86.06,70.68
2016,8,7,7,15,225.5,135.0,3.45,16.5,224.5,93.0,76.49
2016,8,7,7,30,352.0,146.0,3.4,17.0,293.0,101.75,83.74
2016,8,7,7,45,584.5,111.5,3.4,17.5,393.5,81.73,65.95
2016,8,7,8,0,817.0,77.0,3.4,18.0,494.0,68.01,53.74
2016,8,7,8,15,837.0,80.0,3.35,18.5,543.5,78.0,62.06
2016,8,7,8,30,857.0,83.0,3.3,19.0,593.0,80.76,64.08
2016,8,7,8,45,874.0,84.5,3.3,19.5,639.5,82.37,65.12
2016,8,7,9,0,891.0,86.0,3.3,20.0,686.0,83.86,66.07
2016,8,7,9,15,902.0,88.0,3.3,20.5,728.0,85.36,67.03
2016,8,7,9,30,913.0,90.0,3.3,21.0,770.0,86.72,67.88
2016,8,7,9,45,917.5,93.5,3.3,21.5,804.5,88.55,69.13
2016,8,7,10,0,922.0,97.0,3.3,22.0,839.0,115.54,69.68
2016,8,7,10,15,929.0,98.5,3.3,22.0,869.0,174.45,97.22
2016,8,7,10,30,936.0,100.0,3.3,22.0,899.0,234.21,139.65
2016,8,7,10,45,941.5,100.0,3.35,22.5,922.0,293.35,188.19
2016,8,7,11,0,947.0,100.0,3.4,23.0,945.0,352.69,239.41
2016,8,7,11,15,950.0,100.5,3.45,23.0,960.5,411.43,291.08
2016,8,7,11,30,953.0,101.0,3.5,23.0,976.0,469.66,341.69
2016,8,7,11,45,955.5,100.5,3.55,23.5,984.0,526.25,389.18
2016,8,7,12,0,958.0,100.0,3.6,24.0,992.0,581.79,434.41
2016,8,7,12,15,958.5,100.0,3.6,24.0,992.0,635.27,477.51
2016,8,7,12,30,959.0,100.0,3.6,24.0,992.0,687.06,518.19
2016,8,7,12,45,959.5,98.5,3.65,24.5,984.5,735.7,554.76
2016,8,7,13,0,960.0,97.0,3.7,25.0,977.0,782.07,588.79
2016,8,7,13,15,957.5,96.5,3.7,25.0,961.5,824.53,619.0
2016,8,7,13,30,955.0,96.0,3.7,25.0,946.0,864.09,646.35
2016,8,7,13,45,952.0,94.5,3.75,25.0,923.5,899.23,670.89
2016,8,7,14,0,949.0,93.0,3.8,25.0,901.0,931.06,693.22
2016,8,7,14,15,943.0,92.0,3.8,24.5,871.0,957.25,712.94
2016,8,7,14,30,937.0,91.0,3.8,24.0,841.0,979.79,730.4
2016,8,7,14,45,928.5,89.5,3.8,24.0,805.0,995.69,742.17
2016,8,7,15,0,920.0,88.0,3.8,24.0,769.0,1007.73,751.57
2016,8,7,15,15,909.0,86.0,3.75,23.5,727.0,1012.87,757.69
2016,8,7,15,30,898.0,84.0,3.7,23.0,685.0,1014.12,761.46
2016,8,7,15,45,882.5,82.0,3.65,22.5,638.5,1007.03,759.79
2016,8,7,16,0,867.0,80.0,3.6,22.0,592.0,996.22,755.8
2016,8,7,16,15,847.5,77.5,3.5,21.5,541.5,977.17,745.89
2016,8,7,16,30,828.0,75.0,3.4,21.0,491.0,967.13,742.22
2016,8,7,16,45,800.0,71.5,3.35,20.5,438.5,931.45,720.88
2016,8,7,17,0,772.0,68.0,3.3,20.0,386.0,892.93,697.17
2016,8,7,17,15,734.5,64.0,3.15,19.5,332.5,841.87,662.95
2016,8,7,17,30,697.0,60.0,3.0,19.0,279.0,788.92,626.01
2016,8,7,17,45,639.0,54.5,2.9,18.5,226.5,713.13,570.4
2016,8,7,18,0,581.0,49.0,2.8,18.0,174.0,646.26,518.38
2016,8,7,18,15,491.0,41.0,2.6,17.0,126.5,540.99,433.8
2016,8,7,18,30,401.0,33.0,2.4,16.0,79.0,439.91,344.1
2016,8,7,18,45,200.5,16.5,2.25,15.5,39.5,227.09,95.9
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,51.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,102.0,10.0,2.3,14.0,13.0,7.87,0.0
2016,8,8,5,45,248.0,21.5,2.55,14.5,47.0,17.64,4.94
2016,8,8,6,0,394.0,33.0,2.8,15.0,81.0,27.32,17.64
2016,8,8,6,15,479.0,41.0,2.75,15.5,127.5,33.93,24.12
2016,8,8,6,30,564.0,49.0,2.7,16.0,174.0,40.61,30.33
2016,8,8,6,45,615.5,55.5,2.65,16.5,224.5,45.84,35.08
2016,8,8,7,0,667.0,62.0,2.6,17.0,275.0,55.25,43.35
2016,8,8,7,15,370.5,114.0,2.55,17.5,236.0,80.22,65.06
2016,8,8,7,30,74.0,166.0,2.5,18.0,197.0,114.17,94.11
2016,8,8,7,45,135.0,190.0,2.5,19.0,255.0,126.38,103.83
2016,8,8,8,0,196.0,214.0,2.5,20.0,313.0,141.16,115.55
2016,8,8,8,15,204.5,236.5,2.5,20.5,349.0,153.71,125.43
2016,8,8,8,30,213.0,259.0,2.5,21.0,385.0,165.8,134.82
2016,8,8,8,45,539.5,174.0,2.55,21.5,528.0,113.09,90.31
2016,8,8,9,0,866.0,89.0,2.6,22.0,671.0,84.93,66.39
2016,8,8,9,15,878.0,90.5,2.65,22.5,712.0,86.09,67.09
2016,8,8,9,30,890.0,92.0,2.7,23.0,753.0,87.13,67.66
2016,8,8,9,45,902.0,92.5,2.8,23.5,789.5,87.51,67.69
2016,8,8,10,0,914.0,93.0,2.9,24.0,826.0,111.7,66.85
2016,8,8,10,15,920.5,94.0,2.95,24.0,855.5,169.8,93.31
2016,8,8,10,30,927.0,95.0,3.0,24.0,885.0,228.67,134.6
2016,8,8,10,45,930.0,97.0,3.15,24.5,907.5,287.87,182.85
2016,8,8,11,0,933.0,99.0,3.3,25.0,930.0,347.05,233.61
2016,8,8,11,15,936.5,99.5,3.4,25.0,945.0,405.22,284.43
2016,8,8,11,30,940.0,100.0,3.5,25.0,960.0,462.94,334.3
2016,8,8,11,45,939.5,101.5,3.65,25.5,967.5,518.83,381.11
2016,8,8,12,0,939.0,103.0,3.8,26.0,975.0,573.45,425.59
2016,8,8,12,15,939.5,103.0,3.9,26.0,975.0,626.09,468.09
2016,8,8,12,30,940.0,103.0,4.0,26.0,975.0,677.06,508.34
2016,8,8,12,45,938.5,103.0,4.15,26.0,967.0,724.79,545.53
2016,8,8,13,0,937.0,103.0,4.3,26.0,959.0,770.21,580.4
2016,8,8,13,15,934.0,102.5,4.35,25.5,943.5,811.54,611.66
2016,8,8,13,30,931.0,102.0,4.4,25.0,928.0,849.99,640.0
2016,8,8,13,45,928.0,100.5,4.45,25.0,905.5,884.48,664.38
2016,8,8,14,0,925.0,99.0,4.5,25.0,883.0,915.72,686.54
2016,8,8,14,15,918.5,97.5,4.5,24.5,853.5,940.44,705.52
2016,8,8,14,30,912.0,96.0,4.5,24.0,824.0,961.52,722.23
2016,8,8,14,45,904.5,94.0,4.55,24.0,788.5,977.41,734.59
2016,8,8,15,0,897.0,92.0,4.6,24.0,753.0,989.54,744.6
2016,8,8,15,15,885.5,90.0,4.55,23.5,711.5,993.95,750.22
2016,8,8,15,30,874.0,88.0,4.5,23.0,670.0,994.54,753.48
2016,8,8,15,45,860.0,85.0,4.45,23.0,624.0,987.66,750.45
2016,8,8,16,0,846.0,82.0,4.4,23.0,578.0,977.11,745.11
2016,8,8,16,15,825.5,79.0,4.3,22.5,528.5,968.95,742.7
2016,8,8,16,30,805.0,76.0,4.2,22.0,479.0,944.82,729.14
2016,8,8,16,45,780.0,72.0,4.1,21.5,427.5,911.64,709.07
2016,8,8,17,0,755.0,68.0,4.0,21.0,376.0,875.63,686.51
2016,8,8,17,15,717.0,63.5,3.9,20.0,323.0,823.62,652.76
2016,8,8,17,30,679.0,59.0,3.8,19.0,270.0,769.84,616.12
2016,8,8,17,45,625.5,53.0,3.7,18.5,219.0,698.11,562.61
2016,8,8,18,0,572.0,47.0,3.6,18.0,168.0,634.78,512.4
2016,8,8,18,15,482.0,39.0,3.5,17.0,121.5,529.92,427.27
2016,8,8,18,30,392.0,31.0,3.4,16.0,75.0,429.61,336.15
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.5,219.74,69.26
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,53.5,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,107.0,10.0,3.0,14.0,12.0,7.87,0.0
2016,8,9,5,45,256.0,21.0,3.1,14.5,46.0,17.27,3.86
2016,8,9,6,0,405.0,32.0,3.2,15.0,80.0,26.58,16.93
2016,8,9,6,15,490.5,39.5,3.1,15.5,126.5,32.83,23.13
2016,8,9,6,30,576.0,47.0,3.0,16.0,173.0,39.19,29.06
2016,8,9,6,45,624.5,53.5,2.95,16.5,223.5,48.15,37.12
2016,8,9,7,0,673.0,60.0,2.9,17.0,274.0,53.76,42.03
2016,8,9,7,15,336.5,94.0,2.75,17.5,201.0,66.92,53.44
2016,8,9,7,30,0.0,128.0,2.6,18.0,128.0,93.59,76.37
2016,8,9,7,45,11.5,156.5,2.5,18.5,162.5,112.99,92.61
2016,8,9,8,0,23.0,185.0,2.4,19.0,197.0,132.07,108.33
2016,8,9,8,15,47.5,218.0,2.25,19.5,246.0,146.3,119.69
2016,8,9,8,30,72.0,251.0,2.1,20.0,295.0,165.31,134.87
2016,8,9,8,45,109.5,279.0,1.95,20.5,350.5,181.62,147.58
2016,8,9,9,0,147.0,307.0,1.8,21.0,406.0,187.59,151.67
2016,8,9,9,15,148.0,326.0,1.75,21.5,430.5,196.36,158.09
2016,8,9,9,30,149.0,345.0,1.7,22.0,455.0,204.71,164.11
2016,8,9,9,45,149.5,362.0,1.65,23.0,477.0,211.78,168.75
2016,8,9,10,0,150.0,379.0,1.6,24.0,499.0,225.93,168.44
2016,8,9,10,15,541.5,234.5,1.6,24.5,691.5,185.85,119.44
2016,8,9,10,30,933.0,90.0,1.6,25.0,884.0,225.79,131.01
2016,8,9,10,45,938.5,90.5,1.6,25.5,906.5,285.03,178.49
2016,8,9,11,0,944.0,91.0,1.6,26.0,929.0,344.46,228.48
2016,8,9,11,15,946.5,91.5,1.65,26.5,944.0,402.82,278.0
2016,8,9,11,30,949.0,92.0,1.7,27.0,959.0,460.59,326.15
2016,8,9,11,45,950.5,92.0,1.8,27.5,966.5,516.75,371.94
2016,8,9,12,0,952.0,92.0,1.9,28.0,974.0,571.75,415.45
2016,8,9,12,15,952.0,92.0,2.05,28.0,973.5,624.52,457.17
2016,8,9,12,30,952.0,92.0,2.2,28.0,973.0,675.52,496.63
2016,8,9,12,45,944.5,95.5,2.35,28.5,963.0,722.36,531.23
2016,8,9,13,0,937.0,99.0,2.5,29.0,953.0,766.51,563.14
2016,8,9,13,15,934.0,98.5,2.65,29.0,937.5,807.73,592.64
2016,8,9,13,30,931.0,98.0,2.8,29.0,922.0,846.07,619.33
2016,8,9,13,45,925.0,98.0,3.0,29.0,898.5,879.33,643.01
2016,8,9,14,0,919.0,98.0,3.2,29.0,875.0,909.25,664.6
2016,8,9,14,15,912.0,96.5,3.3,28.5,845.5,933.31,683.16
2016,8,9,14,30,905.0,95.0,3.4,28.0,816.0,953.71,699.55
2016,8,9,14,45,894.0,94.5,3.5,28.0,779.5,967.7,710.54
2016,8,9,15,0,883.0,94.0,3.6,28.0,743.0,977.89,719.24
2016,8,9,15,15,871.0,92.0,3.65,27.5,701.5,981.64,725.01
2016,8,9,15,30,859.0,90.0,3.7,27.0,660.0,981.6,728.5
2016,8,9,15,45,841.5,88.0,3.75,26.5,613.5,972.33,725.99
2016,8,9,16,0,824.0,86.0,3.8,26.0,567.0,972.23,729.85
2016,8,9,16,15,803.0,83.0,3.75,25.5,518.0,951.03,718.77
2016,8,9,16,30,782.0,80.0,3.7,25.0,469.0,926.48,705.44
2016,8,9,16,45,750.5,77.0,3.7,24.5,417.0,888.23,682.59
2016,8,9,17,0,719.0,74.0,3.7,24.0,365.0,847.27,657.25
2016,8,9,17,15,679.5,69.0,3.55,23.0,313.0,800.21,627.0
2016,8,9,17,30,640.0,64.0,3.4,22.0,261.0,745.79,589.89
2016,8,9,17,45,577.5,58.0,3.25,21.5,210.0,667.31,531.63
2016,8,9,18,0,515.0,52.0,3.1,21.0,159.0,589.46,470.78
2016,8,9,18,15,422.5,42.5,2.95,20.0,114.0,481.73,384.07
2016,8,9,18,30,330.0,33.0,2.8,19.0,69.0,378.62,291.12
2016,8,9,18,45,165.0,16.5,2.65,18.5,34.5,194.47,31.73
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,144.0,18.0,2.8,14.5,35.0,13.82,1.13
2016,8,10,6,0,288.0,36.0,3.0,15.0,70.0,29.35,19.2
2016,8,10,6,15,375.0,47.5,2.95,15.5,114.5,38.48,28.02
2016,8,10,6,30,462.0,59.0,2.9,16.0,159.0,47.53,36.39
2016,8,10,6,45,515.5,68.0,2.9,16.5,207.5,54.2,42.44
2016,8,10,7,0,569.0,77.0,2.9,17.0,256.0,60.76,48.19
2016,8,10,7,15,310.5,118.5,2.85,17.5,218.5,84.41,68.73
2016,8,10,7,30,52.0,160.0,2.8,18.0,181.0,110.35,90.86
2016,8,10,7,45,106.5,187.0,2.8,19.0,238.0,124.15,101.99
2016,8,10,8,0,161.0,214.0,2.8,20.0,295.0,140.3,114.91
2016,8,10,8,15,461.5,162.0,2.75,20.5,427.0,107.28,86.4
2016,8,10,8,30,762.0,110.0,2.7,21.0,559.0,87.84,69.56
2016,8,10,8,45,780.5,113.0,2.65,21.5,605.0,89.08,70.27
2016,8,10,9,0,799.0,116.0,2.6,22.0,651.0,90.25,70.9
2016,8,10,9,15,813.0,119.0,2.6,22.5,692.0,91.21,71.37
2016,8,10,9,30,827.0,122.0,2.6,23.0,733.0,92.07,71.78
2016,8,10,9,45,848.5,118.5,2.6,23.5,772.0,99.55,77.67
2016,8,10,10,0,870.0,115.0,2.6,24.0,811.0,118.62,74.28
2016,8,10,10,15,878.0,116.5,2.6,24.5,840.5,175.1,99.19
2016,8,10,10,30,886.0,118.0,2.6,25.0,870.0,232.55,138.6
2016,8,10,10,45,892.0,119.0,2.65,25.5,893.0,290.03,184.71
2016,8,10,11,0,898.0,120.0,2.7,26.0,916.0,347.83,233.56
2016,8,10,11,15,902.0,120.5,2.75,26.5,931.5,404.74,282.12
2016,8,10,11,30,906.0,121.0,2.8,27.0,947.0,461.33,329.64
2016,8,10,11,45,909.0,120.5,2.9,27.5,955.0,516.25,374.81
2016,8,10,12,0,912.0,120.0,3.0,28.0,963.0,570.28,417.98
2016,8,10,12,15,912.0,120.0,3.05,28.0,963.0,621.8,458.81
2016,8,10,12,30,912.0,120.0,3.1,28.0,963.0,671.68,497.41
2016,8,10,12,45,909.5,120.5,3.2,28.0,954.5,718.4,533.07
2016,8,10,13,0,907.0,121.0,3.3,28.0,946.0,762.82,566.42
2016,8,10,13,15,903.5,120.5,3.4,28.0,930.0,803.13,596.07
2016,8,10,13,30,900.0,120.0,3.5,28.0,914.0,840.61,622.23
2016,8,10,13,45,895.5,118.0,3.6,28.0,891.5,872.89,644.9
2016,8,10,14,0,891.0,116.0,3.7,28.0,869.0,901.89,665.45
2016,8,10,14,15,883.5,114.5,3.75,27.5,838.5,925.27,683.43
2016,8,10,14,30,876.0,113.0,3.8,27.0,808.0,945.05,699.23
