Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,867.5,110.5,3.85,27.0,772.0,959.2,710.09
2016,8,10,15,0,859.0,108.0,3.9,27.0,736.0,969.63,718.68
2016,8,10,15,15,845.5,105.5,3.9,26.5,694.5,971.39,722.81
2016,8,10,15,30,832.0,103.0,3.9,26.0,653.0,982.68,733.6
2016,8,10,15,45,816.5,99.0,3.9,25.5,607.0,973.17,730.5
2016,8,10,16,0,801.0,95.0,3.9,25.0,561.0,959.93,725.11
2016,8,10,16,15,778.5,91.5,3.8,24.5,511.5,936.63,712.26
2016,8,10,16,30,756.0,88.0,3.7,24.0,462.0,909.99,697.02
2016,8,10,16,45,728.0,83.0,3.65,23.5,410.5,872.83,674.41
2016,8,10,17,0,700.0,78.0,3.6,23.0,359.0,839.81,654.19
2016,8,10,17,15,658.0,72.5,3.45,22.0,307.0,783.92,617.26
2016,8,10,17,30,616.0,67.0,3.3,21.0,255.0,726.7,577.75
2016,8,10,17,45,557.5,59.5,3.15,20.5,204.5,650.33,520.54
2016,8,10,18,0,499.0,52.0,3.0,20.0,154.0,574.5,460.68
2016,8,10,18,15,405.0,42.0,2.9,19.0,109.5,465.32,372.26
2016,8,10,18,30,311.0,32.0,2.8,18.0,65.0,361.12,276.51
2016,8,10,18,45,155.5,16.0,2.7,17.5,32.5,184.0,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,120.5,18.5,1.8,14.5,32.0,14.11,0.25
2016,8,11,6,0,241.0,37.0,2.1,15.0,64.0,28.09,18.05
2016,8,11,6,15,325.5,50.0,2.1,15.5,107.5,37.96,27.55
2016,8,11,6,30,410.0,63.0,2.1,16.0,151.0,50.3,38.81
2016,8,11,6,45,464.5,74.0,2.1,16.5,199.5,58.31,46.06
2016,8,11,7,0,519.0,85.0,2.1,17.0,248.0,66.14,52.93
2016,8,11,7,15,259.5,95.0,2.1,17.5,176.5,66.43,53.01
2016,8,11,7,30,0.0,105.0,2.1,18.0,105.0,78.43,63.21
2016,8,11,7,45,0.0,118.0,2.1,19.0,118.0,87.87,70.88
2016,8,11,8,0,0.0,131.0,2.1,20.0,131.0,97.24,78.35
2016,8,11,8,15,28.5,187.0,2.1,20.5,203.5,128.86,104.64
2016,8,11,8,30,57.0,243.0,2.1,21.0,276.0,160.75,130.64
2016,8,11,8,45,146.0,270.0,2.15,22.0,365.0,169.9,137.22
2016,8,11,9,0,235.0,297.0,2.2,23.0,454.0,185.49,149.02
2016,8,11,9,15,508.0,221.0,2.2,23.5,587.5,134.07,106.35
2016,8,11,9,30,781.0,145.0,2.2,24.0,721.0,104.31,81.53
2016,8,11,9,45,817.5,135.0,2.25,24.5,763.5,97.84,75.91
2016,8,11,10,0,854.0,125.0,2.3,25.0,806.0,121.73,77.25
2016,8,11,10,15,862.5,126.5,2.35,25.5,836.0,177.57,101.42
2016,8,11,10,30,871.0,128.0,2.4,26.0,866.0,234.45,140.03
2016,8,11,10,45,876.5,129.5,2.45,26.5,888.5,291.46,185.41
2016,8,11,11,0,882.0,131.0,2.5,27.0,911.0,348.77,233.5
2016,8,11,11,15,886.0,131.5,2.5,27.0,926.5,405.07,281.67
2016,8,11,11,30,890.0,132.0,2.5,27.0,942.0,461.06,328.98
2016,8,11,11,45,893.0,132.0,2.55,27.5,950.0,515.77,373.63
2016,8,11,12,0,896.0,132.0,2.6,28.0,958.0,569.63,416.28
2016,8,11,12,15,896.0,132.0,2.6,28.0,958.0,620.71,456.35
2016,8,11,12,30,896.0,132.0,2.6,28.0,958.0,670.18,494.16
2016,8,11,12,45,890.5,134.0,2.65,28.5,948.5,715.64,527.38
2016,8,11,13,0,885.0,136.0,2.7,29.0,939.0,758.65,558.05
2016,8,11,13,15,881.0,135.0,2.75,29.0,923.0,797.74,586.6
2016,8,11,13,30,877.0,134.0,2.8,29.0,907.0,833.98,611.5
2016,8,11,13,45,874.5,131.0,2.9,29.0,885.0,866.71,634.25
2016,8,11,14,0,872.0,128.0,3.0,29.0,863.0,896.28,654.98
2016,8,11,14,15,864.0,126.5,3.05,28.5,832.5,919.03,672.33
2016,8,11,14,30,856.0,125.0,3.1,28.0,802.0,938.2,687.57
2016,8,11,14,45,848.0,121.5,3.2,28.0,766.5,965.12,707.1
2016,8,11,15,0,840.0,118.0,3.3,28.0,731.0,975.14,715.62
2016,8,11,15,15,826.0,115.0,3.35,27.5,689.0,975.98,719.48
2016,8,11,15,30,812.0,112.0,3.4,27.0,647.0,972.93,721.0
2016,8,11,15,45,796.0,108.0,3.45,27.0,601.0,962.9,716.61
2016,8,11,16,0,780.0,104.0,3.5,27.0,555.0,949.16,709.87
2016,8,11,16,15,756.0,100.0,3.5,26.0,505.0,923.72,697.66
2016,8,11,16,30,732.0,96.0,3.5,25.0,455.0,902.14,687.94
2016,8,11,16,45,702.0,90.5,3.55,24.5,403.5,863.01,664.54
2016,8,11,17,0,672.0,85.0,3.6,24.0,352.0,821.38,638.72
2016,8,11,17,15,628.5,78.5,3.5,23.0,300.0,763.01,600.16
2016,8,11,17,30,585.0,72.0,3.4,22.0,248.0,703.35,558.86
2016,8,11,17,45,522.5,63.5,3.3,21.0,198.0,622.41,499.09
2016,8,11,18,0,460.0,55.0,3.2,20.0,148.0,542.17,436.42
2016,8,11,18,15,366.5,43.5,3.0,19.0,104.0,432.61,346.72
2016,8,11,18,30,273.0,32.0,2.8,18.0,60.0,328.34,249.04
2016,8,11,18,45,136.5,16.0,2.65,17.5,30.0,166.51,0.0
2016,8,11,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.5,2.05,14.5,33.5,14.1,0.0
2016,8,12,6,0,291.0,35.0,2.3,15.0,67.0,28.62,18.38
2016,8,12,6,15,380.5,46.0,2.25,15.5,111.5,37.38,27.01
2016,8,12,6,30,470.0,57.0,2.2,16.0,156.0,46.1,35.1
2016,8,12,6,45,532.5,65.0,2.2,16.5,206.5,52.17,40.64
2016,8,12,7,0,595.0,73.0,2.2,17.0,257.0,58.21,45.95
2016,8,12,7,15,297.5,99.5,2.15,17.5,191.5,69.94,56.09
2016,8,12,7,30,0.0,126.0,2.1,18.0,126.0,92.16,75.13
2016,8,12,7,45,4.5,146.0,2.1,19.0,148.5,106.1,86.55
2016,8,12,8,0,9.0,166.0,2.1,20.0,171.0,119.93,97.64
2016,8,12,8,15,43.0,208.0,2.1,20.5,233.0,140.69,114.57
2016,8,12,8,30,77.0,250.0,2.1,21.0,295.0,164.7,133.91
2016,8,12,8,45,156.5,273.0,2.1,22.0,374.0,171.58,138.6
2016,8,12,9,0,236.0,296.0,2.1,23.0,453.0,185.03,148.62
2016,8,12,9,15,544.5,203.5,2.15,23.5,595.5,126.11,99.81
2016,8,12,9,30,853.0,111.0,2.2,24.0,738.0,96.46,75.07
2016,8,12,9,45,861.5,113.5,2.25,25.0,773.5,97.5,75.5
2016,8,12,10,0,870.0,116.0,2.3,26.0,809.0,117.0,73.61
2016,8,12,10,15,877.5,117.5,2.35,26.5,838.0,173.61,97.61
2016,8,12,10,30,885.0,119.0,2.4,27.0,867.0,231.13,136.4
2016,8,12,10,45,890.5,120.0,2.5,27.5,889.5,288.61,182.01
2016,8,12,11,0,896.0,121.0,2.6,28.0,912.0,346.35,230.43
2016,8,12,11,15,899.0,122.0,2.7,28.0,927.0,403.28,279.23
2016,8,12,11,30,902.0,123.0,2.8,28.0,942.0,459.78,327.16
2016,8,12,11,45,904.0,123.0,2.9,28.5,949.5,514.53,372.06
2016,8,12,12,0,906.0,123.0,3.0,29.0,957.0,568.29,414.89
2016,8,12,12,15,906.0,123.0,3.1,29.0,956.5,619.69,455.66
2016,8,12,12,30,906.0,123.0,3.2,29.0,956.0,669.45,494.24
2016,8,12,12,45,912.5,117.5,3.35,29.0,950.0,717.41,531.02
2016,8,12,13,0,919.0,112.0,3.5,29.0,944.0,763.47,565.83
2016,8,12,13,15,915.5,111.5,3.55,29.0,928.5,804.05,595.16
2016,8,12,13,30,912.0,111.0,3.6,29.0,913.0,841.75,621.17
2016,8,12,13,45,907.5,110.0,3.7,29.0,889.5,875.12,644.51
2016,8,12,14,0,903.0,109.0,3.8,29.0,866.0,905.22,665.73
2016,8,12,14,15,896.0,107.5,3.8,28.5,836.5,929.19,683.79
2016,8,12,14,30,889.0,106.0,3.8,28.0,807.0,949.54,699.64
2016,8,12,14,45,879.5,104.0,3.8,28.0,770.5,963.33,709.93
2016,8,12,15,0,870.0,102.0,3.8,28.0,734.0,973.33,717.91
2016,8,12,15,15,857.5,99.5,3.7,27.5,692.5,976.05,722.05
2016,8,12,15,30,845.0,97.0,3.6,27.0,651.0,974.98,723.88
2016,8,12,15,45,828.5,94.0,3.55,27.0,605.0,978.57,727.92
2016,8,12,16,0,812.0,91.0,3.5,27.0,559.0,965.49,720.9
2016,8,12,16,15,790.0,87.5,3.35,26.5,509.0,942.62,708.17
2016,8,12,16,30,768.0,84.0,3.2,26.0,459.0,916.38,693.09
2016,8,12,16,45,738.0,80.0,3.1,25.5,407.0,878.34,669.93
2016,8,12,17,0,708.0,76.0,3.0,25.0,355.0,837.55,644.29
2016,8,12,17,15,665.5,70.5,2.75,24.0,302.5,787.75,611.56
2016,8,12,17,30,623.0,65.0,2.5,23.0,250.0,729.93,571.49
2016,8,12,17,45,560.5,57.5,2.3,22.5,199.5,649.7,511.95
2016,8,12,18,0,498.0,50.0,2.1,22.0,149.0,570.26,449.89
2016,8,12,18,15,400.0,40.0,1.8,21.0,104.5,457.84,359.39
2016,8,12,18,30,302.0,30.0,1.5,20.0,60.0,350.96,257.65
2016,8,12,18,45,151.0,15.0,1.25,19.5,30.0,174.87,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.5,17.0,2.2,15.5,32.5,13.71,0.0
2016,8,13,6,0,287.0,34.0,2.4,16.0,65.0,27.81,17.49
2016,8,13,6,15,378.0,44.5,2.3,16.5,109.0,36.18,25.82
2016,8,13,6,30,469.0,55.0,2.2,17.0,153.0,44.54,33.57
2016,8,13,6,45,531.0,62.5,2.15,17.5,203.0,50.27,38.8
2016,8,13,7,0,593.0,70.0,2.1,18.0,253.0,56.0,43.82
2016,8,13,7,15,470.0,105.5,2.1,19.0,267.5,76.44,61.41
2016,8,13,7,30,347.0,141.0,2.1,20.0,282.0,98.68,80.13
2016,8,13,7,45,340.0,164.5,2.15,21.0,318.0,112.28,91.12
2016,8,13,8,0,333.0,188.0,2.2,22.0,354.0,125.23,101.34
2016,8,13,8,15,560.5,142.0,2.15,22.5,455.0,98.34,78.2
2016,8,13,8,30,788.0,96.0,2.1,23.0,556.0,79.3,61.82
2016,8,13,8,45,807.5,98.0,2.1,24.0,602.5,80.31,62.23
2016,8,13,9,0,827.0,100.0,2.1,25.0,649.0,81.28,62.6
2016,8,13,9,15,840.0,102.5,2.1,25.5,690.0,91.83,71.03
2016,8,13,9,30,853.0,105.0,2.1,26.0,731.0,93.26,71.87
2016,8,13,9,45,870.5,103.0,2.15,27.0,768.5,92.3,70.64
2016,8,13,10,0,888.0,101.0,2.2,28.0,806.0,109.03,67.18
2016,8,13,10,15,895.5,102.5,2.25,28.5,835.5,166.52,90.93
2016,8,13,10,30,903.0,104.0,2.3,29.0,865.0,224.93,129.89
2016,8,13,10,45,908.5,104.5,2.4,29.5,887.5,282.98,175.62
2016,8,13,11,0,914.0,105.0,2.5,30.0,910.0,341.24,224.19
2016,8,13,11,15,917.5,105.5,2.55,30.0,925.5,398.81,273.18
2016,8,13,11,30,921.0,106.0,2.6,30.0,941.0,455.95,321.25
2016,8,13,11,45,922.5,106.5,2.7,30.5,948.5,511.51,366.47
2016,8,13,12,0,924.0,107.0,2.8,31.0,956.0,565.98,409.53
2016,8,13,12,15,924.0,107.0,2.9,31.0,955.5,617.93,450.4
2016,8,13,12,30,924.0,107.0,3.0,31.0,955.0,668.16,489.02
2016,8,13,12,45,909.5,115.0,3.1,31.5,943.5,713.1,521.87
2016,8,13,13,0,895.0,123.0,3.2,32.0,932.0,754.94,551.74
2016,8,13,13,15,891.5,122.0,3.3,31.5,916.0,794.45,581.73
2016,8,13,13,30,888.0,121.0,3.4,31.0,900.0,831.11,608.24
2016,8,13,13,45,884.0,119.5,3.5,31.0,877.0,863.9,631.0
2016,8,13,14,0,880.0,118.0,3.6,31.0,854.0,893.48,651.72
2016,8,13,14,15,872.0,116.0,3.6,30.5,824.0,915.66,668.44
2016,8,13,14,30,864.0,114.0,3.6,30.0,794.0,934.21,682.96
2016,8,13,14,45,855.0,111.5,3.65,30.0,758.0,947.62,693.23
2016,8,13,15,0,846.0,109.0,3.7,30.0,722.0,957.32,701.25
2016,8,13,15,15,832.0,106.5,3.65,29.5,680.0,971.57,713.29
2016,8,13,15,30,818.0,104.0,3.6,29.0,638.0,968.99,714.36
2016,8,13,15,45,802.0,100.5,3.6,29.0,592.0,959.42,709.95
2016,8,13,16,0,786.0,97.0,3.6,29.0,546.0,946.17,703.23
2016,8,13,16,15,762.5,93.0,3.5,28.5,496.5,921.16,689.4
2016,8,13,16,30,739.0,89.0,3.4,28.0,447.0,892.84,673.21
2016,8,13,16,45,709.5,84.0,3.3,27.5,396.0,860.93,654.24
2016,8,13,17,0,680.0,79.0,3.2,27.0,345.0,820.35,628.67
2016,8,13,17,15,636.5,73.0,3.0,26.0,293.0,762.56,590.55
2016,8,13,17,30,593.0,67.0,2.8,25.0,241.0,703.55,549.82
2016,8,13,17,45,530.5,59.0,2.65,24.5,191.5,623.27,490.26
2016,8,13,18,0,468.0,51.0,2.5,24.0,142.0,543.8,428.12
2016,8,13,18,15,368.5,40.5,2.3,23.0,98.5,430.28,336.77
2016,8,13,18,30,269.0,30.0,2.1,22.0,55.0,322.53,231.89
2016,8,13,18,45,134.5,15.0,1.95,21.5,27.5,159.32,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,131.5,17.0,2.1,15.5,31.0,13.02,0.0
2016,8,14,6,0,263.0,34.0,2.2,16.0,62.0,27.75,17.3
2016,8,14,6,15,354.0,46.0,2.2,16.5,105.5,37.29,26.75
2016,8,14,6,30,445.0,58.0,2.2,17.0,149.0,46.76,35.49
2016,8,14,6,45,504.0,67.0,2.2,17.5,198.5,53.47,41.6
2016,8,14,7,0,563.0,76.0,2.2,18.0,248.0,60.11,47.42
2016,8,14,7,15,282.0,103.0,2.2,19.0,189.0,72.02,57.57
2016,8,14,7,30,1.0,130.0,2.2,20.0,130.0,94.61,76.66
2016,8,14,7,45,19.0,160.5,2.25,21.0,169.5,115.26,93.68
2016,8,14,8,0,37.0,191.0,2.3,22.0,209.0,129.89,105.29
2016,8,14,8,15,88.0,224.0,2.3,22.5,273.5,149.98,121.45
2016,8,14,8,30,139.0,257.0,2.3,23.0,338.0,162.75,131.33
2016,8,14,8,45,162.0,278.5,2.3,23.5,380.5,174.26,140.07
2016,8,14,9,0,185.0,300.0,2.3,24.0,423.0,185.38,148.43
2016,8,14,9,15,503.0,211.5,2.3,24.5,573.0,129.3,102.08
2016,8,14,9,30,821.0,123.0,2.3,25.0,723.0,92.8,71.76
2016,8,14,9,45,821.5,130.5,2.35,26.0,756.0,95.71,73.75
2016,8,14,10,0,822.0,138.0,2.4,27.0,789.0,114.62,73.32
2016,8,14,10,15,830.5,140.0,2.45,27.5,818.5,170.43,96.88
2016,8,14,10,30,839.0,142.0,2.5,28.0,848.0,227.46,135.04
2016,8,14,10,45,846.5,142.5,2.55,28.5,870.5,284.37,179.68
2016,8,14,11,0,854.0,143.0,2.6,29.0,893.0,345.3,229.82
2016,8,14,11,15,858.0,144.0,2.65,29.0,908.5,400.73,276.92
2016,8,14,11,30,862.0,145.0,2.7,29.0,924.0,455.92,323.31
2016,8,14,11,45,866.0,144.0,2.8,29.5,932.0,509.41,366.87
2016,8,14,12,0,870.0,143.0,2.9,30.0,940.0,562.16,408.63
2016,8,14,12,15,870.0,143.0,2.95,30.0,939.5,612.33,448.07
2016,8,14,12,30,870.0,143.0,3.0,30.0,939.0,660.93,485.39
2016,8,14,12,45,871.0,140.5,3.05,30.5,931.5,706.56,518.78
2016,8,14,13,0,872.0,138.0,3.1,31.0,924.0,750.11,549.91
2016,8,14,13,15,868.0,137.5,3.15,31.0,908.0,789.17,578.42
2016,8,14,13,30,864.0,137.0,3.2,31.0,892.0,825.43,603.52
2016,8,14,13,45,854.0,137.5,3.3,31.0,867.5,854.6,623.86
2016,8,14,14,0,844.0,138.0,3.4,31.0,843.0,892.98,650.43
2016,8,14,14,15,835.5,136.0,3.45,30.5,812.5,914.86,667.13
2016,8,14,14,30,827.0,134.0,3.5,30.0,782.0,933.05,681.71
2016,8,14,14,45,814.0,132.5,3.55,30.0,745.0,943.77,690.2
2016,8,14,15,0,801.0,131.0,3.6,30.0,708.0,950.61,696.36
2016,8,14,15,15,786.0,127.5,3.6,29.5,666.5,949.47,698.53
2016,8,14,15,30,771.0,124.0,3.6,29.0,625.0,944.46,698.35
2016,8,14,15,45,752.0,120.0,3.65,28.5,579.0,938.57,698.05
2016,8,14,16,0,733.0,116.0,3.7,28.0,533.0,922.12,690.71
2016,8,14,16,15,707.5,111.0,3.65,27.0,483.5,894.44,676.46
2016,8,14,16,30,682.0,106.0,3.6,26.0,434.0,863.62,659.81
2016,8,14,16,45,650.0,99.5,3.6,25.5,383.0,821.53,633.73
2016,8,14,17,0,618.0,93.0,3.6,25.0,332.0,777.04,605.16
2016,8,14,17,15,571.5,85.5,3.45,24.0,281.0,715.04,563.16
2016,8,14,17,30,525.0,78.0,3.3,23.0,230.0,651.84,518.35
2016,8,14,17,45,462.5,67.5,3.2,22.0,181.5,569.5,456.64
2016,8,14,18,0,400.0,57.0,3.1,21.0,133.0,487.93,392.06
2016,8,14,18,15,304.0,43.5,2.95,20.5,91.0,373.33,296.88
2016,8,14,18,30,208.0,30.0,2.8,20.0,49.0,269.94,191.28
2016,8,14,18,45,104.0,15.0,2.65,19.5,24.5,96.14,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,5,45,173.0,15.5,2.75,13.5,33.5,12.57,0.0
2016,8,15,6,0,346.0,31.0,2.9,14.0,67.0,25.63,15.55
2016,8,15,6,15,443.5,40.5,2.85,14.5,113.5,33.43,23.57
2016,8,15,6,30,541.0,50.0,2.8,15.0,160.0,41.29,30.94
2016,8,15,6,45,603.0,56.0,2.75,15.5,212.0,46.16,35.46
2016,8,15,7,0,665.0,62.0,2.7,16.0,264.0,51.09,39.85
2016,8,15,7,15,332.5,75.5,2.65,16.5,176.5,55.0,43.18
2016,8,15,7,30,0.0,89.0,2.6,17.0,89.0,67.4,53.87
2016,8,15,7,45,0.0,113.0,2.55,18.0,113.0,84.38,68.22
2016,8,15,8,0,0.0,137.0,2.5,19.0,137.0,101.06,82.02
2016,8,15,8,15,5.5,165.0,2.45,19.5,168.5,120.15,97.78
2016,8,15,8,30,11.0,193.0,2.4,20.0,200.0,138.88,113.01
2016,8,15,8,45,14.0,211.5,2.4,20.5,220.5,151.43,122.88
2016,8,15,9,0,17.0,230.0,2.4,21.0,241.0,163.84,132.55
2016,8,15,9,15,54.5,281.5,2.45,21.5,320.5,183.24,147.87
2016,8,15,9,30,92.0,333.0,2.5,22.0,400.0,210.08,169.03
2016,8,15,9,45,508.5,215.5,2.55,23.0,614.0,127.53,100.81
2016,8,15,10,0,925.0,98.0,2.6,24.0,828.0,107.16,67.7
2016,8,15,10,15,931.5,99.0,2.65,24.5,858.0,166.61,91.68
2016,8,15,10,30,938.0,100.0,2.7,25.0,888.0,226.83,132.17
2016,8,15,10,45,942.0,101.5,2.8,25.5,910.5,287.31,180.56
2016,8,15,11,0,946.0,103.0,2.9,26.0,933.0,347.85,231.92
2016,8,15,11,15,949.0,103.5,2.95,26.0,948.0,407.22,283.38
2016,8,15,11,30,952.0,104.0,3.0,26.0,963.0,466.06,333.82
2016,8,15,11,45,952.5,105.0,3.15,26.5,970.0,523.32,381.42
2016,8,15,12,0,953.0,106.0,3.3,27.0,977.0,579.35,426.7
2016,8,15,12,15,952.5,106.0,3.4,27.0,976.0,632.6,469.41
2016,8,15,12,30,952.0,106.0,3.5,27.0,975.0,684.02,509.72
2016,8,15,12,45,941.0,111.0,3.6,27.5,964.0,730.35,544.33
2016,8,15,13,0,930.0,116.0,3.7,28.0,953.0,773.7,575.95
2016,8,15,13,15,926.5,115.5,3.75,28.0,936.0,814.95,606.05
2016,8,15,13,30,923.0,115.0,3.8,28.0,919.0,853.27,632.62
2016,8,15,13,45,917.5,113.5,3.85,28.0,895.0,885.91,655.32
2016,8,15,14,0,912.0,112.0,3.9,28.0,871.0,915.13,675.8
2016,8,15,14,15,904.5,110.5,3.9,27.5,840.0,939.03,693.92
2016,8,15,14,30,897.0,109.0,3.9,27.0,809.0,959.24,709.77
2016,8,15,14,45,887.5,106.5,3.9,27.0,772.0,972.76,719.96
2016,8,15,15,0,878.0,104.0,3.9,27.0,735.0,982.42,727.78
2016,8,15,15,15,864.5,102.0,3.85,26.5,692.5,984.87,732.14
2016,8,15,15,30,851.0,100.0,3.8,26.0,650.0,996.56,742.93
2016,8,15,15,45,835.5,96.0,3.75,25.5,603.0,987.03,739.6
2016,8,15,16,0,820.0,92.0,3.7,25.0,556.0,973.69,733.94
2016,8,15,16,15,796.5,88.5,3.6,24.5,505.0,949.23,720.39
2016,8,15,16,30,773.0,85.0,3.5,24.0,454.0,921.35,704.4
2016,8,15,16,45,744.0,80.0,3.45,23.5,402.0,882.9,680.99
2016,8,15,17,0,715.0,75.0,3.4,23.0,350.0,841.67,654.93
2016,8,15,17,15,670.5,69.5,3.25,22.0,296.5,790.0,620.91
2016,8,15,17,30,626.0,64.0,3.1,21.0,243.0,730.17,579.09
2016,8,15,17,45,562.5,56.5,3.0,20.0,192.5,649.0,518.88
2016,8,15,18,0,499.0,49.0,2.9,19.0,142.0,568.6,455.44
2016,8,15,18,15,392.5,38.5,2.8,18.5,97.0,448.33,355.52
2016,8,15,18,30,286.0,28.0,2.7,18.0,52.0,332.15,228.63
2016,8,15,18,45,143.0,14.0,2.65,17.5,26.0,126.8,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.0,2.0,13.5,30.0,12.94,0.0
2016,8,16,6,0,274.0,32.0,2.3,14.0,60.0,26.2,15.85
2016,8,16,6,15,369.5,43.5,2.25,14.5,104.5,35.43,25.29
2016,8,16,6,30,465.0,55.0,2.2,15.0,149.0,44.63,33.87
2016,8,16,6,45,526.5,63.5,2.2,15.5,199.0,51.1,39.83
2016,8,16,7,0,588.0,72.0,2.2,16.0,249.0,57.52,45.53
2016,8,16,7,15,297.0,103.0,2.15,16.5,192.5,72.32,58.43
2016,8,16,7,30,6.0,134.0,2.1,17.0,136.0,97.08,79.75
2016,8,16,7,45,5.5,146.5,2.1,18.0,148.5,106.21,87.02
2016,8,16,8,0,5.0,159.0,2.1,19.0,161.0,115.24,94.09
2016,8,16,8,15,8.5,177.0,2.1,19.5,181.5,127.72,104.14
2016,8,16,8,30,12.0,195.0,2.1,20.0,202.0,140.09,113.97
2016,8,16,8,45,23.0,226.5,2.15,21.0,241.5,160.7,130.29
2016,8,16,9,0,34.0,258.0,2.2,22.0,281.0,169.81,136.88
2016,8,16,9,15,34.5,274.5,2.2,22.5,299.0,179.07,143.81
2016,8,16,9,30,35.0,291.0,2.2,23.0,317.0,188.07,150.48
2016,8,16,9,45,442.0,211.0,2.25,24.0,558.5,123.27,96.91
2016,8,16,10,0,849.0,131.0,2.3,25.0,800.0,110.13,71.37
2016,8,16,10,15,857.0,133.0,2.35,25.5,829.5,167.58,94.9
2016,8,16,10,30,865.0,135.0,2.4,26.0,859.0,232.92,139.22
2016,8,16,10,45,871.5,136.0,2.45,26.5,881.5,290.07,184.27
2016,8,16,11,0,878.0,137.0,2.5,27.0,904.0,347.61,232.38
2016,8,16,11,15,881.5,137.5,2.55,27.0,919.5,404.0,280.71
2016,8,16,11,30,885.0,138.0,2.6,27.0,935.0,460.02,328.23
2016,8,16,11,45,887.0,138.5,2.65,27.5,942.0,514.77,373.03
2016,8,16,12,0,889.0,139.0,2.7,28.0,949.0,568.58,415.75
2016,8,16,12,15,889.0,138.5,2.75,28.0,948.5,619.38,455.92
2016,8,16,12,30,889.0,138.0,2.8,28.0,948.0,668.53,493.87
2016,8,16,12,45,881.0,141.5,2.85,28.5,937.5,713.45,526.84
2016,8,16,13,0,873.0,145.0,2.9,29.0,927.0,755.75,557.12
2016,8,16,13,15,868.5,144.0,2.95,29.0,910.5,794.32,585.45
2016,8,16,13,30,864.0,143.0,3.0,29.0,894.0,830.01,610.48
2016,8,16,13,45,859.5,140.5,3.05,29.0,870.5,873.29,640.06
2016,8,16,14,0,855.0,138.0,3.1,29.0,847.0,902.06,659.9
2016,8,16,14,15,846.5,136.0,3.1,28.5,816.5,924.27,676.62
2016,8,16,14,30,838.0,134.0,3.1,28.0,786.0,942.74,691.09
2016,8,16,14,45,828.5,130.5,3.15,28.0,749.5,954.91,700.59
2016,8,16,15,0,819.0,127.0,3.2,28.0,713.0,963.21,707.78
2016,8,16,15,15,803.5,124.0,3.15,27.5,670.5,962.3,709.77
2016,8,16,15,30,788.0,121.0,3.1,27.0,628.0,957.46,709.39
2016,8,16,15,45,771.0,116.5,3.1,27.0,582.0,945.61,703.48
2016,8,16,16,0,754.0,112.0,3.1,27.0,536.0,937.66,700.32
2016,8,16,16,15,728.0,107.0,3.05,26.5,485.5,909.39,684.44
2016,8,16,16,30,702.0,102.0,3.0,26.0,435.0,877.93,666.29
2016,8,16,16,45,670.5,95.5,3.0,25.5,383.5,836.14,640.84
2016,8,16,17,0,639.0,89.0,3.0,25.0,332.0,791.89,612.85
2016,8,16,17,15,591.5,81.5,2.9,24.0,280.0,728.66,570.54
2016,8,16,17,30,544.0,74.0,2.8,23.0,228.0,664.25,525.32
2016,8,16,17,45,477.5,64.0,2.75,22.0,179.0,578.48,461.46
2016,8,16,18,0,411.0,54.0,2.7,21.0,130.0,493.66,394.54
2016,8,16,18,15,309.0,41.0,2.6,20.0,87.5,376.84,297.77
2016,8,16,18,30,207.0,28.0,2.5,19.0,45.0,261.8,171.03
2016,8,16,18,45,103.5,14.0,2.45,18.5,22.5,94.68,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.0,2.2,15.0,27.0,12.21,0.0
2016,8,17,6,0,217.0,32.0,2.5,16.0,54.0,24.34,13.99
2016,8,17,6,15,309.0,45.5,2.45,16.5,96.0,34.63,24.32
2016,8,17,6,30,401.0,59.0,2.4,17.0,138.0,47.35,35.93
2016,8,17,6,45,464.5,68.5,2.35,17.5,187.0,54.37,42.35
2016,8,17,7,0,528.0,78.0,2.3,18.0,236.0,61.31,48.47
2016,8,17,7,15,299.5,117.5,2.3,18.5,210.5,83.53,67.72
2016,8,17,7,30,71.0,157.0,2.3,19.0,185.0,108.41,88.88
2016,8,17,7,45,60.5,175.5,2.3,20.0,201.5,120.12,98.22
2016,8,17,8,0,50.0,194.0,2.3,21.0,218.0,131.54,107.14
2016,8,17,8,15,109.0,223.5,2.25,21.5,284.0,144.62,117.49
2016,8,17,8,30,168.0,253.0,2.2,22.0,350.0,161.41,130.78
2016,8,17,8,45,472.0,187.0,2.2,23.0,489.5,119.24,94.97
2016,8,17,9,0,776.0,121.0,2.2,24.0,629.0,93.27,72.85
2016,8,17,9,15,790.5,124.0,2.25,24.5,670.0,94.14,73.27
2016,8,17,9,30,805.0,127.0,2.3,25.0,711.0,94.94,73.61
2016,8,17,9,45,821.0,127.0,2.35,25.5,748.0,93.99,72.52
2016,8,17,10,0,837.0,127.0,2.4,26.0,785.0,106.36,68.98
2016,8,17,10,15,845.5,129.0,2.45,26.5,814.5,171.5,98.21
2016,8,17,10,30,854.0,131.0,2.5,27.0,844.0,228.13,135.55
2016,8,17,10,45,858.5,133.0,2.6,28.0,866.0,284.71,179.74
2016,8,17,11,0,863.0,135.0,2.7,29.0,888.0,341.48,226.66
2016,8,17,11,15,867.0,136.0,2.8,29.0,903.5,397.49,274.43
2016,8,17,11,30,871.0,137.0,2.9,29.0,919.0,453.22,321.52
2016,8,17,11,45,871.5,138.5,3.0,29.5,926.0,507.16,365.64
2016,8,17,12,0,872.0,140.0,3.1,30.0,933.0,560.06,407.69
2016,8,17,12,15,872.0,139.5,3.15,30.0,932.0,610.04,447.17
2016,8,17,12,30,872.0,139.0,3.2,30.0,931.0,658.39,484.49
2016,8,17,12,45,863.5,142.5,3.3,30.0,920.5,702.2,517.88
2016,8,17,13,0,855.0,146.0,3.4,30.0,910.0,743.39,548.77
2016,8,17,13,15,851.0,145.0,3.45,30.0,894.0,791.8,583.64
2016,8,17,13,30,847.0,144.0,3.5,30.0,878.0,828.24,609.61
2016,8,17,13,45,842.5,141.5,3.55,30.0,854.5,859.77,631.44
2016,8,17,14,0,838.0,139.0,3.6,30.0,831.0,887.98,651.12
2016,8,17,14,15,829.0,137.0,3.65,29.5,800.5,909.23,667.61
2016,8,17,14,30,820.0,135.0,3.7,29.0,770.0,926.77,681.87
2016,8,17,14,45,810.5,131.0,3.75,29.0,734.0,937.99,690.77
2016,8,17,15,0,801.0,127.0,3.8,29.0,698.0,945.38,697.35
2016,8,17,15,15,785.0,124.0,3.8,28.5,655.5,943.66,699.14
2016,8,17,15,30,769.0,121.0,3.8,28.0,613.0,938.06,698.56
2016,8,17,15,45,751.5,116.0,3.85,27.5,567.5,924.96,693.33
2016,8,17,16,0,734.0,111.0,3.9,27.0,522.0,915.75,690.84
2016,8,17,16,15,707.5,106.5,3.85,26.0,472.0,887.57,676.03
2016,8,17,16,30,681.0,102.0,3.8,25.0,422.0,856.3,658.85
2016,8,17,16,45,648.5,95.0,3.8,24.5,371.5,813.0,631.57
2016,8,17,17,0,616.0,88.0,3.8,24.0,321.0,767.34,601.75
2016,8,17,17,15,567.5,81.0,3.65,23.0,269.5,704.12,558.24
2016,8,17,17,30,519.0,74.0,3.5,22.0,218.0,639.79,511.84
2016,8,17,17,45,451.5,63.5,3.4,21.0,170.0,553.07,445.73
2016,8,17,18,0,384.0,53.0,3.3,20.0,122.0,467.51,376.85
2016,8,17,18,15,282.5,39.5,3.15,19.5,81.0,348.88,276.43
2016,8,17,18,30,181.0,26.0,3.0,19.0,40.0,233.61,142.26
2016,8,17,18,45,90.5,13.0,2.9,18.5,20.0,83.26,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,85.5,16.0,2.15,14.5,24.5,12.15,0.0
2016,8,18,6,0,171.0,32.0,2.4,15.0,49.0,24.15,13.69
2016,8,18,6,15,258.0,47.5,2.4,15.5,90.0,35.71,25.33
2016,8,18,6,30,345.0,63.0,2.4,16.0,131.0,47.2,35.93
2016,8,18,6,45,400.0,76.0,2.4,16.5,177.5,56.58,44.46
2016,8,18,7,0,455.0,89.0,2.4,17.0,224.0,65.8,52.62
2016,8,18,7,15,238.5,115.5,2.35,17.5,187.5,81.4,66.14
2016,8,18,7,30,22.0,142.0,2.3,18.0,151.0,102.14,83.83
2016,8,18,7,45,131.5,170.0,2.3,19.0,233.0,115.16,94.39
2016,8,18,8,0,241.0,198.0,2.3,20.0,315.0,128.87,105.32
2016,8,18,8,15,447.0,169.5,2.25,20.5,415.5,111.86,90.37
2016,8,18,8,30,653.0,141.0,2.2,21.0,516.0,98.26,78.44
2016,8,18,8,45,665.5,150.0,2.2,22.0,558.5,102.12,81.14
2016,8,18,9,0,678.0,159.0,2.2,23.0,601.0,105.7,83.56
2016,8,18,9,15,694.5,163.0,2.25,23.5,641.5,106.22,83.6
2016,8,18,9,30,711.0,167.0,2.3,24.0,682.0,106.68,83.61
2016,8,18,9,45,651.5,208.5,2.35,25.0,698.0,125.28,98.34
2016,8,18,10,0,592.0,250.0,2.4,26.0,714.0,155.55,110.4
2016,8,18,10,15,603.0,254.5,2.45,26.5,742.0,199.41,128.32
2016,8,18,10,30,614.0,259.0,2.5,27.0,770.0,247.63,160.12
2016,8,18,10,45,623.5,261.5,2.6,27.5,792.0,296.09,197.31
2016,8,18,11,0,633.0,264.0,2.7,28.0,814.0,345.93,237.61
2016,8,18,11,15,638.0,266.0,2.75,28.0,828.5,395.06,278.43
2016,8,18,11,30,643.0,268.0,2.8,28.0,843.0,444.63,319.23
2016,8,18,11,45,650.0,266.0,2.9,28.5,851.5,492.67,357.6
2016,8,18,12,0,657.0,264.0,3.0,29.0,860.0,540.72,395.03
2016,8,18,12,15,657.0,264.0,3.05,29.0,859.5,585.92,430.22
2016,8,18,12,30,657.0,264.0,3.1,29.0,859.0,629.91,463.77
2016,8,18,12,45,655.5,262.0,3.15,29.0,851.0,669.9,493.88
2016,8,18,13,0,654.0,260.0,3.2,29.0,843.0,707.9,522.11
2016,8,18,13,15,649.0,257.5,3.25,29.0,827.5,740.62,546.28
2016,8,18,13,30,644.0,255.0,3.3,29.0,812.0,770.62,568.33
2016,8,18,13,45,640.5,249.0,3.4,29.0,790.0,795.99,587.37
2016,8,18,14,0,637.0,243.0,3.5,29.0,768.0,818.31,604.31
2016,8,18,14,15,626.5,238.5,3.55,28.5,739.0,832.55,616.63
2016,8,18,14,30,616.0,234.0,3.6,28.0,710.0,843.24,626.66
2016,8,18,14,45,609.0,225.0,3.65,28.0,676.5,849.57,632.75
2016,8,18,15,0,602.0,216.0,3.7,28.0,643.0,852.41,636.59
2016,8,18,15,15,583.5,209.0,3.7,27.5,602.5,834.55,627.36
2016,8,18,15,30,565.0,202.0,3.7,27.0,562.0,821.42,621.29
2016,8,18,15,45,549.5,190.5,3.75,26.5,519.0,803.14,611.98
2016,8,18,16,0,534.0,179.0,3.8,26.0,476.0,781.88,600.5
2016,8,18,16,15,505.0,168.5,3.8,25.0,428.5,745.41,578.64
2016,8,18,16,30,476.0,158.0,3.8,24.0,381.0,706.58,554.56
2016,8,18,16,45,444.0,144.5,3.8,23.5,333.0,659.12,522.35
2016,8,18,17,0,412.0,131.0,3.8,23.0,285.0,610.09,487.98
2016,8,18,17,15,365.5,116.0,3.65,22.0,236.5,543.96,439.51
2016,8,18,17,30,319.0,101.0,3.5,21.0,188.0,477.76,388.97
2016,8,18,17,45,262.0,82.0,3.4,20.0,143.5,376.23,308.55
2016,8,18,18,0,205.0,63.0,3.3,19.0,99.0,297.5,242.74
2016,8,18,18,15,139.5,42.0,3.2,18.5,62.5,208.29,164.76
2016,8,18,18,30,74.0,21.0,3.1,18.0,26.0,110.53,58.52
2016,8,18,18,45,37.0,10.5,3.05,17.5,13.0,38.07,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,43.5,13.5,2.2,15.5,17.5,10.62,0.0
2016,8,19,6,0,87.0,27.0,2.5,16.0,35.0,20.46,10.46
2016,8,19,6,15,146.0,48.5,2.55,16.0,72.5,35.9,25.38
2016,8,19,6,30,205.0,70.0,2.6,16.0,110.0,51.03,39.26
2016,8,19,6,45,255.5,89.5,2.65,16.5,154.5,64.57,51.47
2016,8,19,7,0,306.0,109.0,2.7,17.0,199.0,77.87,63.2
2016,8,19,7,15,162.5,124.5,2.6,17.5,173.0,87.85,71.76
2016,8,19,7,30,19.0,140.0,2.5,18.0,147.0,100.79,82.67
2016,8,19,7,45,30.0,164.0,2.45,19.0,177.5,113.11,92.66
2016,8,19,8,0,41.0,188.0,2.4,20.0,208.0,127.98,104.61
2016,8,19,8,15,46.0,210.5,2.35,20.5,235.0,141.6,115.49
2016,8,19,8,30,51.0,233.0,2.3,21.0,262.0,154.9,125.95
2016,8,19,8,45,165.5,257.0,2.25,21.5,362.5,163.92,132.76
2016,8,19,9,0,280.0,281.0,2.2,22.0,463.0,169.76,136.9
2016,8,19,9,15,239.5,308.0,2.2,22.5,471.0,190.87,153.49
2016,8,19,9,30,199.0,335.0,2.2,23.0,479.0,201.91,161.71
2016,8,19,9,45,385.0,296.5,2.2,23.5,591.5,176.15,140.24
2016,8,19,10,0,571.0,258.0,2.2,24.0,704.0,157.91,113.67
2016,8,19,10,15,581.5,263.5,2.25,24.5,732.5,204.26,133.95
2016,8,19,10,30,592.0,269.0,2.3,25.0,761.0,249.37,163.56
2016,8,19,10,45,595.0,275.5,2.35,25.5,781.0,297.56,200.84
2016,8,19,11,0,598.0,282.0,2.4,26.0,801.0,346.48,240.6
2016,8,19,11,15,603.0,284.5,2.45,26.0,815.5,394.19,280.29
2016,8,19,11,30,608.0,287.0,2.5,26.0,830.0,442.42,320.05
2016,8,19,11,45,609.0,289.0,2.65,26.5,836.5,488.78,357.31
2016,8,19,12,0,610.0,291.0,2.8,27.0,843.0,534.74,393.37
2016,8,19,12,15,610.0,291.0,2.85,27.0,842.5,578.09,427.25
2016,8,19,12,30,610.0,291.0,2.9,27.0,842.0,620.32,459.61
2016,8,19,12,45,617.5,283.5,3.0,27.5,836.5,660.61,489.36
2016,8,19,13,0,625.0,276.0,3.1,28.0,831.0,699.57,517.64
2016,8,19,13,15,619.5,273.5,3.15,27.5,815.0,731.02,542.04
2016,8,19,13,30,614.0,271.0,3.2,27.0,799.0,759.74,564.42
2016,8,19,13,45,609.0,265.0,3.3,27.0,777.0,783.08,582.19
2016,8,19,14,0,604.0,259.0,3.4,27.0,755.0,803.34,597.81
2016,8,19,14,15,592.5,254.0,3.45,26.5,725.5,815.43,608.71
2016,8,19,14,30,581.0,249.0,3.5,26.0,696.0,818.73,613.82
2016,8,19,14,45,571.0,240.0,3.55,26.0,661.5,821.18,617.26
2016,8,19,15,0,561.0,231.0,3.6,26.0,627.0,820.38,618.54
2016,8,19,15,15,542.0,223.0,3.55,25.5,587.0,808.64,612.89
2016,8,19,15,30,523.0,215.0,3.5,25.0,547.0,793.69,605.07
2016,8,19,15,45,502.5,204.0,3.5,25.0,503.0,770.91,590.86
2016,8,19,16,0,482.0,193.0,3.5,25.0,459.0,745.28,574.57
2016,8,19,16,15,453.0,181.0,3.45,24.0,412.5,707.33,551.07
2016,8,19,16,30,424.0,169.0,3.4,23.0,366.0,667.16,525.4
2016,8,19,16,45,387.5,154.5,3.4,22.5,317.5,614.67,488.91
2016,8,19,17,0,351.0,140.0,3.4,22.0,269.0,538.52,433.87
2016,8,19,17,15,308.0,121.5,3.3,21.0,222.0,473.55,385.54
2016,8,19,17,30,265.0,103.0,3.2,20.0,175.0,408.59,335.09
2016,8,19,17,45,211.5,81.5,3.15,19.5,131.0,329.19,270.2
2016,8,19,18,0,158.0,60.0,3.1,19.0,87.0,250.27,203.46
2016,8,19,18,15,105.0,38.0,3.0,18.5,53.5,170.47,133.31
2016,8,19,18,30,52.0,16.0,2.9,18.0,20.0,79.31,33.78
2016,8,19,18,45,26.0,8.0,2.85,17.5,10.0,27.2,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,9.05,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,17.56,8.01
2016,8,20,6,15,117.0,46.0,2.0,15.5,65.0,34.04,23.8
2016,8,20,6,30,167.0,69.0,2.0,16.0,101.0,50.04,38.37
2016,8,20,6,45,213.0,91.0,2.0,16.5,145.0,65.02,51.85
2016,8,20,7,0,259.0,113.0,2.0,17.0,189.0,79.66,64.75
2016,8,20,7,15,139.0,126.0,2.0,17.5,167.5,88.3,72.13
2016,8,20,7,30,19.0,139.0,2.0,18.0,146.0,100.1,82.06
2016,8,20,7,45,27.5,162.0,2.0,18.5,174.0,111.88,91.76
2016,8,20,8,0,36.0,185.0,2.0,19.0,202.0,126.18,103.45
2016,8,20,8,15,68.5,216.0,2.0,19.5,253.0,144.9,118.68
2016,8,20,8,30,101.0,247.0,2.0,20.0,304.0,163.11,133.24
2016,8,20,8,45,78.5,260.0,2.05,21.0,306.5,170.61,138.5
2016,8,20,9,0,56.0,273.0,2.1,22.0,309.0,177.77,143.44
2016,8,20,9,15,67.5,297.5,2.15,22.5,344.0,191.21,153.75
2016,8,20,9,30,79.0,322.0,2.2,23.0,379.0,204.24,163.62
2016,8,20,9,45,200.0,334.0,2.3,23.5,488.0,201.48,160.75
2016,8,20,10,0,321.0,346.0,2.4,24.0,597.0,200.78,149.54
2016,8,20,10,15,484.0,290.0,2.45,24.5,683.5,207.09,139.69
2016,8,20,10,30,647.0,234.0,2.5,25.0,770.0,237.77,152.59
2016,8,20,10,45,657.5,235.0,2.65,25.5,792.5,287.36,191.06
2016,8,20,11,0,668.0,236.0,2.8,26.0,815.0,338.29,232.86
2016,8,20,11,15,673.0,238.0,2.9,26.0,829.0,389.08,275.71
2016,8,20,11,30,678.0,240.0,3.0,26.0,843.0,440.19,318.46
2016,8,20,11,45,685.5,237.0,3.15,26.5,851.5,489.16,358.31
2016,8,20,12,0,693.0,234.0,3.3,27.0,860.0,538.0,397.13
2016,8,20,12,15,693.0,234.0,3.4,26.5,859.5,584.37,434.78
