Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,693.0,234.0,3.5,26.0,859.0,629.44,470.83
2016,8,20,12,45,678.5,240.0,3.6,26.0,847.0,667.98,500.55
2016,8,20,13,0,664.0,246.0,3.7,26.0,835.0,703.65,527.68
2016,8,20,13,15,659.0,244.0,3.7,26.0,819.5,736.86,552.52
2016,8,20,13,30,654.0,242.0,3.7,26.0,804.0,767.35,575.15
2016,8,20,13,45,656.0,233.5,3.75,26.0,783.5,795.12,596.1
2016,8,20,14,0,658.0,225.0,3.8,26.0,763.0,820.07,615.03
2016,8,20,14,15,647.0,221.0,3.8,25.5,733.5,834.61,627.51
2016,8,20,14,30,636.0,217.0,3.8,25.0,704.0,845.58,637.63
2016,8,20,14,45,630.5,208.0,3.85,25.0,671.0,853.41,644.9
2016,8,20,15,0,625.0,199.0,3.9,25.0,638.0,857.79,649.91
2016,8,20,15,15,607.0,192.5,3.85,24.5,597.5,848.92,646.33
2016,8,20,15,30,589.0,186.0,3.8,24.0,557.0,836.38,640.29
2016,8,20,15,45,573.5,175.5,3.8,23.5,514.0,809.53,624.43
2016,8,20,16,0,558.0,165.0,3.8,23.0,471.0,789.14,613.12
2016,8,20,16,15,529.0,155.5,3.7,22.0,423.5,753.57,591.37
2016,8,20,16,30,500.0,146.0,3.6,21.0,376.0,715.63,567.46
2016,8,20,16,45,469.5,133.0,3.55,20.5,328.5,669.81,536.12
2016,8,20,17,0,439.0,120.0,3.5,20.0,281.0,622.34,502.61
2016,8,20,17,15,391.0,106.5,3.4,19.5,233.0,556.06,453.15
2016,8,20,17,30,343.0,93.0,3.3,19.0,185.0,489.8,401.46
2016,8,20,17,45,286.0,75.5,3.2,18.5,140.5,410.24,336.74
2016,8,20,18,0,229.0,58.0,3.1,18.0,96.0,332.28,270.54
2016,8,20,18,15,155.0,38.5,2.95,17.5,60.0,238.34,186.67
2016,8,20,18,30,81.0,19.0,2.8,17.0,24.0,111.01,36.58
2016,8,20,18,45,40.5,9.5,2.7,16.5,12.0,39.99,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.35,14.5,18.5,11.02,0.0
2016,8,21,6,0,111.0,28.0,2.7,15.0,37.0,21.17,10.49
2016,8,21,6,15,182.5,47.5,2.7,15.5,76.0,35.37,24.88
2016,8,21,6,30,254.0,67.0,2.7,16.0,115.0,49.21,37.6
2016,8,21,6,45,314.0,82.5,2.75,16.5,160.5,60.1,47.51
2016,8,21,7,0,374.0,98.0,2.8,17.0,206.0,70.77,56.97
2016,8,21,7,15,187.0,107.0,2.75,17.5,161.0,75.42,60.92
2016,8,21,7,30,0.0,116.0,2.7,18.0,116.0,85.24,69.23
2016,8,21,7,45,6.0,140.5,2.7,18.5,143.5,102.14,83.47
2016,8,21,8,0,12.0,165.0,2.7,19.0,171.0,118.81,97.28
2016,8,21,8,15,20.0,189.5,2.65,19.5,200.5,135.32,110.74
2016,8,21,8,30,28.0,214.0,2.6,20.0,230.0,144.21,117.6
2016,8,21,8,45,62.5,251.0,2.6,20.5,290.5,165.6,134.83
2016,8,21,9,0,97.0,288.0,2.6,21.0,351.0,186.14,151.09
2016,8,21,9,15,102.5,309.0,2.6,21.5,379.5,197.63,159.77
2016,8,21,9,30,108.0,330.0,2.6,22.0,408.0,208.77,168.11
2016,8,21,9,45,211.5,338.5,2.65,22.5,500.0,203.84,163.45
2016,8,21,10,0,315.0,347.0,2.7,23.0,592.0,200.59,150.39
2016,8,21,10,15,493.0,285.0,2.75,23.5,685.0,205.05,138.59
2016,8,21,10,30,671.0,223.0,2.8,24.0,778.0,234.92,150.17
2016,8,21,10,45,681.0,224.5,2.9,24.5,800.5,286.03,190.05
2016,8,21,11,0,691.0,226.0,3.0,25.0,823.0,338.39,233.28
2016,8,21,11,15,696.0,227.5,3.1,25.0,837.5,390.07,277.21
2016,8,21,11,30,701.0,229.0,3.2,25.0,852.0,441.99,320.99
2016,8,21,11,45,705.5,228.5,3.3,25.5,859.5,492.33,362.16
2016,8,21,12,0,710.0,228.0,3.4,26.0,867.0,542.29,401.97
2016,8,21,12,15,710.0,228.0,3.5,26.0,866.5,589.42,439.55
2016,8,21,12,30,710.0,228.0,3.6,26.0,866.0,635.19,475.33
2016,8,21,12,45,725.0,216.5,3.75,26.0,862.5,680.12,510.25
2016,8,21,13,0,740.0,205.0,3.9,26.0,859.0,723.79,543.81
2016,8,21,13,15,735.0,203.5,3.95,25.5,842.5,759.58,571.88
2016,8,21,13,30,730.0,202.0,4.0,25.0,826.0,792.53,597.75
2016,8,21,13,45,724.5,198.0,4.1,25.0,803.0,819.76,618.55
2016,8,21,14,0,719.0,194.0,4.2,25.0,780.0,843.73,637.02
2016,8,21,14,15,708.0,191.0,4.2,24.5,749.5,860.43,651.0
2016,8,21,14,30,697.0,188.0,4.2,24.0,719.0,873.5,662.33
2016,8,21,14,45,685.5,182.5,4.25,23.5,683.5,879.92,669.49
2016,8,21,15,0,674.0,177.0,4.3,23.0,648.0,882.64,674.31
2016,8,21,15,15,655.5,171.5,4.2,22.5,606.5,874.85,671.25
2016,8,21,15,30,637.0,166.0,4.1,22.0,565.0,863.34,665.75
2016,8,21,15,45,504.5,185.5,4.1,21.5,486.0,751.57,587.93
2016,8,21,16,0,372.0,205.0,4.1,21.0,407.0,623.09,494.18
2016,8,21,16,15,454.0,170.0,4.05,20.5,393.0,695.1,553.07
2016,8,21,16,30,536.0,135.0,4.0,20.0,379.0,737.72,588.03
2016,8,21,16,45,500.0,124.0,3.95,19.5,330.0,688.39,553.5
2016,8,21,17,0,464.0,113.0,3.9,19.0,281.0,637.54,517.3
2016,8,21,17,15,414.5,100.5,3.75,18.5,232.5,570.58,466.96
2016,8,21,17,30,365.0,88.0,3.6,18.0,184.0,503.71,414.67
2016,8,21,17,45,301.0,72.0,3.5,17.5,139.0,419.13,345.6
2016,8,21,18,0,237.0,56.0,3.4,17.0,94.0,336.74,275.1
2016,8,21,18,15,158.5,37.0,3.3,16.5,58.5,239.58,187.03
2016,8,21,18,30,80.0,18.0,3.2,16.0,23.0,124.15,20.95
2016,8,21,18,45,40.0,9.0,3.1,15.5,11.5,39.14,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.5,2.75,14.5,8.5,6.69,0.0
2016,8,22,6,0,0.0,17.0,3.0,15.0,17.0,12.95,3.99
2016,8,22,6,15,0.0,35.5,3.0,15.0,35.5,26.88,17.57
2016,8,22,6,30,0.0,54.0,3.0,15.0,54.0,40.27,29.89
2016,8,22,6,45,1.5,75.0,3.0,15.5,75.5,55.18,43.35
2016,8,22,7,0,3.0,96.0,3.0,16.0,97.0,69.95,56.47
2016,8,22,7,15,10.0,116.5,2.9,16.5,120.0,84.36,69.01
2016,8,22,7,30,17.0,137.0,2.8,17.0,143.0,98.68,81.22
2016,8,22,7,45,17.0,153.5,2.75,17.5,160.5,110.34,90.89
2016,8,22,8,0,17.0,170.0,2.7,18.0,178.0,121.91,100.32
2016,8,22,8,15,22.0,191.0,2.65,18.5,202.5,136.2,111.93
2016,8,22,8,30,27.0,212.0,2.6,19.0,227.0,150.34,123.25
2016,8,22,8,45,28.5,230.0,2.6,20.0,247.5,153.76,125.22
2016,8,22,9,0,30.0,248.0,2.6,21.0,268.0,164.2,133.03
2016,8,22,9,15,41.0,276.0,2.65,21.5,304.5,179.73,145.19
2016,8,22,9,30,52.0,304.0,2.7,22.0,341.0,194.72,156.79
2016,8,22,9,45,178.5,326.0,2.75,22.5,463.0,197.26,158.21
2016,8,22,10,0,305.0,348.0,2.8,23.0,585.0,200.25,150.51
2016,8,22,10,15,497.0,278.0,2.9,23.0,681.0,201.44,136.12
2016,8,22,10,30,689.0,208.0,3.0,23.0,777.0,228.74,145.36
2016,8,22,10,45,695.5,211.0,3.1,23.5,798.0,280.84,186.4
2016,8,22,11,0,702.0,214.0,3.2,24.0,819.0,333.78,230.55
2016,8,22,11,15,706.5,215.5,3.3,24.0,833.0,385.72,275.07
2016,8,22,11,30,711.0,217.0,3.4,24.0,847.0,437.8,319.36
2016,8,22,11,45,713.5,217.5,3.55,24.5,854.0,488.2,361.02
2016,8,22,12,0,716.0,218.0,3.7,25.0,861.0,538.0,401.18
2016,8,22,12,15,716.0,217.5,3.8,25.0,859.5,584.81,438.87
2016,8,22,12,30,716.0,217.0,3.9,25.0,858.0,630.2,474.71
2016,8,22,12,45,680.5,236.0,4.0,25.0,840.5,665.88,502.38
2016,8,22,13,0,645.0,255.0,4.1,25.0,823.0,697.05,526.17
2016,8,22,13,15,639.5,252.5,4.1,25.0,807.0,728.85,550.28
2016,8,22,13,30,634.0,250.0,4.1,25.0,791.0,757.89,572.12
2016,8,22,13,45,633.0,243.0,4.2,25.0,770.0,783.9,592.17
2016,8,22,14,0,632.0,236.0,4.3,25.0,749.0,807.02,610.13
2016,8,22,14,15,621.0,231.5,4.3,24.5,719.5,820.44,621.96
2016,8,22,14,30,610.0,227.0,4.3,24.0,690.0,830.31,631.43
2016,8,22,14,45,601.5,218.5,4.35,23.5,656.0,835.28,637.91
2016,8,22,15,0,593.0,210.0,4.4,23.0,622.0,836.74,642.07
2016,8,22,15,15,574.5,203.0,4.35,22.5,582.0,818.26,631.84
2016,8,22,15,30,556.0,196.0,4.3,22.0,542.0,804.87,625.1
2016,8,22,15,45,538.0,185.0,4.3,21.5,499.0,784.4,613.52
2016,8,22,16,0,520.0,174.0,4.3,21.0,456.0,760.99,599.72
2016,8,22,16,15,490.5,164.0,4.2,20.5,409.0,724.53,575.53
2016,8,22,16,30,461.0,154.0,4.1,20.0,362.0,685.82,549.24
2016,8,22,16,45,428.5,140.0,4.0,19.5,314.5,637.35,514.99
2016,8,22,17,0,396.0,126.0,3.9,19.0,267.0,587.4,478.59
2016,8,22,17,15,349.0,110.5,3.75,18.5,220.0,520.49,427.27
2016,8,22,17,30,302.0,95.0,3.6,18.0,173.0,432.51,357.81
2016,8,22,17,45,247.0,75.5,3.45,17.5,129.5,354.03,292.75
2016,8,22,18,0,192.0,56.0,3.3,17.0,86.0,276.59,226.02
2016,8,22,18,15,124.0,35.5,3.15,16.5,52.0,186.25,143.54
2016,8,22,18,30,56.0,15.0,3.0,16.0,18.0,79.84,0.0
2016,8,22,18,45,28.0,7.5,2.85,16.0,9.0,28.3,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,65.0,13.5,2.2,15.5,19.0,10.62,0.0
2016,8,23,6,0,130.0,27.0,2.5,16.0,38.0,20.36,9.03
2016,8,23,6,15,212.5,44.5,2.5,16.5,77.0,33.31,22.89
2016,8,23,6,30,295.0,62.0,2.5,17.0,116.0,46.1,34.68
2016,8,23,6,45,359.5,75.5,2.55,17.5,162.5,55.85,43.56
2016,8,23,7,0,424.0,89.0,2.6,18.0,209.0,65.46,52.09
2016,8,23,7,15,238.0,118.0,2.55,18.5,188.0,82.84,67.14
2016,8,23,7,30,52.0,147.0,2.5,19.0,167.0,102.05,83.48
2016,8,23,7,45,66.5,171.5,2.45,19.5,201.0,117.53,96.32
2016,8,23,8,0,81.0,196.0,2.4,20.0,235.0,132.69,108.67
2016,8,23,8,15,103.0,221.0,2.35,20.5,275.5,147.95,120.9
2016,8,23,8,30,125.0,246.0,2.3,21.0,316.0,156.7,127.53
2016,8,23,8,45,410.0,196.0,2.3,21.5,454.0,123.25,99.02
2016,8,23,9,0,695.0,146.0,2.3,22.0,592.0,99.01,78.34
2016,8,23,9,15,711.5,150.0,2.3,22.5,632.5,99.87,78.72
2016,8,23,9,30,728.0,154.0,2.3,23.0,673.0,100.66,79.03
2016,8,23,9,45,717.5,169.5,2.35,23.5,702.0,106.79,83.77
2016,8,23,10,0,707.0,185.0,2.4,24.0,731.0,119.11,93.57
2016,8,23,10,15,717.0,188.0,2.45,24.5,759.5,171.1,104.4
2016,8,23,10,30,727.0,191.0,2.5,25.0,788.0,224.65,139.43
2016,8,23,10,45,736.0,192.0,2.6,25.5,810.5,278.16,181.06
2016,8,23,11,0,745.0,193.0,2.7,26.0,833.0,332.64,226.12
2016,8,23,11,15,749.5,194.5,2.75,26.0,847.5,386.66,272.0
2016,8,23,11,30,754.0,196.0,2.8,26.0,862.0,440.73,317.5
2016,8,23,11,45,758.5,195.0,2.9,26.5,869.5,492.87,360.11
2016,8,23,12,0,763.0,194.0,3.0,27.0,877.0,543.82,400.72
2016,8,23,12,15,763.0,194.0,3.1,27.0,876.0,591.56,438.79
2016,8,23,12,30,763.0,194.0,3.2,27.0,875.0,637.86,474.95
2016,8,23,12,45,769.0,188.5,3.3,27.5,868.5,682.17,508.08
2016,8,23,13,0,775.0,183.0,3.4,28.0,862.0,724.81,539.34
2016,8,23,13,15,770.0,181.5,3.45,28.0,846.0,760.56,566.03
2016,8,23,13,30,765.0,180.0,3.5,28.0,830.0,793.42,590.41
2016,8,23,13,45,760.0,176.5,3.6,28.0,806.5,821.5,611.56
2016,8,23,14,0,755.0,173.0,3.7,28.0,783.0,853.76,634.67
2016,8,23,14,15,745.0,170.0,3.75,27.5,753.0,871.89,649.24
2016,8,23,14,30,735.0,167.0,3.8,27.0,723.0,886.39,661.63
2016,8,23,14,45,724.0,162.0,3.9,27.0,687.0,894.16,668.61
2016,8,23,15,0,713.0,157.0,4.0,27.0,651.0,898.21,673.27
2016,8,23,15,15,695.5,152.5,4.0,26.5,609.5,892.77,672.45
2016,8,23,15,30,678.0,148.0,4.0,26.0,568.0,883.61,669.26
2016,8,23,15,45,658.5,141.0,4.0,25.5,523.0,866.04,660.31
2016,8,23,16,0,639.0,134.0,4.0,25.0,478.0,845.0,648.95
2016,8,23,16,15,609.5,127.5,3.95,24.0,429.5,811.21,629.4
2016,8,23,16,30,580.0,121.0,3.9,23.0,381.0,774.41,607.24
2016,8,23,16,45,544.5,111.5,3.85,22.5,331.5,725.62,574.42
2016,8,23,17,0,509.0,102.0,3.8,22.0,282.0,666.34,532.71
2016,8,23,17,15,457.5,91.0,3.65,21.0,232.5,598.56,483.54
2016,8,23,17,30,406.0,80.0,3.5,20.0,183.0,530.92,432.09
2016,8,23,17,45,338.5,65.5,3.4,19.5,138.0,444.17,362.11
2016,8,23,18,0,271.0,51.0,3.3,19.0,93.0,359.92,290.75
2016,8,23,18,15,180.0,33.5,3.2,18.0,57.0,253.58,192.36
2016,8,23,18,30,89.0,16.0,3.1,17.0,21.0,124.46,0.0
2016,8,23,18,45,44.5,8.0,3.05,16.5,10.5,41.83,0.0
2016,8,23,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,13.0,2.0,14.5,21.0,10.23,0.0
2016,8,24,6,0,194.0,26.0,2.3,15.0,42.0,19.85,8.21
2016,8,24,6,15,292.0,40.0,2.3,15.0,83.5,30.56,20.63
2016,8,24,6,30,390.0,54.0,2.3,15.0,125.0,43.6,32.76
2016,8,24,6,45,460.0,64.0,2.35,15.5,174.5,51.17,39.78
2016,8,24,7,0,530.0,74.0,2.4,16.0,224.0,58.66,46.51
2016,8,24,7,15,265.0,87.0,2.35,16.5,162.0,61.72,49.13
2016,8,24,7,30,0.0,100.0,2.3,17.0,100.0,74.59,60.22
2016,8,24,7,45,0.0,121.5,2.3,18.0,121.5,89.66,72.88
2016,8,24,8,0,0.0,143.0,2.3,19.0,143.0,104.54,85.11
2016,8,24,8,15,12.0,175.0,2.3,19.5,181.5,126.06,102.93
2016,8,24,8,30,24.0,207.0,2.3,20.0,220.0,147.13,120.08
2016,8,24,8,45,65.0,246.5,2.3,20.5,287.0,163.15,132.78
2016,8,24,9,0,106.0,286.0,2.3,21.0,354.0,185.16,150.27
2016,8,24,9,15,156.5,307.0,2.3,21.5,414.5,187.9,151.78
2016,8,24,9,30,207.0,328.0,2.3,22.0,475.0,199.03,160.18
2016,8,24,9,45,533.0,222.5,2.35,22.5,627.0,133.19,105.78
2016,8,24,10,0,859.0,117.0,2.4,23.0,779.0,105.39,82.6
2016,8,24,10,15,867.0,119.0,2.45,23.5,808.5,162.62,93.27
2016,8,24,10,30,875.0,121.0,2.5,24.0,838.0,220.81,130.93
2016,8,24,10,45,880.0,122.0,2.6,24.5,860.0,278.52,176.47
2016,8,24,11,0,885.0,123.0,2.7,25.0,882.0,336.39,225.41
2016,8,24,11,15,888.5,124.0,2.75,25.0,896.5,393.71,275.12
2016,8,24,11,30,892.0,125.0,2.8,25.0,911.0,450.61,324.03
2016,8,24,11,45,892.0,126.0,2.9,25.5,917.0,505.27,369.67
2016,8,24,12,0,892.0,127.0,3.0,26.0,923.0,558.69,413.02
2016,8,24,12,15,892.0,127.0,3.05,26.0,922.0,609.95,454.22
2016,8,24,12,30,892.0,127.0,3.1,26.0,921.0,659.49,493.11
2016,8,24,12,45,869.0,138.5,3.2,26.5,905.5,700.72,524.11
2016,8,24,13,0,846.0,150.0,3.3,27.0,890.0,747.38,557.74
2016,8,24,13,15,841.5,149.0,3.35,27.0,873.5,786.1,586.58
2016,8,24,13,30,837.0,148.0,3.4,27.0,857.0,821.85,612.8
2016,8,24,13,45,830.0,146.5,3.5,27.0,832.5,851.93,634.23
2016,8,24,14,0,823.0,145.0,3.6,27.0,808.0,878.55,653.44
2016,8,24,14,15,813.0,143.0,3.6,26.5,776.5,898.47,669.02
2016,8,24,14,30,803.0,141.0,3.6,26.0,745.0,914.62,682.27
2016,8,24,14,45,790.5,138.0,3.65,26.0,708.0,923.58,689.83
2016,8,24,15,0,778.0,135.0,3.7,26.0,671.0,928.63,694.97
2016,8,24,15,15,761.0,131.5,3.7,25.5,628.0,932.48,700.59
2016,8,24,15,30,744.0,128.0,3.7,25.0,585.0,925.45,698.98
2016,8,24,15,45,722.5,123.0,3.7,24.5,538.5,908.43,690.68
2016,8,24,16,0,701.0,118.0,3.7,24.0,492.0,887.83,679.93
2016,8,24,16,15,672.0,112.5,3.65,23.0,442.0,855.74,661.98
2016,8,24,16,30,643.0,107.0,3.6,22.0,392.0,820.57,641.44
2016,8,24,16,45,605.5,99.5,3.55,21.5,341.0,771.76,609.09
2016,8,24,17,0,568.0,92.0,3.5,21.0,290.0,720.7,574.01
2016,8,24,17,15,514.5,82.5,3.4,20.0,239.5,650.02,523.41
2016,8,24,17,30,461.0,73.0,3.3,19.0,189.0,578.51,469.56
2016,8,24,17,45,386.0,61.0,3.2,18.5,142.0,480.91,391.35
2016,8,24,18,0,311.0,49.0,3.1,18.0,95.0,392.78,316.69
2016,8,24,18,15,205.5,32.5,3.05,17.5,58.0,274.89,205.24
2016,8,24,18,30,100.0,16.0,3.0,17.0,21.0,132.44,0.0
2016,8,24,18,45,50.0,8.0,2.95,16.5,10.5,46.14,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,100.0,12.5,2.35,14.5,20.0,9.83,0.0
2016,8,25,6,0,200.0,25.0,2.6,15.0,40.0,19.13,7.12
2016,8,25,6,15,300.5,38.0,2.6,15.5,81.5,30.89,20.8
2016,8,25,6,30,401.0,51.0,2.6,16.0,123.0,41.29,30.57
2016,8,25,6,45,474.5,59.5,2.65,16.5,172.0,47.82,36.65
2016,8,25,7,0,548.0,68.0,2.7,17.0,221.0,54.35,42.52
2016,8,25,7,15,274.0,65.0,2.7,17.5,141.5,47.42,36.35
2016,8,25,7,30,0.0,62.0,2.7,18.0,62.0,47.51,36.3
2016,8,25,7,45,0.0,88.5,2.7,18.5,88.5,67.31,53.39
2016,8,25,8,0,0.0,115.0,2.7,19.0,115.0,86.05,69.28
2016,8,25,8,15,0.0,128.0,2.65,19.5,128.0,95.42,76.9
2016,8,25,8,30,0.0,141.0,2.6,20.0,141.0,104.71,84.38
2016,8,25,8,45,9.0,183.5,2.6,20.5,189.0,133.3,108.01
2016,8,25,9,0,18.0,226.0,2.6,21.0,237.0,160.82,130.34
2016,8,25,9,15,22.0,247.0,2.6,21.5,262.0,174.62,141.06
2016,8,25,9,30,26.0,268.0,2.6,22.0,287.0,188.22,151.55
2016,8,25,9,45,27.0,281.5,2.65,22.5,302.0,183.18,146.82
2016,8,25,10,0,28.0,295.0,2.7,23.0,317.0,191.05,152.67
2016,8,25,10,15,206.0,322.0,2.75,23.0,490.0,218.2,159.52
2016,8,25,10,30,384.0,349.0,2.8,23.0,663.0,268.45,188.58
2016,8,25,10,45,645.5,228.5,2.85,23.5,773.0,278.93,186.59
2016,8,25,11,0,907.0,108.0,2.9,24.0,883.0,332.81,223.05
2016,8,25,11,15,911.0,109.0,2.9,24.0,898.0,391.32,274.09
2016,8,25,11,30,915.0,110.0,2.9,24.0,913.0,449.41,324.27
2016,8,25,11,45,917.0,110.5,2.95,24.5,920.5,505.6,371.33
2016,8,25,12,0,919.0,111.0,3.0,25.0,928.0,560.69,416.11
2016,8,25,12,15,919.0,111.0,3.05,25.0,926.5,612.94,458.33
2016,8,25,12,30,919.0,111.0,3.1,25.0,925.0,663.39,498.12
2016,8,25,12,45,907.5,116.0,3.15,25.5,913.5,708.24,531.83
2016,8,25,13,0,896.0,121.0,3.2,26.0,902.0,750.07,562.49
2016,8,25,13,15,891.5,120.0,3.25,26.0,884.5,788.89,591.63
2016,8,25,13,30,887.0,119.0,3.3,26.0,867.0,824.7,616.75
2016,8,25,13,45,880.5,118.0,3.4,26.0,842.5,855.71,638.88
2016,8,25,14,0,874.0,117.0,3.5,26.0,818.0,883.33,658.81
2016,8,25,14,15,865.0,115.5,3.6,25.5,786.5,904.75,676.02
2016,8,25,14,30,856.0,114.0,3.7,25.0,755.0,922.49,690.99
2016,8,25,14,45,844.0,111.5,3.8,25.0,717.5,945.09,708.13
2016,8,25,15,0,832.0,109.0,3.9,25.0,680.0,951.7,714.58
2016,8,25,15,15,817.0,106.5,3.95,24.5,637.0,951.47,717.8
2016,8,25,15,30,802.0,104.0,4.0,24.0,594.0,947.34,718.56
2016,8,25,15,45,782.0,100.0,4.05,23.5,547.0,932.63,712.16
2016,8,25,16,0,762.0,96.0,4.1,23.0,500.0,914.2,703.23
2016,8,25,16,15,735.5,92.0,4.05,22.0,449.5,885.71,687.9
2016,8,25,16,30,709.0,88.0,4.0,21.0,399.0,861.35,675.19
2016,8,25,16,45,673.0,82.0,4.0,20.5,347.5,815.45,645.23
2016,8,25,17,0,637.0,76.0,4.0,20.0,296.0,767.32,612.58
2016,8,25,17,15,585.0,69.0,3.9,19.0,244.5,700.6,565.02
2016,8,25,17,30,533.0,62.0,3.8,18.0,193.0,633.09,514.19
2016,8,25,17,45,456.0,52.0,3.7,17.5,145.0,538.59,438.13
2016,8,25,18,0,379.0,42.0,3.6,17.0,97.0,446.12,359.2
2016,8,25,18,15,257.5,28.5,3.45,16.5,59.0,315.99,231.31
2016,8,25,18,30,136.0,15.0,3.3,16.0,21.0,124.32,0.0
2016,8,25,18,45,68.0,7.5,3.15,15.5,10.5,5.9,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,107.5,12.5,2.1,14.5,20.0,9.83,0.0
2016,8,26,6,0,215.0,25.0,2.4,15.0,40.0,20.48,7.26
2016,8,26,6,15,321.5,37.5,2.45,15.5,82.5,30.63,20.51
2016,8,26,6,30,428.0,50.0,2.5,16.0,125.0,40.73,30.05
2016,8,26,6,45,491.5,60.0,2.55,16.5,174.0,48.42,37.16
2016,8,26,7,0,555.0,70.0,2.6,17.0,223.0,56.0,43.96
2016,8,26,7,15,277.5,70.0,2.6,17.5,146.5,50.78,39.32
2016,8,26,7,30,0.0,70.0,2.6,18.0,70.0,53.71,41.74
2016,8,26,7,45,0.0,91.0,2.6,18.5,91.0,69.02,54.88
2016,8,26,8,0,0.0,112.0,2.6,19.0,112.0,83.99,67.51
2016,8,26,8,15,11.5,158.5,2.6,19.5,165.0,115.58,94.12
2016,8,26,8,30,23.0,205.0,2.6,20.0,218.0,145.75,119.03
2016,8,26,8,45,134.5,242.0,2.6,20.5,327.0,155.52,126.55
2016,8,26,9,0,246.0,279.0,2.6,21.0,436.0,168.36,136.56
2016,8,26,9,15,544.5,195.0,2.6,21.5,570.5,123.14,98.45
2016,8,26,9,30,843.0,111.0,2.6,22.0,705.0,87.32,68.23
2016,8,26,9,45,823.0,129.0,2.65,22.5,733.0,96.18,75.37
2016,8,26,10,0,803.0,147.0,2.7,23.0,761.0,108.78,85.5
2016,8,26,10,15,812.0,149.0,2.75,23.5,790.0,164.44,97.06
2016,8,26,10,30,821.0,151.0,2.8,24.0,819.0,221.39,133.8
2016,8,26,10,45,825.5,153.5,2.85,24.5,840.5,278.74,178.81
2016,8,26,11,0,830.0,156.0,2.9,25.0,862.0,336.42,227.2
2016,8,26,11,15,834.0,157.0,2.95,25.0,876.5,393.07,275.99
2016,8,26,11,30,838.0,158.0,3.0,25.0,891.0,449.5,324.19
2016,8,26,11,45,839.0,158.5,3.1,25.5,897.5,503.77,369.22
2016,8,26,12,0,840.0,159.0,3.2,26.0,904.0,557.0,412.18
2016,8,26,12,15,839.5,159.0,3.25,26.0,902.5,607.73,452.82
2016,8,26,12,30,839.0,159.0,3.3,26.0,901.0,656.75,491.2
2016,8,26,12,45,841.0,155.5,3.4,26.0,893.0,702.59,526.72
2016,8,26,13,0,843.0,152.0,3.5,26.0,885.0,746.28,560.07
2016,8,26,13,15,838.5,151.0,3.55,26.0,867.5,784.92,589.09
2016,8,26,13,30,834.0,150.0,3.6,26.0,850.0,820.57,615.55
2016,8,26,13,45,828.5,147.0,3.7,26.0,826.0,850.37,636.94
2016,8,26,14,0,823.0,144.0,3.8,26.0,802.0,876.75,656.12
2016,8,26,14,15,813.5,142.0,3.85,25.5,770.5,897.04,672.34
2016,8,26,14,30,804.0,140.0,3.9,25.0,739.0,913.57,686.25
2016,8,26,14,45,794.0,135.5,3.95,25.0,702.0,923.27,694.37
2016,8,26,15,0,784.0,131.0,4.0,25.0,665.0,929.1,700.09
2016,8,26,15,15,767.0,127.0,4.0,24.5,622.0,924.78,700.15
2016,8,26,15,30,750.0,123.0,4.0,24.0,579.0,924.23,703.04
2016,8,26,15,45,731.0,117.5,4.0,23.5,532.5,908.99,695.84
2016,8,26,16,0,712.0,112.0,4.0,23.0,486.0,890.18,686.23
2016,8,26,16,15,682.5,106.5,3.95,22.5,436.0,857.5,666.42
2016,8,26,16,30,653.0,101.0,3.9,22.0,386.0,821.77,644.08
2016,8,26,16,45,616.5,93.5,3.85,21.5,334.5,773.87,612.21
2016,8,26,17,0,580.0,86.0,3.8,21.0,283.0,723.76,577.57
2016,8,26,17,15,525.5,77.0,3.65,20.0,232.5,652.7,526.15
2016,8,26,17,30,471.0,68.0,3.5,19.0,182.0,580.92,471.49
2016,8,26,17,45,393.5,56.0,3.4,18.5,135.0,484.75,393.81
2016,8,26,18,0,316.0,44.0,3.3,18.0,88.0,389.29,312.38
2016,8,26,18,15,203.5,28.5,3.15,17.5,52.0,266.26,187.36
2016,8,26,18,30,91.0,13.0,3.0,17.0,16.0,85.35,0.0
2016,8,26,18,45,45.5,6.5,2.9,16.5,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.0,9.44,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,34.0,18.2,5.0
2016,8,27,6,15,233.0,41.0,2.35,15.5,74.0,30.92,20.68
2016,8,27,6,30,326.0,58.0,2.4,16.0,114.0,43.55,32.48
2016,8,27,6,45,163.0,59.0,2.45,16.5,87.0,43.85,33.13
2016,8,27,7,0,0.0,60.0,2.5,17.0,60.0,45.77,34.95
2016,8,27,7,15,0.0,74.5,2.45,17.0,74.5,56.44,44.4
2016,8,27,7,30,0.0,89.0,2.4,17.0,89.0,67.04,53.64
2016,8,27,7,45,0.0,101.5,2.4,17.5,101.5,76.21,61.37
2016,8,27,8,0,0.0,114.0,2.4,18.0,114.0,85.31,68.92
2016,8,27,8,15,0.0,133.5,2.4,18.5,133.5,99.03,80.32
2016,8,27,8,30,0.0,153.0,2.4,19.0,153.0,112.57,91.42
2016,8,27,8,45,6.5,183.5,2.45,19.5,188.0,133.13,108.3
2016,8,27,9,0,13.0,214.0,2.5,20.0,223.0,153.24,124.56
2016,8,27,9,15,14.0,226.5,2.55,20.5,236.0,161.87,131.12
2016,8,27,9,30,15.0,239.0,2.6,21.0,249.0,170.39,137.57
2016,8,27,9,45,101.0,301.0,2.65,21.5,377.5,183.46,147.71
2016,8,27,10,0,187.0,363.0,2.7,22.0,506.0,214.79,172.56
2016,8,27,10,15,497.0,259.0,2.75,22.5,658.0,189.59,127.85
2016,8,27,10,30,807.0,155.0,2.8,23.0,810.0,220.97,134.59
2016,8,27,10,45,814.5,155.5,2.85,23.5,832.0,277.0,178.6
2016,8,27,11,0,822.0,156.0,2.9,24.0,854.0,333.66,226.24
2016,8,27,11,15,825.5,157.0,2.95,24.0,868.0,389.71,274.76
2016,8,27,11,30,829.0,158.0,3.0,24.0,882.0,445.49,322.65
2016,8,27,11,45,832.0,157.5,3.1,24.5,888.5,499.48,367.64
2016,8,27,12,0,835.0,157.0,3.2,25.0,895.0,552.6,410.72
2016,8,27,12,15,834.5,157.0,3.3,25.0,893.5,603.02,451.47
2016,8,27,12,30,834.0,157.0,3.4,25.0,892.0,651.74,490.0
2016,8,27,12,45,827.5,158.5,3.5,25.0,881.5,695.78,524.33
2016,8,27,13,0,821.0,160.0,3.6,25.0,871.0,737.17,556.11
2016,8,27,13,15,816.5,158.5,3.65,25.0,853.5,774.63,584.49
2016,8,27,13,30,812.0,157.0,3.7,25.0,836.0,809.13,610.43
2016,8,27,13,45,808.5,153.0,3.8,25.0,812.5,839.02,632.3
2016,8,27,14,0,805.0,149.0,3.9,25.0,789.0,865.61,651.75
2016,8,27,14,15,795.0,146.5,3.9,24.5,758.0,884.49,666.85
2016,8,27,14,30,785.0,144.0,3.9,24.0,727.0,899.61,679.59
2016,8,27,14,45,777.5,138.5,3.95,24.0,691.0,910.25,688.41
2016,8,27,15,0,770.0,133.0,4.0,24.0,655.0,917.13,694.86
2016,8,27,15,15,753.0,129.0,4.0,23.5,612.5,920.05,699.89
2016,8,27,15,30,736.0,125.0,4.0,23.0,570.0,912.19,697.64
2016,8,27,15,45,721.0,118.0,4.0,22.5,524.5,898.99,691.83
2016,8,27,16,0,706.0,111.0,4.0,22.0,479.0,882.24,683.55
2016,8,27,16,15,677.0,105.5,3.95,21.5,429.5,850.03,663.9
2016,8,27,16,30,648.0,100.0,3.9,21.0,380.0,814.79,641.74
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,770.61,612.34
2016,8,27,17,0,585.0,83.0,3.8,20.0,279.0,724.15,580.14
2016,8,27,17,15,531.0,74.5,3.7,19.0,228.5,654.2,529.36
2016,8,27,17,30,477.0,66.0,3.6,18.0,178.0,583.49,475.24
2016,8,27,17,45,403.5,54.0,3.5,17.5,132.0,491.02,399.85
2016,8,27,18,0,330.0,42.0,3.4,17.0,86.0,400.67,321.44
2016,8,27,18,15,212.5,27.0,3.25,16.5,50.5,268.41,180.61
2016,8,27,18,30,95.0,12.0,3.1,16.0,15.0,87.7,0.0
2016,8,27,18,45,47.5,6.0,3.0,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,94.0,11.5,1.35,13.5,17.5,9.05,0.0
2016,8,28,6,0,188.0,23.0,1.5,14.0,35.0,18.78,4.36
2016,8,28,6,15,292.5,37.0,1.5,14.5,76.5,30.16,20.06
2016,8,28,6,30,397.0,51.0,1.5,15.0,118.0,41.42,30.74
2016,8,28,6,45,469.5,60.5,1.55,15.5,167.5,48.69,37.55
2016,8,28,7,0,542.0,70.0,1.6,16.0,217.0,55.94,44.09
2016,8,28,7,15,272.0,96.5,1.55,16.5,170.5,70.0,56.42
2016,8,28,7,30,2.0,123.0,1.5,17.0,124.0,89.3,73.07
2016,8,28,7,45,17.0,149.0,1.45,17.5,157.0,107.11,88.09
2016,8,28,8,0,32.0,175.0,1.4,18.0,190.0,120.02,98.65
2016,8,28,8,15,120.5,206.0,1.4,18.5,271.0,135.44,111.18
2016,8,28,8,30,209.0,237.0,1.4,19.0,352.0,154.01,126.16
2016,8,28,8,45,260.5,250.5,1.45,20.0,406.0,155.58,126.55
2016,8,28,9,0,312.0,264.0,1.5,21.0,460.0,162.82,131.68
2016,8,28,9,15,576.0,189.0,1.55,21.5,581.0,120.03,95.74
2016,8,28,9,30,840.0,114.0,1.6,22.0,702.0,89.19,69.76
2016,8,28,9,45,852.0,115.5,1.7,22.5,738.5,89.37,69.67
2016,8,28,10,0,864.0,117.0,1.8,23.0,775.0,102.05,79.9
2016,8,28,10,15,872.0,119.0,1.9,23.5,804.0,159.87,91.82
2016,8,28,10,30,880.0,121.0,2.0,24.0,833.0,218.63,129.04
2016,8,28,10,45,886.0,122.0,2.15,24.5,855.0,277.12,174.75
2016,8,28,11,0,892.0,123.0,2.3,25.0,877.0,335.87,224.17
2016,8,28,11,15,895.0,123.5,2.4,25.0,891.5,393.34,273.99
2016,8,28,11,30,898.0,124.0,2.5,25.0,906.0,450.27,322.98
2016,8,28,11,45,900.5,124.0,2.65,25.5,912.5,505.87,369.38
2016,8,28,12,0,903.0,124.0,2.8,26.0,919.0,560.41,413.67
2016,8,28,12,15,902.5,124.0,2.9,26.0,917.5,611.97,455.26
2016,8,28,12,30,902.0,124.0,3.0,26.0,916.0,661.71,494.49
2016,8,28,12,45,915.0,114.5,3.1,26.5,910.5,710.68,531.45
2016,8,28,13,0,928.0,105.0,3.2,27.0,905.0,757.87,566.35
2016,8,28,13,15,924.0,104.5,3.3,26.5,888.0,798.32,597.47
2016,8,28,13,30,920.0,104.0,3.4,26.0,871.0,835.74,625.11
2016,8,28,13,45,914.5,102.5,3.5,26.0,846.0,867.76,647.92
2016,8,28,14,0,909.0,101.0,3.6,26.0,821.0,896.3,668.5
2016,8,28,14,15,900.5,99.5,3.6,25.5,789.0,918.61,685.76
2016,8,28,14,30,892.0,98.0,3.6,25.0,757.0,937.15,700.69
2016,8,28,14,45,881.5,96.0,3.65,25.0,719.0,949.46,710.57
2016,8,28,15,0,871.0,94.0,3.7,25.0,681.0,957.88,718.07
2016,8,28,15,15,856.5,91.5,3.65,24.5,637.5,958.0,720.93
2016,8,28,15,30,842.0,89.0,3.6,24.0,594.0,966.52,729.76
2016,8,28,15,45,822.5,86.0,3.55,23.5,546.0,953.49,723.99
2016,8,28,16,0,803.0,83.0,3.5,23.0,498.0,936.7,715.82
2016,8,28,16,15,777.0,79.5,3.45,22.5,447.0,909.21,700.12
2016,8,28,16,30,751.0,76.0,3.4,22.0,396.0,878.41,681.81
2016,8,28,16,45,714.5,71.0,3.35,21.5,343.5,832.29,651.93
2016,8,28,17,0,678.0,66.0,3.3,21.0,291.0,790.81,624.28
2016,8,28,17,15,624.5,60.0,3.15,20.0,238.5,723.61,576.58
2016,8,28,17,30,571.0,54.0,3.0,19.0,186.0,655.8,525.59
2016,8,28,17,45,486.5,45.0,2.9,18.5,137.5,555.45,445.42
2016,8,28,18,0,402.0,36.0,2.8,18.0,89.0,457.87,361.43
2016,8,28,18,15,264.0,23.5,2.65,17.5,52.0,307.34,190.71
2016,8,28,18,30,126.0,11.0,2.5,17.0,15.0,112.21,0.0
2016,8,28,18,45,63.0,5.5,2.45,16.5,7.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,103.5,11.0,1.9,13.5,18.0,8.65,0.0
2016,8,29,6,0,207.0,22.0,2.2,14.0,36.0,18.02,2.74
2016,8,29,6,15,320.0,34.5,2.3,14.5,77.5,28.25,18.33
2016,8,29,6,30,433.0,47.0,2.4,15.0,119.0,38.46,28.09
2016,8,29,6,45,503.0,55.5,2.5,15.5,168.5,45.11,34.35
2016,8,29,7,0,573.0,64.0,2.6,16.0,218.0,51.75,40.38
2016,8,29,7,15,286.5,85.5,2.55,16.0,162.5,61.17,48.76
2016,8,29,7,30,0.0,107.0,2.5,16.0,107.0,78.97,64.36
2016,8,29,7,45,0.0,122.5,2.5,16.5,122.5,90.06,73.72
2016,8,29,8,0,0.0,138.0,2.5,17.0,138.0,101.06,82.86
2016,8,29,8,15,0.0,135.5,2.5,17.5,135.5,100.27,81.73
2016,8,29,8,30,0.0,133.0,2.5,18.0,133.0,99.22,80.4
2016,8,29,8,45,48.5,205.5,2.55,18.5,236.0,140.59,115.1
2016,8,29,9,0,97.0,278.0,2.6,19.0,339.0,180.58,147.92
2016,8,29,9,15,104.0,299.5,2.6,19.5,368.5,192.48,156.99
2016,8,29,9,30,111.0,321.0,2.6,20.0,398.0,204.02,165.77
2016,8,29,9,45,161.5,339.0,2.65,20.5,458.0,202.51,163.86
2016,8,29,10,0,212.0,357.0,2.7,21.0,518.0,212.44,171.33
2016,8,29,10,15,357.0,324.5,2.75,21.5,607.5,219.72,156.81
2016,8,29,10,30,502.0,292.0,2.8,22.0,697.0,246.17,167.42
2016,8,29,10,45,712.5,194.5,2.85,23.0,786.0,271.7,178.8
2016,8,29,11,0,923.0,97.0,2.9,24.0,875.0,327.65,218.45
2016,8,29,11,15,926.0,98.0,2.95,24.0,889.5,386.71,270.2
2016,8,29,11,30,929.0,99.0,3.0,24.0,904.0,445.18,321.03
2016,8,29,11,45,931.5,98.5,3.1,24.5,911.0,501.53,368.59
2016,8,29,12,0,934.0,98.0,3.2,25.0,918.0,556.69,413.85
2016,8,29,12,15,934.0,98.0,3.25,25.0,916.5,609.43,456.71
2016,8,29,12,30,934.0,98.0,3.3,25.0,915.0,660.29,497.06
2016,8,29,12,45,917.0,106.5,3.4,25.0,901.5,704.94,531.99
2016,8,29,13,0,900.0,115.0,3.5,25.0,888.0,746.13,563.68
2016,8,29,13,15,896.0,114.0,3.55,25.0,870.5,785.25,593.28
2016,8,29,13,30,892.0,113.0,3.6,25.0,853.0,821.38,618.88
2016,8,29,13,45,614.0,231.0,3.7,25.0,733.5,755.99,571.06
2016,8,29,14,0,336.0,349.0,3.8,25.0,614.0,633.65,480.18
2016,8,29,14,15,602.5,226.5,3.85,24.5,678.5,797.18,605.72
2016,8,29,14,30,869.0,104.0,3.9,24.0,743.0,921.76,695.77
2016,8,29,14,45,862.0,100.0,3.95,24.0,706.0,934.82,705.46
2016,8,29,15,0,855.0,96.0,4.0,24.0,669.0,944.06,713.55
2016,8,29,15,15,609.5,165.0,3.95,23.5,560.0,819.21,629.31
2016,8,29,15,30,364.0,234.0,3.9,23.0,451.0,631.55,492.85
2016,8,29,15,45,579.5,158.0,3.9,22.5,470.5,802.06,624.93
2016,8,29,16,0,795.0,82.0,3.9,22.0,490.0,926.53,715.35
2016,8,29,16,15,587.0,113.5,3.85,21.5,397.5,768.5,604.65
2016,8,29,16,30,379.0,145.0,3.8,21.0,305.0,591.19,474.57
2016,8,29,16,45,527.5,104.5,3.75,20.5,295.0,696.48,558.64
2016,8,29,17,0,676.0,64.0,3.7,20.0,285.0,778.18,620.34
2016,8,29,17,15,622.0,58.0,3.55,19.5,233.0,717.46,574.8
2016,8,29,17,30,568.0,52.0,3.4,19.0,181.0,649.34,521.93
2016,8,29,17,45,481.5,44.0,3.3,18.5,133.0,548.84,440.87
2016,8,29,18,0,395.0,36.0,3.2,18.0,85.0,450.97,355.22
2016,8,29,18,15,197.5,24.5,3.05,17.5,49.0,245.7,136.13
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,7.87,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,16.5,0.61
2016,8,30,6,15,376.5,30.0,3.05,16.5,78.5,24.83,15.18
2016,8,30,6,30,493.0,40.0,3.1,17.0,121.0,33.27,23.31
2016,8,30,6,45,564.0,46.5,3.15,17.5,171.5,38.7,28.42
2016,8,30,7,0,635.0,53.0,3.2,18.0,222.0,47.87,36.63
2016,8,30,7,15,680.0,57.5,3.2,18.5,274.0,51.88,40.12
2016,8,30,7,30,725.0,62.0,3.2,19.0,326.0,55.91,43.51
2016,8,30,7,45,758.0,65.5,3.2,19.5,378.5,58.99,45.98
2016,8,30,8,0,791.0,69.0,3.2,20.0,431.0,62.05,48.38
2016,8,30,8,15,814.0,72.0,3.2,20.5,481.0,64.52,50.24
2016,8,30,8,30,837.0,75.0,3.2,21.0,531.0,74.69,58.65
2016,8,30,8,45,855.0,76.5,3.2,21.5,577.5,76.52,59.89
2016,8,30,9,0,873.0,78.0,3.2,22.0,624.0,78.25,61.04
2016,8,30,9,15,885.5,80.0,3.25,22.5,665.0,80.04,62.26
2016,8,30,9,30,898.0,82.0,3.3,23.0,706.0,81.71,63.37
2016,8,30,9,45,907.0,83.5,3.35,23.5,741.5,82.87,64.07
2016,8,30,10,0,916.0,85.0,3.4,24.0,777.0,84.66,65.3
2016,8,30,10,15,922.5,86.5,3.45,24.0,806.0,144.71,78.8
2016,8,30,10,30,929.0,88.0,3.5,24.0,835.0,205.49,117.39
2016,8,30,10,45,935.5,87.5,3.6,24.5,857.0,265.5,164.69
