Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,0,942.0,87.0,3.7,25.0,879.0,325.69,216.02
2016,8,30,11,15,944.5,87.5,3.7,25.0,893.0,385.17,268.3
2016,8,30,11,30,947.0,88.0,3.7,25.0,907.0,443.93,319.57
2016,8,30,11,45,949.5,87.5,3.75,25.5,913.0,501.02,367.84
2016,8,30,12,0,952.0,87.0,3.8,26.0,919.0,556.87,413.71
2016,8,30,12,15,951.5,86.5,3.8,26.0,917.5,609.56,456.64
2016,8,30,12,30,951.0,86.0,3.8,26.0,916.0,660.23,496.91
2016,8,30,12,45,946.5,87.5,3.8,26.0,905.5,707.76,533.85
2016,8,30,13,0,942.0,89.0,3.8,26.0,895.0,752.6,568.03
2016,8,30,13,15,938.0,88.0,3.8,26.0,877.5,792.62,597.23
2016,8,30,13,30,934.0,87.0,3.8,26.0,860.0,829.51,623.07
2016,8,30,13,45,929.5,85.5,3.8,26.0,835.0,862.21,646.0
2016,8,30,14,0,925.0,84.0,3.8,26.0,810.0,891.45,666.62
2016,8,30,14,15,917.0,83.0,3.8,25.5,778.5,914.56,684.5
2016,8,30,14,30,909.0,82.0,3.8,25.0,747.0,933.89,700.05
2016,8,30,14,45,899.0,80.5,3.8,25.0,709.0,946.98,710.2
2016,8,30,15,0,889.0,79.0,3.8,25.0,671.0,956.18,717.94
2016,8,30,15,15,875.0,77.0,3.75,24.5,627.5,957.03,721.33
2016,8,30,15,30,861.0,75.0,3.7,24.0,584.0,954.01,722.32
2016,8,30,15,45,843.5,72.0,3.65,23.5,536.5,942.49,717.62
2016,8,30,16,0,826.0,69.0,3.6,23.0,489.0,927.31,710.48
2016,8,30,16,15,801.5,66.0,3.5,22.5,438.5,913.49,703.92
2016,8,30,16,30,777.0,63.0,3.4,22.0,388.0,884.68,686.57
2016,8,30,16,45,742.0,59.5,3.35,21.5,335.5,841.88,659.0
2016,8,30,17,0,707.0,56.0,3.3,21.0,283.0,796.66,628.5
2016,8,30,17,15,654.5,51.0,3.15,20.5,231.0,730.61,580.32
2016,8,30,17,30,602.0,46.0,3.0,20.0,179.0,663.52,528.54
2016,8,30,17,45,516.5,38.5,2.95,19.5,131.0,571.88,454.78
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,475.88,369.7
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,256.26,116.94
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,9.44,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,7.47,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,15.73,0.0
2016,8,31,6,15,402.0,28.0,3.15,15.5,79.0,23.33,13.9
2016,8,31,6,30,522.0,37.0,3.2,16.0,122.0,33.75,23.8
2016,8,31,6,45,590.5,43.5,3.3,16.5,172.5,39.7,29.41
2016,8,31,7,0,659.0,50.0,3.4,17.0,223.0,45.7,34.86
2016,8,31,7,15,442.5,94.0,3.4,17.5,221.5,68.87,55.22
2016,8,31,7,30,226.0,138.0,3.4,18.0,220.0,94.73,77.59
2016,8,31,7,45,517.0,102.0,3.45,18.5,327.0,75.72,60.73
2016,8,31,8,0,808.0,66.0,3.5,19.0,434.0,60.25,47.01
2016,8,31,8,15,830.0,69.0,3.5,19.5,484.0,69.95,55.14
2016,8,31,8,30,852.0,72.0,3.5,20.0,534.0,73.04,57.49
2016,8,31,8,45,867.5,74.5,3.55,20.5,580.0,75.52,59.3
2016,8,31,9,0,883.0,77.0,3.6,21.0,626.0,77.87,60.99
2016,8,31,9,15,895.0,79.0,3.65,21.0,667.5,79.68,62.35
2016,8,31,9,30,907.0,81.0,3.7,21.0,709.0,81.37,63.63
2016,8,31,9,45,911.0,85.0,3.75,21.5,743.5,83.87,65.45
2016,8,31,10,0,915.0,89.0,3.8,22.0,778.0,86.18,67.12
2016,8,31,10,15,922.0,90.0,3.85,22.0,807.0,145.88,80.67
2016,8,31,10,30,929.0,91.0,3.9,22.0,836.0,206.53,119.26
2016,8,31,10,45,933.5,92.0,3.95,22.5,857.5,267.18,167.44
2016,8,31,11,0,938.0,93.0,4.0,23.0,879.0,327.84,219.58
2016,8,31,11,15,940.5,93.5,4.05,23.0,893.0,387.27,272.29
2016,8,31,11,30,943.0,94.0,4.1,23.0,907.0,445.99,324.05
2016,8,31,11,45,944.0,94.5,4.15,23.0,913.0,503.1,373.55
2016,8,31,12,0,945.0,95.0,4.2,23.0,919.0,558.88,420.74
2016,8,31,12,15,944.5,95.0,4.2,23.0,917.5,611.86,464.48
2016,8,31,12,30,944.0,95.0,4.2,23.0,916.0,662.86,505.59
2016,8,31,12,45,935.5,98.5,4.25,23.0,904.0,709.38,542.47
2016,8,31,13,0,927.0,102.0,4.3,23.0,892.0,752.96,576.43
2016,8,31,13,15,923.0,101.0,4.3,23.0,874.5,792.78,606.46
2016,8,31,13,30,919.0,100.0,4.3,23.0,857.0,829.5,632.68
2016,8,31,13,45,914.5,98.0,4.35,23.0,832.0,861.6,655.87
2016,8,31,14,0,910.0,96.0,4.4,23.0,807.0,890.24,676.74
2016,8,31,14,15,901.5,94.5,4.4,22.5,774.5,912.31,694.28
2016,8,31,14,30,893.0,93.0,4.4,22.0,742.0,930.59,709.42
2016,8,31,14,45,884.0,90.5,4.4,22.0,704.5,943.48,719.67
2016,8,31,15,0,875.0,88.0,4.4,22.0,667.0,952.51,727.47
2016,8,31,15,15,859.5,85.5,4.35,21.5,623.0,951.39,729.58
2016,8,31,15,30,844.0,83.0,4.3,21.0,579.0,946.37,729.22
2016,8,31,15,45,827.0,79.5,4.25,21.0,531.5,946.87,731.47
2016,8,31,16,0,810.0,76.0,4.2,21.0,484.0,931.7,722.76
2016,8,31,16,15,783.0,72.5,4.1,20.5,433.0,903.06,705.61
2016,8,31,16,30,756.0,69.0,4.0,20.0,382.0,871.16,685.81
2016,8,31,16,45,721.0,64.0,3.95,20.0,329.5,826.45,654.96
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,779.31,621.17
2016,8,31,17,15,630.0,53.5,3.75,19.5,225.0,709.45,569.29
2016,8,31,17,30,574.0,48.0,3.6,19.0,173.0,647.44,520.38
2016,8,31,17,45,482.5,40.0,3.45,18.5,125.0,542.74,435.04
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,441.51,343.52
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,227.81,72.82
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,139.0,9.5,2.7,14.5,17.0,7.47,0.0
2016,9,1,6,0,278.0,19.0,3.0,15.0,34.0,15.74,0.0
2016,9,1,6,15,401.0,28.5,3.05,15.5,77.5,23.75,14.15
2016,9,1,6,30,524.0,38.0,3.1,16.0,121.0,34.65,24.55
2016,9,1,6,45,262.0,58.5,3.15,16.5,100.0,43.38,32.63
2016,9,1,7,0,0.0,79.0,3.2,17.0,79.0,58.36,46.0
2016,9,1,7,15,0.0,98.0,3.15,17.5,98.0,71.84,57.81
2016,9,1,7,30,0.0,117.0,3.1,18.0,117.0,85.21,69.3
2016,9,1,7,45,27.0,148.5,3.05,18.5,161.0,103.35,84.68
2016,9,1,8,0,54.0,180.0,3.0,19.0,205.0,122.8,100.9
2016,9,1,8,15,31.5,180.0,2.95,19.5,195.0,123.81,101.21
2016,9,1,8,30,9.0,180.0,2.9,20.0,185.0,129.72,105.68
2016,9,1,8,45,28.0,217.0,2.9,20.5,234.0,146.19,118.96
2016,9,1,9,0,47.0,254.0,2.9,21.0,283.0,167.1,135.75
2016,9,1,9,15,38.5,261.0,2.9,21.0,286.0,171.44,138.95
2016,9,1,9,30,30.0,268.0,2.9,21.0,289.0,175.54,141.99
2016,9,1,9,45,232.0,280.0,2.9,21.5,453.5,165.02,132.75
2016,9,1,10,0,434.0,292.0,2.9,22.0,618.0,164.2,131.6
2016,9,1,10,15,689.5,191.0,2.95,22.0,731.0,165.14,103.55
2016,9,1,10,30,945.0,90.0,3.0,22.0,844.0,207.59,119.27
2016,9,1,10,45,948.5,91.0,3.1,22.5,865.5,269.03,167.91
2016,9,1,11,0,952.0,92.0,3.2,23.0,887.0,330.35,220.45
2016,9,1,11,15,955.0,92.5,3.35,23.0,901.0,390.79,273.86
2016,9,1,11,30,958.0,93.0,3.5,23.0,915.0,450.56,326.38
2016,9,1,11,45,956.5,95.0,3.65,23.5,920.5,508.5,375.81
2016,9,1,12,0,955.0,97.0,3.8,24.0,926.0,564.87,422.58
2016,9,1,12,15,954.0,97.0,3.9,23.5,924.0,618.17,467.39
2016,9,1,12,30,953.0,97.0,4.0,23.0,922.0,669.42,509.72
2016,9,1,12,45,947.5,98.5,4.15,23.0,911.0,716.71,547.45
2016,9,1,13,0,942.0,100.0,4.3,23.0,900.0,761.2,582.42
2016,9,1,13,15,938.0,99.0,4.3,22.5,882.0,801.57,613.93
2016,9,1,13,30,934.0,98.0,4.3,22.0,864.0,838.8,641.76
2016,9,1,13,45,928.0,97.0,4.3,22.0,838.5,871.09,664.93
2016,9,1,14,0,922.0,96.0,4.3,22.0,813.0,899.85,685.69
2016,9,1,14,15,913.5,94.5,4.2,21.5,780.5,922.25,702.98
2016,9,1,14,30,905.0,93.0,4.1,21.0,748.0,940.81,717.79
2016,9,1,14,45,894.5,91.0,4.05,21.0,709.5,953.09,727.33
2016,9,1,15,0,884.0,89.0,4.0,21.0,671.0,961.44,734.37
2016,9,1,15,15,723.5,127.5,4.0,20.5,583.0,886.25,684.95
2016,9,1,15,30,563.0,166.0,4.0,20.0,495.0,773.7,607.83
2016,9,1,15,45,594.5,141.0,4.0,20.0,462.0,796.68,627.1
2016,9,1,16,0,626.0,116.0,4.0,20.0,429.0,804.93,634.88
2016,9,1,16,15,690.5,94.0,3.9,19.5,405.0,844.65,666.43
2016,9,1,16,30,755.0,72.0,3.8,19.0,381.0,873.07,689.38
2016,9,1,16,45,710.5,68.5,3.75,18.5,327.0,820.93,653.8
2016,9,1,17,0,666.0,65.0,3.7,18.0,273.0,774.18,621.25
2016,9,1,17,15,607.0,58.5,3.5,17.5,221.0,701.38,566.41
2016,9,1,17,30,548.0,52.0,3.3,17.0,169.0,628.22,508.27
2016,9,1,17,45,442.5,43.5,3.15,16.5,120.5,510.51,412.02
2016,9,1,18,0,337.0,35.0,3.0,16.0,72.0,396.17,308.31
2016,9,1,18,15,168.5,17.5,2.9,15.5,36.0,204.73,24.28
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,85.0,9.5,2.25,14.0,14.0,7.47,0.0
2016,9,2,6,0,170.0,19.0,2.5,15.0,28.0,15.51,0.0
2016,9,2,6,15,291.0,31.5,2.55,15.5,68.0,25.77,15.7
2016,9,2,6,30,412.0,44.0,2.6,16.0,108.0,36.03,25.71
2016,9,2,6,45,483.5,52.5,2.7,16.5,156.5,42.71,32.02
2016,9,2,7,0,555.0,61.0,2.8,17.0,205.0,49.4,38.1
2016,9,2,7,15,604.5,67.5,2.7,17.5,256.0,54.31,42.43
2016,9,2,7,30,654.0,74.0,2.6,18.0,307.0,59.19,46.58
2016,9,2,7,45,687.5,79.0,2.55,18.5,357.5,62.72,49.44
2016,9,2,8,0,721.0,84.0,2.5,19.0,408.0,71.63,56.91
2016,9,2,8,15,746.0,87.5,2.45,19.5,457.0,74.01,58.64
2016,9,2,8,30,771.0,91.0,2.4,20.0,506.0,76.34,60.32
2016,9,2,8,45,788.5,94.5,2.35,20.5,551.0,78.42,61.78
2016,9,2,9,0,806.0,98.0,2.3,21.0,596.0,80.42,63.16
2016,9,2,9,15,820.0,100.5,2.35,21.5,636.0,81.61,63.85
2016,9,2,9,30,834.0,103.0,2.4,22.0,676.0,82.74,64.52
2016,9,2,9,45,856.0,99.5,2.45,22.5,714.0,90.48,70.7
2016,9,2,10,0,878.0,96.0,2.5,23.0,752.0,88.96,69.15
2016,9,2,10,15,885.5,97.0,2.6,23.5,780.5,144.92,81.05
2016,9,2,10,30,893.0,98.0,2.7,24.0,809.0,203.66,117.48
2016,9,2,10,45,697.5,203.5,2.85,24.5,768.0,272.26,178.81
2016,9,2,11,0,502.0,309.0,3.0,25.0,727.0,334.94,236.41
2016,9,2,11,15,449.0,337.0,3.1,25.0,715.5,374.43,271.03
2016,9,2,11,30,396.0,365.0,3.2,25.0,704.0,411.9,303.16
2016,9,2,11,45,653.0,234.0,3.35,25.5,797.5,469.67,346.33
2016,9,2,12,0,910.0,103.0,3.5,26.0,891.0,546.09,405.54
2016,9,2,12,15,910.0,103.0,3.55,26.0,889.5,597.74,447.52
2016,9,2,12,30,910.0,103.0,3.6,26.0,888.0,647.54,487.16
2016,9,2,12,45,892.0,112.0,3.65,26.0,874.0,690.95,521.07
2016,9,2,13,0,874.0,121.0,3.7,26.0,860.0,730.84,551.69
2016,9,2,13,15,870.0,120.0,3.7,26.0,842.5,768.97,580.56
2016,9,2,13,30,866.0,119.0,3.7,26.0,825.0,804.15,605.62
2016,9,2,13,45,862.5,116.0,3.75,26.0,801.0,834.79,627.5
2016,9,2,14,0,859.0,113.0,3.8,26.0,777.0,862.13,647.21
2016,9,2,14,15,850.0,111.0,3.8,25.5,745.5,882.22,663.12
2016,9,2,14,30,841.0,109.0,3.8,25.0,714.0,898.63,676.75
2016,9,2,14,45,831.0,106.0,3.85,25.0,677.0,921.27,693.81
2016,9,2,15,0,821.0,103.0,3.9,25.0,640.0,928.51,700.46
2016,9,2,15,15,804.5,100.0,3.9,24.5,597.0,925.62,701.57
2016,9,2,15,30,788.0,97.0,3.9,24.0,554.0,918.82,700.19
2016,9,2,15,45,769.0,93.0,3.9,23.5,507.0,904.58,693.75
2016,9,2,16,0,750.0,89.0,3.9,23.0,460.0,886.68,684.76
2016,9,2,16,15,720.5,84.5,3.8,22.0,410.0,854.31,666.1
2016,9,2,16,30,691.0,80.0,3.7,21.0,360.0,825.84,649.77
2016,9,2,16,45,652.5,74.5,3.65,20.5,309.0,778.29,617.7
2016,9,2,17,0,614.0,69.0,3.6,20.0,258.0,728.7,582.77
2016,9,2,17,15,552.5,61.5,3.45,19.0,207.5,652.95,526.68
2016,9,2,17,30,491.0,54.0,3.3,18.0,157.0,577.0,467.13
2016,9,2,17,45,394.5,44.0,3.2,17.5,111.0,466.83,376.26
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,360.17,276.67
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,184.49,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,3.35,14.5,4.0,3.15,0.0
2016,9,3,6,0,0.0,8.0,3.5,15.0,8.0,6.07,0.0
2016,9,3,6,15,0.0,21.0,3.55,15.0,21.0,16.01,7.54
2016,9,3,6,30,0.0,34.0,3.6,15.0,34.0,25.99,17.04
2016,9,3,6,45,0.0,49.5,3.65,15.5,49.5,37.57,27.6
2016,9,3,7,0,0.0,65.0,3.7,16.0,65.0,48.95,37.86
2016,9,3,7,15,0.0,82.0,3.7,16.5,82.0,61.26,48.73
2016,9,3,7,30,0.0,99.0,3.7,17.0,99.0,73.46,59.31
2016,9,3,7,45,140.5,136.5,3.7,17.5,199.5,95.78,78.51
2016,9,3,8,0,281.0,174.0,3.7,18.0,300.0,116.53,96.01
2016,9,3,8,15,156.0,189.5,3.65,18.0,260.5,127.24,104.85
2016,9,3,8,30,31.0,205.0,3.6,18.0,221.0,138.54,114.13
2016,9,3,8,45,142.5,236.5,3.6,18.5,322.5,152.69,125.51
2016,9,3,9,0,254.0,268.0,3.6,19.0,424.0,163.69,134.12
2016,9,3,9,15,534.0,194.0,3.6,19.5,551.0,123.25,99.58
2016,9,3,9,30,814.0,120.0,3.6,20.0,678.0,92.63,73.41
2016,9,3,9,45,851.0,109.5,3.6,20.5,719.0,95.86,75.85
2016,9,3,10,0,888.0,99.0,3.6,21.0,760.0,90.96,71.43
2016,9,3,10,15,895.0,100.5,3.65,21.0,788.5,146.99,83.57
2016,9,3,10,30,902.0,102.0,3.7,21.0,817.0,206.68,121.14
2016,9,3,10,45,907.0,103.0,3.8,21.5,838.5,266.18,168.25
2016,9,3,11,0,912.0,104.0,3.9,22.0,860.0,325.76,219.48
2016,9,3,11,15,915.0,104.5,4.0,22.0,873.5,384.2,271.43
2016,9,3,11,30,918.0,105.0,4.1,22.0,887.0,442.0,322.59
2016,9,3,11,45,918.0,106.0,4.2,22.0,892.5,497.97,371.4
2016,9,3,12,0,918.0,107.0,4.3,22.0,898.0,552.55,417.93
2016,9,3,12,15,917.0,107.0,4.4,21.5,896.0,604.2,462.06
2016,9,3,12,30,916.0,107.0,4.5,21.0,894.0,653.86,503.86
2016,9,3,12,45,901.5,113.5,4.65,21.0,880.5,697.87,539.77
2016,9,3,13,0,887.0,120.0,4.8,21.0,867.0,738.59,572.57
2016,9,3,13,15,882.5,119.0,4.8,20.5,849.0,776.85,603.73
2016,9,3,13,30,878.0,118.0,4.8,20.0,831.0,812.08,630.95
2016,9,3,13,45,711.0,189.0,4.8,20.0,755.0,795.67,618.4
2016,9,3,14,0,544.0,260.0,4.8,20.0,679.0,744.6,579.4
2016,9,3,14,15,544.5,246.0,4.7,20.0,650.0,756.07,589.33
2016,9,3,14,30,545.0,232.0,4.6,20.0,621.0,764.58,596.79
2016,9,3,14,45,374.0,263.5,4.55,20.0,524.5,634.83,499.37
2016,9,3,15,0,203.0,295.0,4.5,20.0,428.0,498.77,394.29
2016,9,3,15,15,505.0,195.0,4.45,19.5,493.5,737.43,584.02
2016,9,3,15,30,807.0,95.0,4.4,19.0,559.0,934.09,729.0
2016,9,3,15,45,786.5,91.5,4.35,18.5,511.5,919.04,720.0
2016,9,3,16,0,766.0,88.0,4.3,18.0,464.0,900.27,709.96
2016,9,3,16,15,737.0,84.0,4.2,17.5,413.5,868.95,690.38
2016,9,3,16,30,708.0,80.0,4.1,17.0,363.0,841.63,673.32
2016,9,3,16,45,658.5,76.0,4.1,17.0,310.0,785.28,633.1
2016,9,3,17,0,609.0,72.0,4.1,17.0,257.0,726.96,589.95
2016,9,3,17,15,545.0,64.5,3.95,16.5,206.0,648.82,529.9
2016,9,3,17,30,481.0,57.0,3.8,16.0,155.0,570.23,466.26
2016,9,3,17,45,363.0,46.5,3.65,15.5,108.0,439.85,357.84
2016,9,3,18,0,245.0,36.0,3.5,15.0,61.0,318.2,243.0
2016,9,3,18,15,122.5,18.0,3.5,14.5,30.5,158.16,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,8.5,3.35,13.5,10.0,6.69,0.0
2016,9,4,6,0,59.0,17.0,3.4,14.0,20.0,12.94,0.0
2016,9,4,6,15,155.0,37.0,3.4,14.0,57.5,27.66,17.01
2016,9,4,6,30,251.0,57.0,3.4,14.0,95.0,42.31,31.32
2016,9,4,6,45,322.0,73.0,3.4,14.5,141.5,53.85,42.07
2016,9,4,7,0,393.0,89.0,3.4,15.0,188.0,65.22,52.4
2016,9,4,7,15,449.0,100.5,3.3,15.5,238.5,73.26,59.53
2016,9,4,7,30,505.0,112.0,3.2,16.0,289.0,81.18,66.33
2016,9,4,7,45,558.5,117.0,3.1,16.5,342.0,87.63,71.69
2016,9,4,8,0,612.0,122.0,3.0,17.0,395.0,90.29,73.63
2016,9,4,8,15,642.5,128.5,2.95,17.5,444.0,93.56,76.07
2016,9,4,8,30,673.0,135.0,2.9,18.0,493.0,96.75,78.4
2016,9,4,8,45,710.5,134.0,2.85,18.5,541.5,95.23,76.69
2016,9,4,9,0,748.0,133.0,2.8,19.0,590.0,93.96,75.24
2016,9,4,9,15,764.5,136.5,2.8,19.0,631.5,94.98,75.9
2016,9,4,9,30,781.0,140.0,2.8,19.0,673.0,104.31,83.61
2016,9,4,9,45,834.5,122.5,2.85,19.5,718.0,93.68,74.29
2016,9,4,10,0,888.0,105.0,2.9,20.0,763.0,94.26,74.5
2016,9,4,10,15,895.5,106.0,2.95,20.5,792.0,149.36,85.81
2016,9,4,10,30,903.0,107.0,3.0,21.0,821.0,209.02,122.85
2016,9,4,10,45,908.5,108.5,3.15,21.5,843.0,269.16,170.21
2016,9,4,11,0,914.0,110.0,3.3,22.0,865.0,329.46,221.77
2016,9,4,11,15,917.0,110.5,3.45,22.0,879.0,388.2,273.81
2016,9,4,11,30,920.0,111.0,3.6,22.0,893.0,446.3,325.06
2016,9,4,11,45,704.5,220.5,3.75,22.5,821.5,482.87,360.18
2016,9,4,12,0,489.0,330.0,3.9,23.0,750.0,500.61,377.37
2016,9,4,12,15,704.5,221.5,3.95,23.0,824.5,578.3,438.36
2016,9,4,12,30,920.0,113.0,4.0,23.0,899.0,660.51,503.34
2016,9,4,12,45,924.0,108.5,4.1,23.0,890.5,707.89,540.95
2016,9,4,13,0,928.0,104.0,4.2,23.0,882.0,752.99,576.38
2016,9,4,13,15,924.0,103.0,4.2,23.0,864.0,792.83,606.61
2016,9,4,13,30,920.0,102.0,4.2,23.0,846.0,829.54,632.84
2016,9,4,13,45,912.0,102.0,4.25,23.0,820.0,860.69,655.39
2016,9,4,14,0,904.0,102.0,4.3,23.0,794.0,888.27,675.55
2016,9,4,14,15,895.0,100.5,4.25,22.5,761.5,909.78,692.49
2016,9,4,14,30,886.0,99.0,4.2,22.0,729.0,927.48,706.99
2016,9,4,14,45,872.0,97.5,4.2,22.0,689.5,936.7,714.73
2016,9,4,15,0,858.0,96.0,4.2,22.0,650.0,941.96,719.97
2016,9,4,15,15,842.0,93.5,4.15,21.5,606.0,952.26,730.06
2016,9,4,15,30,826.0,91.0,4.1,21.0,562.0,946.79,729.31
2016,9,4,15,45,803.0,88.0,4.05,21.0,513.5,929.93,719.41
2016,9,4,16,0,780.0,85.0,4.0,21.0,465.0,909.31,706.9
2016,9,4,16,15,750.0,81.0,3.9,20.5,413.5,876.97,686.95
2016,9,4,16,30,720.0,77.0,3.8,20.0,362.0,841.35,664.16
2016,9,4,16,45,674.5,72.0,3.75,19.5,308.5,794.26,632.32
2016,9,4,17,0,629.0,67.0,3.7,19.0,255.0,738.4,592.45
2016,9,4,17,15,564.5,60.0,3.55,18.0,203.5,660.39,534.12
2016,9,4,17,30,500.0,53.0,3.4,17.0,152.0,582.13,472.01
2016,9,4,17,45,388.5,42.5,3.3,16.5,105.5,457.94,368.97
2016,9,4,18,0,277.0,32.0,3.2,16.0,59.0,338.31,251.05
2016,9,4,18,15,138.5,16.0,3.05,15.5,29.5,128.69,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.5,8.5,1.6,13.5,11.5,6.69,0.0
2016,9,5,6,0,135.0,17.0,1.8,14.0,23.0,12.99,0.0
2016,9,5,6,15,259.0,30.5,1.85,14.0,62.0,24.92,14.58
2016,9,5,6,30,383.0,44.0,1.9,14.0,101.0,35.97,25.78
2016,9,5,6,45,463.5,53.5,1.95,14.5,150.0,43.44,32.89
2016,9,5,7,0,544.0,63.0,2.0,15.0,199.0,50.91,39.75
2016,9,5,7,15,596.0,69.5,1.95,15.5,250.5,55.77,44.08
2016,9,5,7,30,648.0,76.0,1.9,16.0,302.0,60.62,48.24
2016,9,5,7,45,687.5,80.5,1.85,17.0,354.5,63.84,50.76
2016,9,5,8,0,727.0,85.0,1.8,18.0,407.0,67.06,53.2
2016,9,5,8,15,753.0,89.0,1.75,18.5,456.5,75.34,60.07
2016,9,5,8,30,779.0,93.0,1.7,19.0,506.0,78.03,62.04
2016,9,5,8,45,801.0,95.0,1.7,20.0,552.5,79.21,62.59
2016,9,5,9,0,823.0,97.0,1.7,21.0,599.0,80.38,63.13
2016,9,5,9,15,837.5,99.5,1.75,21.5,640.0,81.65,63.9
2016,9,5,9,30,852.0,102.0,1.8,22.0,681.0,92.04,72.32
2016,9,5,9,45,871.5,100.0,1.85,22.5,718.5,91.3,71.38
2016,9,5,10,0,891.0,98.0,1.9,23.0,756.0,90.55,70.48
2016,9,5,10,15,898.5,99.0,2.0,23.5,784.5,144.85,81.31
2016,9,5,10,30,906.0,100.0,2.1,24.0,813.0,204.58,117.66
2016,9,5,10,45,911.5,101.0,2.25,25.0,834.5,264.48,163.74
2016,9,5,11,0,917.0,102.0,2.4,26.0,856.0,324.49,213.77
2016,9,5,11,15,920.0,102.5,2.5,26.0,870.0,383.23,264.74
2016,9,5,11,30,923.0,103.0,2.6,26.0,884.0,441.33,314.87
2016,9,5,11,45,923.5,104.0,2.75,26.5,890.0,497.79,362.2
2016,9,5,12,0,924.0,105.0,2.9,27.0,896.0,552.88,407.14
2016,9,5,12,15,924.0,105.0,2.95,27.0,894.0,605.34,449.42
2016,9,5,12,30,924.0,105.0,3.0,27.0,892.0,655.89,489.2
2016,9,5,12,45,907.5,112.5,3.15,27.5,878.0,699.8,522.52
2016,9,5,13,0,891.0,120.0,3.3,28.0,864.0,740.21,552.54
2016,9,5,13,15,886.5,119.0,3.35,27.5,846.0,778.59,582.59
2016,9,5,13,30,882.0,118.0,3.4,27.0,828.0,813.92,608.89
2016,9,5,13,45,873.0,117.5,3.5,27.0,802.0,842.84,629.69
2016,9,5,14,0,864.0,117.0,3.6,27.0,776.0,868.22,648.21
2016,9,5,14,15,854.5,115.5,3.65,26.5,743.5,899.76,672.11
2016,9,5,14,30,845.0,114.0,3.7,26.0,711.0,916.93,686.42
2016,9,5,14,45,830.5,111.5,3.75,26.0,672.0,924.47,693.15
2016,9,5,15,0,816.0,109.0,3.8,26.0,633.0,927.96,697.37
2016,9,5,15,15,798.5,106.0,3.8,25.5,589.0,924.0,697.8
2016,9,5,15,30,781.0,103.0,3.8,25.0,545.0,916.08,695.69
2016,9,5,15,45,758.5,98.5,3.8,25.0,497.0,897.66,685.05
2016,9,5,16,0,736.0,94.0,3.8,25.0,449.0,882.39,676.63
2016,9,5,16,15,704.5,89.5,3.6,24.0,398.0,848.68,656.56
2016,9,5,16,30,673.0,85.0,3.4,23.0,347.0,812.0,633.86
2016,9,5,16,45,632.0,78.0,3.25,22.5,295.5,760.13,598.25
2016,9,5,17,0,591.0,71.0,3.1,22.0,244.0,706.26,559.65
2016,9,5,17,15,525.5,62.5,2.65,21.0,193.5,625.84,498.73
2016,9,5,17,30,460.0,54.0,2.2,20.0,143.0,545.3,434.52
2016,9,5,17,45,359.5,42.0,1.8,19.5,98.5,430.39,339.38
2016,9,5,18,0,259.0,30.0,1.4,19.0,54.0,320.49,225.55
2016,9,5,18,15,129.5,15.0,1.3,18.0,27.0,120.06,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,6.29,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,13.05,0.0
2016,9,6,6,15,278.0,28.5,1.45,14.5,61.0,23.36,13.06
2016,9,6,6,30,407.0,41.0,1.5,15.0,100.0,33.69,23.66
2016,9,6,6,45,489.0,49.0,1.55,16.0,149.5,40.12,29.75
2016,9,6,7,0,571.0,57.0,1.6,17.0,199.0,46.63,35.64
2016,9,6,7,15,622.0,63.0,1.45,17.5,250.5,51.32,39.8
2016,9,6,7,30,673.0,69.0,1.3,18.0,302.0,56.0,43.82
2016,9,6,7,45,711.0,73.0,1.2,19.0,354.5,63.9,50.4
2016,9,6,8,0,749.0,77.0,1.1,20.0,407.0,67.14,52.83
2016,9,6,8,15,774.0,81.0,1.15,21.0,456.5,70.1,54.97
2016,9,6,8,30,799.0,85.0,1.2,22.0,506.0,72.99,57.0
2016,9,6,8,45,819.0,87.5,1.25,23.0,552.0,74.67,58.0
2016,9,6,9,0,839.0,90.0,1.3,24.0,598.0,76.31,58.95
2016,9,6,9,15,853.0,92.0,1.5,25.0,639.5,86.33,66.88
2016,9,6,9,30,867.0,94.0,1.7,26.0,681.0,87.89,67.72
2016,9,6,9,45,874.0,97.5,1.9,27.0,715.5,89.98,69.01
2016,9,6,10,0,881.0,101.0,2.1,28.0,750.0,91.92,70.18
2016,9,6,10,15,889.0,102.5,2.15,28.5,779.0,145.22,80.52
2016,9,6,10,30,897.0,104.0,2.2,29.0,808.0,204.86,115.98
2016,9,6,10,45,903.5,104.5,2.3,29.5,829.5,264.24,160.94
2016,9,6,11,0,910.0,105.0,2.4,30.0,851.0,323.84,210.07
2016,9,6,11,15,913.0,106.0,2.4,30.0,865.0,382.6,260.07
2016,9,6,11,30,916.0,107.0,2.4,30.0,879.0,440.75,309.17
2016,9,6,11,45,917.5,107.0,2.4,30.5,885.0,496.65,354.87
2016,9,6,12,0,919.0,107.0,2.4,31.0,891.0,551.26,398.14
2016,9,6,12,15,918.5,107.0,2.45,31.0,888.5,603.23,439.16
2016,9,6,12,30,918.0,107.0,2.5,31.0,886.0,653.25,477.69
2016,9,6,12,45,910.0,109.5,2.6,31.0,874.5,698.3,512.03
2016,9,6,13,0,902.0,112.0,2.7,31.0,863.0,740.43,543.64
2016,9,6,13,15,898.0,111.0,2.8,31.0,844.5,779.35,572.63
2016,9,6,13,30,894.0,110.0,2.9,31.0,826.0,815.23,597.61
2016,9,6,13,45,888.0,108.5,3.0,31.0,800.5,845.8,619.08
2016,9,6,14,0,882.0,107.0,3.1,31.0,775.0,872.91,638.38
2016,9,6,14,15,872.5,105.5,3.15,30.5,742.5,893.41,654.44
2016,9,6,14,30,863.0,104.0,3.2,30.0,710.0,910.14,668.27
2016,9,6,14,45,851.0,101.0,3.25,30.0,671.5,919.14,675.85
2016,9,6,15,0,839.0,98.0,3.3,30.0,633.0,936.06,688.95
2016,9,6,15,15,822.5,95.5,3.25,29.5,589.0,933.76,690.11
2016,9,6,15,30,806.0,93.0,3.2,29.0,545.0,927.52,688.92
2016,9,6,15,45,784.5,89.0,3.15,28.5,497.0,910.7,680.72
2016,9,6,16,0,763.0,85.0,3.1,28.0,449.0,890.17,669.99
2016,9,6,16,15,732.0,80.5,2.95,27.5,398.0,856.17,649.13
2016,9,6,16,30,701.0,76.0,2.8,27.0,347.0,825.95,630.42
2016,9,6,16,45,659.5,70.0,2.65,26.5,295.0,774.71,596.05
2016,9,6,17,0,618.0,64.0,2.5,26.0,243.0,721.56,558.83
2016,9,6,17,15,552.5,56.5,2.15,25.0,192.0,642.33,500.34
2016,9,6,17,30,487.0,49.0,1.8,24.0,141.0,563.17,438.57
2016,9,6,17,45,384.0,38.0,1.45,23.0,96.0,447.15,344.72
2016,9,6,18,0,281.0,27.0,1.1,22.0,51.0,333.14,220.08
2016,9,6,18,15,140.5,13.5,1.05,21.0,25.5,127.76,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.5,7.0,0.4,16.5,10.0,5.51,0.0
2016,9,7,6,0,145.0,14.0,0.4,17.0,20.0,11.02,0.0
2016,9,7,6,15,272.0,27.5,0.5,17.5,59.0,22.53,11.97
2016,9,7,6,30,399.0,41.0,0.6,18.0,98.0,33.68,23.32
2016,9,7,6,45,477.0,50.5,0.7,19.0,147.0,41.24,30.34
2016,9,7,7,0,555.0,60.0,0.8,20.0,196.0,48.79,37.07
2016,9,7,7,15,607.0,66.5,0.95,20.5,248.0,53.74,41.41
2016,9,7,7,30,659.0,73.0,1.1,21.0,300.0,58.69,45.59
2016,9,7,7,45,694.5,78.5,1.25,22.0,351.5,62.63,48.69
2016,9,7,8,0,730.0,84.0,1.4,23.0,403.0,71.99,56.32
2016,9,7,8,15,756.0,88.0,1.45,24.0,453.0,74.77,58.24
2016,9,7,8,30,782.0,92.0,1.5,25.0,503.0,77.49,60.09
2016,9,7,8,45,800.5,96.0,1.6,26.0,548.5,79.96,61.7
2016,9,7,9,0,819.0,100.0,1.7,27.0,594.0,82.34,63.22
2016,9,7,9,15,833.5,102.5,1.65,27.5,635.0,83.55,63.91
2016,9,7,9,30,848.0,105.0,1.6,28.0,676.0,84.71,64.56
2016,9,7,9,45,862.5,105.0,1.6,29.0,712.0,93.85,71.57
2016,9,7,10,0,877.0,105.0,1.6,30.0,748.0,94.02,71.25
2016,9,7,10,15,884.5,106.5,1.6,30.5,777.0,146.31,80.99
2016,9,7,10,30,892.0,108.0,1.6,31.0,806.0,205.74,115.72
2016,9,7,10,45,897.0,109.5,1.6,32.0,827.0,265.24,159.76
2016,9,7,11,0,902.0,111.0,1.6,33.0,848.0,324.82,207.5
2016,9,7,11,15,905.0,111.5,1.6,33.0,861.5,382.96,255.93
2016,9,7,11,30,908.0,112.0,1.6,33.0,875.0,440.45,303.43
2016,9,7,11,45,909.0,112.5,1.6,33.5,880.5,496.18,347.87
2016,9,7,12,0,910.0,113.0,1.6,34.0,886.0,550.6,389.85
2016,9,7,12,15,909.5,113.5,1.6,34.0,884.0,602.66,429.6
2016,9,7,12,30,909.0,114.0,1.6,34.0,882.0,652.8,466.85
2016,9,7,12,45,888.0,123.5,1.65,34.0,866.0,694.83,497.81
2016,9,7,13,0,867.0,133.0,1.7,34.0,850.0,733.04,525.47
2016,9,7,13,15,862.0,132.0,1.75,34.0,831.5,779.02,557.69
2016,9,7,13,30,857.0,131.0,1.8,34.0,813.0,814.33,582.16
2016,9,7,13,45,847.5,130.0,1.9,34.0,787.0,842.69,601.72
2016,9,7,14,0,838.0,129.0,2.0,34.0,761.0,867.37,619.09
2016,9,7,14,15,827.5,126.5,2.1,33.5,728.0,885.87,633.96
2016,9,7,14,30,817.0,124.0,2.2,33.0,695.0,900.49,646.6
2016,9,7,14,45,800.5,122.0,2.3,33.0,655.5,906.19,652.41
2016,9,7,15,0,784.0,120.0,2.4,33.0,616.0,907.81,655.81
2016,9,7,15,15,765.0,116.5,2.45,32.5,572.0,901.39,655.07
2016,9,7,15,30,746.0,113.0,2.5,32.0,528.0,898.39,656.75
2016,9,7,15,45,717.5,109.0,2.65,32.0,479.5,875.08,644.45
2016,9,7,16,0,689.0,105.0,2.8,32.0,431.0,848.21,629.63
2016,9,7,16,15,654.0,99.0,2.75,31.0,380.0,809.18,607.3
2016,9,7,16,30,619.0,93.0,2.7,30.0,329.0,767.23,582.21
2016,9,7,16,45,567.5,86.0,2.7,29.5,277.0,705.5,541.08
2016,9,7,17,0,516.0,79.0,2.7,29.0,225.0,641.87,496.68
2016,9,7,17,15,446.0,68.5,2.4,27.5,176.0,555.66,433.75
2016,9,7,17,30,376.0,58.0,2.1,26.0,127.0,467.88,366.08
2016,9,7,17,45,271.0,43.0,1.85,25.0,84.5,349.97,270.31
2016,9,7,18,0,166.0,28.0,1.6,24.0,42.0,230.84,141.57
2016,9,7,18,15,83.0,14.0,1.55,23.0,21.0,80.02,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,2.3,16.0,15.0,10.23,0.0
2016,9,8,6,15,172.5,30.0,2.35,16.5,50.5,22.7,11.8
2016,9,8,6,30,277.0,47.0,2.4,17.0,86.0,35.46,24.84
2016,9,8,6,45,358.5,60.0,2.5,17.5,133.0,45.23,33.94
2016,9,8,7,0,440.0,73.0,2.6,18.0,180.0,54.97,42.75
2016,9,8,7,15,339.5,100.5,2.5,18.5,194.5,71.96,57.67
2016,9,8,7,30,239.0,128.0,2.4,19.0,209.0,88.89,72.23
2016,9,8,7,45,437.5,117.0,2.35,19.5,295.5,82.93,66.78
2016,9,8,8,0,636.0,106.0,2.3,20.0,382.0,79.89,63.85
2016,9,8,8,15,665.0,111.5,2.25,20.5,430.5,82.9,66.09
2016,9,8,8,30,694.0,117.0,2.2,21.0,479.0,85.83,68.23
2016,9,8,8,45,719.0,120.5,2.15,21.5,525.0,87.32,69.13
2016,9,8,9,0,744.0,124.0,2.1,22.0,571.0,88.8,70.03
2016,9,8,9,15,760.5,127.5,2.15,22.5,611.5,90.03,70.72
2016,9,8,9,30,777.0,131.0,2.2,23.0,652.0,99.03,77.91
2016,9,8,9,45,786.0,135.0,2.25,23.5,686.0,100.34,78.66
2016,9,8,10,0,795.0,139.0,2.3,24.0,720.0,101.6,79.39
2016,9,8,10,15,804.0,141.5,2.35,24.5,748.0,150.75,89.34
2016,9,8,10,30,813.0,144.0,2.4,25.0,776.0,208.01,123.95
2016,9,8,10,45,821.5,144.0,2.5,25.5,797.5,264.58,167.12
2016,9,8,11,0,830.0,144.0,2.6,26.0,819.0,321.79,214.62
2016,9,8,11,15,833.5,145.0,2.7,26.0,832.5,378.44,263.37
2016,9,8,11,30,837.0,146.0,2.8,26.0,846.0,434.7,311.56
2016,9,8,11,45,841.0,145.0,2.9,26.5,852.0,489.08,356.78
2016,9,8,12,0,845.0,144.0,3.0,27.0,858.0,542.53,400.05
2016,9,8,12,15,844.0,144.0,3.05,27.0,855.5,592.85,440.54
2016,9,8,12,30,843.0,144.0,3.1,27.0,853.0,641.28,478.63
2016,9,8,12,45,848.0,139.0,3.2,27.0,845.0,687.22,514.38
2016,9,8,13,0,853.0,134.0,3.3,27.0,837.0,731.06,548.02
2016,9,8,13,15,674.5,211.5,3.3,27.0,760.0,715.56,536.16
2016,9,8,13,30,496.0,289.0,3.3,27.0,683.0,675.54,506.54
2016,9,8,13,45,664.5,207.5,3.35,27.0,716.5,772.2,579.5
2016,9,8,14,0,833.0,126.0,3.4,27.0,750.0,859.24,642.03
2016,9,8,14,15,663.0,184.0,3.4,26.5,667.0,805.35,606.32
2016,9,8,14,30,493.0,242.0,3.4,26.0,584.0,725.29,549.85
2016,9,8,14,45,641.0,178.0,3.4,26.0,596.5,823.89,624.16
2016,9,8,15,0,789.0,114.0,3.4,26.0,609.0,904.94,680.73
2016,9,8,15,15,770.0,110.5,3.35,25.5,565.5,898.48,678.47
2016,9,8,15,30,751.0,107.0,3.3,25.0,522.0,894.69,678.84
2016,9,8,15,45,729.0,102.0,3.3,24.5,474.5,876.39,669.54
2016,9,8,16,0,707.0,97.0,3.3,24.0,427.0,854.59,657.78
2016,9,8,16,15,673.0,91.5,3.2,23.5,376.5,817.13,634.04
2016,9,8,16,30,639.0,86.0,3.1,23.0,326.0,776.78,607.65
2016,9,8,16,45,594.5,78.5,3.05,22.5,275.0,721.19,569.3
2016,9,8,17,0,550.0,71.0,3.0,22.0,224.0,663.77,527.78
2016,9,8,17,15,480.5,61.5,2.85,21.0,174.5,579.16,463.75
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,494.75,396.15
2016,9,8,17,45,306.5,39.0,2.55,19.5,83.0,377.16,296.65
2016,9,8,18,0,202.0,26.0,2.4,19.0,41.0,255.05,143.87
2016,9,8,18,15,101.0,13.0,2.35,18.5,20.5,93.97,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,57.5,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,115.0,13.0,1.6,14.0,17.0,10.23,0.0
2016,9,9,6,15,245.0,26.5,1.65,14.5,54.5,21.66,10.79
2016,9,9,6,30,375.0,40.0,1.7,15.0,92.0,32.79,22.73
2016,9,9,6,45,458.0,49.0,1.75,15.5,140.0,39.96,29.6
2016,9,9,7,0,541.0,58.0,1.8,16.0,188.0,47.17,36.23
2016,9,9,7,15,294.0,93.5,1.75,16.5,166.5,66.82,53.62
2016,9,9,7,30,47.0,129.0,1.7,17.0,145.0,90.24,73.97
2016,9,9,7,45,140.5,151.0,1.65,18.0,209.5,103.52,85.0
2016,9,9,8,0,234.0,173.0,1.6,19.0,274.0,115.11,94.32
2016,9,9,8,15,168.5,198.0,1.55,19.5,275.0,131.55,107.76
2016,9,9,8,30,103.0,223.0,1.5,20.0,276.0,148.93,121.75
2016,9,9,8,45,235.5,229.5,1.5,21.0,366.0,144.72,117.35
2016,9,9,9,0,368.0,236.0,1.5,22.0,456.0,150.68,121.5
2016,9,9,9,15,371.5,253.5,1.55,22.5,489.0,159.01,127.78
2016,9,9,9,30,375.0,271.0,1.6,23.0,522.0,166.95,133.7
2016,9,9,9,45,622.0,187.5,1.65,24.0,629.0,117.68,92.65
2016,9,9,10,0,869.0,104.0,1.7,25.0,736.0,93.29,72.17
2016,9,9,10,15,706.5,184.0,1.75,25.5,710.5,158.76,98.28
2016,9,9,10,30,544.0,264.0,1.8,26.0,685.0,233.84,153.96
2016,9,9,10,45,552.0,266.5,1.85,26.5,704.0,279.09,187.45
2016,9,9,11,0,560.0,269.0,1.9,27.0,723.0,325.23,224.29
2016,9,9,11,15,521.0,293.0,1.9,27.5,720.5,370.21,262.01
2016,9,9,11,30,482.0,317.0,1.9,28.0,718.0,411.27,295.83
2016,9,9,11,45,493.5,310.0,1.9,28.5,723.0,450.09,326.38
2016,9,9,12,0,505.0,303.0,1.9,29.0,728.0,489.03,356.4
2016,9,9,12,15,707.5,206.0,1.95,29.0,799.5,566.46,414.51
2016,9,9,12,30,910.0,109.0,2.0,29.0,871.0,648.04,475.92
2016,9,9,12,45,895.0,115.0,2.1,29.5,857.0,691.08,507.65
2016,9,9,13,0,880.0,121.0,2.2,30.0,843.0,730.73,536.45
2016,9,9,13,15,875.5,120.0,2.3,30.0,824.5,768.54,564.68
2016,9,9,13,30,871.0,119.0,2.4,30.0,806.0,803.31,589.41
2016,9,9,13,45,865.0,117.0,2.5,30.0,780.5,832.74,610.18
2016,9,9,14,0,859.0,115.0,2.6,30.0,755.0,858.74,628.81
2016,9,9,14,15,848.5,113.0,2.65,29.5,722.0,888.24,650.85
