Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,838.0,111.0,2.7,29.0,689.0,903.54,663.65
2016,9,9,14,45,825.0,108.0,2.8,29.0,650.0,911.5,670.99
2016,9,9,15,0,812.0,105.0,2.9,29.0,611.0,915.46,675.9
2016,9,9,15,15,793.0,102.0,2.95,28.5,567.0,909.75,675.53
2016,9,9,15,30,774.0,99.0,3.0,28.0,523.0,900.07,672.67
2016,9,9,15,45,750.0,95.0,3.05,27.5,474.5,880.51,663.11
2016,9,9,16,0,726.0,91.0,3.1,27.0,426.0,864.16,655.67
2016,9,9,16,15,691.5,86.0,3.1,26.0,375.0,826.79,634.21
2016,9,9,16,30,657.0,81.0,3.1,25.0,324.0,786.55,609.96
2016,9,9,16,45,608.5,74.5,3.15,24.5,272.5,728.33,570.51
2016,9,9,17,0,560.0,68.0,3.2,24.0,221.0,668.36,527.71
2016,9,9,17,15,487.5,59.0,3.1,22.5,171.5,581.6,463.32
2016,9,9,17,30,415.0,50.0,3.0,21.0,122.0,495.16,394.98
2016,9,9,17,45,301.0,37.0,2.9,20.0,79.5,369.52,288.94
2016,9,9,18,0,187.0,24.0,2.8,19.0,37.0,235.35,110.08
2016,9,9,18,15,93.5,12.0,2.7,18.5,18.5,86.75,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,8.65,0.0
2016,9,10,6,15,155.5,28.5,2.45,14.5,47.0,21.54,10.26
2016,9,10,6,30,263.0,46.0,2.5,15.0,81.0,34.66,24.26
2016,9,10,6,45,345.0,58.5,2.55,15.5,126.5,44.08,33.16
2016,9,10,7,0,427.0,71.0,2.6,16.0,172.0,53.47,41.76
2016,9,10,7,15,213.5,87.0,2.55,16.5,137.5,63.01,50.26
2016,9,10,7,30,0.0,103.0,2.5,17.0,103.0,75.66,61.26
2016,9,10,7,45,23.5,135.5,2.45,17.5,145.5,97.81,80.31
2016,9,10,8,0,47.0,168.0,2.4,18.0,188.0,115.27,94.95
2016,9,10,8,15,122.0,194.5,2.4,18.5,255.5,128.73,105.95
2016,9,10,8,30,197.0,221.0,2.4,19.0,323.0,144.91,119.09
2016,9,10,8,45,271.0,230.5,2.4,20.0,384.0,146.13,119.25
2016,9,10,9,0,345.0,240.0,2.4,21.0,445.0,152.23,123.52
2016,9,10,9,15,345.0,259.5,2.45,21.5,477.0,161.4,130.55
2016,9,10,9,30,345.0,279.0,2.5,22.0,509.0,170.15,137.17
2016,9,10,9,45,566.0,208.0,2.6,23.0,608.0,129.45,102.91
2016,9,10,10,0,787.0,137.0,2.7,24.0,707.0,100.47,78.48
2016,9,10,10,15,646.0,206.0,2.8,24.0,686.0,166.04,106.81
2016,9,10,10,30,505.0,275.0,2.9,24.0,665.0,233.91,157.41
2016,9,10,10,45,514.0,277.5,3.0,24.5,683.5,277.27,189.92
2016,9,10,11,0,523.0,280.0,3.1,25.0,702.0,321.69,225.83
2016,9,10,11,15,470.5,311.0,3.15,25.0,695.5,364.68,263.41
2016,9,10,11,30,418.0,342.0,3.2,25.0,689.0,402.43,296.05
2016,9,10,11,45,429.0,335.5,3.3,25.5,693.5,438.47,325.14
2016,9,10,12,0,440.0,329.0,3.4,26.0,698.0,474.75,353.94
2016,9,10,12,15,633.5,238.0,3.45,26.0,767.5,549.65,411.75
2016,9,10,12,30,827.0,147.0,3.5,26.0,837.0,632.96,476.13
2016,9,10,12,45,826.0,145.0,3.6,26.5,827.0,676.83,509.46
2016,9,10,13,0,825.0,143.0,3.7,27.0,817.0,718.28,540.5
2016,9,10,13,15,819.5,141.5,3.75,26.5,798.5,754.28,569.12
2016,9,10,13,30,814.0,140.0,3.8,26.0,780.0,787.16,595.3
2016,9,10,13,45,806.5,138.0,3.85,26.0,754.5,814.7,615.37
2016,9,10,14,0,799.0,136.0,3.9,26.0,729.0,838.75,633.0
2016,9,10,14,15,787.5,133.5,3.9,25.5,696.5,855.23,646.58
2016,9,10,14,30,776.0,131.0,3.9,25.0,664.0,867.87,657.75
2016,9,10,14,45,762.0,127.5,3.9,25.0,625.5,873.33,662.87
2016,9,10,15,0,748.0,124.0,3.9,25.0,587.0,881.71,670.24
2016,9,10,15,15,727.5,120.0,3.85,24.5,543.5,873.27,667.13
2016,9,10,15,30,707.0,116.0,3.8,24.0,500.0,861.05,661.55
2016,9,10,15,45,681.5,110.5,3.75,24.0,453.0,838.52,647.45
2016,9,10,16,0,656.0,105.0,3.7,24.0,406.0,812.54,630.83
2016,9,10,16,15,620.0,99.0,3.6,23.5,356.5,772.53,604.75
2016,9,10,16,30,584.0,93.0,3.5,23.0,307.0,729.68,575.89
2016,9,10,16,45,534.5,84.5,3.45,22.5,256.5,668.42,532.34
2016,9,10,17,0,485.0,76.0,3.4,22.0,206.0,605.41,485.5
2016,9,10,17,15,413.0,65.0,3.2,21.0,158.5,512.66,413.58
2016,9,10,17,30,341.0,54.0,3.0,20.0,111.0,429.48,345.43
2016,9,10,17,45,237.0,38.5,2.9,19.0,71.0,313.64,245.1
2016,9,10,18,0,133.0,23.0,2.8,18.0,31.0,184.69,59.5
2016,9,10,18,15,66.5,11.5,2.75,17.5,15.5,63.88,0.0
2016,9,10,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,14.0,10.0,7.08,0.0
2016,9,11,6,15,118.5,28.5,2.7,14.5,42.5,21.44,9.67
2016,9,11,6,30,205.0,48.0,2.8,15.0,75.0,35.73,25.11
2016,9,11,6,45,282.0,64.0,2.9,15.5,119.5,47.38,36.01
2016,9,11,7,0,359.0,80.0,3.0,16.0,164.0,58.88,46.5
2016,9,11,7,15,179.5,85.5,2.95,16.5,127.5,61.63,49.03
2016,9,11,7,30,0.0,91.0,2.9,17.0,91.0,67.75,54.33
2016,9,11,7,45,3.0,117.5,2.85,17.5,119.0,86.1,70.15
2016,9,11,8,0,6.0,144.0,2.8,18.0,147.0,104.11,85.39
2016,9,11,8,15,31.5,177.0,2.8,18.5,193.5,121.34,99.72
2016,9,11,8,30,57.0,210.0,2.8,19.0,240.0,141.02,115.89
2016,9,11,8,45,63.5,232.0,2.8,19.5,267.5,154.04,126.25
2016,9,11,9,0,70.0,254.0,2.8,20.0,295.0,166.74,136.22
2016,9,11,9,15,170.5,273.5,2.8,20.5,384.0,172.21,140.11
2016,9,11,9,30,271.0,293.0,2.8,21.0,473.0,174.99,141.78
2016,9,11,9,45,250.5,314.0,2.85,21.5,487.0,183.17,147.93
2016,9,11,10,0,230.0,335.0,2.9,22.0,501.0,202.85,163.41
2016,9,11,10,15,234.5,346.5,2.95,22.5,521.0,227.87,167.98
2016,9,11,10,30,239.0,358.0,3.0,23.0,541.0,257.65,187.27
2016,9,11,10,45,241.0,367.0,3.1,23.5,556.5,277.88,202.15
2016,9,11,11,0,243.0,376.0,3.2,24.0,572.0,308.74,226.41
2016,9,11,11,15,244.0,382.0,3.3,24.0,581.5,338.04,250.34
2016,9,11,11,30,245.0,388.0,3.4,24.0,591.0,367.59,274.45
2016,9,11,11,45,333.0,361.5,3.5,24.0,639.0,413.79,310.04
2016,9,11,12,0,421.0,335.0,3.6,24.0,687.0,469.36,353.24
2016,9,11,12,15,420.5,334.5,3.7,24.0,685.0,502.79,380.25
2016,9,11,12,30,420.0,334.0,3.8,24.0,683.0,535.17,406.13
2016,9,11,12,45,414.5,336.0,3.9,24.0,676.5,565.04,429.71
2016,9,11,13,0,409.0,338.0,4.0,24.0,670.0,593.19,451.73
2016,9,11,13,15,415.5,324.0,4.1,23.5,655.0,615.18,470.39
2016,9,11,13,30,422.0,310.0,4.2,23.0,640.0,635.34,487.75
2016,9,11,13,45,415.0,303.5,4.35,23.0,619.0,649.24,499.41
2016,9,11,14,0,408.0,297.0,4.5,23.0,598.0,660.58,509.4
2016,9,11,14,15,601.0,208.5,4.5,22.5,629.0,772.22,597.34
2016,9,11,14,30,794.0,120.0,4.5,22.0,660.0,871.56,671.78
2016,9,11,14,45,779.5,117.0,4.55,22.0,622.0,877.25,676.96
2016,9,11,15,0,765.0,114.0,4.6,22.0,584.0,879.0,680.15
2016,9,11,15,15,745.5,110.5,4.55,21.5,540.5,871.56,677.63
2016,9,11,15,30,726.0,107.0,4.5,21.0,497.0,867.17,677.46
2016,9,11,15,45,699.5,102.5,4.5,20.5,450.0,844.89,664.76
2016,9,11,16,0,673.0,98.0,4.5,20.0,403.0,819.19,649.46
2016,9,11,16,15,637.5,92.0,4.4,19.5,353.5,779.65,622.91
2016,9,11,16,30,602.0,86.0,4.3,19.0,304.0,737.34,593.58
2016,9,11,16,45,552.0,78.5,4.2,18.5,254.0,676.85,549.37
2016,9,11,17,0,502.0,71.0,4.1,18.0,204.0,614.68,501.82
2016,9,11,17,15,429.0,61.0,3.95,17.0,156.0,527.12,432.39
2016,9,11,17,30,356.0,51.0,3.8,16.0,108.0,438.07,357.92
2016,9,11,17,45,247.5,36.0,3.7,15.5,69.0,318.88,250.74
2016,9,11,18,0,139.0,21.0,3.6,15.0,30.0,183.34,21.13
2016,9,11,18,15,69.5,10.5,3.5,15.0,15.0,65.41,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,32.5,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,65.0,12.0,3.7,13.0,14.0,9.44,0.0
2016,9,12,6,15,205.0,27.0,3.75,13.5,50.0,20.6,8.52
2016,9,12,6,30,345.0,42.0,3.8,14.0,86.0,34.44,24.03
2016,9,12,6,45,442.0,50.5,3.85,14.5,135.0,41.16,30.66
2016,9,12,7,0,539.0,59.0,3.9,15.0,184.0,48.02,37.07
2016,9,12,7,15,595.5,65.5,3.9,15.5,235.5,53.01,41.59
2016,9,12,7,30,652.0,72.0,3.9,16.0,287.0,58.01,45.95
2016,9,12,7,45,691.5,76.5,3.9,16.5,339.0,61.33,48.7
2016,9,12,8,0,731.0,81.0,3.9,17.0,391.0,69.95,56.03
2016,9,12,8,15,758.5,85.0,3.9,17.0,440.5,72.85,58.37
2016,9,12,8,30,786.0,89.0,3.9,17.0,490.0,75.7,60.65
2016,9,12,8,45,598.5,155.0,3.95,17.5,476.5,107.31,87.58
2016,9,12,9,0,411.0,221.0,4.0,18.0,463.0,137.94,113.22
2016,9,12,9,15,409.0,240.5,4.0,18.5,496.0,146.57,119.94
2016,9,12,9,30,407.0,260.0,4.0,19.0,529.0,162.63,132.87
2016,9,12,9,45,473.5,248.0,4.0,19.5,576.5,148.1,120.17
2016,9,12,10,0,540.0,236.0,4.0,20.0,624.0,141.92,114.58
2016,9,12,10,15,535.0,250.0,4.05,20.0,647.0,182.4,125.38
2016,9,12,10,30,530.0,264.0,4.1,20.0,670.0,230.85,156.91
2016,9,12,10,45,722.5,184.0,4.15,20.5,753.5,261.44,172.63
2016,9,12,11,0,915.0,104.0,4.2,21.0,837.0,320.32,215.74
2016,9,12,11,15,919.0,104.5,4.25,21.0,850.5,379.46,268.5
2016,9,12,11,30,923.0,105.0,4.3,21.0,864.0,438.0,320.62
2016,9,12,11,45,923.0,106.5,4.35,21.0,869.5,494.7,370.42
2016,9,12,12,0,923.0,108.0,4.4,21.0,875.0,549.95,417.86
2016,9,12,12,15,923.0,108.0,4.45,21.0,872.5,602.36,461.95
2016,9,12,12,30,923.0,108.0,4.5,21.0,870.0,652.81,503.46
2016,9,12,12,45,922.5,106.5,4.6,21.0,860.0,699.49,541.5
2016,9,12,13,0,922.0,105.0,4.7,21.0,850.0,743.64,576.99
2016,9,12,13,15,918.5,104.0,4.7,20.5,832.0,783.32,609.33
2016,9,12,13,30,915.0,103.0,4.7,20.0,814.0,819.91,637.33
2016,9,12,13,45,910.5,101.0,4.7,20.0,788.5,851.45,660.52
2016,9,12,14,0,906.0,99.0,4.7,20.0,763.0,879.52,681.32
2016,9,12,14,15,898.0,97.5,4.65,19.5,730.5,901.48,698.92
2016,9,12,14,30,890.0,96.0,4.6,19.0,698.0,919.68,714.06
2016,9,12,14,45,880.5,93.0,4.6,18.5,659.5,931.01,724.95
2016,9,12,15,0,871.0,90.0,4.6,18.0,621.0,938.43,733.33
2016,9,12,15,15,854.5,87.5,4.55,17.5,576.0,947.42,742.66
2016,9,12,15,30,838.0,85.0,4.5,17.0,531.0,941.11,741.22
2016,9,12,15,45,816.0,81.5,4.45,17.0,482.0,924.29,730.96
2016,9,12,16,0,794.0,78.0,4.4,17.0,433.0,903.68,717.93
2016,9,12,16,15,761.0,73.5,4.3,16.5,381.0,867.53,694.24
2016,9,12,16,30,728.0,69.0,4.2,16.0,329.0,828.15,667.63
2016,9,12,16,45,676.5,64.0,4.15,15.5,275.0,775.29,629.79
2016,9,12,17,0,625.0,59.0,4.1,15.0,221.0,714.15,583.44
2016,9,12,17,15,548.0,51.5,3.9,14.5,169.5,624.77,511.67
2016,9,12,17,30,471.0,44.0,3.7,14.0,118.0,535.85,435.91
2016,9,12,17,45,326.5,32.5,3.5,13.5,74.5,385.03,299.42
2016,9,12,18,0,182.0,21.0,3.3,13.0,31.0,216.33,0.0
2016,9,12,18,15,91.0,10.5,3.35,13.0,15.5,82.88,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,1.7,14.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,1.8,14.0,5.0,3.93,0.0
2016,9,13,6,15,0.0,20.5,1.9,14.5,20.5,15.64,4.53
2016,9,13,6,30,0.0,36.0,2.0,15.0,36.0,27.06,17.56
2016,9,13,6,45,0.5,56.5,2.15,15.5,57.0,41.72,31.01
2016,9,13,7,0,1.0,77.0,2.3,16.0,78.0,56.22,44.13
2016,9,13,7,15,9.5,97.0,2.35,16.0,100.5,70.39,56.84
2016,9,13,7,30,18.0,117.0,2.4,16.0,123.0,84.48,69.26
2016,9,13,7,45,50.5,144.5,2.45,16.5,165.0,100.34,82.85
2016,9,13,8,0,83.0,172.0,2.5,17.0,207.0,117.71,97.49
2016,9,13,8,15,389.5,145.5,2.45,17.0,339.5,98.27,80.38
2016,9,13,8,30,696.0,119.0,2.4,17.0,472.0,87.65,70.98
2016,9,13,8,45,721.0,122.5,2.4,17.5,518.0,89.12,71.89
2016,9,13,9,0,746.0,126.0,2.4,18.0,564.0,90.59,72.79
2016,9,13,9,15,544.5,200.0,2.35,18.5,532.0,128.11,104.28
2016,9,13,9,30,343.0,274.0,2.3,19.0,500.0,167.91,137.04
2016,9,13,9,45,371.0,284.0,2.3,19.5,540.0,172.6,140.27
2016,9,13,10,0,399.0,294.0,2.3,20.0,580.0,177.19,143.49
2016,9,13,10,15,472.5,275.5,2.3,20.5,627.0,190.51,133.13
2016,9,13,10,30,546.0,257.0,2.3,21.0,674.0,228.92,153.59
2016,9,13,10,45,544.5,267.5,2.35,21.5,692.5,276.91,190.29
2016,9,13,11,0,543.0,278.0,2.4,22.0,711.0,325.03,229.69
2016,9,13,11,15,543.5,283.0,2.35,22.0,722.5,370.32,267.94
2016,9,13,11,30,544.0,288.0,2.3,22.0,734.0,415.44,305.8
2016,9,13,11,45,708.5,210.0,2.3,22.5,794.5,474.18,351.15
2016,9,13,12,0,873.0,132.0,2.3,23.0,855.0,542.15,404.18
2016,9,13,12,15,872.0,131.5,2.2,23.0,851.5,591.69,443.99
2016,9,13,12,30,871.0,131.0,2.1,23.0,848.0,639.26,481.16
2016,9,13,12,45,869.5,129.5,2.05,23.0,837.0,683.52,515.15
2016,9,13,13,0,868.0,128.0,2.0,23.0,826.0,725.3,546.53
2016,9,13,13,15,862.0,127.0,1.95,23.0,807.0,769.71,578.71
2016,9,13,13,30,856.0,126.0,1.9,23.0,788.0,803.82,602.94
2016,9,13,13,45,851.0,123.0,1.85,23.5,762.0,833.37,621.75
2016,9,13,14,0,846.0,120.0,1.8,24.0,736.0,859.41,638.13
2016,9,13,14,15,657.5,182.5,1.8,23.5,648.0,795.28,596.43
2016,9,13,14,30,469.0,245.0,1.8,23.0,560.0,704.18,532.94
2016,9,13,14,45,458.0,234.5,1.8,23.0,527.5,701.05,533.09
2016,9,13,15,0,447.0,224.0,1.8,23.0,495.0,694.99,530.44
2016,9,13,15,15,450.5,202.0,1.8,23.0,457.5,687.53,527.45
2016,9,13,15,30,454.0,180.0,1.8,23.0,420.0,676.97,522.33
2016,9,13,15,45,579.5,136.0,1.8,23.0,412.5,765.11,587.97
2016,9,13,16,0,705.0,92.0,1.8,23.0,405.0,840.1,640.9
2016,9,13,16,15,668.5,86.5,1.75,22.5,354.0,800.17,614.9
2016,9,13,16,30,632.0,81.0,1.7,22.0,303.0,757.43,587.19
2016,9,13,16,45,578.0,74.0,1.7,21.5,251.5,693.62,543.39
2016,9,13,17,0,524.0,67.0,1.7,21.0,200.0,628.2,496.07
2016,9,13,17,15,445.5,57.0,1.5,20.0,151.5,535.59,424.99
2016,9,13,17,30,367.0,47.0,1.3,19.0,103.0,443.59,350.25
2016,9,13,17,45,246.5,32.5,1.15,18.5,63.5,312.95,232.59
2016,9,13,18,0,126.0,18.0,1.0,18.0,24.0,161.77,0.0
2016,9,13,18,15,63.0,9.0,1.05,17.5,12.0,58.59,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,6.29,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,40.5,19.98,6.54
2016,9,14,6,30,229.0,45.0,0.8,15.0,73.0,33.73,23.22
2016,9,14,6,45,313.0,59.5,0.95,15.5,118.5,44.5,33.44
2016,9,14,7,0,397.0,74.0,1.1,16.0,164.0,55.2,43.23
2016,9,14,7,15,455.0,85.5,1.05,16.5,213.5,63.53,50.68
2016,9,14,7,30,513.0,97.0,1.0,17.0,263.0,71.74,57.81
2016,9,14,7,45,559.5,104.0,1.0,17.5,313.5,79.14,64.05
2016,9,14,8,0,606.0,111.0,1.0,18.0,364.0,83.41,67.44
2016,9,14,8,15,637.0,117.5,0.95,18.5,412.5,86.99,70.16
2016,9,14,8,30,668.0,124.0,0.9,19.0,461.0,90.48,72.77
2016,9,14,8,45,696.0,127.0,0.85,20.0,506.5,91.54,73.14
2016,9,14,9,0,724.0,130.0,0.8,21.0,552.0,92.64,73.54
2016,9,14,9,15,741.5,133.5,0.75,21.5,592.5,93.8,74.15
2016,9,14,9,30,759.0,137.0,0.7,22.0,633.0,94.93,74.74
2016,9,14,9,45,817.0,118.5,0.65,22.5,678.0,91.84,71.84
2016,9,14,10,0,875.0,100.0,0.6,23.0,723.0,91.4,71.18
2016,9,14,10,15,883.0,101.5,0.6,23.5,751.0,137.88,78.64
2016,9,14,10,30,891.0,103.0,0.6,24.0,779.0,197.38,112.64
2016,9,14,10,45,898.0,103.5,0.65,24.5,800.5,256.68,156.99
2016,9,14,11,0,905.0,104.0,0.7,25.0,822.0,316.19,205.81
2016,9,14,11,15,908.5,104.5,0.85,25.0,835.0,374.58,255.81
2016,9,14,11,30,912.0,105.0,1.0,25.0,848.0,432.32,305.13
2016,9,14,11,45,725.5,199.5,1.2,25.5,793.5,473.64,342.86
2016,9,14,12,0,539.0,294.0,1.4,26.0,739.0,498.34,365.27
2016,9,14,12,15,550.5,284.0,1.6,26.0,736.5,536.25,395.96
2016,9,14,12,30,562.0,274.0,1.8,26.0,734.0,573.46,425.66
2016,9,14,12,45,730.0,192.0,2.0,26.5,781.0,654.76,486.7
2016,9,14,13,0,898.0,110.0,2.2,27.0,828.0,729.69,543.19
2016,9,14,13,15,893.5,109.0,2.3,27.0,809.5,767.69,571.75
2016,9,14,13,30,889.0,108.0,2.4,27.0,791.0,802.58,596.76
2016,9,14,13,45,882.5,106.0,2.5,27.0,764.5,831.64,617.59
2016,9,14,14,0,876.0,104.0,2.6,27.0,738.0,857.16,636.19
2016,9,14,14,15,866.0,102.0,2.7,26.5,705.0,876.04,651.79
2016,9,14,14,30,856.0,100.0,2.8,26.0,672.0,891.11,665.11
2016,9,14,14,45,843.0,97.5,2.9,26.0,632.5,910.21,680.07
2016,9,14,15,0,830.0,95.0,3.0,26.0,593.0,914.59,685.27
2016,9,14,15,15,811.5,92.0,3.0,25.5,548.5,909.22,684.77
2016,9,14,15,30,793.0,89.0,3.0,25.0,504.0,899.88,681.73
2016,9,14,15,45,768.5,85.0,3.05,25.0,455.5,879.69,670.27
2016,9,14,16,0,744.0,81.0,3.1,25.0,407.0,855.83,656.12
2016,9,14,16,15,709.0,76.5,3.05,24.5,356.0,824.4,636.9
2016,9,14,16,30,674.0,72.0,3.0,24.0,305.0,784.33,610.74
2016,9,14,16,45,624.0,65.5,3.0,23.5,253.5,724.78,569.34
2016,9,14,17,0,574.0,59.0,3.0,23.0,202.0,663.67,524.43
2016,9,14,17,15,495.0,50.5,2.65,22.0,152.5,572.22,453.26
2016,9,14,17,30,416.0,42.0,2.3,21.0,103.0,481.63,378.31
2016,9,14,17,45,286.0,29.0,2.0,20.0,63.0,344.69,249.47
2016,9,14,18,0,156.0,16.0,1.7,19.0,23.0,144.01,0.0
2016,9,14,18,15,78.0,8.0,1.6,18.5,11.5,6.29,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,13.75,2.01
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,28.13,18.34
2016,9,15,6,45,477.0,43.0,1.8,15.5,129.5,35.5,25.52
2016,9,15,7,0,565.0,52.0,2.0,16.0,178.0,42.92,32.39
2016,9,15,7,15,620.5,58.0,2.0,16.5,229.5,47.75,36.78
2016,9,15,7,30,676.0,64.0,2.0,17.0,281.0,56.95,44.85
2016,9,15,7,45,353.0,110.0,2.0,18.0,225.0,77.4,62.46
2016,9,15,8,0,30.0,156.0,2.0,19.0,169.0,107.86,88.3
2016,9,15,8,15,53.5,183.5,2.0,19.5,209.5,124.89,102.33
2016,9,15,8,30,77.0,211.0,2.0,20.0,250.0,141.49,115.8
2016,9,15,8,45,237.0,215.5,2.0,20.5,350.5,137.62,111.94
2016,9,15,9,0,397.0,220.0,2.0,21.0,451.0,143.28,116.13
2016,9,15,9,15,404.5,236.0,2.0,21.5,485.5,144.56,116.64
2016,9,15,9,30,412.0,252.0,2.0,22.0,520.0,151.27,121.67
2016,9,15,9,45,471.0,243.5,2.0,22.5,565.5,146.32,117.08
2016,9,15,10,0,530.0,235.0,2.0,23.0,611.0,141.75,112.88
2016,9,15,10,15,535.5,242.0,2.0,23.5,634.5,177.07,119.7
2016,9,15,10,30,541.0,249.0,2.0,24.0,658.0,223.06,147.54
2016,9,15,10,45,732.0,172.0,2.0,24.5,741.5,254.49,163.31
2016,9,15,11,0,923.0,95.0,2.0,25.0,825.0,314.2,205.85
2016,9,15,11,15,926.5,95.5,2.05,25.5,838.0,373.42,256.73
2016,9,15,11,30,930.0,96.0,2.1,26.0,851.0,431.95,306.61
2016,9,15,11,45,740.5,186.5,2.2,26.5,790.5,470.27,342.37
2016,9,15,12,0,551.0,277.0,2.3,27.0,730.0,491.72,362.37
2016,9,15,12,15,541.0,284.5,2.35,27.0,727.5,531.11,393.65
2016,9,15,12,30,531.0,292.0,2.4,27.0,725.0,568.64,422.75
2016,9,15,12,45,534.0,282.5,2.5,27.0,713.0,598.9,446.64
2016,9,15,13,0,537.0,273.0,2.6,27.0,701.0,627.29,468.94
2016,9,15,13,15,512.0,276.0,2.65,27.0,676.5,644.05,482.13
2016,9,15,13,30,487.0,279.0,2.7,27.0,652.0,657.09,492.53
2016,9,15,13,45,487.0,268.0,2.8,27.0,629.5,673.93,506.28
2016,9,15,14,0,487.0,257.0,2.9,27.0,607.0,688.25,518.24
2016,9,15,14,15,480.5,247.5,2.9,26.5,579.5,695.81,525.97
2016,9,15,14,30,474.0,238.0,2.9,26.0,552.0,700.53,531.81
2016,9,15,14,45,650.5,167.5,2.95,26.0,570.5,815.58,617.55
2016,9,15,15,0,827.0,97.0,3.0,26.0,589.0,912.81,685.1
2016,9,15,15,15,808.0,94.0,3.0,25.5,544.5,906.9,683.45
2016,9,15,15,30,789.0,91.0,3.0,25.0,500.0,897.02,680.03
2016,9,15,15,45,762.0,87.0,3.0,25.0,451.0,874.37,666.51
2016,9,15,16,0,735.0,83.0,3.0,25.0,402.0,848.02,650.29
2016,9,15,16,15,698.0,78.5,2.95,24.0,350.5,815.21,631.26
2016,9,15,16,30,661.0,74.0,2.9,23.0,299.0,773.28,604.75
2016,9,15,16,45,607.0,67.5,2.85,22.5,247.0,710.09,560.08
2016,9,15,17,0,553.0,61.0,2.8,22.0,195.0,645.37,511.86
2016,9,15,17,15,469.5,51.5,2.5,21.0,146.0,548.87,436.42
2016,9,15,17,30,386.0,42.0,2.2,20.0,97.0,453.47,357.13
2016,9,15,17,45,250.5,28.5,1.95,19.0,58.0,312.53,219.56
2016,9,15,18,0,115.0,15.0,1.7,18.0,19.0,108.39,0.0
2016,9,15,18,15,57.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,186.5,17.0,1.2,13.5,39.0,13.75,1.15
2016,9,16,6,30,373.0,34.0,1.2,14.0,78.0,28.08,18.31
2016,9,16,6,45,462.5,43.0,1.3,15.0,125.5,35.42,25.49
2016,9,16,7,0,552.0,52.0,1.4,16.0,173.0,42.82,32.29
2016,9,16,7,15,608.5,58.5,1.25,16.5,224.5,48.01,37.01
2016,9,16,7,30,665.0,65.0,1.1,17.0,276.0,53.2,41.56
2016,9,16,7,45,423.5,118.0,1.0,17.5,261.0,83.63,68.01
2016,9,16,8,0,182.0,171.0,0.9,18.0,246.0,115.76,95.3
2016,9,16,8,15,188.5,192.0,0.8,18.5,278.0,128.26,105.32
2016,9,16,8,30,195.0,213.0,0.7,19.0,310.0,140.36,114.88
2016,9,16,8,45,515.0,150.0,0.65,20.0,439.5,101.77,81.65
2016,9,16,9,0,835.0,87.0,0.6,21.0,569.0,74.62,58.3
2016,9,16,9,15,615.0,171.5,0.5,21.5,540.0,114.38,91.36
2016,9,16,9,30,395.0,256.0,0.4,22.0,511.0,160.61,128.65
2016,9,16,9,45,446.5,251.0,0.35,23.0,554.5,149.79,118.83
2016,9,16,10,0,498.0,246.0,0.3,24.0,598.0,146.72,115.64
2016,9,16,10,15,505.5,252.5,0.2,25.0,621.5,179.98,121.01
2016,9,16,10,30,513.0,259.0,0.1,26.0,645.0,224.4,146.41
2016,9,16,10,45,514.5,266.5,0.05,27.0,662.5,269.35,178.22
2016,9,16,11,0,516.0,274.0,0.0,28.0,680.0,314.65,212.52
2016,9,16,11,15,721.5,185.5,0.2,28.5,763.0,362.0,245.01
2016,9,16,11,30,927.0,97.0,0.4,29.0,846.0,430.73,295.93
2016,9,16,11,45,929.0,97.0,0.6,29.5,851.5,487.15,341.97
2016,9,16,12,0,931.0,97.0,0.8,30.0,857.0,542.22,385.92
2016,9,16,12,15,930.5,97.0,1.0,30.0,854.0,594.34,427.49
2016,9,16,12,30,930.0,97.0,1.2,30.0,851.0,644.4,466.68
2016,9,16,12,45,921.0,100.0,1.4,30.0,838.0,689.34,501.52
2016,9,16,13,0,912.0,103.0,1.6,30.0,825.0,731.22,533.65
2016,9,16,13,15,907.0,102.0,1.7,30.0,805.5,769.12,561.91
2016,9,16,13,30,902.0,101.0,1.8,30.0,786.0,803.82,586.18
2016,9,16,13,45,893.5,100.5,1.95,30.0,759.0,832.87,607.11
2016,9,16,14,0,885.0,100.0,2.1,30.0,732.0,858.32,625.83
2016,9,16,14,15,875.0,98.0,2.15,30.0,698.5,877.22,639.56
2016,9,16,14,30,865.0,96.0,2.2,30.0,665.0,892.29,650.99
2016,9,16,14,45,849.5,94.5,2.3,30.0,625.0,909.98,664.82
2016,9,16,15,0,834.0,93.0,2.4,30.0,585.0,913.18,669.29
2016,9,16,15,15,815.5,90.0,2.45,29.5,540.5,907.74,669.24
2016,9,16,15,30,797.0,87.0,2.5,29.0,496.0,898.32,666.7
2016,9,16,15,45,770.5,83.0,2.55,28.5,447.0,876.15,655.55
2016,9,16,16,0,744.0,79.0,2.6,28.0,398.0,850.29,641.68
2016,9,16,16,15,707.5,74.5,2.55,27.0,346.5,817.35,622.91
2016,9,16,16,30,671.0,70.0,2.5,26.0,295.0,775.89,597.2
2016,9,16,16,45,617.0,64.0,2.45,25.5,243.0,713.41,553.75
2016,9,16,17,0,563.0,58.0,2.4,25.0,191.0,649.47,506.78
2016,9,16,17,15,479.5,49.0,2.1,24.0,142.5,553.73,432.82
2016,9,16,17,30,396.0,40.0,1.8,23.0,94.0,459.17,354.66
2016,9,16,17,45,256.5,26.5,1.5,22.0,55.5,311.1,204.3
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,108.18,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.0,0.9,14.5,37.5,13.75,0.03
2016,9,17,6,30,356.0,34.0,1.0,15.0,75.0,28.03,18.09
2016,9,17,6,45,451.5,43.0,1.1,16.0,122.5,35.37,25.3
2016,9,17,7,0,547.0,52.0,1.2,17.0,170.0,42.8,32.12
2016,9,17,7,15,273.5,78.5,1.1,17.5,137.5,56.81,44.58
2016,9,17,7,30,0.0,105.0,1.0,18.0,105.0,76.41,61.66
2016,9,17,7,45,4.0,123.0,0.95,19.0,124.5,89.13,72.31
2016,9,17,8,0,8.0,141.0,0.9,20.0,144.0,101.77,82.62
2016,9,17,8,15,19.5,165.5,0.8,21.0,174.5,118.41,96.06
2016,9,17,8,30,31.0,190.0,0.7,22.0,205.0,129.22,104.32
2016,9,17,8,45,147.0,218.0,0.6,23.0,301.0,142.75,114.65
2016,9,17,9,0,263.0,246.0,0.5,24.0,397.0,153.68,122.64
2016,9,17,9,15,329.0,250.0,0.45,24.5,453.0,156.67,124.38
2016,9,17,9,30,395.0,254.0,0.4,25.0,509.0,159.68,126.18
2016,9,17,9,45,643.5,172.0,0.4,26.0,612.5,111.13,86.3
2016,9,17,10,0,892.0,90.0,0.4,27.0,716.0,86.25,65.74
2016,9,17,10,15,899.5,91.0,0.45,27.5,743.5,130.56,72.15
2016,9,17,10,30,907.0,92.0,0.5,28.0,771.0,190.49,105.18
2016,9,17,10,45,912.5,92.5,0.55,29.0,791.5,250.21,148.64
2016,9,17,11,0,918.0,93.0,0.6,30.0,812.0,309.93,196.4
2016,9,17,11,15,921.0,94.0,0.7,30.5,824.5,368.98,245.34
2016,9,17,11,30,924.0,95.0,0.8,31.0,837.0,427.3,293.3
2016,9,17,11,45,718.0,190.0,0.9,31.5,769.0,462.01,325.46
2016,9,17,12,0,512.0,285.0,1.0,32.0,701.0,477.71,340.9
2016,9,17,12,15,512.0,284.0,1.1,32.0,698.0,514.29,369.35
2016,9,17,12,30,512.0,283.0,1.2,32.0,695.0,549.64,396.27
2016,9,17,12,45,494.5,289.5,1.35,32.5,683.5,578.4,417.5
2016,9,17,13,0,477.0,296.0,1.5,33.0,672.0,604.37,436.4
2016,9,17,13,15,483.0,283.0,1.6,32.5,656.0,628.02,455.5
2016,9,17,13,30,489.0,270.0,1.7,32.0,640.0,649.67,473.24
2016,9,17,13,45,680.5,184.5,1.8,32.0,679.5,757.34,551.15
2016,9,17,14,0,872.0,99.0,1.9,32.0,719.0,845.19,611.37
2016,9,17,14,15,861.5,97.5,1.95,31.5,685.5,863.72,625.42
2016,9,17,14,30,851.0,96.0,2.0,31.0,652.0,878.48,637.87
2016,9,17,14,45,836.0,93.5,2.1,31.0,612.0,895.07,650.94
2016,9,17,15,0,821.0,91.0,2.2,31.0,572.0,897.22,654.74
2016,9,17,15,15,801.5,88.5,2.25,30.5,527.5,891.18,654.29
2016,9,17,15,30,782.0,86.0,2.3,30.0,483.0,881.22,651.37
2016,9,17,15,45,754.0,82.5,2.4,30.0,434.5,858.1,638.71
2016,9,17,16,0,726.0,79.0,2.5,30.0,386.0,831.35,623.34
2016,9,17,16,15,689.0,74.0,2.45,29.0,335.5,797.44,603.87
2016,9,17,16,30,652.0,69.0,2.4,28.0,285.0,754.93,577.4
2016,9,17,16,45,595.5,63.0,2.35,27.5,233.5,690.37,532.49
2016,9,17,17,0,539.0,57.0,2.3,27.0,182.0,624.51,484.12
2016,9,17,17,15,454.0,48.0,2.0,25.5,134.5,528.03,410.51
2016,9,17,17,30,369.0,39.0,1.7,24.0,87.0,432.87,332.21
2016,9,17,17,45,231.5,25.5,1.45,23.0,50.5,283.77,171.52
2016,9,17,18,0,94.0,12.0,1.2,22.0,14.0,87.89,0.0
2016,9,17,18,15,47.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.0,16.0,0.85,17.5,37.0,12.96,0.0
2016,9,18,6,30,370.0,32.0,0.9,18.0,74.0,26.47,16.42
2016,9,18,6,45,462.0,41.0,1.0,19.0,121.0,33.87,23.63
2016,9,18,7,0,554.0,50.0,1.1,20.0,168.0,41.33,30.41
2016,9,18,7,15,611.0,56.0,1.0,20.5,219.5,46.19,34.8
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,55.31,42.7
2016,9,18,7,45,706.5,66.5,0.8,22.0,322.0,59.1,45.73
2016,9,18,8,0,745.0,71.0,0.7,23.0,373.0,62.88,48.64
2016,9,18,8,15,772.0,74.5,0.8,24.0,422.0,65.68,50.66
2016,9,18,8,30,799.0,78.0,0.9,25.0,471.0,68.43,52.6
2016,9,18,8,45,818.5,81.0,1.0,26.5,516.5,70.63,53.93
2016,9,18,9,0,838.0,84.0,1.1,28.0,562.0,72.77,55.19
2016,9,18,9,15,852.5,86.0,1.15,29.0,602.5,82.56,62.83
2016,9,18,9,30,867.0,88.0,1.2,30.0,643.0,84.31,63.81
2016,9,18,9,45,886.5,86.0,1.3,31.0,679.5,83.73,62.93
2016,9,18,10,0,906.0,84.0,1.4,32.0,716.0,83.14,62.06
2016,9,18,10,15,913.0,85.0,1.4,32.5,744.0,127.1,68.22
2016,9,18,10,30,920.0,86.0,1.4,33.0,772.0,187.67,101.03
2016,9,18,10,45,925.0,87.0,1.45,33.5,792.5,248.26,145.03
2016,9,18,11,0,930.0,88.0,1.5,34.0,813.0,308.8,193.63
2016,9,18,11,15,933.0,88.5,1.55,34.0,825.5,368.07,243.1
2016,9,18,11,30,936.0,89.0,1.6,34.0,838.0,426.56,291.74
2016,9,18,11,45,936.5,89.5,1.7,34.5,842.5,482.94,337.37
2016,9,18,12,0,937.0,90.0,1.8,35.0,847.0,537.8,380.54
2016,9,18,12,15,936.5,89.5,1.85,35.0,843.5,589.55,420.83
2016,9,18,12,30,936.0,89.0,1.9,35.0,840.0,639.15,458.54
2016,9,18,12,45,928.5,91.0,1.95,35.5,827.5,684.19,491.14
2016,9,18,13,0,921.0,93.0,2.0,36.0,815.0,726.21,520.82
2016,9,18,13,15,916.0,92.5,2.0,36.0,795.5,764.52,548.14
2016,9,18,13,30,911.0,92.0,2.0,36.0,776.0,799.63,571.31
2016,9,18,13,45,904.0,90.5,2.05,36.0,749.0,828.79,591.03
2016,9,18,14,0,897.0,89.0,2.1,36.0,722.0,854.33,608.56
2016,9,18,14,15,887.0,87.5,2.1,35.5,688.5,873.63,623.09
2016,9,18,14,30,877.0,86.0,2.1,35.0,655.0,889.08,635.39
2016,9,18,14,45,863.5,84.0,2.1,35.0,615.5,896.94,641.74
2016,9,18,15,0,850.0,82.0,2.1,35.0,576.0,900.88,645.81
2016,9,18,15,15,831.5,79.5,2.05,34.5,531.0,906.69,652.11
2016,9,18,15,30,813.0,77.0,2.0,34.0,486.0,897.82,649.05
2016,9,18,15,45,787.5,73.5,2.0,34.0,437.5,877.17,637.6
2016,9,18,16,0,762.0,70.0,2.0,34.0,389.0,852.89,623.63
2016,9,18,16,15,726.0,66.0,1.75,33.0,337.5,814.53,600.06
2016,9,18,16,30,690.0,62.0,1.5,32.0,286.0,773.18,573.46
2016,9,18,16,45,637.0,56.0,1.3,31.0,234.5,717.87,536.2
2016,9,18,17,0,584.0,50.0,1.1,30.0,183.0,655.08,491.32
2016,9,18,17,15,498.5,42.0,1.1,28.5,134.5,559.27,422.3
2016,9,18,17,30,413.0,34.0,1.1,27.0,86.0,465.35,347.18
2016,9,18,17,45,264.0,22.0,1.1,26.0,49.5,303.85,158.8
2016,9,18,18,0,115.0,10.0,1.1,25.0,13.0,103.53,0.0
2016,9,18,18,15,57.5,5.0,1.05,24.5,6.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,128.5,17.5,1.25,19.5,31.5,13.38,0.0
2016,9,19,6,30,257.0,35.0,1.4,20.0,63.0,26.72,16.32
2016,9,19,6,45,351.5,47.5,1.6,21.0,108.5,38.42,27.25
2016,9,19,7,0,446.0,60.0,1.8,22.0,154.0,48.28,36.08
2016,9,19,7,15,506.5,69.0,1.75,22.5,203.5,54.97,42.03
2016,9,19,7,30,567.0,78.0,1.7,23.0,253.0,61.59,47.72
2016,9,19,7,45,615.5,83.0,1.65,24.0,304.0,65.06,50.43
2016,9,19,8,0,664.0,88.0,1.6,25.0,355.0,68.57,53.08
2016,9,19,8,15,693.5,92.5,1.6,26.0,403.0,71.41,55.08
2016,9,19,8,30,723.0,97.0,1.6,27.0,451.0,74.21,57.01
2016,9,19,8,45,557.0,156.5,1.65,28.0,444.5,106.77,83.5
2016,9,19,9,0,391.0,216.0,1.7,29.0,438.0,141.17,110.84
2016,9,19,9,15,393.5,233.5,1.7,29.5,470.5,149.93,117.29
2016,9,19,9,30,396.0,251.0,1.7,30.0,503.0,158.34,123.46
2016,9,19,9,45,615.5,181.0,1.75,31.0,597.0,116.25,89.09
2016,9,19,10,0,835.0,111.0,1.8,32.0,691.0,87.42,65.51
2016,9,19,10,15,843.5,113.0,1.9,32.0,719.0,129.1,72.1
2016,9,19,10,30,852.0,115.0,2.0,32.0,747.0,195.21,110.14
2016,9,19,10,45,694.5,192.0,2.1,32.5,716.5,257.64,162.03
2016,9,19,11,0,537.0,269.0,2.2,33.0,686.0,316.13,213.41
2016,9,19,11,15,528.0,278.0,2.3,33.0,693.5,360.41,249.67
2016,9,19,11,30,519.0,287.0,2.4,33.0,701.0,403.57,284.94
2016,9,19,11,45,704.0,199.0,2.5,33.5,763.5,461.48,327.79
2016,9,19,12,0,889.0,111.0,2.6,34.0,826.0,529.87,379.39
2016,9,19,12,15,888.5,111.0,2.7,34.0,823.0,580.11,419.19
2016,9,19,12,30,888.0,111.0,2.8,34.0,820.0,628.36,456.68
2016,9,19,12,45,884.0,111.0,2.9,34.0,808.0,672.2,490.27
2016,9,19,13,0,880.0,111.0,3.0,34.0,796.0,713.35,521.34
2016,9,19,13,15,874.5,110.0,3.05,34.0,777.0,749.65,548.39
2016,9,19,13,30,869.0,109.0,3.1,34.0,758.0,782.79,571.98
2016,9,19,13,45,865.5,106.0,3.2,34.0,732.0,812.3,592.8
2016,9,19,14,0,862.0,103.0,3.3,34.0,706.0,838.46,611.52
2016,9,19,14,15,851.0,101.0,3.35,33.5,672.5,855.78,625.52
2016,9,19,14,30,840.0,99.0,3.4,33.0,639.0,879.79,644.25
2016,9,19,14,45,829.0,95.0,3.45,33.0,600.5,887.61,651.05
