Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,818.0,91.0,3.5,33.0,562.0,891.47,655.5
2016,9,19,15,15,798.0,88.0,3.5,32.5,517.5,884.23,653.72
2016,9,19,15,30,778.0,85.0,3.5,32.0,473.0,873.05,649.43
2016,9,19,15,45,754.5,80.5,3.5,31.5,425.0,852.92,638.98
2016,9,19,16,0,731.0,76.0,3.5,31.0,377.0,829.2,625.83
2016,9,19,16,15,693.0,71.0,3.4,30.0,326.5,794.09,604.9
2016,9,19,16,30,655.0,66.0,3.3,29.0,276.0,750.67,577.02
2016,9,19,16,45,600.0,59.5,3.25,28.5,225.0,686.97,531.9
2016,9,19,17,0,545.0,53.0,3.2,28.0,174.0,622.07,483.21
2016,9,19,17,15,456.0,44.0,3.0,26.5,126.5,522.45,406.5
2016,9,19,17,30,367.0,35.0,2.8,25.0,79.0,424.78,323.57
2016,9,19,17,45,183.5,17.5,2.6,24.0,39.5,224.21,95.12
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.5,2.35,15.5,32.5,13.4,0.0
2016,9,20,6,30,280.0,35.0,2.5,16.0,65.0,28.66,18.09
2016,9,20,6,45,392.0,44.5,2.65,16.5,112.0,36.29,25.89
2016,9,20,7,0,504.0,54.0,2.8,17.0,159.0,44.07,33.14
2016,9,20,7,15,564.0,61.0,2.8,17.5,209.5,49.5,38.11
2016,9,20,7,30,624.0,68.0,2.8,18.0,260.0,54.95,42.9
2016,9,20,7,45,671.5,71.5,2.85,18.5,311.5,57.7,45.19
2016,9,20,8,0,719.0,75.0,2.9,19.0,363.0,65.49,51.77
2016,9,20,8,15,539.5,128.5,2.9,19.5,360.0,91.17,73.69
2016,9,20,8,30,360.0,182.0,2.9,20.0,357.0,122.5,100.03
2016,9,20,8,45,590.5,134.5,2.95,21.0,453.5,94.85,75.86
2016,9,20,9,0,821.0,87.0,3.0,22.0,550.0,74.43,58.07
2016,9,20,9,15,835.5,89.5,3.0,22.5,590.0,75.98,59.12
2016,9,20,9,30,850.0,92.0,3.0,23.0,630.0,86.23,67.46
2016,9,20,9,45,862.5,93.0,3.05,23.5,664.5,87.19,67.96
2016,9,20,10,0,875.0,94.0,3.1,24.0,699.0,88.09,68.43
2016,9,20,10,15,882.5,95.0,3.15,24.0,726.0,129.14,74.04
2016,9,20,10,30,890.0,96.0,3.2,24.0,753.0,188.15,107.14
2016,9,20,10,45,896.0,97.0,3.25,24.5,773.5,247.35,151.86
2016,9,20,11,0,902.0,98.0,3.3,25.0,794.0,306.64,201.63
2016,9,20,11,15,905.0,98.5,3.35,25.0,806.0,364.49,252.39
2016,9,20,11,30,908.0,99.0,3.4,25.0,818.0,421.59,302.48
2016,9,20,11,45,908.0,99.5,3.5,25.5,822.0,476.42,349.4
2016,9,20,12,0,908.0,100.0,3.6,26.0,826.0,529.71,393.83
2016,9,20,12,15,907.0,99.5,3.65,26.0,822.5,579.89,435.4
2016,9,20,12,30,906.0,99.0,3.7,26.0,819.0,627.96,474.34
2016,9,20,12,45,677.0,201.0,3.8,26.5,734.5,624.48,471.77
2016,9,20,13,0,448.0,303.0,3.9,27.0,650.0,589.04,444.61
2016,9,20,13,15,475.0,283.5,3.95,26.5,643.0,621.2,471.12
2016,9,20,13,30,502.0,264.0,4.0,26.0,636.0,652.61,496.79
2016,9,20,13,45,448.0,274.0,4.05,26.0,597.5,645.47,492.15
2016,9,20,14,0,394.0,284.0,4.1,26.0,559.0,616.49,472.02
2016,9,20,14,15,457.0,246.5,4.1,25.5,550.0,671.46,515.66
2016,9,20,14,30,520.0,209.0,4.1,25.0,541.0,708.4,546.39
2016,9,20,14,45,506.5,200.0,4.15,25.0,507.0,704.57,545.18
2016,9,20,15,0,493.0,191.0,4.2,25.0,473.0,697.68,541.99
2016,9,20,15,15,486.5,175.0,4.15,24.5,434.5,686.57,536.85
2016,9,20,15,30,480.0,159.0,4.1,24.0,396.0,672.44,529.45
2016,9,20,15,45,592.5,119.0,4.05,23.5,381.5,750.21,589.83
2016,9,20,16,0,705.0,79.0,4.0,23.0,367.0,812.73,637.37
2016,9,20,16,15,665.5,74.0,3.9,22.5,316.5,770.66,608.49
2016,9,20,16,30,626.0,69.0,3.8,22.0,266.0,726.01,577.2
2016,9,20,16,45,564.5,62.5,3.7,21.5,215.5,656.57,525.54
2016,9,20,17,0,503.0,56.0,3.6,21.0,165.0,585.97,470.22
2016,9,20,17,15,412.0,46.0,3.45,20.0,119.0,483.96,387.77
2016,9,20,17,30,321.0,36.0,3.3,19.0,73.0,383.87,298.44
2016,9,20,17,45,160.5,18.0,3.2,18.5,36.5,202.19,55.29
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.5,17.5,3.65,14.0,32.0,13.39,0.0
2016,9,21,6,30,279.0,35.0,3.8,14.0,64.0,28.71,18.11
2016,9,21,6,45,388.5,45.0,4.0,14.5,110.5,36.73,26.44
2016,9,21,7,0,498.0,55.0,4.2,15.0,157.0,44.85,34.08
2016,9,21,7,15,559.5,62.0,4.25,15.5,207.0,50.25,39.07
2016,9,21,7,30,621.0,69.0,4.3,16.0,257.0,55.68,43.89
2016,9,21,7,45,668.0,73.0,4.4,16.5,308.5,58.75,46.48
2016,9,21,8,0,715.0,77.0,4.5,17.0,360.0,66.97,53.51
2016,9,21,8,15,743.5,80.5,4.55,17.0,408.5,69.6,55.65
2016,9,21,8,30,772.0,84.0,4.6,17.0,457.0,72.21,57.75
2016,9,21,8,45,795.5,86.0,4.65,17.5,502.5,73.65,58.7
2016,9,21,9,0,819.0,88.0,4.7,18.0,548.0,75.09,59.65
2016,9,21,9,15,834.5,90.5,4.75,18.0,588.5,76.65,60.83
2016,9,21,9,30,850.0,93.0,4.8,18.0,629.0,86.82,69.4
2016,9,21,9,45,659.0,172.5,4.85,18.5,602.0,112.84,91.26
2016,9,21,10,0,468.0,252.0,4.9,19.0,575.0,150.18,122.36
2016,9,21,10,15,432.0,280.0,4.9,19.0,587.0,187.61,134.95
2016,9,21,10,30,396.0,308.0,4.9,19.0,599.0,241.21,172.26
2016,9,21,10,45,407.5,309.0,4.9,19.5,615.5,277.22,199.16
2016,9,21,11,0,419.0,310.0,4.9,20.0,632.0,310.07,226.1
2016,9,21,11,15,465.5,297.5,4.85,20.0,660.5,352.39,260.86
2016,9,21,11,30,512.0,285.0,4.8,20.0,689.0,398.95,299.62
2016,9,21,11,45,717.0,192.5,4.75,20.0,761.5,461.21,349.11
2016,9,21,12,0,922.0,100.0,4.7,20.0,834.0,535.53,409.62
2016,9,21,12,15,922.5,100.0,4.75,20.0,831.5,587.63,454.05
2016,9,21,12,30,923.0,100.0,4.8,20.0,829.0,637.75,495.96
2016,9,21,12,45,920.5,100.0,4.85,20.0,818.0,683.78,533.88
2016,9,21,13,0,918.0,100.0,4.9,20.0,807.0,727.15,569.06
2016,9,21,13,15,915.0,99.5,5.0,19.5,789.0,766.85,602.38
2016,9,21,13,30,912.0,99.0,5.1,19.0,771.0,803.51,631.75
2016,9,21,13,45,719.0,165.0,5.2,19.0,683.0,765.47,603.91
2016,9,21,14,0,526.0,231.0,5.3,19.0,595.0,691.97,547.91
2016,9,21,14,15,529.5,216.5,5.3,19.0,567.5,703.26,558.66
2016,9,21,14,30,533.0,202.0,5.3,19.0,540.0,711.77,567.01
2016,9,21,14,45,547.0,183.0,5.35,19.0,511.0,722.05,577.29
2016,9,21,15,0,561.0,164.0,5.4,19.0,482.0,729.43,585.45
2016,9,21,15,15,694.0,122.0,5.3,18.5,483.5,830.36,663.32
2016,9,21,15,30,827.0,80.0,5.2,18.0,485.0,909.89,724.03
2016,9,21,15,45,804.0,76.0,5.15,18.0,435.5,891.02,711.45
2016,9,21,16,0,781.0,72.0,5.1,18.0,386.0,868.42,696.45
2016,9,21,16,15,742.5,67.5,4.95,17.5,333.5,826.95,667.55
2016,9,21,16,30,704.0,63.0,4.8,17.0,281.0,782.35,635.13
2016,9,21,16,45,646.5,57.0,4.7,17.0,228.0,723.99,589.41
2016,9,21,17,0,589.0,51.0,4.6,17.0,175.0,657.07,534.36
2016,9,21,17,15,490.5,42.0,4.35,16.5,125.5,548.58,443.72
2016,9,21,17,30,392.0,33.0,4.1,16.0,76.0,442.43,343.52
2016,9,21,17,45,196.0,16.5,3.95,15.5,38.0,226.89,8.99
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,131.0,17.5,3.7,13.5,31.0,13.36,0.0
2016,9,22,6,30,262.0,35.0,3.8,14.0,62.0,26.69,16.24
2016,9,22,6,45,368.0,46.5,3.95,14.5,107.5,37.88,27.41
2016,9,22,7,0,474.0,58.0,4.1,15.0,153.0,47.09,36.03
2016,9,22,7,15,539.0,65.5,4.05,15.0,203.5,52.77,41.38
2016,9,22,7,30,604.0,73.0,4.0,15.0,254.0,58.48,46.56
2016,9,22,7,45,656.0,76.5,4.0,15.5,306.5,61.11,48.77
2016,9,22,8,0,708.0,80.0,4.0,16.0,359.0,63.87,51.0
2016,9,22,8,15,738.5,84.5,3.95,16.5,408.5,72.51,58.33
2016,9,22,8,30,769.0,89.0,3.9,17.0,458.0,75.79,60.87
2016,9,22,8,45,797.5,89.5,3.85,17.5,505.0,76.16,60.88
2016,9,22,9,0,826.0,90.0,3.8,18.0,552.0,76.64,60.99
2016,9,22,9,15,631.5,162.5,3.8,18.5,530.5,110.38,89.56
2016,9,22,9,30,437.0,235.0,3.8,19.0,509.0,144.25,117.77
2016,9,22,9,45,668.0,163.0,3.85,19.5,607.5,107.61,86.38
2016,9,22,10,0,899.0,91.0,3.9,20.0,706.0,87.06,68.72
2016,9,22,10,15,907.0,92.0,3.9,20.0,734.0,127.36,73.97
2016,9,22,10,30,915.0,93.0,3.9,20.0,762.0,187.88,107.95
2016,9,22,10,45,921.0,93.5,3.95,20.5,782.5,248.2,154.08
2016,9,22,11,0,927.0,94.0,4.0,21.0,803.0,308.55,205.63
2016,9,22,11,15,930.0,94.5,4.0,21.0,815.0,367.74,258.51
2016,9,22,11,30,933.0,95.0,4.0,21.0,827.0,426.14,310.7
2016,9,22,11,45,933.5,95.5,4.05,21.5,831.5,482.42,359.74
2016,9,22,12,0,934.0,96.0,4.1,22.0,836.0,537.16,406.2
2016,9,22,12,15,933.0,95.5,4.1,22.0,831.5,588.5,449.47
2016,9,22,12,30,932.0,95.0,4.1,22.0,827.0,637.65,489.95
2016,9,22,12,45,927.0,95.5,4.1,22.0,814.5,682.76,526.43
2016,9,22,13,0,922.0,96.0,4.1,22.0,802.0,724.98,559.98
2016,9,22,13,15,917.0,95.0,4.05,22.0,782.0,762.74,589.52
2016,9,22,13,30,912.0,94.0,4.0,22.0,762.0,797.24,614.7
2016,9,22,13,45,901.5,94.0,4.0,22.0,734.0,825.03,635.06
2016,9,22,14,0,891.0,94.0,4.0,22.0,706.0,849.08,652.89
2016,9,22,14,15,880.0,92.0,4.0,22.0,672.0,866.76,666.4
2016,9,22,14,30,869.0,90.0,4.0,22.0,638.0,880.54,677.36
2016,9,22,14,45,852.0,88.5,4.0,22.0,597.0,896.06,689.74
2016,9,22,15,0,835.0,87.0,4.0,22.0,556.0,897.52,692.41
2016,9,22,15,15,814.5,84.5,4.05,21.5,510.5,890.47,690.9
2016,9,22,15,30,794.0,82.0,4.1,21.0,465.0,879.46,686.66
2016,9,22,15,45,761.0,79.5,4.15,21.0,415.5,852.77,669.76
2016,9,22,16,0,728.0,77.0,4.2,21.0,366.0,822.36,649.84
2016,9,22,16,15,687.0,72.0,4.15,20.0,314.5,785.23,626.27
2016,9,22,16,30,646.0,67.0,4.1,19.0,263.0,739.12,594.63
2016,9,22,16,45,578.5,60.5,4.1,18.5,211.5,664.11,538.03
2016,9,22,17,0,511.0,54.0,4.1,18.0,160.0,588.04,477.38
2016,9,22,17,15,411.0,44.0,3.9,17.5,113.5,478.27,385.99
2016,9,22,17,30,311.0,34.0,3.7,17.0,67.0,370.81,283.75
2016,9,22,17,45,155.5,17.0,3.55,16.5,33.5,189.74,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,14.0,1.05,12.5,31.0,11.37,0.0
2016,9,23,6,30,349.0,28.0,1.2,13.0,62.0,23.19,13.28
2016,9,23,6,45,450.0,37.0,1.35,14.0,108.5,30.68,21.19
2016,9,23,7,0,551.0,46.0,1.5,15.0,155.0,38.27,28.27
2016,9,23,7,15,609.5,51.5,1.6,15.5,205.5,42.86,32.53
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,51.39,40.12
2016,9,23,7,45,707.0,61.5,1.8,17.0,306.5,55.31,43.39
2016,9,23,8,0,746.0,66.0,1.9,18.0,357.0,59.21,46.53
2016,9,23,8,15,772.5,69.5,2.1,18.5,405.5,62.13,48.83
2016,9,23,8,30,799.0,73.0,2.3,19.0,454.0,65.0,51.06
2016,9,23,8,45,818.5,75.0,2.55,20.0,498.5,66.63,52.1
2016,9,23,9,0,838.0,77.0,2.8,21.0,543.0,76.11,59.81
2016,9,23,9,15,852.0,79.5,2.85,21.5,582.0,78.38,61.44
2016,9,23,9,30,866.0,82.0,2.9,22.0,621.0,80.54,62.98
2016,9,23,9,45,877.5,82.5,3.0,22.5,655.0,81.31,63.36
2016,9,23,10,0,889.0,83.0,3.1,23.0,689.0,82.02,63.7
2016,9,23,10,15,896.0,84.5,3.15,23.5,715.5,121.12,68.63
2016,9,23,10,30,903.0,86.0,3.2,24.0,742.0,180.94,101.34
2016,9,23,10,45,907.5,86.5,3.3,24.5,761.5,240.03,145.77
2016,9,23,11,0,912.0,87.0,3.4,25.0,781.0,298.98,195.38
2016,9,23,11,15,914.0,87.5,3.45,25.0,792.5,356.75,246.27
2016,9,23,11,30,916.0,88.0,3.5,25.0,804.0,413.61,296.42
2016,9,23,11,45,915.5,89.0,3.6,25.0,807.5,468.66,344.43
2016,9,23,12,0,915.0,90.0,3.7,25.0,811.0,522.11,390.06
2016,9,23,12,15,913.5,90.0,3.75,25.0,806.5,572.37,432.06
2016,9,23,12,30,912.0,90.0,3.8,25.0,802.0,620.45,471.35
2016,9,23,12,45,905.0,91.0,3.85,25.5,789.0,663.58,505.11
2016,9,23,13,0,898.0,92.0,3.9,26.0,776.0,703.73,535.83
2016,9,23,13,15,892.5,91.5,3.9,25.5,756.0,740.41,565.45
2016,9,23,13,30,887.0,91.0,3.9,25.0,736.0,773.9,591.05
2016,9,23,13,45,877.0,90.5,3.95,25.0,708.5,800.53,610.65
2016,9,23,14,0,867.0,90.0,4.0,25.0,681.0,823.51,627.82
2016,9,23,14,15,856.0,88.0,4.0,24.5,647.5,840.3,641.87
2016,9,23,14,30,845.0,86.0,4.0,24.0,614.0,853.29,653.48
2016,9,23,14,45,653.0,139.5,4.05,24.0,532.0,778.92,602.36
2016,9,23,15,0,461.0,193.0,4.1,24.0,450.0,667.87,521.55
2016,9,23,15,15,433.5,181.0,4.1,23.5,406.5,641.29,504.99
2016,9,23,15,30,406.0,169.0,4.1,23.0,363.0,611.71,485.42
2016,9,23,15,45,566.0,118.5,4.15,23.0,358.0,720.21,570.22
2016,9,23,16,0,726.0,68.0,4.2,23.0,353.0,807.39,635.06
2016,9,23,16,15,687.0,63.5,4.1,22.0,303.0,765.68,607.13
2016,9,23,16,30,648.0,59.0,4.0,21.0,253.0,727.85,581.45
2016,9,23,16,45,585.5,53.5,3.9,20.5,203.0,659.21,529.45
2016,9,23,17,0,523.0,48.0,3.8,20.0,153.0,589.74,473.79
2016,9,23,17,15,424.5,38.5,3.65,19.0,107.5,482.51,385.57
2016,9,23,17,30,326.0,29.0,3.5,18.0,62.0,378.66,282.58
2016,9,23,17,45,163.0,14.5,3.4,17.5,31.0,189.51,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.5,13.0,1.1,14.5,31.0,10.59,0.0
2016,9,24,6,30,379.0,26.0,1.3,15.0,62.0,21.67,11.68
2016,9,24,6,45,477.5,34.0,1.5,16.0,108.5,28.46,19.03
2016,9,24,7,0,576.0,42.0,1.7,17.0,155.0,38.35,28.06
2016,9,24,7,15,634.5,47.5,1.85,17.5,206.0,43.41,32.72
2016,9,24,7,30,693.0,53.0,2.0,18.0,257.0,48.51,37.25
2016,9,24,7,45,731.5,57.0,2.15,19.0,308.0,52.19,40.3
2016,9,24,8,0,770.0,61.0,2.3,20.0,359.0,55.86,43.24
2016,9,24,8,15,797.0,64.0,2.35,20.5,408.0,58.58,45.38
2016,9,24,8,30,824.0,67.0,2.4,21.0,457.0,68.04,53.27
2016,9,24,8,45,844.0,69.0,2.45,22.0,502.0,70.45,54.93
2016,9,24,9,0,864.0,71.0,2.5,23.0,547.0,72.77,56.5
2016,9,24,9,15,878.0,73.0,2.6,23.5,587.5,74.84,57.97
2016,9,24,9,30,892.0,75.0,2.7,24.0,628.0,76.81,59.36
2016,9,24,9,45,906.0,74.5,2.85,25.0,663.0,77.13,59.24
2016,9,24,10,0,920.0,74.0,3.0,26.0,698.0,77.41,59.1
2016,9,24,10,15,927.5,75.0,3.05,26.5,725.5,116.43,63.72
2016,9,24,10,30,935.0,76.0,3.1,27.0,753.0,177.69,96.43
2016,9,24,10,45,940.5,76.5,3.15,27.5,773.0,238.65,141.58
2016,9,24,11,0,946.0,77.0,3.2,28.0,793.0,299.55,192.14
2016,9,24,11,15,949.0,77.5,3.15,28.5,805.5,359.34,243.54
2016,9,24,11,30,952.0,78.0,3.1,29.0,818.0,418.29,293.97
2016,9,24,11,45,953.5,78.0,3.1,29.5,822.0,475.11,341.74
2016,9,24,12,0,955.0,78.0,3.1,30.0,826.0,530.39,386.92
2016,9,24,12,15,954.0,78.0,3.1,30.0,822.5,582.59,429.27
2016,9,24,12,30,953.0,78.0,3.1,30.0,819.0,632.56,468.82
2016,9,24,12,45,940.5,83.0,3.1,30.0,804.5,677.46,503.64
2016,9,24,13,0,928.0,88.0,3.1,30.0,790.0,718.98,535.23
2016,9,24,13,15,923.0,87.0,3.1,30.0,770.0,756.6,563.63
2016,9,24,13,30,918.0,86.0,3.1,30.0,750.0,790.93,587.69
2016,9,24,13,45,909.5,85.0,3.15,30.5,722.5,819.11,606.49
2016,9,24,14,0,901.0,84.0,3.2,31.0,695.0,843.59,622.85
2016,9,24,14,15,890.5,82.5,3.2,30.5,660.5,862.07,637.56
2016,9,24,14,30,880.0,81.0,3.2,30.0,626.0,876.67,649.9
2016,9,24,14,45,864.5,79.0,3.2,30.0,585.5,882.35,655.14
2016,9,24,15,0,849.0,77.0,3.2,30.0,545.0,884.06,657.92
2016,9,24,15,15,829.0,74.5,3.15,29.5,500.0,887.73,663.2
2016,9,24,15,30,809.0,72.0,3.1,29.0,455.0,877.14,658.85
2016,9,24,15,45,780.5,69.0,3.1,29.0,406.0,854.13,644.99
2016,9,24,16,0,752.0,66.0,3.1,29.0,357.0,827.55,628.38
2016,9,24,16,15,712.0,61.5,2.8,28.0,305.5,784.86,600.5
2016,9,24,16,30,672.0,57.0,2.5,27.0,254.0,739.31,569.24
2016,9,24,16,45,610.0,51.0,2.2,26.5,203.0,676.67,522.57
2016,9,24,17,0,548.0,45.0,1.9,26.0,152.0,606.86,467.85
2016,9,24,17,15,445.5,36.5,1.75,24.5,106.0,497.44,382.27
2016,9,24,17,30,343.0,28.0,1.6,23.0,60.0,391.55,275.25
2016,9,24,17,45,171.5,14.0,1.5,22.0,30.0,155.17,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,10.23,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,21.7,11.3
2016,9,25,6,45,484.0,34.0,1.75,18.0,108.5,30.97,20.95
2016,9,25,7,0,588.0,42.0,2.0,19.0,156.0,38.46,27.87
2016,9,25,7,15,647.5,47.5,2.0,19.5,207.5,43.55,32.54
2016,9,25,7,30,707.0,53.0,2.0,20.0,259.0,48.68,37.08
2016,9,25,7,45,745.5,57.0,2.05,21.0,310.5,52.39,40.13
2016,9,25,8,0,784.0,61.0,2.1,22.0,362.0,56.09,43.08
2016,9,25,8,15,810.5,64.0,2.25,23.0,411.0,58.83,45.12
2016,9,25,8,30,837.0,67.0,2.4,24.0,460.0,68.24,52.79
2016,9,25,8,45,855.0,69.5,2.55,25.5,505.0,70.97,54.59
2016,9,25,9,0,873.0,72.0,2.7,27.0,550.0,73.59,56.26
2016,9,25,9,15,886.5,74.0,2.75,27.5,590.0,75.66,57.7
2016,9,25,9,30,900.0,76.0,2.8,28.0,630.0,77.62,59.05
2016,9,25,9,45,913.5,75.5,2.85,29.0,664.5,77.93,58.92
2016,9,25,10,0,927.0,75.0,2.9,30.0,699.0,78.2,58.77
2016,9,25,10,15,933.5,76.0,2.85,30.5,726.5,116.48,62.96
2016,9,25,10,30,940.0,77.0,2.8,31.0,754.0,178.0,94.97
2016,9,25,10,45,942.5,78.5,2.75,32.0,773.0,239.39,139.32
2016,9,25,11,0,945.0,80.0,2.7,33.0,792.0,300.39,188.54
2016,9,25,11,15,947.5,80.5,2.55,33.5,804.0,360.03,238.49
2016,9,25,11,30,950.0,81.0,2.4,34.0,816.0,418.76,287.3
2016,9,25,11,45,948.0,83.0,2.25,34.5,818.5,475.62,333.46
2016,9,25,12,0,946.0,85.0,2.1,35.0,821.0,530.68,376.6
2016,9,25,12,15,944.5,84.5,1.9,35.0,817.0,581.89,415.98
2016,9,25,12,30,943.0,84.0,1.7,35.0,813.0,630.8,452.18
2016,9,25,12,45,929.0,89.0,1.5,35.5,797.5,674.38,482.19
2016,9,25,13,0,915.0,94.0,1.3,36.0,782.0,714.48,508.4
2016,9,25,13,15,909.5,93.0,1.1,36.0,762.0,751.34,532.45
2016,9,25,13,30,904.0,92.0,0.9,36.0,742.0,784.92,552.08
2016,9,25,13,45,891.5,92.5,0.75,36.0,713.0,811.14,566.82
2016,9,25,14,0,879.0,93.0,0.6,36.0,684.0,833.55,578.93
2016,9,25,14,15,867.0,91.5,0.55,35.5,649.5,850.4,590.45
2016,9,25,14,30,855.0,90.0,0.5,35.0,615.0,863.39,599.77
2016,9,25,14,45,835.5,88.5,0.5,35.0,574.0,876.15,608.83
2016,9,25,15,0,816.0,87.0,0.5,35.0,533.0,874.92,609.46
2016,9,25,15,15,794.0,84.0,0.65,34.5,487.5,865.51,609.33
2016,9,25,15,30,772.0,81.0,0.8,34.0,442.0,852.16,606.61
2016,9,25,15,45,739.5,77.5,0.95,34.0,393.0,824.57,593.16
2016,9,25,16,0,707.0,74.0,1.1,34.0,344.0,799.67,580.79
2016,9,25,16,15,664.0,69.0,1.05,33.0,293.5,754.49,553.88
2016,9,25,16,30,621.0,64.0,1.0,32.0,243.0,706.85,523.92
2016,9,25,16,45,554.5,56.5,0.95,31.0,192.5,632.1,473.08
2016,9,25,17,0,488.0,49.0,0.9,30.0,142.0,556.62,418.35
2016,9,25,17,15,384.5,38.5,0.95,28.5,97.0,444.76,333.99
2016,9,25,17,30,281.0,28.0,1.0,27.0,52.0,335.35,222.6
2016,9,25,17,45,140.5,14.0,1.05,26.0,26.0,128.69,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,14.5,1.05,20.5,25.0,11.41,0.0
2016,9,26,6,30,232.0,29.0,1.0,21.0,50.0,23.7,12.24
2016,9,26,6,45,333.0,42.5,1.0,22.0,94.0,34.59,23.56
2016,9,26,7,0,434.0,56.0,1.0,23.0,138.0,45.38,33.27
2016,9,26,7,15,500.0,65.0,1.1,23.5,188.0,52.19,39.38
2016,9,26,7,30,566.0,74.0,1.2,24.0,238.0,58.97,45.25
2016,9,26,7,45,612.0,81.0,1.3,25.0,288.5,63.95,49.3
2016,9,26,8,0,658.0,88.0,1.4,26.0,339.0,68.87,53.16
2016,9,26,8,15,690.0,93.5,1.4,27.0,387.5,72.44,55.79
2016,9,26,8,30,722.0,99.0,1.4,28.0,436.0,75.96,58.31
2016,9,26,8,45,746.0,103.0,1.4,29.0,481.0,78.26,59.78
2016,9,26,9,0,770.0,107.0,1.4,30.0,526.0,87.26,66.73
2016,9,26,9,15,787.5,110.0,1.35,31.0,566.5,88.79,67.48
2016,9,26,9,30,805.0,113.0,1.3,32.0,607.0,90.3,68.24
2016,9,26,9,45,819.0,115.0,1.3,33.0,641.0,91.07,68.4
2016,9,26,10,0,833.0,117.0,1.3,34.0,675.0,91.85,68.59
2016,9,26,10,15,842.5,119.0,1.35,34.0,702.5,127.31,72.6
2016,9,26,10,30,852.0,121.0,1.4,34.0,730.0,186.44,103.25
2016,9,26,10,45,859.0,121.5,1.45,34.5,750.5,244.96,144.54
2016,9,26,11,0,866.0,122.0,1.5,35.0,771.0,303.76,190.87
2016,9,26,11,15,869.5,123.0,1.6,35.0,783.0,361.87,238.83
2016,9,26,11,30,873.0,124.0,1.7,35.0,795.0,419.37,286.3
2016,9,26,11,45,875.5,124.0,1.85,35.5,799.5,474.71,330.92
2016,9,26,12,0,878.0,124.0,2.0,36.0,804.0,527.54,372.6
2016,9,26,12,15,876.5,123.5,2.15,36.0,799.5,576.38,411.22
2016,9,26,12,30,875.0,123.0,2.3,36.0,795.0,623.09,447.45
2016,9,26,12,45,897.0,110.0,2.5,36.5,789.5,671.6,483.6
2016,9,26,13,0,919.0,97.0,2.7,37.0,784.0,718.57,518.04
2016,9,26,13,15,914.0,96.0,2.8,36.5,764.0,756.0,546.95
2016,9,26,13,30,909.0,95.0,2.9,36.0,744.0,790.18,572.32
2016,9,26,13,45,902.0,93.0,3.0,36.0,716.5,818.39,592.13
2016,9,26,14,0,895.0,91.0,3.1,36.0,689.0,842.96,609.69
2016,9,26,14,15,883.5,89.5,3.15,35.5,654.5,860.57,623.85
2016,9,26,14,30,872.0,88.0,3.2,35.0,620.0,874.28,635.7
2016,9,26,14,45,858.5,85.0,3.3,35.0,579.5,880.59,641.87
2016,9,26,15,0,845.0,82.0,3.4,35.0,539.0,893.4,652.56
2016,9,26,15,15,824.5,79.0,3.35,34.5,493.5,885.64,650.13
2016,9,26,15,30,804.0,76.0,3.3,34.0,448.0,873.9,645.19
2016,9,26,15,45,767.0,74.0,3.3,33.5,397.5,844.16,628.22
2016,9,26,16,0,730.0,72.0,3.3,33.0,347.0,810.68,608.24
2016,9,26,16,15,687.5,66.5,2.9,32.0,295.5,771.29,582.36
2016,9,26,16,30,645.0,61.0,2.5,31.0,244.0,723.33,548.98
2016,9,26,16,45,571.5,55.0,2.15,30.0,192.0,644.19,491.56
2016,9,26,17,0,498.0,49.0,1.8,29.0,140.0,564.22,430.31
2016,9,26,17,15,392.5,37.5,1.65,27.5,95.0,449.53,340.31
2016,9,26,17,30,287.0,26.0,1.5,26.0,50.0,333.81,210.61
2016,9,26,17,45,143.5,13.0,1.35,25.0,25.0,130.0,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,84.0,14.5,1.25,19.5,21.5,11.41,0.0
2016,9,27,6,30,168.0,29.0,1.2,20.0,43.0,21.95,10.58
2016,9,27,6,45,242.5,46.5,1.15,21.0,83.5,34.89,23.87
2016,9,27,7,0,317.0,64.0,1.1,22.0,124.0,47.65,35.32
2016,9,27,7,15,380.0,78.0,1.2,22.5,171.5,57.74,44.29
2016,9,27,7,30,443.0,92.0,1.3,23.0,219.0,67.67,52.9
2016,9,27,7,45,480.0,104.5,1.45,24.0,266.0,76.12,59.89
2016,9,27,8,0,517.0,117.0,1.6,25.0,313.0,84.34,66.5
2016,9,27,8,15,551.5,126.0,1.5,26.0,359.5,90.13,70.9
2016,9,27,8,30,586.0,135.0,1.4,27.0,406.0,98.14,77.05
2016,9,27,8,45,610.0,142.0,1.35,28.0,449.5,101.48,79.23
2016,9,27,9,0,634.0,149.0,1.3,29.0,493.0,104.73,81.31
2016,9,27,9,15,653.5,154.5,1.4,29.5,532.0,106.82,82.64
2016,9,27,9,30,673.0,160.0,1.5,30.0,571.0,108.9,83.95
2016,9,27,9,45,755.0,136.0,1.6,31.0,620.5,94.85,72.08
2016,9,27,10,0,837.0,112.0,1.7,32.0,670.0,88.96,66.91
2016,9,27,10,15,846.0,114.0,1.8,32.0,697.0,123.55,70.76
2016,9,27,10,30,855.0,116.0,1.9,32.0,724.0,182.71,101.52
2016,9,27,10,45,836.5,128.5,2.05,32.5,737.0,244.58,146.78
2016,9,27,11,0,818.0,141.0,2.2,33.0,750.0,304.17,195.09
2016,9,27,11,15,822.0,142.0,2.3,33.0,762.0,360.01,241.7
2016,9,27,11,30,826.0,143.0,2.4,33.0,774.0,415.39,288.02
2016,9,27,11,45,809.0,151.5,2.55,33.5,772.5,466.9,330.5
2016,9,27,12,0,792.0,160.0,2.7,34.0,771.0,515.48,369.55
2016,9,27,12,15,790.5,160.0,2.75,34.0,766.5,562.46,406.79
2016,9,27,12,30,789.0,160.0,2.8,34.0,762.0,607.48,441.72
2016,9,27,12,45,814.0,145.0,2.9,34.0,757.5,654.16,477.51
2016,9,27,13,0,839.0,130.0,3.0,34.0,753.0,699.76,512.06
2016,9,27,13,15,832.0,128.5,3.05,34.0,732.5,733.97,537.75
2016,9,27,13,30,825.0,127.0,3.1,34.0,712.0,764.86,560.89
2016,9,27,13,45,797.5,132.0,3.15,34.0,680.0,782.62,574.19
2016,9,27,14,0,770.0,137.0,3.2,34.0,648.0,800.99,587.66
2016,9,27,14,15,755.5,134.0,3.2,33.5,613.5,813.3,598.16
2016,9,27,14,30,741.0,131.0,3.2,33.0,579.0,821.72,606.26
2016,9,27,14,45,726.0,125.5,3.2,32.5,540.0,823.02,609.77
2016,9,27,15,0,711.0,120.0,3.2,32.0,501.0,820.48,610.84
2016,9,27,15,15,685.0,115.0,3.15,31.5,456.5,804.66,602.66
2016,9,27,15,30,659.0,110.0,3.1,31.0,412.0,785.05,591.86
2016,9,27,15,45,643.0,99.5,3.05,31.0,367.0,764.73,579.19
2016,9,27,16,0,627.0,89.0,3.0,31.0,322.0,741.09,563.8
2016,9,27,16,15,580.0,81.5,2.8,30.0,272.0,689.14,529.09
2016,9,27,16,30,533.0,74.0,2.6,29.0,222.0,634.73,491.06
2016,9,27,16,45,485.5,62.0,2.4,28.0,175.5,572.78,445.19
2016,9,27,17,0,438.0,50.0,2.2,27.0,129.0,509.84,395.46
2016,9,27,17,15,333.0,37.5,1.95,25.5,86.0,395.86,303.13
2016,9,27,17,30,228.0,25.0,1.7,24.0,43.0,277.37,161.65
2016,9,27,17,45,114.0,12.5,1.5,23.0,21.5,104.65,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,89.5,14.5,2.05,15.5,22.0,11.41,0.0
2016,9,28,6,30,179.0,29.0,2.2,16.0,44.0,21.98,10.34
2016,9,28,6,45,278.5,43.5,2.4,16.5,86.0,32.98,22.63
2016,9,28,7,0,378.0,58.0,2.6,17.0,128.0,43.98,32.84
2016,9,28,7,15,445.0,68.5,2.55,17.5,176.0,54.54,42.42
2016,9,28,7,30,512.0,79.0,2.5,18.0,224.0,62.29,49.3
2016,9,28,7,45,568.0,85.0,2.45,18.5,274.0,66.42,52.84
2016,9,28,8,0,624.0,91.0,2.4,19.0,324.0,70.61,56.29
2016,9,28,8,15,657.0,96.0,2.35,19.5,371.5,73.73,58.73
2016,9,28,8,30,690.0,101.0,2.3,20.0,419.0,76.82,61.1
2016,9,28,8,45,715.0,105.5,2.3,21.0,463.5,79.39,62.85
2016,9,28,9,0,740.0,110.0,2.3,22.0,508.0,81.91,64.55
2016,9,28,9,15,758.0,113.0,2.3,22.5,547.0,83.29,65.4
2016,9,28,9,30,776.0,116.0,2.3,23.0,586.0,91.77,72.22
2016,9,28,9,45,787.0,119.5,2.3,24.0,619.0,93.35,73.07
2016,9,28,10,0,798.0,123.0,2.3,25.0,652.0,94.91,73.92
2016,9,28,10,15,808.0,125.0,2.35,25.5,679.0,127.25,77.01
2016,9,28,10,30,818.0,127.0,2.4,26.0,706.0,184.38,107.1
2016,9,28,10,45,806.0,137.0,2.5,26.5,721.0,243.77,151.29
2016,9,28,11,0,794.0,147.0,2.6,27.0,736.0,301.57,199.08
2016,9,28,11,15,798.5,148.0,2.7,27.0,748.0,356.23,245.88
2016,9,28,11,30,803.0,149.0,2.8,27.0,760.0,410.52,292.51
2016,9,28,11,45,790.5,156.5,2.95,27.5,760.0,461.97,335.97
2016,9,28,12,0,778.0,164.0,3.1,28.0,760.0,510.32,375.88
2016,9,28,12,15,776.5,163.5,3.25,28.0,755.5,557.23,414.36
2016,9,28,12,30,775.0,163.0,3.4,28.0,751.0,602.17,450.55
2016,9,28,12,45,778.5,158.0,3.55,28.0,740.5,641.89,482.44
2016,9,28,13,0,782.0,153.0,3.7,28.0,730.0,680.89,513.27
2016,9,28,13,15,774.5,151.5,3.75,27.5,710.0,716.54,541.81
2016,9,28,13,30,767.0,150.0,3.8,27.0,690.0,746.14,565.9
2016,9,28,13,45,751.5,149.5,3.9,27.0,661.5,767.18,582.79
2016,9,28,14,0,736.0,149.0,4.0,27.0,633.0,784.38,596.76
2016,9,28,14,15,720.5,145.5,4.0,26.5,599.0,794.59,606.17
2016,9,28,14,30,705.0,142.0,4.0,26.0,565.0,800.91,613.07
2016,9,28,14,45,693.5,134.5,4.0,25.5,527.0,802.59,616.89
2016,9,28,15,0,682.0,127.0,4.0,25.0,489.0,800.55,618.23
2016,9,28,15,15,655.0,121.5,3.9,24.5,445.0,782.91,608.08
2016,9,28,15,30,628.0,116.0,3.8,24.0,401.0,761.48,595.18
2016,9,28,15,45,611.5,105.0,3.75,23.5,356.5,740.11,582.26
2016,9,28,16,0,595.0,94.0,3.7,23.0,312.0,715.49,566.47
2016,9,28,16,15,545.5,86.0,3.6,22.0,262.5,660.63,528.16
2016,9,28,16,30,496.0,78.0,3.5,21.0,213.0,603.27,486.19
2016,9,28,16,45,444.0,65.5,3.4,20.5,167.0,537.04,434.02
2016,9,28,17,0,392.0,53.0,3.3,20.0,121.0,469.95,378.08
2016,9,28,17,15,283.5,39.5,3.25,19.0,79.5,351.94,277.7
2016,9,28,17,30,175.0,26.0,3.2,18.0,38.0,229.4,118.49
2016,9,28,17,45,87.5,13.0,3.2,17.5,19.0,82.76,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.5,2.1,12.5,23.0,10.62,0.0
2016,9,29,6,30,238.0,27.0,2.3,13.0,46.0,22.17,10.05
2016,9,29,6,45,349.0,38.5,2.5,13.5,90.0,31.52,21.61
2016,9,29,7,0,460.0,50.0,2.7,14.0,134.0,40.89,30.51
2016,9,29,7,15,528.0,58.0,2.7,14.5,183.0,47.15,36.38
2016,9,29,7,30,596.0,66.0,2.7,15.0,232.0,53.42,42.05
2016,9,29,7,45,298.0,93.0,2.7,15.5,176.0,66.16,53.27
2016,9,29,8,0,0.0,120.0,2.7,16.0,120.0,87.42,71.75
2016,9,29,8,15,3.5,138.0,2.7,16.5,140.0,100.0,82.37
2016,9,29,8,30,7.0,156.0,2.7,17.0,160.0,112.46,92.74
2016,9,29,8,45,22.0,184.0,2.7,18.0,196.0,131.11,108.04
2016,9,29,9,0,37.0,212.0,2.7,19.0,232.0,142.35,116.81
2016,9,29,9,15,57.0,238.0,2.7,19.5,271.5,157.5,128.99
2016,9,29,9,30,77.0,264.0,2.7,20.0,311.0,172.21,140.65
2016,9,29,9,45,224.5,267.5,2.7,20.5,414.0,170.83,138.9
2016,9,29,10,0,372.0,271.0,2.7,21.0,517.0,167.17,135.34
2016,9,29,10,15,399.0,276.0,2.7,21.5,549.0,188.4,136.43
2016,9,29,10,30,426.0,281.0,2.7,22.0,581.0,221.03,153.34
2016,9,29,10,45,660.0,190.5,2.75,22.5,669.5,244.83,160.64
2016,9,29,11,0,894.0,100.0,2.8,23.0,758.0,297.36,195.54
2016,9,29,11,15,897.0,100.5,2.85,23.0,769.5,354.57,245.94
2016,9,29,11,30,900.0,101.0,2.9,23.0,781.0,410.97,295.79
2016,9,29,11,45,901.5,101.0,2.95,23.5,784.5,465.34,342.66
2016,9,29,12,0,903.0,101.0,3.0,24.0,788.0,518.27,387.11
2016,9,29,12,15,901.5,100.5,3.1,24.0,783.5,567.54,428.51
2016,9,29,12,30,900.0,100.0,3.2,24.0,779.0,614.6,467.24
2016,9,29,12,45,899.0,98.0,3.3,24.0,767.0,658.24,502.63
2016,9,29,13,0,898.0,96.0,3.4,24.0,755.0,699.24,535.42
2016,9,29,13,15,892.5,95.0,3.45,24.0,734.5,735.23,563.84
2016,9,29,13,30,887.0,94.0,3.5,24.0,714.0,767.98,588.62
2016,9,29,13,45,877.5,93.0,3.55,24.0,686.5,794.27,608.07
2016,9,29,14,0,868.0,92.0,3.6,24.0,659.0,816.92,625.1
2016,9,29,14,15,856.0,90.0,3.6,23.5,624.5,832.68,638.46
2016,9,29,14,30,844.0,88.0,3.6,23.0,590.0,854.23,656.14
2016,9,29,14,45,828.0,85.5,3.6,23.0,550.0,858.63,660.64
2016,9,29,15,0,812.0,83.0,3.6,23.0,510.0,859.02,662.59
2016,9,29,15,15,789.5,80.0,3.6,22.5,465.0,848.94,658.53
2016,9,29,15,30,767.0,77.0,3.6,22.0,420.0,834.96,651.7
2016,9,29,15,45,736.0,73.0,3.6,21.5,371.5,808.12,635.39
2016,9,29,16,0,705.0,69.0,3.6,21.0,323.0,777.77,615.98
2016,9,29,16,15,659.5,63.5,3.55,20.0,273.0,735.78,587.85
2016,9,29,16,30,614.0,58.0,3.5,19.0,223.0,685.5,551.69
