Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,45,543.5,51.0,3.45,18.5,173.5,608.61,491.59
2016,9,29,17,0,473.0,44.0,3.4,18.0,124.0,531.25,427.42
2016,9,29,17,15,356.5,33.0,3.3,17.0,81.5,409.4,321.76
2016,9,29,17,30,240.0,22.0,3.2,16.0,39.0,275.97,111.04
2016,9,29,17,45,120.0,11.0,3.1,15.5,19.5,107.78,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,126.5,13.0,2.9,12.0,22.5,10.23,0.0
2016,9,30,6,30,253.0,26.0,3.0,12.0,45.0,21.41,8.83
2016,9,30,6,45,363.5,37.0,3.15,12.5,88.5,30.4,20.65
2016,9,30,7,0,474.0,48.0,3.3,13.0,132.0,39.43,29.3
2016,9,30,7,15,542.0,55.5,3.35,13.5,181.5,45.38,34.93
2016,9,30,7,30,610.0,63.0,3.4,14.0,231.0,51.36,40.37
2016,9,30,7,45,657.0,67.5,3.45,14.5,281.0,54.88,43.46
2016,9,30,8,0,704.0,72.0,3.5,15.0,331.0,63.26,50.74
2016,9,30,8,15,734.5,76.0,3.55,15.5,379.0,66.4,53.28
2016,9,30,8,30,765.0,80.0,3.6,16.0,427.0,69.51,55.75
2016,9,30,8,45,788.5,82.5,3.65,16.5,472.0,71.38,57.09
2016,9,30,9,0,812.0,85.0,3.7,17.0,517.0,73.25,58.43
2016,9,30,9,15,828.0,87.5,3.75,17.5,556.0,74.92,59.59
2016,9,30,9,30,844.0,90.0,3.8,18.0,595.0,76.55,60.73
2016,9,30,9,45,858.5,90.5,3.85,18.5,629.0,85.55,68.16
2016,9,30,10,0,873.0,91.0,3.9,19.0,663.0,86.3,68.53
2016,9,30,10,15,881.5,92.5,3.95,19.0,690.0,118.29,71.19
2016,9,30,10,30,890.0,94.0,4.0,19.0,717.0,177.5,102.32
2016,9,30,10,45,895.0,95.0,4.1,19.5,736.5,236.32,146.45
2016,9,30,11,0,900.0,96.0,4.2,20.0,756.0,295.02,196.48
2016,9,30,11,15,903.5,96.5,4.25,20.0,767.5,352.59,248.15
2016,9,30,11,30,907.0,97.0,4.3,20.0,779.0,409.39,299.41
2016,9,30,11,45,908.0,97.5,4.35,20.0,782.5,464.16,348.41
2016,9,30,12,0,909.0,98.0,4.4,20.0,786.0,517.44,395.15
2016,9,30,12,15,908.0,97.5,4.45,20.0,781.5,567.14,438.02
2016,9,30,12,30,907.0,97.0,4.5,20.0,777.0,614.65,478.17
2016,9,30,12,45,899.0,98.5,4.55,20.0,763.5,657.25,513.69
2016,9,30,13,0,891.0,100.0,4.6,20.0,750.0,696.79,546.19
2016,9,30,13,15,885.0,99.0,4.6,19.5,729.0,732.21,576.02
2016,9,30,13,30,879.0,98.0,4.6,19.0,708.0,764.38,602.42
2016,9,30,13,45,870.5,96.0,4.6,19.0,680.5,790.23,622.03
2016,9,30,14,0,862.0,94.0,4.6,19.0,653.0,812.45,639.13
2016,9,30,14,15,849.5,92.0,4.55,18.5,618.5,836.81,658.9
2016,9,30,14,30,837.0,90.0,4.5,18.0,584.0,848.68,669.76
2016,9,30,14,45,821.5,87.0,4.5,18.0,544.0,852.79,674.28
2016,9,30,15,0,806.0,84.0,4.5,18.0,504.0,852.91,676.07
2016,9,30,15,15,783.0,81.0,4.45,17.5,459.0,842.28,671.1
2016,9,30,15,30,760.0,78.0,4.4,17.0,414.0,827.77,663.25
2016,9,30,15,45,729.5,73.5,4.35,17.0,365.5,800.74,644.63
2016,9,30,16,0,699.0,69.0,4.3,17.0,317.0,770.21,622.9
2016,9,30,16,15,653.0,63.5,4.15,16.5,267.0,728.07,592.21
2016,9,30,16,30,607.0,58.0,4.0,16.0,217.0,677.46,553.4
2016,9,30,16,45,536.0,50.5,3.85,16.0,168.0,599.65,490.02
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,521.47,422.87
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,398.1,312.25
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,259.65,58.9
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,101.69,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,9.83,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,20.65,7.45
2016,10,1,6,45,386.5,35.5,2.35,13.0,89.5,29.32,19.61
2016,10,1,7,0,504.0,46.0,2.7,14.0,134.0,38.08,27.96
2016,10,1,7,15,573.5,52.5,2.9,14.5,184.0,43.38,32.99
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,48.76,37.89
2016,10,1,7,45,691.0,63.5,3.3,16.0,285.5,56.77,44.87
2016,10,1,8,0,739.0,68.0,3.5,17.0,337.0,60.73,48.11
2016,10,1,8,15,769.5,71.5,3.5,17.5,386.0,63.66,50.46
2016,10,1,8,30,800.0,75.0,3.5,18.0,435.0,66.57,52.75
2016,10,1,8,45,824.0,77.5,3.5,18.5,481.0,68.62,54.26
2016,10,1,9,0,848.0,80.0,3.5,19.0,527.0,70.66,55.74
2016,10,1,9,15,864.0,82.0,3.45,19.5,567.0,79.98,63.47
2016,10,1,9,30,880.0,84.0,3.4,20.0,607.0,81.94,64.84
2016,10,1,9,45,896.0,83.5,3.4,20.5,642.0,82.27,64.84
2016,10,1,10,0,912.0,83.0,3.4,21.0,677.0,82.56,64.82
2016,10,1,10,15,920.0,84.0,3.4,21.0,704.5,114.38,67.12
2016,10,1,10,30,928.0,85.0,3.4,21.0,732.0,175.33,98.37
2016,10,1,10,45,933.5,86.0,3.4,21.5,751.5,236.28,143.49
2016,10,1,11,0,939.0,87.0,3.4,22.0,771.0,297.14,194.72
2016,10,1,11,15,942.5,87.5,3.4,22.0,783.0,356.71,247.54
2016,10,1,11,30,946.0,88.0,3.4,22.0,795.0,415.45,299.85
2016,10,1,11,45,946.0,88.5,3.4,22.5,798.5,471.68,348.76
2016,10,1,12,0,946.0,89.0,3.4,23.0,802.0,526.22,394.96
2016,10,1,12,15,945.0,89.0,3.45,23.0,797.0,577.91,438.54
2016,10,1,12,30,944.0,89.0,3.5,23.0,792.0,627.37,479.31
2016,10,1,12,45,940.0,89.0,3.6,23.0,779.0,672.53,516.12
2016,10,1,13,0,936.0,89.0,3.7,23.0,766.0,714.8,550.08
2016,10,1,13,15,930.5,88.0,3.75,23.0,745.5,751.98,579.63
2016,10,1,13,30,925.0,87.0,3.8,23.0,725.0,785.82,605.16
2016,10,1,13,45,915.0,86.5,3.85,23.0,696.5,813.24,625.5
2016,10,1,14,0,905.0,86.0,3.9,23.0,668.0,836.87,643.33
2016,10,1,14,15,893.5,84.0,3.9,22.5,633.0,853.78,657.62
2016,10,1,14,30,882.0,82.0,3.9,22.0,598.0,866.73,669.37
2016,10,1,14,45,864.0,80.5,3.95,22.0,556.5,870.66,673.91
2016,10,1,15,0,846.0,79.0,4.0,22.0,515.0,880.7,683.0
2016,10,1,15,15,823.5,76.0,4.0,21.5,469.0,870.94,679.14
2016,10,1,15,30,801.0,73.0,4.0,21.0,423.0,857.19,672.48
2016,10,1,15,45,767.5,69.5,4.05,21.0,373.0,828.85,653.96
2016,10,1,16,0,734.0,66.0,4.1,21.0,323.0,796.88,632.21
2016,10,1,16,15,687.0,61.0,3.95,20.0,271.5,747.28,597.82
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,703.11,565.48
2016,10,1,16,45,563.0,49.0,3.7,18.5,169.5,620.43,500.21
2016,10,1,17,0,486.0,42.0,3.6,18.0,119.0,537.44,430.64
2016,10,1,17,15,355.5,31.0,3.3,17.5,76.0,404.23,310.56
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,252.77,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,100.15,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.0,12.0,1.7,11.5,21.0,9.44,0.0
2016,10,2,6,30,252.0,24.0,2.0,12.0,42.0,19.79,5.85
2016,10,2,6,45,365.5,35.0,2.4,13.0,85.0,28.83,19.1
2016,10,2,7,0,479.0,46.0,2.8,14.0,128.0,37.93,27.79
2016,10,2,7,15,548.5,53.0,2.9,14.5,177.0,43.56,33.13
2016,10,2,7,30,618.0,60.0,3.0,15.0,226.0,49.25,38.32
2016,10,2,7,45,665.0,64.5,3.15,15.5,276.0,52.85,41.49
2016,10,2,8,0,712.0,69.0,3.3,16.0,326.0,61.11,48.66
2016,10,2,8,15,742.0,72.5,3.4,16.5,373.5,63.96,50.94
2016,10,2,8,30,772.0,76.0,3.5,17.0,421.0,66.79,53.17
2016,10,2,8,45,793.5,79.0,3.6,17.5,465.0,69.08,54.89
2016,10,2,9,0,815.0,82.0,3.7,18.0,509.0,71.32,56.56
2016,10,2,9,15,830.5,84.0,3.75,18.0,547.5,72.72,57.61
2016,10,2,9,30,846.0,86.0,3.8,18.0,586.0,82.29,65.7
2016,10,2,9,45,856.5,88.0,3.9,18.5,618.5,83.95,66.84
2016,10,2,10,0,867.0,90.0,4.0,19.0,651.0,85.53,67.91
2016,10,2,10,15,875.0,91.5,4.05,19.0,677.5,115.22,69.91
2016,10,2,10,30,883.0,93.0,4.1,19.0,704.0,173.9,100.09
2016,10,2,10,45,441.5,101.5,4.2,19.0,407.0,145.49,93.76
2016,10,2,11,0,0.0,110.0,4.3,19.0,110.0,84.54,63.62
2016,10,2,11,15,3.5,159.0,4.35,19.0,161.5,121.95,93.78
2016,10,2,11,30,7.0,208.0,4.4,19.0,213.0,159.86,124.07
2016,10,2,11,45,45.0,277.5,4.45,19.0,311.5,228.34,177.98
2016,10,2,12,0,83.0,347.0,4.5,19.0,410.0,304.28,237.5
2016,10,2,12,15,486.5,225.5,4.55,19.0,586.5,448.19,350.19
2016,10,2,12,30,890.0,104.0,4.6,19.0,763.0,608.1,475.91
2016,10,2,12,45,887.5,103.5,4.65,19.5,751.5,651.62,510.87
2016,10,2,13,0,885.0,103.0,4.7,20.0,740.0,692.5,543.51
2016,10,2,13,15,880.0,102.0,4.7,20.0,720.0,728.35,572.64
2016,10,2,13,30,875.0,101.0,4.7,20.0,700.0,761.04,598.56
2016,10,2,13,45,871.5,97.5,4.75,20.0,674.0,789.09,620.04
2016,10,2,14,0,868.0,94.0,4.8,20.0,648.0,813.73,639.18
2016,10,2,14,15,856.0,92.0,4.8,19.5,613.5,838.52,659.59
2016,10,2,14,30,844.0,90.0,4.8,19.0,579.0,850.89,671.18
2016,10,2,14,45,827.0,87.5,4.8,19.0,538.5,854.34,675.23
2016,10,2,15,0,810.0,85.0,4.8,19.0,498.0,853.74,676.51
2016,10,2,15,15,786.0,82.0,4.7,18.5,453.0,842.23,670.58
2016,10,2,15,30,762.0,79.0,4.6,18.0,408.0,826.77,661.7
2016,10,2,15,45,726.0,75.0,4.6,18.0,358.5,795.29,639.97
2016,10,2,16,0,690.0,71.0,4.6,18.0,309.0,767.26,620.23
2016,10,2,16,15,639.5,65.5,4.45,17.5,258.5,715.02,581.38
2016,10,2,16,30,589.0,60.0,4.3,17.0,208.0,660.46,538.89
2016,10,2,16,45,503.5,52.5,4.15,16.5,158.5,569.98,465.86
2016,10,2,17,0,418.0,45.0,4.0,16.0,109.0,479.05,388.56
2016,10,2,17,15,287.0,32.5,3.65,15.5,68.5,345.12,264.43
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,191.05,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,71.63,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,30.5,11.5,1.2,11.5,13.5,9.05,0.0
2016,10,3,6,30,61.0,23.0,1.4,12.0,27.0,17.32,3.28
2016,10,3,6,45,111.5,41.5,1.65,13.0,57.0,30.7,20.61
2016,10,3,7,0,162.0,60.0,1.9,14.0,87.0,43.88,32.98
2016,10,3,7,15,187.0,80.0,1.85,14.0,121.5,57.56,45.59
2016,10,3,7,30,212.0,100.0,1.8,14.0,156.0,70.88,57.68
2016,10,3,7,45,229.5,118.5,1.8,14.5,191.0,82.84,68.21
2016,10,3,8,0,247.0,137.0,1.8,15.0,226.0,94.43,78.18
2016,10,3,8,15,186.0,162.5,1.8,15.5,234.5,110.97,92.25
2016,10,3,8,30,125.0,188.0,1.8,16.0,243.0,124.57,103.55
2016,10,3,8,45,62.5,130.0,1.85,16.5,157.5,94.67,77.27
2016,10,3,9,0,0.0,72.0,1.9,17.0,72.0,55.3,42.84
2016,10,3,9,15,3.5,131.0,1.9,17.0,133.0,98.02,79.68
2016,10,3,9,30,7.0,190.0,1.9,17.0,194.0,137.06,112.7
2016,10,3,9,45,7.5,197.0,1.95,17.5,201.5,142.15,116.45
2016,10,3,10,0,8.0,204.0,2.0,18.0,209.0,147.14,120.2
2016,10,3,10,15,22.0,242.0,2.0,18.0,257.0,173.08,134.95
2016,10,3,10,30,36.0,280.0,2.0,18.0,305.0,192.75,149.28
2016,10,3,10,45,18.5,223.0,2.05,18.5,236.0,167.21,129.25
2016,10,3,11,0,1.0,166.0,2.1,19.0,167.0,125.62,96.58
2016,10,3,11,15,8.5,212.5,2.15,19.0,219.5,161.98,125.37
2016,10,3,11,30,16.0,259.0,2.2,19.0,272.0,199.74,154.99
2016,10,3,11,45,13.5,246.5,2.25,19.5,257.0,192.32,148.93
2016,10,3,12,0,11.0,234.0,2.3,20.0,242.0,184.09,142.33
2016,10,3,12,15,11.5,236.0,2.3,20.0,244.5,187.83,145.4
2016,10,3,12,30,12.0,238.0,2.3,20.0,247.0,191.67,148.55
2016,10,3,12,45,12.0,237.5,2.3,20.0,247.0,193.33,150.01
2016,10,3,13,0,12.0,237.0,2.3,20.0,247.0,195.04,151.53
2016,10,3,13,15,13.5,236.5,2.3,20.0,246.5,197.88,154.02
2016,10,3,13,30,15.0,236.0,2.3,20.0,246.0,200.98,156.75
2016,10,3,13,45,12.5,222.5,2.3,20.0,231.0,189.86,148.19
2016,10,3,14,0,10.0,209.0,2.3,20.0,216.0,178.32,139.28
2016,10,3,14,15,5.0,170.5,2.25,19.5,174.0,141.83,110.5
2016,10,3,14,30,0.0,132.0,2.2,19.0,132.0,104.85,80.85
2016,10,3,14,45,0.0,113.5,2.2,19.0,113.5,89.42,68.48
2016,10,3,15,0,0.0,95.0,2.2,19.0,95.0,73.88,55.89
2016,10,3,15,15,0.0,70.5,2.15,18.5,70.5,54.11,39.74
2016,10,3,15,30,0.0,46.0,2.1,18.0,46.0,35.18,24.07
2016,10,3,15,45,0.0,40.0,2.1,18.0,40.0,30.55,20.24
2016,10,3,16,0,0.0,34.0,2.1,18.0,34.0,25.93,16.38
2016,10,3,16,15,283.5,45.5,1.95,17.5,115.5,356.52,298.01
2016,10,3,16,30,567.0,57.0,1.8,17.0,197.0,634.74,511.77
2016,10,3,16,45,488.0,49.5,1.7,17.0,149.5,550.73,441.7
2016,10,3,17,0,409.0,42.0,1.6,17.0,102.0,466.51,370.57
2016,10,3,17,15,279.0,30.0,1.35,16.5,63.5,335.09,247.35
2016,10,3,17,30,149.0,18.0,1.1,16.0,25.0,178.85,0.0
2016,10,3,17,45,74.5,9.0,0.9,16.0,12.5,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.0,12.5,1.0,13.0,16.5,9.83,0.0
2016,10,4,6,30,122.0,25.0,1.2,13.0,33.0,18.85,2.47
2016,10,4,6,45,215.0,42.5,1.4,13.5,72.0,31.87,21.45
2016,10,4,7,0,308.0,60.0,1.6,14.0,111.0,44.79,33.74
2016,10,4,7,15,382.5,72.0,1.7,14.5,157.5,53.7,42.07
2016,10,4,7,30,457.0,84.0,1.8,15.0,204.0,62.56,50.09
2016,10,4,7,45,230.5,102.5,1.9,15.5,163.5,73.09,59.37
2016,10,4,8,0,4.0,121.0,2.0,16.0,123.0,87.63,71.95
2016,10,4,8,15,2.0,99.5,2.0,16.0,100.5,74.57,60.36
2016,10,4,8,30,0.0,78.0,2.0,16.0,78.0,59.91,47.36
2016,10,4,8,45,1.0,121.0,2.05,16.5,121.5,90.23,73.55
2016,10,4,9,0,2.0,164.0,2.1,17.0,165.0,118.93,97.85
2016,10,4,9,15,20.5,200.0,2.1,17.5,212.0,142.52,117.41
2016,10,4,9,30,39.0,236.0,2.1,18.0,259.0,156.51,128.64
2016,10,4,9,45,198.5,250.5,2.1,18.5,377.0,161.59,132.33
2016,10,4,10,0,358.0,265.0,2.1,19.0,495.0,164.33,134.09
2016,10,4,10,15,599.0,192.0,2.1,19.0,594.5,144.1,99.6
2016,10,4,10,30,840.0,119.0,2.1,19.0,694.0,176.33,103.78
2016,10,4,10,45,853.5,117.5,2.15,19.5,715.0,233.58,145.44
2016,10,4,11,0,867.0,116.0,2.2,20.0,736.0,291.74,193.71
2016,10,4,11,15,871.0,116.5,2.25,20.0,747.5,349.19,244.29
2016,10,4,11,30,875.0,117.0,2.3,20.0,759.0,406.0,294.54
2016,10,4,11,45,886.5,112.0,2.4,20.5,765.0,461.15,342.16
2016,10,4,12,0,898.0,107.0,2.5,21.0,771.0,514.05,386.99
2016,10,4,12,15,897.0,106.5,2.65,21.0,766.0,563.23,428.86
2016,10,4,12,30,896.0,106.0,2.8,21.0,761.0,610.24,468.13
2016,10,4,12,45,897.0,103.0,2.95,21.5,749.0,653.9,503.19
2016,10,4,13,0,898.0,100.0,3.1,22.0,737.0,695.04,535.62
2016,10,4,13,15,891.5,99.0,3.2,22.0,716.5,730.15,563.88
2016,10,4,13,30,885.0,98.0,3.3,22.0,696.0,761.95,588.99
2016,10,4,13,45,878.0,95.5,3.4,22.0,668.0,788.43,609.0
2016,10,4,14,0,871.0,93.0,3.5,22.0,640.0,811.32,626.63
2016,10,4,14,15,858.0,91.0,3.55,21.5,605.0,835.13,646.07
2016,10,4,14,30,845.0,89.0,3.6,21.0,570.0,846.57,656.96
2016,10,4,14,45,829.5,86.0,3.7,21.0,530.0,850.66,661.9
2016,10,4,15,0,814.0,83.0,3.8,21.0,490.0,850.74,664.14
2016,10,4,15,15,790.0,79.5,3.8,20.5,444.5,838.62,658.47
2016,10,4,15,30,766.0,76.0,3.8,20.0,399.0,822.55,649.87
2016,10,4,15,45,733.0,71.5,3.85,20.0,350.0,793.28,630.29
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,760.46,607.38
2016,10,4,16,15,649.0,61.5,3.8,19.5,250.5,714.51,573.94
2016,10,4,16,30,598.0,56.0,3.7,19.0,200.0,659.76,531.8
2016,10,4,16,45,514.5,48.5,3.6,18.5,151.0,571.61,461.12
2016,10,4,17,0,431.0,41.0,3.5,18.0,102.0,483.25,385.7
2016,10,4,17,15,289.5,29.0,3.3,17.0,62.5,342.21,247.4
2016,10,4,17,30,148.0,17.0,3.1,16.0,23.0,136.69,0.0
2016,10,4,17,45,74.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,103.0,11.5,1.4,10.5,17.5,9.05,0.0
2016,10,5,6,30,206.0,23.0,1.6,11.0,35.0,18.95,0.59
2016,10,5,6,45,341.0,34.0,1.8,12.0,78.5,28.01,18.16
2016,10,5,7,0,476.0,45.0,2.0,13.0,122.0,37.21,27.17
2016,10,5,7,15,551.5,52.0,2.25,13.5,172.0,42.89,32.62
2016,10,5,7,30,627.0,59.0,2.5,14.0,222.0,48.66,37.93
2016,10,5,7,45,681.0,63.0,2.75,15.0,273.5,52.02,40.84
2016,10,5,8,0,735.0,67.0,3.0,16.0,325.0,59.97,47.67
2016,10,5,8,15,767.5,71.0,3.1,16.5,374.5,63.32,50.42
2016,10,5,8,30,800.0,75.0,3.2,17.0,424.0,66.65,53.09
2016,10,5,8,45,827.0,76.5,3.3,18.0,470.0,68.05,53.94
2016,10,5,9,0,854.0,78.0,3.4,19.0,516.0,69.49,54.8
2016,10,5,9,15,870.5,80.0,3.4,19.5,556.0,78.69,62.44
2016,10,5,9,30,887.0,82.0,3.4,20.0,596.0,80.72,63.88
2016,10,5,9,45,901.5,82.5,3.4,20.5,631.0,81.67,64.41
2016,10,5,10,0,916.0,83.0,3.4,21.0,666.0,82.57,64.91
2016,10,5,10,15,924.5,84.5,3.4,21.0,693.0,110.39,66.17
2016,10,5,10,30,933.0,86.0,3.4,21.0,720.0,171.88,96.25
2016,10,5,10,45,940.5,85.5,3.4,21.5,740.0,232.34,140.15
2016,10,5,11,0,948.0,85.0,3.4,22.0,760.0,292.84,190.75
2016,10,5,11,15,951.0,85.5,3.4,22.0,771.5,352.54,243.68
2016,10,5,11,30,954.0,86.0,3.4,22.0,783.0,411.31,296.13
2016,10,5,11,45,956.0,86.0,3.45,22.5,786.5,468.12,345.71
2016,10,5,12,0,958.0,86.0,3.5,23.0,790.0,523.4,392.76
2016,10,5,12,15,956.5,85.5,3.55,23.0,784.5,574.67,436.29
2016,10,5,12,30,955.0,85.0,3.6,23.0,779.0,623.58,476.92
2016,10,5,12,45,944.0,88.0,3.65,23.0,764.0,667.38,512.74
2016,10,5,13,0,933.0,91.0,3.7,23.0,749.0,707.81,545.27
2016,10,5,13,15,926.5,90.0,3.7,23.0,727.5,743.99,574.04
2016,10,5,13,30,920.0,89.0,3.7,23.0,706.0,776.75,599.12
2016,10,5,13,45,910.0,88.0,3.75,23.0,677.0,803.31,618.93
2016,10,5,14,0,900.0,87.0,3.8,23.0,648.0,826.09,636.21
2016,10,5,14,15,887.0,85.0,3.8,23.0,612.0,841.47,648.19
2016,10,5,14,30,874.0,83.0,3.8,23.0,576.0,852.86,657.57
2016,10,5,14,45,853.5,81.5,3.8,23.0,534.0,864.04,666.97
2016,10,5,15,0,833.0,80.0,3.8,23.0,492.0,861.8,667.02
2016,10,5,15,15,808.0,77.0,3.8,22.5,445.5,849.58,661.4
2016,10,5,15,30,783.0,74.0,3.8,22.0,399.0,833.36,652.81
2016,10,5,15,45,743.5,70.5,3.8,21.5,349.0,799.49,631.05
2016,10,5,16,0,704.0,67.0,3.8,21.0,299.0,761.95,605.76
2016,10,5,16,15,651.0,61.5,3.6,20.5,248.0,714.5,570.87
2016,10,5,16,30,598.0,56.0,3.4,20.0,197.0,658.02,527.1
2016,10,5,16,45,511.0,48.0,3.2,19.5,147.5,566.28,453.59
2016,10,5,17,0,424.0,40.0,3.0,19.0,98.0,474.52,375.25
2016,10,5,17,15,277.5,27.5,2.8,18.0,59.0,327.35,225.7
2016,10,5,17,30,131.0,15.0,2.6,17.0,20.0,120.54,0.0
2016,10,5,17,45,65.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,8.26,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,17.3,0.0
2016,10,6,6,45,348.0,31.5,1.8,13.0,75.5,25.99,16.23
2016,10,6,7,0,480.0,42.0,2.0,14.0,118.0,34.84,24.94
2016,10,6,7,15,554.0,49.0,2.15,14.5,167.5,40.59,30.43
2016,10,6,7,30,628.0,56.0,2.3,15.0,217.0,46.42,35.78
2016,10,6,7,45,678.0,60.5,2.45,15.5,267.5,54.3,42.78
2016,10,6,8,0,728.0,65.0,2.6,16.0,318.0,58.33,46.22
2016,10,6,8,15,759.5,68.5,2.6,16.5,366.0,61.32,48.67
2016,10,6,8,30,791.0,72.0,2.6,17.0,414.0,64.3,51.05
2016,10,6,8,45,815.5,74.5,2.6,18.0,459.0,66.42,52.53
2016,10,6,9,0,840.0,77.0,2.6,19.0,504.0,68.52,53.97
2016,10,6,9,15,855.5,79.0,2.6,19.5,543.5,77.66,61.56
2016,10,6,9,30,871.0,81.0,2.6,20.0,583.0,79.66,62.98
2016,10,6,9,45,889.0,80.0,2.65,21.0,617.5,79.75,62.66
2016,10,6,10,0,907.0,79.0,2.7,22.0,652.0,79.82,62.33
2016,10,6,10,15,915.0,80.0,2.7,22.5,678.5,105.87,62.92
2016,10,6,10,30,923.0,81.0,2.7,23.0,705.0,166.22,91.54
2016,10,6,10,45,928.0,82.0,2.75,23.5,724.0,226.46,134.83
2016,10,6,11,0,933.0,83.0,2.8,24.0,743.0,286.53,184.6
2016,10,6,11,15,935.5,83.5,2.75,24.0,754.0,345.08,235.96
2016,10,6,11,30,938.0,84.0,2.7,24.0,765.0,402.67,286.77
2016,10,6,11,45,939.5,84.0,2.7,24.5,768.0,458.26,334.68
2016,10,6,12,0,941.0,84.0,2.7,25.0,771.0,512.29,380.03
2016,10,6,12,15,939.5,83.5,2.7,25.0,766.0,562.55,422.03
2016,10,6,12,30,938.0,83.0,2.7,25.0,761.0,610.49,461.14
2016,10,6,12,45,935.0,82.5,2.7,25.5,748.0,654.99,495.77
2016,10,6,13,0,932.0,82.0,2.7,26.0,735.0,696.66,527.41
2016,10,6,13,15,926.5,81.0,2.7,26.0,714.0,733.11,555.68
2016,10,6,13,30,921.0,80.0,2.7,26.0,693.0,766.22,580.19
2016,10,6,13,45,911.5,79.0,2.7,26.0,664.5,792.84,599.29
2016,10,6,14,0,902.0,78.0,2.7,26.0,636.0,815.69,615.92
2016,10,6,14,15,890.0,76.5,2.7,26.0,601.0,832.14,628.28
2016,10,6,14,30,878.0,75.0,2.7,26.0,566.0,844.69,638.17
2016,10,6,14,45,860.0,73.0,2.7,26.0,525.0,847.57,641.58
2016,10,6,15,0,842.0,71.0,2.7,26.0,484.0,846.47,642.45
2016,10,6,15,15,818.5,68.5,2.65,25.5,438.5,845.9,644.66
2016,10,6,15,30,795.0,66.0,2.6,25.0,393.0,831.74,637.33
2016,10,6,15,45,760.5,62.5,2.6,24.5,343.5,802.56,619.53
2016,10,6,16,0,726.0,59.0,2.6,24.0,294.0,769.91,598.47
2016,10,6,16,15,676.0,54.0,2.25,23.0,243.5,718.11,561.17
2016,10,6,16,30,626.0,49.0,1.9,22.0,193.0,663.67,519.7
2016,10,6,16,45,542.5,42.0,1.6,21.5,144.5,584.36,456.25
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,497.8,382.31
2016,10,6,17,15,229.5,26.5,1.25,20.0,57.0,280.73,178.96
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,14.16,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,72.0,9.5,0.8,14.5,13.5,7.47,0.0
2016,10,7,6,30,144.0,19.0,0.8,15.0,27.0,14.51,0.0
2016,10,7,6,45,234.5,33.5,0.85,15.5,63.0,25.53,15.52
2016,10,7,7,0,325.0,48.0,0.9,16.0,99.0,36.52,26.16
2016,10,7,7,15,374.0,61.5,1.0,16.5,140.5,46.43,35.29
2016,10,7,7,30,423.0,75.0,1.1,17.0,182.0,56.15,44.03
2016,10,7,7,45,461.5,85.0,1.2,17.5,224.5,63.24,50.27
2016,10,7,8,0,500.0,95.0,1.3,18.0,267.0,72.5,58.22
2016,10,7,8,15,414.5,128.0,1.5,19.0,284.5,89.51,72.6
2016,10,7,8,30,329.0,161.0,1.7,20.0,302.0,110.04,89.69
2016,10,7,8,45,336.0,179.0,1.9,21.0,336.5,120.38,97.83
2016,10,7,9,0,343.0,197.0,2.1,22.0,371.0,130.36,105.57
2016,10,7,9,15,359.0,211.0,2.2,22.5,405.5,138.05,111.5
2016,10,7,9,30,375.0,225.0,2.3,23.0,440.0,145.52,117.21
2016,10,7,9,45,616.5,160.0,2.45,24.0,536.5,107.98,85.41
2016,10,7,10,0,858.0,95.0,2.6,25.0,633.0,79.71,61.46
2016,10,7,10,15,675.5,166.5,2.55,25.5,601.0,130.46,86.44
2016,10,7,10,30,493.0,238.0,2.5,26.0,569.0,200.93,133.95
2016,10,7,10,45,689.0,169.5,2.5,26.5,645.5,230.71,146.25
2016,10,7,11,0,885.0,101.0,2.5,27.0,722.0,286.51,183.88
2016,10,7,11,15,639.5,201.5,2.4,27.5,654.0,334.67,232.97
2016,10,7,11,30,394.0,302.0,2.3,28.0,586.0,360.31,261.35
2016,10,7,11,45,384.0,306.5,2.25,28.5,584.5,390.28,285.85
2016,10,7,12,0,374.0,311.0,2.2,29.0,583.0,418.71,308.53
2016,10,7,12,15,630.5,207.0,2.15,29.0,661.0,507.16,374.49
2016,10,7,12,30,887.0,103.0,2.1,29.0,739.0,597.85,442.78
2016,10,7,12,45,860.0,112.5,2.05,29.0,720.5,639.32,474.39
2016,10,7,13,0,833.0,122.0,2.0,29.0,702.0,673.55,500.36
2016,10,7,13,15,694.0,166.0,1.95,29.0,639.0,661.53,492.31
2016,10,7,13,30,555.0,210.0,1.9,29.0,576.0,627.48,468.56
2016,10,7,13,45,529.0,209.0,1.85,29.5,546.5,633.28,473.05
2016,10,7,14,0,503.0,208.0,1.8,30.0,517.0,635.36,474.46
2016,10,7,14,15,476.0,203.0,1.75,29.5,482.0,629.02,471.94
2016,10,7,14,30,449.0,198.0,1.7,29.0,447.0,619.15,466.9
2016,10,7,14,45,429.5,185.5,1.7,29.0,409.5,604.54,458.13
2016,10,7,15,0,410.0,173.0,1.7,29.0,372.0,586.84,447.09
2016,10,7,15,15,387.5,158.5,1.55,28.5,332.5,561.37,430.4
2016,10,7,15,30,365.0,144.0,1.4,28.0,293.0,533.18,411.43
2016,10,7,15,45,332.5,132.0,1.25,27.5,254.5,475.27,370.46
2016,10,7,16,0,300.0,120.0,1.1,27.0,216.0,438.05,343.34
2016,10,7,16,15,269.5,102.0,1.05,26.0,177.0,392.82,310.26
2016,10,7,16,30,239.0,84.0,1.0,25.0,138.0,346.48,274.68
2016,10,7,16,45,191.5,65.0,1.0,24.0,101.5,282.62,223.37
2016,10,7,17,0,144.0,46.0,1.0,23.0,65.0,218.52,168.75
2016,10,7,17,15,72.0,28.0,1.0,22.5,37.5,128.14,71.61
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,62.5,10.0,1.0,16.5,13.0,7.87,0.0
2016,10,8,6,30,125.0,20.0,0.9,17.0,26.0,15.18,0.0
2016,10,8,6,45,253.0,33.5,0.85,17.5,65.5,25.59,15.22
2016,10,8,7,0,381.0,47.0,0.8,18.0,105.0,38.38,27.48
2016,10,8,7,15,461.5,56.5,0.85,18.5,153.0,45.8,34.41
2016,10,8,7,30,542.0,66.0,0.9,19.0,201.0,53.24,41.12
2016,10,8,7,45,595.0,72.0,1.0,20.0,250.0,57.7,44.93
2016,10,8,8,0,648.0,78.0,1.1,21.0,299.0,62.19,48.61
2016,10,8,8,15,684.5,83.0,1.15,22.0,347.0,65.71,51.35
2016,10,8,8,30,721.0,88.0,1.2,23.0,395.0,69.22,54.0
2016,10,8,8,45,747.0,91.5,1.3,24.0,439.0,71.5,55.55
2016,10,8,9,0,773.0,95.0,1.4,25.0,483.0,79.83,62.16
2016,10,8,9,15,791.5,98.0,1.4,26.0,522.0,81.69,63.28
2016,10,8,9,30,810.0,101.0,1.4,27.0,561.0,83.54,64.38
2016,10,8,9,45,859.5,89.5,1.45,28.0,602.5,76.64,58.28
2016,10,8,10,0,909.0,78.0,1.5,29.0,644.0,79.18,60.0
2016,10,8,10,15,917.0,79.0,1.45,29.5,670.5,102.89,59.96
2016,10,8,10,30,925.0,80.0,1.4,30.0,697.0,163.24,86.8
2016,10,8,10,45,929.5,81.0,1.35,30.5,716.0,223.39,128.1
2016,10,8,11,0,934.0,82.0,1.3,31.0,735.0,283.3,175.64
2016,10,8,11,15,937.0,82.5,1.2,31.0,746.0,341.92,224.73
2016,10,8,11,30,940.0,83.0,1.1,31.0,757.0,399.62,273.1
2016,10,8,11,45,940.0,83.5,1.05,31.5,760.0,454.95,318.29
2016,10,8,12,0,940.0,84.0,1.0,32.0,763.0,508.59,360.67
2016,10,8,12,15,939.0,84.0,0.95,32.0,757.5,559.36,400.25
2016,10,8,12,30,938.0,84.0,0.9,32.0,752.0,607.88,436.91
2016,10,8,12,45,934.0,84.0,0.85,32.5,738.5,652.14,468.54
2016,10,8,13,0,930.0,84.0,0.8,33.0,725.0,693.52,497.12
2016,10,8,13,15,924.0,83.0,0.8,33.0,704.0,729.49,522.96
2016,10,8,13,30,918.0,82.0,0.8,33.0,683.0,762.09,545.49
2016,10,8,13,45,908.0,81.0,0.8,33.0,654.5,788.18,562.71
2016,10,8,14,0,898.0,80.0,0.8,33.0,626.0,810.51,577.65
2016,10,8,14,15,885.5,78.0,0.85,32.5,590.5,825.86,590.26
2016,10,8,14,30,873.0,76.0,0.9,32.0,555.0,837.26,600.63
2016,10,8,14,45,854.5,74.0,1.0,32.0,514.0,839.63,604.94
2016,10,8,15,0,836.0,72.0,1.1,32.0,473.0,847.65,613.04
2016,10,8,15,15,811.5,69.0,1.1,31.5,427.0,835.79,608.07
2016,10,8,15,30,787.0,66.0,1.1,31.0,381.0,820.02,600.58
2016,10,8,15,45,751.5,62.5,1.15,30.5,332.0,789.97,583.85
2016,10,8,16,0,716.0,59.0,1.2,30.0,283.0,756.45,563.87
2016,10,8,16,15,663.5,53.5,1.15,28.5,233.0,701.95,529.0
2016,10,8,16,30,611.0,48.0,1.1,27.0,183.0,644.87,489.68
2016,10,8,16,45,525.0,40.5,1.05,26.0,135.0,563.77,428.67
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,475.31,355.03
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,313.62,153.88
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,114.56,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,108.0,8.5,1.25,16.5,14.0,6.69,0.0
2016,10,9,6,30,216.0,17.0,1.2,17.0,28.0,13.98,0.0
2016,10,9,6,45,345.5,28.0,1.15,17.5,69.0,23.17,13.03
2016,10,9,7,0,475.0,39.0,1.1,18.0,110.0,32.46,22.33
2016,10,9,7,15,550.5,46.5,1.15,18.5,158.5,38.67,28.17
2016,10,9,7,30,626.0,54.0,1.2,19.0,207.0,44.93,33.85
2016,10,9,7,45,673.0,59.0,1.3,20.0,257.0,53.09,40.92
2016,10,9,8,0,720.0,64.0,1.4,21.0,307.0,57.48,44.55
2016,10,9,8,15,752.5,68.0,1.3,22.0,355.0,60.87,47.2
2016,10,9,8,30,785.0,72.0,1.2,23.0,403.0,64.24,49.77
2016,10,9,8,45,807.5,75.0,1.1,24.0,447.0,66.67,51.47
2016,10,9,9,0,830.0,78.0,1.0,25.0,491.0,69.06,53.11
2016,10,9,9,15,846.5,80.5,1.0,26.0,530.0,70.94,54.31
2016,10,9,9,30,863.0,83.0,1.0,27.0,569.0,80.6,61.96
2016,10,9,9,45,876.5,84.0,1.05,28.0,602.5,81.83,62.55
2016,10,9,10,0,890.0,85.0,1.1,29.0,636.0,82.99,63.11
2016,10,9,10,15,898.0,86.5,1.15,29.5,662.0,105.39,62.86
2016,10,9,10,30,906.0,88.0,1.2,30.0,688.0,165.06,89.09
2016,10,9,10,45,910.0,89.5,1.25,30.5,706.5,224.5,129.68
2016,10,9,11,0,914.0,91.0,1.3,31.0,725.0,283.67,176.55
2016,10,9,11,15,916.5,91.5,1.35,31.0,735.5,341.18,224.94
2016,10,9,11,30,919.0,92.0,1.4,31.0,746.0,397.74,272.91
2016,10,9,11,45,917.0,93.0,1.5,31.0,748.0,451.71,318.51
2016,10,9,12,0,915.0,94.0,1.6,31.0,750.0,503.83,361.71
2016,10,9,12,15,913.5,93.5,1.7,31.0,744.5,552.89,401.62
2016,10,9,12,30,912.0,93.0,1.8,31.0,739.0,599.67,438.9
2016,10,9,12,45,900.5,95.5,1.9,31.0,723.5,640.72,471.28
2016,10,9,13,0,889.0,98.0,2.0,31.0,708.0,678.45,500.65
2016,10,9,13,15,882.0,97.0,2.05,30.5,686.5,712.48,527.8
2016,10,9,13,30,875.0,96.0,2.1,30.0,665.0,743.2,552.39
2016,10,9,13,45,863.0,95.0,2.2,30.0,636.0,774.24,574.79
2016,10,9,14,0,851.0,94.0,2.3,30.0,607.0,794.75,590.16
2016,10,9,14,15,836.5,92.0,2.4,29.5,572.0,808.23,602.21
2016,10,9,14,30,822.0,90.0,2.5,29.0,537.0,817.7,611.8
2016,10,9,14,45,801.5,87.5,2.6,29.0,496.0,817.47,613.73
2016,10,9,15,0,781.0,85.0,2.7,29.0,455.0,813.15,612.98
2016,10,9,15,15,754.0,81.0,2.75,28.5,410.0,797.34,605.16
2016,10,9,15,30,727.0,77.0,2.8,28.0,365.0,777.62,594.42
2016,10,9,15,45,688.5,72.0,2.85,27.5,316.5,749.29,577.05
2016,10,9,16,0,650.0,67.0,2.9,27.0,268.0,712.07,552.35
2016,10,9,16,15,593.0,60.5,2.8,26.0,219.0,653.53,510.88
2016,10,9,16,30,536.0,54.0,2.7,25.0,170.0,593.0,465.37
2016,10,9,16,45,446.0,45.0,2.65,24.0,123.5,499.04,391.51
2016,10,9,17,0,356.0,36.0,2.6,23.0,77.0,405.61,310.22
2016,10,9,17,15,178.0,18.0,2.55,22.0,38.5,215.41,82.69
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
