Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,9.44,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,17.21,0.0
2016,10,10,6,45,185.0,35.5,1.7,14.5,62.0,26.71,15.81
2016,10,10,7,0,370.0,47.0,1.9,15.0,100.0,38.45,27.75
2016,10,10,7,15,449.5,56.5,1.9,15.0,147.0,45.83,34.86
2016,10,10,7,30,529.0,66.0,1.9,15.0,194.0,53.23,41.75
2016,10,10,7,45,585.0,72.5,1.95,15.5,243.5,58.06,46.09
2016,10,10,8,0,641.0,79.0,2.0,16.0,293.0,62.92,50.29
2016,10,10,8,15,677.5,84.0,1.95,16.5,340.0,66.42,53.18
2016,10,10,8,30,714.0,89.0,1.9,17.0,387.0,69.9,55.98
2016,10,10,8,45,745.5,90.5,1.9,18.0,431.5,70.92,56.49
2016,10,10,9,0,777.0,92.0,1.9,19.0,476.0,77.9,62.12
2016,10,10,9,15,795.5,95.0,1.95,19.5,515.0,79.84,63.48
2016,10,10,9,30,814.0,98.0,2.0,20.0,554.0,81.76,64.83
2016,10,10,9,45,838.0,96.0,2.05,20.5,589.0,80.48,63.47
2016,10,10,10,0,862.0,94.0,2.1,21.0,624.0,79.37,62.27
2016,10,10,10,15,871.5,95.5,2.15,21.5,650.5,108.36,68.63
2016,10,10,10,30,881.0,97.0,2.2,22.0,677.0,166.78,94.89
2016,10,10,10,45,887.0,97.5,2.25,23.0,696.0,224.58,135.28
2016,10,10,11,0,893.0,98.0,2.3,24.0,715.0,282.31,182.22
2016,10,10,11,15,896.5,99.0,2.35,24.0,725.5,339.39,231.91
2016,10,10,11,30,900.0,100.0,2.4,24.0,736.0,395.69,281.4
2016,10,10,11,45,900.5,100.0,2.5,24.5,739.0,449.01,327.54
2016,10,10,12,0,901.0,100.0,2.6,25.0,742.0,500.72,371.28
2016,10,10,12,15,899.5,100.0,2.65,25.0,736.5,549.61,412.35
2016,10,10,12,30,898.0,100.0,2.7,25.0,731.0,596.28,450.72
2016,10,10,12,45,885.5,103.0,2.8,25.0,716.0,636.66,483.74
2016,10,10,13,0,873.0,106.0,2.9,25.0,701.0,678.87,517.19
2016,10,10,13,15,866.0,105.0,2.95,24.5,679.5,713.44,545.63
2016,10,10,13,30,859.0,104.0,3.0,24.0,658.0,744.65,571.41
2016,10,10,13,45,844.0,104.0,3.1,24.0,628.5,767.42,589.34
2016,10,10,14,0,829.0,104.0,3.2,24.0,599.0,786.2,604.03
2016,10,10,14,15,813.5,101.5,3.25,23.5,564.0,797.9,614.83
2016,10,10,14,30,798.0,99.0,3.3,23.0,529.0,805.55,623.01
2016,10,10,14,45,771.0,97.5,3.4,23.0,487.5,800.45,621.34
2016,10,10,15,0,744.0,96.0,3.5,23.0,446.0,797.06,621.01
2016,10,10,15,15,715.0,92.0,3.5,22.5,401.0,779.91,611.43
2016,10,10,15,30,686.0,88.0,3.5,22.0,356.0,759.01,598.92
2016,10,10,15,45,637.5,83.5,3.5,21.5,307.0,716.49,569.91
2016,10,10,16,0,589.0,79.0,3.5,21.0,258.0,670.61,537.27
2016,10,10,16,15,527.5,71.0,3.45,20.0,209.5,606.09,489.48
2016,10,10,16,30,466.0,63.0,3.4,19.0,161.0,539.23,437.1
2016,10,10,16,45,368.5,51.5,3.35,18.5,115.5,435.94,352.06
2016,10,10,17,0,271.0,40.0,3.3,18.0,70.0,338.11,263.43
2016,10,10,17,15,135.5,20.0,3.15,17.0,35.0,175.63,39.13
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,54.5,8.5,1.0,13.0,11.0,6.69,0.0
2016,10,11,6,30,109.0,17.0,1.2,13.0,22.0,13.38,0.0
2016,10,11,6,45,227.0,32.0,1.45,13.5,59.0,24.36,13.69
2016,10,11,7,0,345.0,47.0,1.7,14.0,96.0,38.37,27.75
2016,10,11,7,15,426.0,57.5,1.75,14.0,142.5,46.52,35.59
2016,10,11,7,30,507.0,68.0,1.8,14.0,189.0,54.65,43.17
2016,10,11,7,45,253.5,80.5,1.85,14.5,141.0,57.76,46.01
2016,10,11,8,0,0.0,93.0,1.9,15.0,93.0,69.02,55.89
2016,10,11,8,15,1.5,116.5,1.9,15.5,117.0,85.25,69.96
2016,10,11,8,30,3.0,140.0,1.9,16.0,141.0,101.2,83.55
2016,10,11,8,45,61.5,176.5,1.95,16.5,206.5,121.03,100.27
2016,10,11,9,0,120.0,213.0,2.0,17.0,272.0,138.52,114.75
2016,10,11,9,15,99.5,227.5,2.0,17.5,279.0,151.31,125.05
2016,10,11,9,30,79.0,242.0,2.0,18.0,286.0,159.48,131.36
2016,10,11,9,45,146.5,260.0,2.05,18.5,347.5,164.4,134.94
2016,10,11,10,0,214.0,278.0,2.1,19.0,409.0,175.13,143.36
2016,10,11,10,15,361.5,251.5,2.1,19.0,483.5,167.6,125.25
2016,10,11,10,30,509.0,225.0,2.1,19.0,558.0,192.65,130.99
2016,10,11,10,45,702.5,159.5,2.1,19.5,633.5,222.85,143.56
2016,10,11,11,0,896.0,94.0,2.1,20.0,709.0,278.82,182.04
2016,10,11,11,15,899.5,94.5,2.05,20.0,720.0,335.54,232.04
2016,10,11,11,30,903.0,95.0,2.0,20.0,731.0,391.44,281.73
2016,10,11,11,45,904.5,95.5,2.0,20.5,733.5,445.49,328.78
2016,10,11,12,0,906.0,96.0,2.0,21.0,736.0,498.07,373.36
2016,10,11,12,15,640.5,196.0,2.0,21.0,646.5,499.14,379.56
2016,10,11,12,30,375.0,296.0,2.0,21.0,557.0,460.81,353.49
2016,10,11,12,45,409.5,279.0,2.0,21.5,559.5,493.13,379.25
2016,10,11,13,0,444.0,262.0,2.0,22.0,562.0,537.84,413.25
2016,10,11,13,15,461.0,246.5,2.05,21.5,550.0,562.9,434.41
2016,10,11,13,30,478.0,231.0,2.1,21.0,538.0,586.71,454.81
2016,10,11,13,45,479.5,219.5,2.15,21.0,516.0,601.19,467.28
2016,10,11,14,0,481.0,208.0,2.2,21.0,494.0,613.3,478.07
2016,10,11,14,15,408.0,211.5,2.3,20.5,443.5,577.67,453.51
2016,10,11,14,30,335.0,215.0,2.4,20.0,393.0,518.98,411.56
2016,10,11,14,45,405.5,182.5,2.55,20.0,382.0,576.4,458.49
2016,10,11,15,0,476.0,150.0,2.7,20.0,371.0,614.29,490.47
2016,10,11,15,15,503.0,128.0,2.75,19.5,340.5,623.56,500.7
2016,10,11,15,30,530.0,106.0,2.8,19.0,310.0,638.94,514.51
2016,10,11,15,45,557.5,91.5,2.9,19.0,281.0,652.35,525.71
2016,10,11,16,0,585.0,77.0,3.0,19.0,252.0,662.74,533.91
2016,10,11,16,15,522.0,69.0,3.0,18.5,203.5,597.11,483.78
2016,10,11,16,30,459.0,61.0,3.0,18.0,155.0,529.24,429.59
2016,10,11,16,45,362.5,49.5,3.0,17.5,110.5,427.35,345.33
2016,10,11,17,0,266.0,38.0,3.0,17.0,66.0,330.58,255.41
2016,10,11,17,15,133.0,19.0,2.95,16.5,33.0,169.41,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,56.5,8.0,1.15,11.5,10.0,0.0,0.0
2016,10,12,6,30,113.0,16.0,1.3,12.0,20.0,12.59,0.0
2016,10,12,6,45,243.0,30.0,1.5,13.0,58.0,24.58,13.5
2016,10,12,7,0,373.0,44.0,1.7,14.0,96.0,36.09,25.7
2016,10,12,7,15,456.0,53.5,1.65,14.0,143.0,43.58,32.97
2016,10,12,7,30,539.0,63.0,1.6,14.0,190.0,51.1,40.0
2016,10,12,7,45,269.5,79.0,1.6,14.5,142.5,56.99,45.32
2016,10,12,8,0,0.0,95.0,1.6,15.0,95.0,70.25,56.99
2016,10,12,8,15,0.0,110.5,1.55,15.5,110.5,81.28,66.48
2016,10,12,8,30,0.0,126.0,1.5,16.0,126.0,92.21,75.71
2016,10,12,8,45,53.0,168.0,1.5,16.5,194.0,116.08,95.99
2016,10,12,9,0,106.0,210.0,1.5,17.0,262.0,140.85,116.67
2016,10,12,9,15,141.5,228.5,1.55,17.5,303.5,147.5,121.72
2016,10,12,9,30,177.0,247.0,1.6,18.0,345.0,158.13,130.15
2016,10,12,9,45,291.5,242.0,1.7,18.5,414.5,152.21,124.66
2016,10,12,10,0,406.0,237.0,1.8,19.0,484.0,152.03,124.07
2016,10,12,10,15,637.0,170.0,1.9,19.0,575.5,127.03,89.12
2016,10,12,10,30,868.0,103.0,2.0,19.0,667.0,159.75,91.37
2016,10,12,10,45,871.5,105.0,2.15,19.0,685.0,218.55,133.35
2016,10,12,11,0,875.0,107.0,2.3,19.0,703.0,277.15,182.31
2016,10,12,11,15,634.0,199.0,2.4,19.0,634.0,327.01,234.8
2016,10,12,11,30,393.0,291.0,2.5,19.0,565.0,349.53,262.73
2016,10,12,11,45,392.5,292.5,2.7,19.5,567.5,380.74,289.49
2016,10,12,12,0,392.0,294.0,2.9,20.0,570.0,411.23,315.23
2016,10,12,12,15,392.0,291.0,2.9,20.0,565.0,437.65,337.77
2016,10,12,12,30,392.0,288.0,2.9,20.0,560.0,462.95,359.08
2016,10,12,12,45,441.0,264.0,2.9,20.0,565.0,508.28,395.44
2016,10,12,13,0,490.0,240.0,2.9,20.0,570.0,547.52,427.18
2016,10,12,13,15,461.5,242.5,2.85,20.0,545.0,558.66,436.69
2016,10,12,13,30,433.0,245.0,2.8,20.0,520.0,566.06,443.26
2016,10,12,13,45,371.5,247.0,2.8,20.5,476.0,529.53,416.11
2016,10,12,14,0,310.0,249.0,2.8,21.0,432.0,502.79,395.74
2016,10,12,14,15,396.5,213.5,2.9,20.5,433.0,551.2,436.83
2016,10,12,14,30,483.0,178.0,3.0,20.0,434.0,620.77,492.98
2016,10,12,14,45,422.0,174.5,3.2,20.0,385.5,580.79,463.87
2016,10,12,15,0,361.0,171.0,3.4,20.0,337.0,516.53,416.54
2016,10,12,15,15,537.5,123.0,3.35,19.5,342.0,646.44,520.92
2016,10,12,15,30,714.0,75.0,3.3,19.0,347.0,762.84,608.98
2016,10,12,15,45,679.0,69.0,3.25,18.5,299.5,730.65,586.05
2016,10,12,16,0,644.0,63.0,3.2,18.0,252.0,695.4,560.75
2016,10,12,16,15,584.0,56.5,2.8,17.5,203.5,634.69,513.0
2016,10,12,16,30,524.0,50.0,2.4,17.0,155.0,572.17,461.45
2016,10,12,16,45,428.5,40.5,2.05,16.5,110.0,474.02,379.33
2016,10,12,17,0,333.0,31.0,1.7,16.0,65.0,377.42,285.13
2016,10,12,17,15,166.5,15.5,1.55,15.5,32.5,192.86,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.15,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.2,12.0,15.0,11.8,0.0
2016,10,13,6,45,103.0,30.5,1.25,12.5,44.5,22.82,11.71
2016,10,13,7,0,206.0,46.0,1.3,13.0,74.0,34.33,24.23
2016,10,13,7,15,243.0,63.5,1.5,13.0,110.0,46.73,35.85
2016,10,13,7,30,280.0,81.0,1.7,13.0,146.0,58.79,46.98
2016,10,13,7,45,306.0,97.5,1.95,13.5,183.5,69.72,56.81
2016,10,13,8,0,332.0,114.0,2.2,14.0,221.0,80.31,66.12
2016,10,13,8,15,347.5,130.0,2.25,14.5,257.0,90.09,74.52
2016,10,13,8,30,363.0,146.0,2.3,15.0,293.0,99.52,82.46
2016,10,13,8,45,417.5,152.5,2.35,16.0,340.0,103.56,85.43
2016,10,13,9,0,472.0,159.0,2.4,17.0,387.0,107.64,88.39
2016,10,13,9,15,389.0,193.5,2.4,17.5,391.5,129.38,106.59
2016,10,13,9,30,306.0,228.0,2.4,18.0,396.0,145.77,120.0
2016,10,13,9,45,403.5,216.5,2.4,18.5,452.0,135.94,111.18
2016,10,13,10,0,501.0,205.0,2.4,19.0,508.0,130.68,106.33
2016,10,13,10,15,437.0,236.0,2.4,19.5,508.0,155.03,114.83
2016,10,13,10,30,373.0,267.0,2.4,20.0,508.0,206.08,146.71
2016,10,13,10,45,375.5,275.0,2.4,20.5,523.5,241.84,171.99
2016,10,13,11,0,378.0,283.0,2.4,21.0,539.0,277.95,200.61
2016,10,13,11,15,424.5,271.5,2.45,21.0,562.5,313.51,229.11
2016,10,13,11,30,471.0,260.0,2.5,21.0,586.0,355.28,263.41
2016,10,13,11,45,478.5,255.5,2.6,21.5,588.5,390.42,293.25
2016,10,13,12,0,486.0,251.0,2.7,22.0,591.0,425.19,322.38
2016,10,13,12,15,471.0,257.5,2.8,22.0,584.5,456.71,349.2
2016,10,13,12,30,456.0,264.0,2.9,22.0,578.0,485.87,373.61
2016,10,13,12,45,467.5,253.5,3.0,22.5,570.5,514.45,396.66
2016,10,13,13,0,479.0,243.0,3.1,23.0,563.0,542.01,418.65
2016,10,13,13,15,460.0,241.5,3.15,23.0,541.0,555.7,430.45
2016,10,13,13,30,441.0,240.0,3.2,23.0,519.0,566.2,439.74
2016,10,13,13,45,443.0,227.5,3.25,23.0,496.5,579.07,451.13
2016,10,13,14,0,445.0,215.0,3.3,23.0,474.0,589.67,460.82
2016,10,13,14,15,425.0,205.0,3.3,22.5,440.5,582.74,457.92
2016,10,13,14,30,405.0,195.0,3.3,22.0,407.0,572.59,452.61
2016,10,13,14,45,413.5,176.0,3.3,22.0,378.0,574.05,455.77
2016,10,13,15,0,422.0,157.0,3.3,22.0,349.0,573.0,457.0
2016,10,13,15,15,409.0,141.5,3.3,21.5,312.0,554.6,445.43
2016,10,13,15,30,396.0,126.0,3.3,21.0,275.0,533.52,431.52
2016,10,13,15,45,372.5,111.5,3.3,20.5,236.5,501.93,408.68
2016,10,13,16,0,349.0,97.0,3.3,20.0,198.0,468.23,383.23
2016,10,13,16,15,316.0,81.0,3.05,19.5,159.0,422.38,346.25
2016,10,13,16,30,283.0,65.0,2.8,19.0,120.0,375.25,306.47
2016,10,13,16,45,224.5,49.0,2.55,18.5,84.5,305.57,245.91
2016,10,13,17,0,166.0,33.0,2.3,18.0,49.0,237.33,175.66
2016,10,13,17,15,83.0,16.5,2.05,17.5,24.5,118.93,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,3.65,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.8,16.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,9.0,3.95,16.0,9.0,6.82,0.0
2016,10,14,7,0,0.0,15.0,4.1,16.0,15.0,11.39,4.13
2016,10,14,7,15,0.0,23.0,4.2,16.0,23.0,17.5,9.73
2016,10,14,7,30,0.0,31.0,4.3,16.0,31.0,23.63,15.33
2016,10,14,7,45,0.0,39.0,4.45,16.5,39.0,29.77,20.84
2016,10,14,8,0,0.0,47.0,4.6,17.0,47.0,35.93,26.27
2016,10,14,8,15,0.0,55.0,4.75,17.5,55.0,42.1,31.62
2016,10,14,8,30,0.0,63.0,4.9,18.0,63.0,48.29,36.92
2016,10,14,8,45,0.0,55.0,5.05,18.5,55.0,42.12,31.34
2016,10,14,9,0,0.0,47.0,5.2,19.0,47.0,35.98,25.83
2016,10,14,9,15,0.0,34.0,5.25,19.0,34.0,26.0,17.06
2016,10,14,9,30,0.0,21.0,5.3,19.0,21.0,16.05,8.34
2016,10,14,9,45,0.0,34.0,5.35,19.5,34.0,26.04,16.95
2016,10,14,10,0,0.0,47.0,5.4,20.0,47.0,36.06,25.51
2016,10,14,10,15,0.0,56.0,5.35,20.0,56.0,43.02,29.88
2016,10,14,10,30,0.0,65.0,5.3,20.0,65.0,49.99,35.56
2016,10,14,10,45,0.0,67.5,5.3,20.0,67.5,51.95,37.11
2016,10,14,11,0,0.0,70.0,5.3,20.0,70.0,53.9,38.67
2016,10,14,11,15,0.0,58.5,5.2,20.0,58.5,45.01,31.37
2016,10,14,11,30,0.0,47.0,5.1,20.0,47.0,36.14,24.08
2016,10,14,11,45,0.0,61.0,5.1,20.5,61.0,46.96,32.87
2016,10,14,12,0,0.0,75.0,5.1,21.0,75.0,57.8,41.62
2016,10,14,12,15,0.0,49.5,5.05,21.0,49.5,38.07,25.54
2016,10,14,12,30,0.0,24.0,5.0,21.0,24.0,18.41,9.47
2016,10,14,12,45,0.0,54.0,5.0,21.0,54.0,41.52,28.41
2016,10,14,13,0,0.0,84.0,5.0,21.0,84.0,64.74,47.38
2016,10,14,13,15,0.0,53.5,4.9,20.5,53.5,41.11,28.19
2016,10,14,13,30,0.0,23.0,4.8,20.0,23.0,17.62,8.92
2016,10,14,13,45,0.0,64.0,4.7,20.0,64.0,49.18,35.02
2016,10,14,14,0,0.0,105.0,4.6,20.0,105.0,81.56,61.69
2016,10,14,14,15,0.0,73.0,4.45,20.0,73.0,56.1,40.86
2016,10,14,14,30,0.0,41.0,4.3,20.0,41.0,31.38,20.49
2016,10,14,14,45,0.0,39.5,4.15,20.0,39.5,30.21,19.59
2016,10,14,15,0,0.0,38.0,4.0,20.0,38.0,29.04,18.67
2016,10,14,15,15,0.0,45.5,3.8,19.5,45.5,34.79,23.6
2016,10,14,15,30,0.0,53.0,3.6,19.0,53.0,40.56,28.56
2016,10,14,15,45,0.0,45.0,3.4,19.0,45.0,34.39,23.41
2016,10,14,16,0,0.0,37.0,3.2,19.0,37.0,28.23,18.21
2016,10,14,16,15,0.0,29.5,2.9,18.5,29.5,22.48,13.32
2016,10,14,16,30,0.0,22.0,2.6,18.0,22.0,16.73,8.38
2016,10,14,16,45,0.0,15.0,2.3,18.0,15.0,11.39,3.71
2016,10,14,17,0,0.0,8.0,2.0,18.0,8.0,6.06,0.0
2016,10,14,17,15,0.0,4.0,1.75,17.5,4.0,3.15,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,48.0,6.5,1.5,13.5,7.5,0.0,0.0
2016,10,15,6,30,96.0,13.0,1.8,14.0,15.0,10.23,0.0
2016,10,15,6,45,238.0,25.5,2.1,15.0,51.0,20.9,8.93
2016,10,15,7,0,380.0,38.0,2.4,16.0,87.0,31.3,21.13
2016,10,15,7,15,464.0,46.0,2.7,16.0,132.0,37.75,27.46
2016,10,15,7,30,548.0,54.0,3.0,16.0,177.0,44.29,33.59
2016,10,15,7,45,600.0,60.0,3.3,16.5,224.5,49.03,37.89
2016,10,15,8,0,652.0,66.0,3.6,17.0,272.0,53.77,42.04
2016,10,15,8,15,687.5,70.0,3.9,17.5,317.5,56.85,44.62
2016,10,15,8,30,723.0,74.0,4.2,18.0,363.0,64.81,51.4
2016,10,15,8,45,746.5,78.0,4.5,18.5,405.0,67.86,53.81
2016,10,15,9,0,770.0,82.0,4.8,19.0,447.0,70.85,56.15
2016,10,15,9,15,448.5,161.5,4.95,19.5,378.5,107.92,87.76
2016,10,15,9,30,127.0,241.0,5.1,20.0,310.0,153.77,126.29
2016,10,15,9,45,67.0,217.5,5.35,20.5,254.5,147.03,120.07
2016,10,15,10,0,7.0,194.0,5.6,21.0,199.0,139.73,113.49
2016,10,15,10,15,205.0,224.5,5.75,21.0,355.5,144.69,109.89
2016,10,15,10,30,403.0,255.0,5.9,21.0,512.0,201.22,142.39
2016,10,15,10,45,229.0,272.5,6.05,21.5,420.0,215.49,158.22
2016,10,15,11,0,55.0,290.0,6.2,22.0,328.0,215.7,165.61
2016,10,15,11,15,225.5,287.0,6.3,22.0,441.5,268.72,202.18
2016,10,15,11,30,396.0,284.0,6.4,22.0,555.0,343.73,258.5
2016,10,15,11,45,295.5,305.5,6.5,22.0,508.5,350.1,268.23
2016,10,15,12,0,195.0,327.0,6.6,22.0,462.0,341.97,265.01
2016,10,15,12,15,99.5,257.5,6.65,22.0,326.5,258.7,201.66
2016,10,15,12,30,4.0,188.0,6.7,22.0,191.0,148.1,114.13
2016,10,15,12,45,84.5,248.5,6.75,22.0,304.5,253.36,199.01
2016,10,15,13,0,165.0,309.0,6.8,22.0,418.0,376.66,297.02
2016,10,15,13,15,165.5,298.0,6.75,21.5,404.5,381.48,302.13
2016,10,15,13,30,166.0,287.0,6.7,21.0,391.0,385.34,306.71
2016,10,15,13,45,83.0,218.0,6.7,21.0,270.0,253.2,201.74
2016,10,15,14,0,0.0,149.0,6.7,21.0,149.0,118.89,91.81
2016,10,15,14,15,0.0,102.0,6.65,20.5,102.0,79.31,59.88
2016,10,15,14,30,0.0,55.0,6.6,20.0,55.0,42.16,29.43
2016,10,15,14,45,0.0,71.5,6.55,20.0,71.5,54.89,40.1
2016,10,15,15,0,0.0,88.0,6.5,20.0,88.0,68.48,51.51
2016,10,15,15,15,0.0,56.0,6.3,19.5,56.0,42.88,30.36
2016,10,15,15,30,0.0,24.0,6.1,19.0,24.0,18.28,9.78
2016,10,15,15,45,0.0,20.5,5.95,19.0,20.5,15.6,7.53
2016,10,15,16,0,0.0,17.0,5.8,19.0,17.0,12.92,5.26
2016,10,15,16,15,0.0,13.5,5.6,18.5,13.5,10.25,2.98
2016,10,15,16,30,0.0,10.0,5.4,18.0,10.0,7.58,0.68
2016,10,15,16,45,0.0,6.5,5.2,18.0,6.5,4.92,0.0
2016,10,15,17,0,0.0,3.0,5.0,18.0,3.0,2.27,0.0
2016,10,15,17,15,0.0,1.5,4.95,18.0,1.5,1.18,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,3.5,16.5,2.0,1.51,0.0
2016,10,16,7,0,0.0,4.0,3.6,17.0,4.0,3.02,0.0
2016,10,16,7,15,0.0,6.0,3.6,17.0,6.0,4.54,0.0
2016,10,16,7,30,0.0,8.0,3.6,17.0,8.0,6.06,0.0
2016,10,16,7,45,0.0,10.5,3.6,17.5,10.5,7.97,1.42
2016,10,16,8,0,0.0,13.0,3.6,18.0,13.0,9.88,3.11
2016,10,16,8,15,0.0,15.5,3.65,18.0,15.5,11.79,4.8
2016,10,16,8,30,0.0,18.0,3.7,18.0,18.0,13.71,6.48
2016,10,16,8,45,0.0,35.5,3.8,18.0,35.5,27.12,18.27
2016,10,16,9,0,0.0,53.0,3.9,18.0,53.0,40.59,30.02
2016,10,16,9,15,0.0,44.5,4.0,18.0,44.5,34.07,24.23
2016,10,16,9,30,0.0,36.0,4.1,18.0,36.0,27.55,18.47
2016,10,16,9,45,0.0,48.0,4.25,18.5,48.0,36.8,26.42
2016,10,16,10,0,0.0,60.0,4.4,19.0,60.0,46.08,34.32
2016,10,16,10,15,0.0,53.0,4.55,19.0,53.0,40.7,28.12
2016,10,16,10,30,0.0,46.0,4.7,19.0,46.0,35.31,23.63
2016,10,16,10,45,0.0,86.0,4.9,19.5,86.0,66.28,48.98
2016,10,16,11,0,0.0,126.0,5.1,20.0,126.0,96.15,73.15
2016,10,16,11,15,0.0,126.0,5.2,20.0,126.0,96.4,73.28
2016,10,16,11,30,0.0,126.0,5.3,20.0,126.0,96.63,73.43
2016,10,16,11,45,0.0,78.0,5.4,20.0,78.0,60.11,43.7
2016,10,16,12,0,0.0,30.0,5.5,20.0,30.0,23.03,13.31
2016,10,16,12,15,0.0,49.5,5.5,20.0,49.5,38.06,25.67
2016,10,16,12,30,0.0,69.0,5.5,20.0,69.0,53.13,38.04
2016,10,16,12,45,0.0,104.0,5.55,20.0,104.0,80.34,60.29
2016,10,16,13,0,0.0,139.0,5.6,20.0,139.0,108.22,83.03
2016,10,16,13,15,0.0,135.0,5.75,20.0,135.0,105.36,80.79
2016,10,16,13,30,0.0,131.0,5.9,20.0,131.0,102.47,78.56
2016,10,16,13,45,32.5,188.0,6.05,20.5,206.5,187.04,147.99
2016,10,16,14,0,65.0,245.0,6.2,21.0,282.0,274.33,218.62
2016,10,16,14,15,71.0,231.5,6.3,20.5,270.0,272.95,218.7
2016,10,16,14,30,77.0,218.0,6.4,20.0,258.0,271.47,218.87
2016,10,16,14,45,65.5,198.0,6.5,20.0,230.0,247.51,199.92
2016,10,16,15,0,54.0,178.0,6.6,20.0,202.0,222.31,179.77
2016,10,16,15,15,377.0,123.5,6.35,19.5,262.0,502.13,415.63
2016,10,16,15,30,700.0,69.0,6.1,19.0,322.0,728.55,595.9
2016,10,16,15,45,659.5,64.0,5.9,19.0,275.5,698.4,571.51
2016,10,16,16,0,619.0,59.0,5.7,19.0,229.0,660.05,540.65
2016,10,16,16,15,554.0,53.0,5.35,18.5,182.0,596.49,488.87
2016,10,16,16,30,489.0,47.0,5.0,18.0,135.0,531.27,433.13
2016,10,16,16,45,375.5,37.5,4.7,17.5,92.5,419.57,336.59
2016,10,16,17,0,262.0,28.0,4.4,17.0,50.0,305.32,204.39
2016,10,16,17,15,131.0,14.0,4.3,16.5,25.0,117.76,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,15.0,6.0,1.15,13.5,6.0,0.0,0.0
2016,10,17,6,30,30.0,12.0,1.2,14.0,12.0,9.44,0.0
2016,10,17,6,45,158.0,28.0,1.3,14.5,45.5,21.15,7.3
2016,10,17,7,0,286.0,44.0,1.4,15.0,79.0,33.32,22.77
2016,10,17,7,15,378.5,54.5,1.5,15.0,123.5,41.49,30.8
2016,10,17,7,30,471.0,65.0,1.6,15.0,168.0,52.38,40.84
2016,10,17,7,45,539.5,70.5,1.75,15.5,216.0,56.45,44.6
2016,10,17,8,0,608.0,76.0,1.9,16.0,264.0,60.66,48.31
2016,10,17,8,15,647.5,81.0,1.9,16.5,309.5,64.21,51.29
2016,10,17,8,30,687.0,86.0,1.9,17.0,355.0,67.76,54.2
2016,10,17,8,45,722.0,87.5,1.9,17.5,398.5,68.83,54.9
2016,10,17,9,0,757.0,89.0,1.9,18.0,442.0,75.77,60.65
2016,10,17,9,15,521.5,156.0,1.9,18.0,408.5,106.43,86.89
2016,10,17,9,30,286.0,223.0,1.9,18.0,375.0,142.87,117.64
2016,10,17,9,45,555.0,161.0,1.9,18.5,478.5,108.58,88.04
2016,10,17,10,0,824.0,99.0,1.9,19.0,582.0,82.18,65.28
2016,10,17,10,15,833.5,100.5,1.9,19.0,607.0,93.11,63.36
2016,10,17,10,30,843.0,102.0,1.9,19.0,632.0,149.95,86.09
2016,10,17,10,45,853.5,101.0,1.9,19.5,650.5,205.9,124.04
2016,10,17,11,0,864.0,100.0,1.9,20.0,669.0,266.9,173.42
2016,10,17,11,15,867.0,100.5,1.95,20.0,679.0,321.42,221.33
2016,10,17,11,30,870.0,101.0,2.0,20.0,689.0,375.08,269.29
2016,10,17,11,45,872.5,100.0,2.1,20.0,691.5,426.32,315.07
2016,10,17,12,0,875.0,99.0,2.2,20.0,694.0,476.13,358.88
2016,10,17,12,15,873.0,98.5,2.3,20.0,688.0,522.53,399.14
2016,10,17,12,30,871.0,98.0,2.4,20.0,682.0,566.69,436.73
2016,10,17,12,45,871.5,95.0,2.55,20.5,669.5,607.62,470.42
2016,10,17,13,0,872.0,92.0,2.7,21.0,657.0,646.02,501.49
2016,10,17,13,15,865.0,91.0,2.75,20.5,635.5,678.73,529.3
2016,10,17,13,30,858.0,90.0,2.8,20.0,614.0,708.19,554.45
2016,10,17,13,45,849.0,87.5,2.85,20.0,586.5,738.19,577.85
2016,10,17,14,0,840.0,85.0,2.9,20.0,559.0,758.35,593.51
2016,10,17,14,15,825.0,83.0,2.95,20.0,524.5,770.65,603.71
2016,10,17,14,30,810.0,81.0,3.0,20.0,490.0,779.03,611.28
2016,10,17,14,45,789.5,78.5,3.05,20.0,450.0,778.34,612.44
2016,10,17,15,0,769.0,76.0,3.1,20.0,410.0,773.7,610.8
2016,10,17,15,15,739.5,72.5,3.05,19.5,365.5,756.25,600.34
2016,10,17,15,30,710.0,69.0,3.0,19.0,321.0,734.98,586.72
2016,10,17,15,45,666.0,64.5,3.0,19.0,274.0,702.78,563.39
2016,10,17,16,0,622.0,60.0,3.0,19.0,227.0,662.15,532.47
2016,10,17,16,15,556.0,53.0,2.65,18.0,180.0,596.49,481.13
2016,10,17,16,30,490.0,46.0,2.3,17.0,133.0,529.25,425.59
2016,10,17,16,45,378.0,36.5,2.0,16.5,90.5,419.25,331.5
2016,10,17,17,0,266.0,27.0,1.7,16.0,48.0,303.32,187.5
2016,10,17,17,15,133.0,13.5,1.6,15.5,24.0,118.58,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,70.0,11.0,1.2,12.0,12.0,8.65,0.0
2016,10,18,6,45,219.0,24.0,1.3,12.5,46.0,19.71,5.28
2016,10,18,7,0,368.0,37.0,1.4,13.0,80.0,30.56,20.51
2016,10,18,7,15,458.5,45.5,1.7,13.5,125.5,37.43,27.38
2016,10,18,7,30,549.0,54.0,2.0,14.0,171.0,44.41,33.92
2016,10,18,7,45,610.5,58.5,2.35,15.0,219.5,48.1,37.28
2016,10,18,8,0,672.0,63.0,2.7,16.0,268.0,51.91,40.57
2016,10,18,8,15,708.5,67.5,2.85,16.0,314.0,60.0,47.7
2016,10,18,8,30,745.0,72.0,3.0,16.0,360.0,63.75,50.92
2016,10,18,8,45,775.5,73.5,3.2,16.5,404.0,65.16,51.92
2016,10,18,9,0,806.0,75.0,3.4,17.0,448.0,66.63,52.97
2016,10,18,9,15,824.0,77.5,3.45,17.5,486.0,68.59,54.43
2016,10,18,9,30,842.0,80.0,3.5,18.0,524.0,70.52,55.86
2016,10,18,9,45,857.5,80.5,3.55,18.5,556.5,78.81,62.75
2016,10,18,10,0,873.0,81.0,3.6,19.0,589.0,79.76,63.31
2016,10,18,10,15,882.0,82.5,3.6,19.0,614.5,90.03,61.48
2016,10,18,10,30,891.0,84.0,3.6,19.0,640.0,148.2,83.53
2016,10,18,10,45,896.5,85.0,3.6,19.5,658.0,206.0,122.81
2016,10,18,11,0,902.0,86.0,3.6,20.0,676.0,263.65,170.17
2016,10,18,11,15,905.5,86.5,3.55,20.0,686.0,320.01,220.22
2016,10,18,11,30,909.0,87.0,3.5,20.0,696.0,375.52,270.4
2016,10,18,11,45,912.0,86.0,3.5,20.0,699.0,428.53,318.3
2016,10,18,12,0,915.0,85.0,3.5,20.0,702.0,480.1,364.11
2016,10,18,12,15,913.5,84.5,3.5,20.0,696.0,528.24,406.22
2016,10,18,12,30,912.0,84.0,3.5,20.0,690.0,574.09,445.48
2016,10,18,12,45,908.5,83.0,3.5,20.5,676.5,615.85,479.79
2016,10,18,13,0,905.0,82.0,3.5,21.0,663.0,654.77,511.06
2016,10,18,13,15,898.0,81.0,3.5,21.0,642.0,688.39,538.71
2016,10,18,13,30,891.0,80.0,3.5,21.0,621.0,718.67,563.44
2016,10,18,13,45,882.5,78.0,3.55,21.0,592.5,743.35,582.73
2016,10,18,14,0,874.0,76.0,3.6,21.0,564.0,764.41,599.14
2016,10,18,14,15,859.5,74.0,3.55,21.0,529.0,777.09,609.2
2016,10,18,14,30,845.0,72.0,3.5,21.0,494.0,785.89,616.6
2016,10,18,14,45,821.5,70.5,3.5,21.0,453.0,792.77,622.97
2016,10,18,15,0,798.0,69.0,3.5,21.0,412.0,787.26,620.38
2016,10,18,15,15,769.0,66.0,3.35,20.5,367.5,771.19,610.5
2016,10,18,15,30,740.0,63.0,3.2,20.0,323.0,751.32,597.46
2016,10,18,15,45,693.5,59.5,3.1,20.0,274.5,711.99,568.4
2016,10,18,16,0,647.0,56.0,3.0,20.0,226.0,676.32,540.8
2016,10,18,16,15,581.0,49.5,2.6,19.0,178.5,611.5,489.94
2016,10,18,16,30,515.0,43.0,2.2,18.0,131.0,545.18,434.87
2016,10,18,16,45,400.0,33.5,1.85,17.0,88.0,433.08,339.1
2016,10,18,17,0,285.0,24.0,1.5,16.0,45.0,312.68,173.25
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.5,124.66,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.0,15.5,1.65,11.5,40.5,12.62,0.37
2016,10,19,7,0,438.0,31.0,1.8,12.0,81.0,25.95,16.53
2016,10,19,7,15,523.0,38.0,1.95,12.5,127.0,34.63,24.98
2016,10,19,7,30,608.0,45.0,2.1,13.0,173.0,41.13,31.13
2016,10,19,7,45,660.5,49.5,2.25,14.0,221.0,45.32,34.95
2016,10,19,8,0,713.0,54.0,2.4,15.0,269.0,49.56,38.65
2016,10,19,8,15,747.0,57.5,2.45,15.5,315.0,52.8,41.43
2016,10,19,8,30,781.0,61.0,2.5,16.0,361.0,56.04,44.13
2016,10,19,8,45,805.0,63.5,2.65,16.5,403.5,58.35,45.97
2016,10,19,9,0,829.0,66.0,2.8,17.0,446.0,67.17,53.46
2016,10,19,9,15,846.0,68.0,2.9,17.5,484.0,69.47,55.2
2016,10,19,9,30,863.0,70.0,3.0,18.0,522.0,71.67,56.86
2016,10,19,9,45,875.5,71.5,3.1,19.0,554.0,73.36,57.96
2016,10,19,10,0,888.0,73.0,3.2,20.0,586.0,74.97,58.98
2016,10,19,10,15,896.5,74.0,3.25,20.0,611.0,83.61,66.24
2016,10,19,10,30,905.0,75.0,3.3,20.0,636.0,141.95,78.04
2016,10,19,10,45,909.0,76.0,3.35,20.5,653.5,200.02,117.08
2016,10,19,11,0,913.0,77.0,3.4,21.0,671.0,257.74,164.3
2016,10,19,11,15,916.0,77.5,3.4,21.5,680.5,314.26,213.93
2016,10,19,11,30,919.0,78.0,3.4,22.0,690.0,369.84,263.54
2016,10,19,11,45,916.0,79.5,3.4,22.5,691.5,422.81,310.64
2016,10,19,12,0,913.0,81.0,3.4,23.0,693.0,473.82,355.04
2016,10,19,12,15,911.5,81.0,3.4,23.0,687.0,522.11,396.81
2016,10,19,12,30,910.0,81.0,3.4,23.0,681.0,568.14,435.78
2016,10,19,12,45,901.5,82.0,3.4,23.0,666.5,608.65,469.68
2016,10,19,13,0,893.0,83.0,3.4,23.0,652.0,646.03,500.47
2016,10,19,13,15,886.5,82.0,3.4,23.0,631.0,679.5,527.8
2016,10,19,13,30,880.0,81.0,3.4,23.0,610.0,709.69,552.29
2016,10,19,13,45,872.0,78.5,3.4,23.0,582.5,733.82,571.02
2016,10,19,14,0,864.0,76.0,3.4,23.0,555.0,754.36,586.72
2016,10,19,14,15,849.5,74.5,3.35,23.0,520.5,767.35,596.89
2016,10,19,14,30,835.0,73.0,3.3,23.0,486.0,784.85,610.44
2016,10,19,14,45,816.5,70.0,3.3,23.0,446.0,785.52,612.21
2016,10,19,15,0,798.0,67.0,3.3,23.0,406.0,782.25,611.27
2016,10,19,15,15,769.5,64.0,2.95,22.5,361.5,766.64,600.67
2016,10,19,15,30,741.0,61.0,2.6,22.0,317.0,747.25,586.86
2016,10,19,15,45,699.0,56.5,2.3,21.5,270.0,710.71,560.0
2016,10,19,16,0,657.0,52.0,2.0,21.0,223.0,670.91,529.4
2016,10,19,16,15,592.0,46.0,1.8,20.0,175.5,606.57,480.13
2016,10,19,16,30,527.0,40.0,1.6,19.0,128.0,549.66,433.12
2016,10,19,16,45,415.0,31.0,1.4,18.0,85.5,441.25,340.24
2016,10,19,17,0,303.0,22.0,1.2,17.0,43.0,321.63,149.75
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.5,130.68,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
