Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,214.5,15.5,1.2,12.5,39.5,12.62,0.0
2016,10,20,7,0,429.0,31.0,1.2,13.0,79.0,25.93,16.32
2016,10,20,7,15,518.0,39.0,1.35,13.5,125.5,32.67,23.12
2016,10,20,7,30,607.0,47.0,1.5,14.0,172.0,42.84,32.49
2016,10,20,7,45,662.5,52.0,1.65,15.0,221.0,47.4,36.65
2016,10,20,8,0,718.0,57.0,1.8,16.0,270.0,52.02,40.67
2016,10,20,8,15,753.5,60.5,1.75,16.5,317.0,55.22,43.4
2016,10,20,8,30,789.0,64.0,1.7,17.0,364.0,58.42,46.06
2016,10,20,8,45,814.5,66.5,1.7,17.5,407.5,60.72,47.86
2016,10,20,9,0,840.0,69.0,1.7,18.0,451.0,63.0,49.63
2016,10,20,9,15,857.5,71.0,1.8,18.5,489.5,71.65,56.88
2016,10,20,9,30,875.0,73.0,1.9,19.0,528.0,73.86,58.52
2016,10,20,9,45,890.5,73.5,2.05,20.0,561.0,74.96,59.09
2016,10,20,10,0,906.0,74.0,2.2,21.0,594.0,76.0,59.62
2016,10,20,10,15,914.5,75.0,2.25,21.5,619.0,83.28,65.56
2016,10,20,10,30,923.0,76.0,2.3,22.0,644.0,142.67,77.71
2016,10,20,10,45,928.0,77.0,2.35,23.0,662.0,201.93,116.48
2016,10,20,11,0,933.0,78.0,2.4,24.0,680.0,260.95,163.51
2016,10,20,11,15,936.0,78.5,2.45,24.0,690.0,318.57,213.61
2016,10,20,11,30,939.0,79.0,2.5,24.0,700.0,375.24,263.87
2016,10,20,11,45,939.0,79.0,2.65,24.5,702.0,429.15,311.26
2016,10,20,12,0,939.0,79.0,2.8,25.0,704.0,481.31,356.24
2016,10,20,12,15,937.0,79.0,2.85,25.0,698.0,530.53,398.36
2016,10,20,12,30,935.0,79.0,2.9,25.0,692.0,577.39,437.63
2016,10,20,12,45,928.0,79.5,3.0,25.5,677.5,619.31,471.56
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,658.14,502.37
2016,10,20,13,15,914.0,79.0,3.05,26.0,641.5,692.23,529.54
2016,10,20,13,30,907.0,78.0,3.0,26.0,620.0,722.93,553.78
2016,10,20,13,45,897.0,76.5,3.0,26.0,591.0,747.44,572.36
2016,10,20,14,0,887.0,75.0,3.0,26.0,562.0,768.24,587.92
2016,10,20,14,15,872.5,73.0,2.9,26.0,527.0,781.2,597.55
2016,10,20,14,30,858.0,71.0,2.8,26.0,492.0,790.25,604.55
2016,10,20,14,45,838.0,68.5,2.7,26.0,451.0,798.92,611.34
2016,10,20,15,0,818.0,66.0,2.6,26.0,410.0,795.33,609.51
2016,10,20,15,15,789.0,63.0,2.25,25.0,365.0,779.55,599.67
2016,10,20,15,30,760.0,60.0,1.9,24.0,320.0,759.92,586.47
2016,10,20,15,45,718.0,56.0,1.55,23.5,272.0,724.18,559.65
2016,10,20,16,0,676.0,52.0,1.2,23.0,224.0,685.05,528.89
2016,10,20,16,15,609.0,45.5,1.15,22.0,175.5,618.47,479.99
2016,10,20,16,30,542.0,39.0,1.1,21.0,127.0,549.65,425.86
2016,10,20,16,45,425.0,30.0,1.1,20.5,84.0,447.12,337.47
2016,10,20,17,0,308.0,21.0,1.1,20.0,41.0,320.76,110.8
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.5,131.82,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,15.0,0.6,14.5,37.0,12.19,0.0
2016,10,21,7,0,406.0,30.0,0.6,15.0,74.0,25.02,15.28
2016,10,21,7,15,495.0,38.0,0.65,15.5,119.5,31.73,22.09
2016,10,21,7,30,584.0,46.0,0.7,16.0,165.0,38.54,28.44
2016,10,21,7,45,639.5,51.0,0.8,16.5,212.5,46.34,35.5
2016,10,21,8,0,695.0,56.0,0.9,17.0,260.0,50.94,39.56
2016,10,21,8,15,730.5,60.0,0.85,17.5,306.0,54.5,42.61
2016,10,21,8,30,766.0,64.0,0.8,18.0,352.0,58.06,45.57
2016,10,21,8,45,791.5,66.5,0.75,19.0,394.5,60.31,47.23
2016,10,21,9,0,817.0,69.0,0.7,20.0,437.0,62.57,48.85
2016,10,21,9,15,834.5,71.0,0.8,20.5,474.5,64.29,50.1
2016,10,21,9,30,852.0,73.0,0.9,21.0,512.0,73.29,57.56
2016,10,21,9,45,862.5,75.0,1.05,22.0,543.0,75.23,58.83
2016,10,21,10,0,873.0,77.0,1.2,23.0,574.0,77.08,60.03
2016,10,21,10,15,881.5,78.5,1.2,23.5,599.0,82.93,64.7
2016,10,21,10,30,890.0,80.0,1.2,24.0,624.0,140.7,76.94
2016,10,21,10,45,894.5,81.5,1.3,24.5,641.0,198.31,114.08
2016,10,21,11,0,899.0,83.0,1.4,25.0,658.0,255.67,159.39
2016,10,21,11,15,901.5,83.5,1.5,25.0,668.0,311.29,207.18
2016,10,21,11,30,904.0,84.0,1.6,25.0,678.0,365.93,255.17
2016,10,21,11,45,903.0,84.5,1.7,25.5,679.5,418.06,300.41
2016,10,21,12,0,902.0,85.0,1.8,26.0,681.0,468.42,343.24
2016,10,21,12,15,900.0,85.0,1.9,26.0,675.0,515.9,383.52
2016,10,21,12,30,898.0,85.0,2.0,26.0,669.0,561.11,421.13
2016,10,21,12,45,889.5,85.5,2.1,26.0,654.5,600.63,453.78
2016,10,21,13,0,881.0,86.0,2.2,26.0,640.0,637.03,483.48
2016,10,21,13,15,873.5,85.0,2.25,25.5,618.5,669.36,510.51
2016,10,21,13,30,866.0,84.0,2.3,25.0,597.0,698.41,534.88
2016,10,21,13,45,646.0,142.5,2.35,25.0,515.5,642.05,493.8
2016,10,21,14,0,426.0,201.0,2.4,25.0,434.0,551.72,427.11
2016,10,21,14,15,358.5,199.5,2.45,24.5,386.5,498.34,389.97
2016,10,21,14,30,291.0,198.0,2.5,24.0,339.0,457.9,360.83
2016,10,21,14,45,529.0,135.0,2.55,24.0,365.0,614.27,484.06
2016,10,21,15,0,767.0,72.0,2.6,24.0,391.0,757.55,589.16
2016,10,21,15,15,736.5,68.5,2.45,23.5,347.0,739.38,576.37
2016,10,21,15,30,706.0,65.0,2.3,23.0,303.0,717.41,561.63
2016,10,21,15,45,660.5,60.5,2.2,22.5,256.5,684.17,538.13
2016,10,21,16,0,615.0,56.0,2.1,22.0,210.0,642.77,507.19
2016,10,21,16,15,545.5,49.0,1.9,21.0,163.5,575.01,454.86
2016,10,21,16,30,476.0,42.0,1.7,20.0,117.0,505.85,398.1
2016,10,21,16,45,355.5,31.5,1.5,19.5,76.0,389.81,295.99
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,257.01,48.95
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,102.18,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,125.0,17.5,1.2,12.5,30.5,13.37,0.0
2016,10,22,7,0,250.0,35.0,1.3,13.0,61.0,26.66,16.59
2016,10,22,7,15,314.0,49.5,1.4,13.5,100.0,37.49,27.24
2016,10,22,7,30,378.0,64.0,1.5,14.0,139.0,48.17,37.14
2016,10,22,7,45,425.5,75.0,1.6,14.5,181.0,56.17,44.47
2016,10,22,8,0,473.0,86.0,1.7,15.0,223.0,64.06,51.49
2016,10,22,8,15,510.5,92.5,1.65,15.5,263.0,71.17,57.67
2016,10,22,8,30,548.0,99.0,1.6,16.0,303.0,75.3,61.09
2016,10,22,8,45,681.0,86.5,1.6,16.5,370.0,67.71,54.2
2016,10,22,9,0,814.0,74.0,1.6,17.0,437.0,66.13,52.59
2016,10,22,9,15,833.0,76.5,1.55,17.0,475.5,68.15,54.22
2016,10,22,9,30,852.0,79.0,1.5,17.0,514.0,70.15,55.82
2016,10,22,9,45,851.5,85.5,1.5,17.5,543.5,74.41,59.25
2016,10,22,10,0,851.0,92.0,1.5,18.0,573.0,78.51,62.53
2016,10,22,10,15,861.0,93.5,1.5,18.5,598.5,82.38,65.61
2016,10,22,10,30,871.0,95.0,1.5,19.0,624.0,140.38,79.43
2016,10,22,10,45,877.5,96.0,1.5,19.5,642.0,198.23,117.22
2016,10,22,11,0,884.0,97.0,1.5,20.0,660.0,260.73,167.09
2016,10,22,11,15,887.5,97.5,1.55,20.0,670.0,316.1,215.28
2016,10,22,11,30,891.0,98.0,1.6,20.0,680.0,370.64,263.79
2016,10,22,11,45,722.5,155.0,1.65,20.5,627.5,401.74,296.65
2016,10,22,12,0,554.0,212.0,1.7,21.0,575.0,415.65,313.48
2016,10,22,12,15,531.5,218.0,1.75,21.0,564.0,445.53,339.67
2016,10,22,12,30,509.0,224.0,1.8,21.0,553.0,472.23,362.59
2016,10,22,12,45,547.5,205.0,1.85,21.0,552.0,509.29,393.0
2016,10,22,13,0,586.0,186.0,1.9,21.0,551.0,546.76,423.49
2016,10,22,13,15,721.5,140.5,1.95,21.0,575.0,630.07,488.04
2016,10,22,13,30,857.0,95.0,2.0,21.0,599.0,707.35,547.61
2016,10,22,13,45,845.5,93.5,2.1,21.0,570.5,730.37,566.49
2016,10,22,14,0,834.0,92.0,2.2,21.0,542.0,749.62,581.84
2016,10,22,14,15,762.5,96.0,2.2,20.5,487.0,724.38,565.89
2016,10,22,14,30,691.0,100.0,2.2,20.0,432.0,697.68,549.08
2016,10,22,14,45,614.5,108.0,2.25,20.0,384.5,661.94,524.66
2016,10,22,15,0,538.0,116.0,2.3,20.0,337.0,611.34,488.75
2016,10,22,15,15,501.5,110.5,2.25,19.5,298.5,585.3,471.13
2016,10,22,15,30,465.0,105.0,2.2,19.0,260.0,556.61,450.72
2016,10,22,15,45,433.0,92.5,2.2,18.5,219.0,520.48,423.88
2016,10,22,16,0,401.0,80.0,2.2,18.0,178.0,482.28,394.03
2016,10,22,16,15,349.5,66.0,2.0,17.0,137.5,423.83,346.47
2016,10,22,16,30,298.0,52.0,1.8,16.0,97.0,364.84,295.71
2016,10,22,16,45,208.5,36.5,1.6,15.5,62.5,272.59,209.48
2016,10,22,17,0,119.0,21.0,1.4,15.0,28.0,158.83,0.0
2016,10,22,17,15,59.5,10.5,1.3,14.5,14.0,55.65,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,15.5,1.1,12.5,34.0,12.6,0.0
2016,10,23,7,0,360.0,31.0,1.1,13.0,68.0,25.72,15.59
2016,10,23,7,15,455.5,40.0,1.3,13.5,112.5,33.14,23.39
2016,10,23,7,30,551.0,49.0,1.5,14.0,157.0,40.65,30.47
2016,10,23,7,45,610.0,55.0,1.7,14.5,204.5,45.55,35.03
2016,10,23,8,0,669.0,61.0,1.9,15.0,252.0,50.49,39.47
2016,10,23,8,15,707.0,65.0,1.95,15.5,298.0,58.13,46.17
2016,10,23,8,30,745.0,69.0,2.0,16.0,344.0,61.58,49.05
2016,10,23,8,45,771.0,72.5,2.1,17.0,386.5,64.45,51.26
2016,10,23,9,0,797.0,76.0,2.2,18.0,429.0,67.29,53.41
2016,10,23,9,15,816.0,78.5,2.3,18.5,466.5,69.26,54.86
2016,10,23,9,30,835.0,81.0,2.4,19.0,504.0,71.2,56.3
2016,10,23,9,45,854.0,81.0,2.55,19.5,537.0,71.43,56.25
2016,10,23,10,0,873.0,81.0,2.7,20.0,570.0,79.54,62.96
2016,10,23,10,15,882.5,82.0,2.8,20.0,595.0,81.99,64.94
2016,10,23,10,30,892.0,83.0,2.9,20.0,620.0,139.53,78.39
2016,10,23,10,45,897.5,84.0,3.0,20.5,638.0,197.01,115.51
2016,10,23,11,0,903.0,85.0,3.1,21.0,656.0,254.33,161.55
2016,10,23,11,15,906.0,85.5,3.15,21.0,665.5,310.22,210.7
2016,10,23,11,30,909.0,86.0,3.2,21.0,675.0,365.19,260.26
2016,10,23,11,45,908.0,86.5,3.3,21.5,676.5,417.52,307.08
2016,10,23,12,0,907.0,87.0,3.4,22.0,678.0,468.07,351.5
2016,10,23,12,15,904.5,87.0,3.45,22.0,671.5,515.5,393.03
2016,10,23,12,30,902.0,87.0,3.5,22.0,665.0,560.6,431.75
2016,10,23,12,45,891.0,88.5,3.55,22.5,649.5,599.78,464.22
2016,10,23,13,0,880.0,90.0,3.6,23.0,634.0,635.69,493.36
2016,10,23,13,15,871.0,88.5,3.6,23.0,612.0,666.57,519.0
2016,10,23,13,30,862.0,87.0,3.6,23.0,590.0,699.87,545.79
2016,10,23,13,45,851.0,85.0,3.65,23.0,561.0,722.61,564.74
2016,10,23,14,0,840.0,83.0,3.7,23.0,532.0,741.61,579.64
2016,10,23,14,15,823.0,81.0,3.7,22.5,497.0,752.22,589.53
2016,10,23,14,30,806.0,79.0,3.7,22.0,462.0,758.83,596.7
2016,10,23,14,45,781.5,76.5,3.75,22.0,421.5,754.82,595.27
2016,10,23,15,0,757.0,74.0,3.8,22.0,381.0,746.75,590.87
2016,10,23,15,15,724.0,70.0,3.75,21.5,337.0,725.84,577.51
2016,10,23,15,30,691.0,66.0,3.7,21.0,293.0,706.95,565.12
2016,10,23,15,45,637.5,61.5,3.65,20.5,245.5,661.79,532.0
2016,10,23,16,0,584.0,57.0,3.6,20.0,198.0,613.76,495.01
2016,10,23,16,15,510.0,49.5,3.35,19.0,152.5,542.03,437.69
2016,10,23,16,30,436.0,42.0,3.1,18.0,107.0,468.94,375.67
2016,10,23,16,45,218.0,35.5,2.9,17.5,68.0,279.09,210.89
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,44.7,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,6.5,16.5,2.75,13.5,17.0,12.63,0.0
2016,10,24,7,0,13.0,33.0,3.0,14.0,34.0,24.55,14.26
2016,10,24,7,15,32.5,52.5,3.25,14.5,58.0,38.24,27.61
2016,10,24,7,30,52.0,72.0,3.5,15.0,82.0,51.77,40.04
2016,10,24,7,45,61.5,92.0,3.8,15.5,107.0,65.32,52.29
2016,10,24,8,0,71.0,112.0,4.1,16.0,132.0,78.64,64.11
2016,10,24,8,15,79.5,130.5,4.25,16.0,156.5,90.89,74.92
2016,10,24,8,30,88.0,149.0,4.4,16.0,181.0,102.91,85.37
2016,10,24,8,45,104.5,168.0,4.6,16.5,211.0,112.52,93.41
2016,10,24,9,0,121.0,187.0,4.8,17.0,241.0,123.82,102.82
2016,10,24,9,15,78.0,193.0,4.75,17.0,229.0,130.87,108.64
2016,10,24,9,30,35.0,199.0,4.7,17.0,217.0,134.33,111.36
2016,10,24,9,45,243.5,200.0,4.7,17.5,335.0,129.58,106.84
2016,10,24,10,0,452.0,201.0,4.7,18.0,453.0,129.29,106.18
2016,10,24,10,15,251.5,227.0,4.65,18.0,368.5,143.46,118.06
2016,10,24,10,30,51.0,253.0,4.6,18.0,284.0,174.0,135.65
2016,10,24,10,45,109.0,273.0,4.6,18.5,341.0,202.07,154.74
2016,10,24,11,0,167.0,293.0,4.6,19.0,398.0,235.22,178.4
2016,10,24,11,15,89.5,256.5,4.55,19.0,313.0,209.53,161.62
2016,10,24,11,30,12.0,220.0,4.5,19.0,228.0,169.05,132.03
2016,10,24,11,45,8.0,204.5,4.45,19.5,209.5,158.35,123.39
2016,10,24,12,0,4.0,189.0,4.4,20.0,191.0,146.58,113.82
2016,10,24,12,15,5.5,196.5,4.4,20.0,200.0,154.26,120.07
2016,10,24,12,30,7.0,204.0,4.4,20.0,209.0,162.37,126.67
2016,10,24,12,45,16.0,220.0,4.45,20.0,230.5,182.1,142.71
2016,10,24,13,0,25.0,236.0,4.5,20.0,252.0,203.49,160.15
2016,10,24,13,15,12.5,194.0,4.55,20.0,202.0,162.77,127.57
2016,10,24,13,30,0.0,152.0,4.6,20.0,152.0,120.29,93.19
2016,10,24,13,45,0.0,88.5,4.65,20.0,88.5,68.12,50.72
2016,10,24,14,0,0.0,25.0,4.7,20.0,25.0,19.11,10.26
2016,10,24,14,15,0.0,42.5,4.65,19.5,42.5,32.53,21.53
2016,10,24,14,30,0.0,60.0,4.6,19.0,60.0,45.99,32.89
2016,10,24,14,45,0.0,37.5,4.6,19.0,37.5,28.65,18.45
2016,10,24,15,0,0.0,15.0,4.6,19.0,15.0,11.42,3.98
2016,10,24,15,15,0.0,13.0,4.4,18.5,13.0,9.89,2.72
2016,10,24,15,30,0.0,11.0,4.2,18.0,11.0,8.36,1.44
2016,10,24,15,45,0.0,9.0,4.05,18.0,9.0,6.83,0.14
2016,10,24,16,0,0.0,7.0,3.9,18.0,7.0,5.3,0.0
2016,10,24,16,15,0.0,5.5,3.65,17.5,5.5,4.16,0.0
2016,10,24,16,30,0.0,4.0,3.4,17.0,4.0,3.02,0.0
2016,10,24,16,45,0.0,2.5,3.15,16.5,2.5,1.89,0.0
2016,10,24,17,0,0.0,1.0,2.9,16.0,1.0,0.75,0.0
2016,10,24,17,15,0.0,0.5,2.9,15.5,0.5,0.39,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,11.0,16.0,2.3,15.0,17.0,12.24,0.0
2016,10,25,7,0,22.0,32.0,2.5,15.0,34.0,23.85,13.33
2016,10,25,7,15,45.0,50.5,2.7,15.5,58.0,36.98,26.34
2016,10,25,7,30,68.0,69.0,2.9,16.0,82.0,49.67,38.0
2016,10,25,7,45,79.0,89.0,3.1,16.5,108.0,63.02,50.03
2016,10,25,8,0,90.0,109.0,3.3,17.0,134.0,76.06,61.58
2016,10,25,8,15,97.0,128.5,3.45,17.0,159.5,88.44,72.47
2016,10,25,8,30,104.0,148.0,3.6,17.0,185.0,100.5,82.92
2016,10,25,8,45,52.0,125.5,3.75,17.5,144.0,90.14,73.59
2016,10,25,9,0,0.0,103.0,3.9,18.0,103.0,77.41,62.24
2016,10,25,9,15,0.0,110.5,3.95,18.5,110.5,82.95,66.77
2016,10,25,9,30,0.0,118.0,4.0,19.0,118.0,88.43,71.2
2016,10,25,9,45,0.0,83.5,4.1,19.5,83.5,64.22,50.08
2016,10,25,10,0,0.0,49.0,4.2,20.0,49.0,37.56,26.92
2016,10,25,10,15,0.0,80.0,4.15,20.0,80.0,61.54,47.52
2016,10,25,10,30,0.0,111.0,4.1,20.0,111.0,84.59,64.07
2016,10,25,10,45,12.0,175.0,4.1,20.5,182.5,131.49,101.32
2016,10,25,11,0,24.0,239.0,4.1,21.0,254.0,179.22,138.64
2016,10,25,11,15,44.0,260.5,4.05,21.0,288.5,200.12,154.49
2016,10,25,11,30,64.0,282.0,4.0,21.0,323.0,228.07,176.25
2016,10,25,11,45,42.0,260.5,4.0,21.0,288.0,213.05,165.31
2016,10,25,12,0,20.0,239.0,4.0,21.0,253.0,191.04,148.51
2016,10,25,12,15,17.0,230.5,3.95,21.0,242.0,185.97,144.72
2016,10,25,12,30,14.0,222.0,3.9,21.0,231.0,180.27,140.37
2016,10,25,12,45,7.0,175.5,3.85,21.5,180.0,141.05,108.97
2016,10,25,13,0,0.0,129.0,3.8,22.0,129.0,100.32,76.12
2016,10,25,13,15,24.5,184.5,3.7,22.0,198.5,171.19,133.63
2016,10,25,13,30,49.0,240.0,3.6,22.0,268.0,244.33,192.15
2016,10,25,13,45,76.5,236.0,3.55,22.0,277.5,267.12,211.05
2016,10,25,14,0,104.0,232.0,3.5,22.0,287.0,291.9,231.75
2016,10,25,14,15,241.5,202.5,3.4,21.5,318.5,408.23,326.83
2016,10,25,14,30,379.0,173.0,3.3,21.0,350.0,496.54,399.23
2016,10,25,14,45,208.5,164.0,3.25,21.0,260.0,361.93,292.18
2016,10,25,15,0,38.0,155.0,3.2,21.0,170.0,185.08,147.66
2016,10,25,15,15,34.0,137.5,3.0,20.5,150.0,167.78,134.4
2016,10,25,15,30,30.0,120.0,2.8,20.0,130.0,149.95,120.11
2016,10,25,15,45,23.5,102.0,2.6,20.0,109.0,128.77,102.44
2016,10,25,16,0,17.0,84.0,2.4,20.0,88.0,94.49,73.66
2016,10,25,16,15,220.5,60.5,2.1,19.5,92.5,304.97,248.8
2016,10,25,16,30,424.0,37.0,1.8,19.0,97.0,450.06,356.18
2016,10,25,16,45,297.5,26.5,1.5,18.5,60.5,332.27,238.4
2016,10,25,17,0,171.0,16.0,1.2,18.0,24.0,149.84,0.0
2016,10,25,17,15,85.5,8.0,1.2,17.5,12.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,186.0,13.5,1.25,13.5,30.0,10.62,0.0
2016,10,26,7,0,372.0,27.0,1.3,14.0,60.0,22.51,12.0
2016,10,26,7,15,469.5,34.5,1.5,14.5,103.5,28.84,19.38
2016,10,26,7,30,567.0,42.0,1.7,15.0,147.0,38.32,28.18
2016,10,26,7,45,626.5,47.0,1.9,16.0,194.0,42.94,32.44
2016,10,26,8,0,686.0,52.0,2.1,17.0,241.0,47.63,36.59
2016,10,26,8,15,723.0,56.0,2.2,17.5,286.0,51.28,39.77
2016,10,26,8,30,760.0,60.0,2.3,18.0,331.0,54.92,42.85
2016,10,26,8,45,786.5,62.5,2.4,18.5,373.0,57.26,44.72
2016,10,26,9,0,813.0,65.0,2.5,19.0,415.0,59.6,46.55
2016,10,26,9,15,831.5,67.0,2.6,19.5,452.0,67.99,53.6
2016,10,26,9,30,850.0,69.0,2.7,20.0,489.0,70.26,55.31
2016,10,26,9,45,863.5,70.0,2.8,20.5,520.0,71.67,56.28
2016,10,26,10,0,877.0,71.0,2.9,21.0,551.0,73.0,57.2
2016,10,26,10,15,886.0,72.5,2.95,21.5,576.0,74.5,58.25
2016,10,26,10,30,895.0,74.0,3.0,22.0,601.0,128.49,70.45
2016,10,26,10,45,898.0,76.0,3.15,22.5,618.0,186.01,106.31
2016,10,26,11,0,901.0,78.0,3.3,23.0,635.0,243.12,151.48
2016,10,26,11,15,905.5,78.5,3.35,23.0,645.5,298.84,199.94
2016,10,26,11,30,910.0,79.0,3.4,23.0,656.0,353.8,249.15
2016,10,26,11,45,908.5,80.5,3.5,23.5,658.0,406.42,296.05
2016,10,26,12,0,907.0,82.0,3.6,24.0,660.0,457.26,340.59
2016,10,26,12,15,906.0,81.5,3.65,24.0,654.5,504.59,381.97
2016,10,26,12,30,905.0,81.0,3.7,24.0,649.0,549.71,420.67
2016,10,26,12,45,898.5,82.0,3.8,24.0,635.5,590.79,455.55
2016,10,26,13,0,892.0,83.0,3.9,24.0,622.0,628.96,487.51
2016,10,26,13,15,884.5,82.0,3.9,24.0,600.5,661.42,514.45
2016,10,26,13,30,877.0,81.0,3.9,24.0,579.0,690.57,538.49
2016,10,26,13,45,866.0,79.5,3.95,24.0,551.0,713.33,557.5
2016,10,26,14,0,855.0,78.0,4.0,24.0,523.0,739.42,577.56
2016,10,26,14,15,838.5,76.0,3.95,23.5,488.5,750.68,587.7
2016,10,26,14,30,822.0,74.0,3.9,23.0,454.0,757.96,595.13
2016,10,26,14,45,800.0,71.0,3.85,22.5,414.0,755.67,595.66
2016,10,26,15,0,778.0,68.0,3.8,22.0,374.0,749.4,593.23
2016,10,26,15,15,745.5,64.5,3.6,21.5,329.5,729.94,580.2
2016,10,26,15,30,713.0,61.0,3.4,21.0,285.0,706.66,563.75
2016,10,26,15,45,665.5,56.0,3.25,20.5,238.5,665.36,532.93
2016,10,26,16,0,618.0,51.0,3.1,20.0,192.0,628.56,503.71
2016,10,26,16,15,540.0,44.0,2.7,19.0,146.0,554.89,443.99
2016,10,26,16,30,462.0,37.0,2.3,18.0,100.0,480.19,379.16
2016,10,26,16,45,324.0,26.5,1.9,17.5,61.5,352.53,246.8
2016,10,26,17,0,186.0,16.0,1.5,17.0,23.0,161.3,0.0
2016,10,26,17,15,93.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.0,2.0,14.5,8.0,6.29,0.0
2016,10,27,7,0,0.0,16.0,2.2,15.0,16.0,12.18,3.62
2016,10,27,7,15,0.0,28.0,2.4,15.5,28.0,21.37,12.78
2016,10,27,7,30,0.0,40.0,2.6,16.0,40.0,30.6,21.24
2016,10,27,7,45,0.0,52.5,2.8,16.5,52.5,39.94,29.71
2016,10,27,8,0,0.0,65.0,3.0,17.0,65.0,49.17,37.94
2016,10,27,8,15,0.0,77.5,3.0,17.5,77.5,58.33,45.97
2016,10,27,8,30,0.0,90.0,3.0,18.0,90.0,67.42,53.79
2016,10,27,8,45,8.0,123.0,3.0,18.5,126.5,89.93,73.16
2016,10,27,9,0,16.0,156.0,3.0,19.0,163.0,111.63,91.53
2016,10,27,9,15,8.0,144.5,3.0,19.0,148.0,105.32,85.88
2016,10,27,9,30,0.0,133.0,3.0,19.0,133.0,98.35,79.72
2016,10,27,9,45,13.0,171.0,3.05,19.5,178.5,123.59,100.92
2016,10,27,10,0,26.0,209.0,3.1,20.0,224.0,147.72,120.87
2016,10,27,10,15,13.0,168.0,3.05,20.0,175.5,122.8,99.62
2016,10,27,10,30,0.0,127.0,3.0,20.0,127.0,95.82,73.19
2016,10,27,10,45,2.0,156.5,2.95,20.5,157.5,117.23,90.23
2016,10,27,11,0,4.0,186.0,2.9,21.0,188.0,139.14,107.43
2016,10,27,11,15,2.0,124.5,3.05,20.5,125.5,95.6,72.56
2016,10,27,11,30,0.0,63.0,3.2,20.0,63.0,48.43,34.3
2016,10,27,11,45,0.0,63.0,3.35,20.0,63.0,48.44,34.32
2016,10,27,12,0,0.0,63.0,3.5,20.0,63.0,48.44,34.32
2016,10,27,12,15,0.0,89.5,3.55,19.5,89.5,68.97,51.26
2016,10,27,12,30,0.0,116.0,3.6,19.0,116.0,89.59,68.27
2016,10,27,12,45,0.0,115.0,3.7,19.0,115.0,88.96,67.79
2016,10,27,13,0,0.0,114.0,3.8,19.0,114.0,88.33,67.34
2016,10,27,13,15,0.5,142.5,3.7,19.0,142.5,112.1,86.87
2016,10,27,13,30,1.0,171.0,3.6,19.0,171.0,137.4,107.58
2016,10,27,13,45,4.5,174.0,3.55,19.0,176.0,144.09,113.26
2016,10,27,14,0,8.0,177.0,3.5,19.0,181.0,151.59,119.69
2016,10,27,14,15,19.0,177.0,3.35,19.0,186.0,162.95,129.54
2016,10,27,14,30,30.0,177.0,3.2,19.0,191.0,190.98,152.96
2016,10,27,14,45,15.0,118.5,3.1,19.0,125.5,108.96,85.75
2016,10,27,15,0,0.0,60.0,3.0,19.0,60.0,45.97,33.04
2016,10,27,15,15,0.0,53.0,2.75,19.0,53.0,40.56,28.59
2016,10,27,15,30,0.0,46.0,2.5,19.0,46.0,35.16,24.07
2016,10,27,15,45,0.0,38.0,2.25,19.0,38.0,29.0,18.85
2016,10,27,16,0,0.0,30.0,2.0,19.0,30.0,22.86,13.58
2016,10,27,16,15,0.0,22.5,1.7,18.5,22.5,17.12,8.64
2016,10,27,16,30,0.0,15.0,1.4,18.0,15.0,11.39,3.65
2016,10,27,16,45,0.0,9.0,1.1,18.0,9.0,6.82,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,0.6,15.5,6.5,5.11,0.0
2016,10,28,7,0,0.0,13.0,0.6,16.0,13.0,9.88,1.62
2016,10,28,7,15,0.0,24.5,0.7,16.0,24.5,18.68,10.43
2016,10,28,7,30,0.0,36.0,0.8,16.0,36.0,27.51,18.56
2016,10,28,7,45,0.0,49.0,0.9,16.5,49.0,37.46,27.54
2016,10,28,8,0,0.0,62.0,1.0,17.0,62.0,47.05,36.1
2016,10,28,8,15,0.0,74.5,1.1,17.0,74.5,56.23,44.23
2016,10,28,8,30,0.0,87.0,1.2,17.0,87.0,65.33,52.18
2016,10,28,8,45,2.0,115.5,1.35,17.0,116.5,84.93,69.2
2016,10,28,9,0,4.0,144.0,1.5,17.0,146.0,103.93,85.5
2016,10,28,9,15,17.0,166.5,1.6,17.0,175.0,119.0,98.27
2016,10,28,9,30,30.0,189.0,1.7,17.0,204.0,128.3,106.0
2016,10,28,9,45,43.0,208.5,1.8,17.5,231.0,139.91,115.44
2016,10,28,10,0,56.0,228.0,1.9,18.0,258.0,151.2,124.55
2016,10,28,10,15,31.5,209.0,1.95,18.0,226.0,141.41,116.06
2016,10,28,10,30,7.0,190.0,2.0,18.0,194.0,138.51,108.22
2016,10,28,10,45,3.5,167.0,2.05,18.5,169.0,124.58,96.71
2016,10,28,11,0,0.0,144.0,2.1,19.0,144.0,108.81,83.85
2016,10,28,11,15,26.5,206.5,2.2,19.0,223.0,159.12,123.41
2016,10,28,11,30,53.0,269.0,2.3,19.0,302.0,215.11,167.27
2016,10,28,11,45,39.5,256.5,2.45,19.5,281.5,208.84,162.62
2016,10,28,12,0,26.0,244.0,2.6,20.0,261.0,197.08,153.58
2016,10,28,12,15,38.5,254.0,2.7,20.0,278.5,218.95,171.14
2016,10,28,12,30,51.0,264.0,2.8,20.0,296.0,239.68,187.84
2016,10,28,12,45,83.0,268.5,2.95,20.0,319.0,268.43,211.15
2016,10,28,13,0,115.0,273.0,3.1,20.0,342.0,300.43,237.22
2016,10,28,13,15,115.0,263.0,3.15,20.0,330.0,301.45,238.77
2016,10,28,13,30,115.0,253.0,3.2,20.0,318.0,301.9,239.95
2016,10,28,13,45,183.5,236.5,3.3,20.0,333.5,357.9,286.07
2016,10,28,14,0,252.0,220.0,3.4,20.0,349.0,419.36,336.12
2016,10,28,14,15,508.5,150.5,3.4,20.0,388.0,571.23,458.83
2016,10,28,14,30,765.0,81.0,3.4,20.0,427.0,716.38,570.89
2016,10,28,14,45,749.5,75.5,3.45,20.0,389.5,715.49,570.65
2016,10,28,15,0,734.0,70.0,3.5,20.0,352.0,710.88,568.53
2016,10,28,15,15,700.5,66.5,3.3,19.5,309.5,690.23,554.21
2016,10,28,15,30,667.0,63.0,3.1,19.0,267.0,671.86,540.98
2016,10,28,15,45,621.0,57.0,2.95,18.5,222.5,631.63,510.28
2016,10,28,16,0,575.0,51.0,2.8,18.0,178.0,588.72,475.76
2016,10,28,16,15,494.5,43.5,2.4,17.5,133.5,513.01,412.67
2016,10,28,16,30,414.0,36.0,2.0,17.0,89.0,436.46,344.34
2016,10,28,16,45,207.0,27.0,1.65,16.5,53.5,249.19,160.13
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,14.16,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,121.0,14.0,1.8,14.5,23.5,11.02,0.0
2016,10,29,7,0,242.0,28.0,2.0,15.0,47.0,23.04,10.6
2016,10,29,7,15,348.0,38.5,2.2,15.5,87.5,31.56,21.38
2016,10,29,7,30,454.0,49.0,2.4,16.0,128.0,40.14,29.51
2016,10,29,7,45,227.0,56.0,2.65,16.5,95.5,41.32,30.88
2016,10,29,8,0,0.0,63.0,2.9,17.0,63.0,47.69,36.61
2016,10,29,8,15,0.0,75.5,3.05,17.0,75.5,56.85,44.76
2016,10,29,8,30,0.0,88.0,3.2,17.0,88.0,65.94,52.73
2016,10,29,8,45,39.0,131.0,3.35,17.5,147.5,92.75,75.95
2016,10,29,9,0,78.0,174.0,3.5,18.0,207.0,118.53,97.92
2016,10,29,9,15,81.5,190.5,3.6,18.0,227.5,128.73,106.44
2016,10,29,9,30,85.0,207.0,3.7,18.0,248.0,138.68,114.72
2016,10,29,9,45,232.0,208.0,3.85,18.5,330.0,133.91,110.2
2016,10,29,10,0,379.0,209.0,4.0,19.0,412.0,137.47,112.82
2016,10,29,10,15,425.5,208.5,4.0,19.0,446.0,132.91,108.76
2016,10,29,10,30,472.0,208.0,4.0,19.0,480.0,164.0,114.71
2016,10,29,10,45,677.5,145.0,4.0,19.5,548.0,187.81,118.91
2016,10,29,11,0,883.0,82.0,4.0,20.0,616.0,236.63,148.85
2016,10,29,11,15,887.0,82.5,3.95,20.0,626.0,291.1,196.62
2016,10,29,11,30,891.0,83.0,3.9,20.0,636.0,344.77,245.29
2016,10,29,11,45,895.5,81.5,3.85,20.5,639.0,395.96,291.46
2016,10,29,12,0,900.0,80.0,3.8,21.0,642.0,445.83,335.72
2016,10,29,12,15,898.5,80.0,3.7,21.0,636.5,492.78,377.26
2016,10,29,12,30,897.0,80.0,3.6,21.0,631.0,537.51,415.98
2016,10,29,12,45,892.0,79.5,3.55,21.0,617.0,577.46,450.2
2016,10,29,13,0,887.0,79.0,3.5,21.0,603.0,614.55,481.44
2016,10,29,13,15,879.0,78.0,3.4,21.0,582.0,646.26,507.84
2016,10,29,13,30,871.0,77.0,3.3,21.0,561.0,674.65,531.22
2016,10,29,13,45,860.0,75.5,3.25,21.0,532.5,697.03,549.95
2016,10,29,14,0,849.0,74.0,3.2,21.0,504.0,715.81,564.46
2016,10,29,14,15,832.5,72.0,3.1,21.0,469.5,733.55,577.97
2016,10,29,14,30,816.0,70.0,3.0,21.0,435.0,740.64,583.74
2016,10,29,14,45,791.5,67.5,2.9,21.0,395.5,736.9,581.65
2016,10,29,15,0,767.0,65.0,2.8,21.0,356.0,729.17,576.59
2016,10,29,15,15,733.0,61.5,2.55,20.5,312.0,708.57,562.06
2016,10,29,15,30,699.0,58.0,2.3,20.0,268.0,684.21,544.08
2016,10,29,15,45,646.0,53.5,2.1,19.5,222.5,639.31,509.94
2016,10,29,16,0,593.0,49.0,1.9,19.0,177.0,599.1,477.45
2016,10,29,16,15,511.0,41.5,1.7,18.0,132.5,522.38,415.64
2016,10,29,16,30,429.0,34.0,1.5,17.0,88.0,445.03,347.67
2016,10,29,16,45,281.0,23.0,1.3,16.5,52.0,302.82,181.06
2016,10,29,17,0,133.0,12.0,1.1,16.0,16.0,114.55,0.0
2016,10,29,17,15,66.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
