Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,90.0,14.5,3.35,14.5,21.5,11.41,0.0
2016,10,30,7,0,180.0,29.0,3.6,15.0,43.0,21.96,8.96
2016,10,30,7,15,286.5,41.5,3.75,15.0,82.0,31.56,21.31
2016,10,30,7,30,393.0,54.0,3.9,15.0,121.0,43.87,32.83
2016,10,30,7,45,196.5,35.0,4.05,15.5,68.5,26.51,17.87
2016,10,30,8,0,0.0,16.0,4.2,16.0,16.0,12.15,5.18
2016,10,30,8,15,0.0,19.5,4.4,16.0,19.5,14.83,7.59
2016,10,30,8,30,0.0,23.0,4.6,16.0,23.0,17.51,9.98
2016,10,30,8,45,0.0,32.0,4.85,16.5,32.0,24.41,16.06
2016,10,30,9,0,0.0,41.0,5.1,17.0,41.0,31.33,22.1
2016,10,30,9,15,0.0,29.5,5.25,17.0,29.5,22.52,14.26
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,13.73,6.47
2016,10,30,9,45,4.0,99.0,5.6,17.5,101.0,75.45,60.39
2016,10,30,10,0,8.0,180.0,5.8,18.0,184.0,129.39,106.61
2016,10,30,10,15,4.0,139.0,5.85,18.0,141.0,103.38,84.07
2016,10,30,10,30,0.0,98.0,5.9,18.0,98.0,75.13,56.89
2016,10,30,10,45,4.0,147.5,5.95,18.5,150.0,111.07,86.08
2016,10,30,11,0,8.0,197.0,6.0,19.0,202.0,147.16,115.03
2016,10,30,11,15,214.0,220.0,5.95,19.0,352.0,212.9,160.41
2016,10,30,11,30,420.0,243.0,5.9,19.0,502.0,311.42,234.54
2016,10,30,11,45,218.0,233.0,5.9,19.0,367.5,260.32,201.56
2016,10,30,12,0,16.0,223.0,5.9,19.0,233.0,177.02,139.03
2016,10,30,12,15,8.0,168.5,5.85,19.0,173.5,133.67,104.22
2016,10,30,12,30,0.0,114.0,5.8,19.0,114.0,88.03,67.06
2016,10,30,12,45,103.5,191.0,5.75,19.0,251.5,221.92,176.84
2016,10,30,13,0,207.0,268.0,5.7,19.0,389.0,360.64,288.7
2016,10,30,13,15,103.5,145.0,5.55,19.0,205.5,196.09,157.14
2016,10,30,13,30,0.0,22.0,5.4,19.0,22.0,16.82,8.37
2016,10,30,13,45,391.5,58.0,5.3,19.0,255.0,352.63,291.54
2016,10,30,14,0,783.0,94.0,5.2,19.0,488.0,694.19,562.23
2016,10,30,14,15,764.0,91.0,5.05,18.5,453.5,700.92,567.44
2016,10,30,14,30,745.0,88.0,4.9,18.0,419.0,707.97,574.43
2016,10,30,14,45,716.0,85.0,4.75,18.0,379.5,699.79,568.67
2016,10,30,15,0,687.0,82.0,4.6,18.0,340.0,687.7,559.85
2016,10,30,15,15,648.5,77.5,4.3,17.5,297.0,662.31,540.85
2016,10,30,15,30,610.0,73.0,4.0,17.0,254.0,633.32,518.76
2016,10,30,15,45,552.5,66.5,3.75,17.0,209.5,582.89,478.09
2016,10,30,16,0,495.0,60.0,3.5,17.0,165.0,529.45,433.37
2016,10,30,16,15,403.5,50.5,3.15,16.5,122.0,442.37,360.36
2016,10,30,16,30,312.0,41.0,2.8,16.0,79.0,353.87,281.21
2016,10,30,16,45,176.5,26.5,2.45,15.5,46.0,219.46,120.06
2016,10,30,17,0,41.0,12.0,2.1,15.0,13.0,41.72,0.0
2016,10,30,17,15,20.5,6.0,2.05,15.0,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,118.0,13.5,0.95,11.5,22.0,10.62,0.0
2016,10,31,7,0,236.0,27.0,0.9,12.0,44.0,22.29,8.27
2016,10,31,7,15,350.5,37.5,1.1,12.5,84.5,30.86,20.89
2016,10,31,7,30,465.0,48.0,1.3,13.0,125.0,39.52,29.28
2016,10,31,7,45,540.0,54.0,1.5,14.0,171.0,44.35,33.87
2016,10,31,8,0,615.0,60.0,1.7,15.0,217.0,49.32,38.36
2016,10,31,8,15,659.0,64.5,1.75,15.0,261.5,52.9,41.62
2016,10,31,8,30,703.0,69.0,1.8,15.0,306.0,56.51,44.82
2016,10,31,8,45,531.0,109.5,1.85,15.5,301.5,79.83,65.21
2016,10,31,9,0,359.0,150.0,1.9,16.0,297.0,104.16,86.15
2016,10,31,9,15,431.5,150.0,1.9,16.0,343.0,102.37,84.37
2016,10,31,9,30,504.0,150.0,1.9,16.0,389.0,103.09,84.81
2016,10,31,9,45,365.5,190.5,1.95,16.5,369.5,127.29,105.29
2016,10,31,10,0,227.0,231.0,2.0,17.0,350.0,150.78,124.84
2016,10,31,10,15,151.5,240.5,2.0,17.0,321.5,154.3,127.57
2016,10,31,10,30,76.0,250.0,2.0,17.0,293.0,171.47,133.41
2016,10,31,10,45,163.0,259.0,2.0,17.5,355.0,194.19,146.47
2016,10,31,11,0,250.0,268.0,2.0,18.0,417.0,230.31,170.86
2016,10,31,11,15,342.0,252.0,2.05,18.0,459.5,264.83,195.87
2016,10,31,11,30,434.0,236.0,2.1,18.0,502.0,309.69,230.84
2016,10,31,11,45,434.5,237.0,2.2,18.0,504.0,342.53,259.85
2016,10,31,12,0,435.0,238.0,2.3,18.0,506.0,374.63,288.08
2016,10,31,12,15,654.0,163.0,2.4,18.0,561.5,448.87,346.93
2016,10,31,12,30,873.0,88.0,2.5,18.0,617.0,527.95,410.78
2016,10,31,12,45,600.0,167.0,2.65,18.5,526.5,496.99,390.05
2016,10,31,13,0,327.0,246.0,2.8,19.0,436.0,421.87,333.22
2016,10,31,13,15,323.5,238.0,2.9,19.0,420.5,432.65,343.69
2016,10,31,13,30,320.0,230.0,3.0,19.0,405.0,441.8,352.38
2016,10,31,13,45,195.5,221.5,3.1,19.0,326.5,349.9,280.72
2016,10,31,14,0,71.0,213.0,3.2,19.0,248.0,248.13,198.78
2016,10,31,14,15,247.0,183.0,3.25,18.5,293.5,387.6,315.17
2016,10,31,14,30,423.0,153.0,3.3,18.0,339.0,520.35,423.5
2016,10,31,14,45,255.5,153.0,3.35,18.0,262.5,383.7,314.33
2016,10,31,15,0,88.0,153.0,3.4,18.0,186.0,226.09,184.68
2016,10,31,15,15,80.5,135.0,3.3,17.5,162.0,206.25,169.29
2016,10,31,15,30,73.0,117.0,3.2,17.0,138.0,185.65,152.55
2016,10,31,15,45,62.5,97.5,3.1,17.0,113.5,159.51,130.39
2016,10,31,16,0,52.0,78.0,3.0,17.0,89.0,132.31,106.86
2016,10,31,16,15,36.5,59.0,2.7,16.0,65.5,100.63,79.29
2016,10,31,16,30,21.0,40.0,2.4,15.0,42.0,67.05,49.25
2016,10,31,16,45,10.5,23.0,2.1,14.5,24.0,35.63,12.33
2016,10,31,17,0,0.0,6.0,1.8,14.0,6.0,4.72,0.0
2016,10,31,17,15,0.0,3.0,1.9,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.0,13.0,1.1,11.5,20.5,10.23,0.0
2016,11,1,7,0,224.0,26.0,1.1,12.0,41.0,21.45,6.36
2016,11,1,7,15,341.0,36.0,1.3,12.5,81.0,29.61,19.69
2016,11,1,7,30,458.0,46.0,1.5,13.0,121.0,37.89,27.79
2016,11,1,7,45,532.5,52.5,1.7,13.5,166.5,43.15,32.83
2016,11,1,8,0,607.0,59.0,1.9,14.0,212.0,48.51,37.77
2016,11,1,8,15,652.0,64.0,1.9,14.5,256.5,52.47,41.32
2016,11,1,8,30,697.0,69.0,1.9,15.0,301.0,56.45,44.77
2016,11,1,8,45,730.5,72.0,1.95,15.5,343.0,63.65,50.98
2016,11,1,9,0,764.0,75.0,2.0,16.0,385.0,66.21,53.02
2016,11,1,9,15,786.0,77.5,2.0,16.0,422.0,68.21,54.66
2016,11,1,9,30,808.0,80.0,2.0,16.0,459.0,70.22,56.29
2016,11,1,9,45,827.0,80.5,2.0,16.5,491.0,70.75,56.52
2016,11,1,10,0,846.0,81.0,2.0,17.0,523.0,71.34,56.8
2016,11,1,10,15,856.5,82.5,2.0,17.0,547.5,72.44,57.66
2016,11,1,10,30,867.0,84.0,2.0,17.0,572.0,121.91,71.39
2016,11,1,10,45,874.5,85.0,2.0,17.0,590.0,177.54,103.72
2016,11,1,11,0,882.0,86.0,2.0,17.0,608.0,233.22,147.04
2016,11,1,11,15,885.5,86.5,2.0,17.0,617.5,287.42,194.27
2016,11,1,11,30,889.0,87.0,2.0,17.0,627.0,340.76,242.52
2016,11,1,11,45,888.0,87.5,2.05,17.5,628.5,391.46,288.38
2016,11,1,12,0,887.0,88.0,2.1,18.0,630.0,440.42,332.0
2016,11,1,12,15,885.0,88.0,2.1,18.0,624.0,486.58,372.87
2016,11,1,12,30,883.0,88.0,2.1,18.0,618.0,530.52,410.97
2016,11,1,12,45,876.0,88.0,2.15,18.0,603.5,569.36,444.49
2016,11,1,13,0,869.0,88.0,2.2,18.0,589.0,609.07,477.75
2016,11,1,13,15,860.5,86.5,2.15,18.0,568.0,640.36,503.7
2016,11,1,13,30,852.0,85.0,2.1,18.0,547.0,668.27,526.62
2016,11,1,13,45,838.5,83.5,2.1,18.0,518.5,689.26,544.36
2016,11,1,14,0,825.0,82.0,2.1,18.0,490.0,706.47,558.77
2016,11,1,14,15,806.5,79.5,2.05,18.0,455.5,715.04,565.62
2016,11,1,14,30,788.0,77.0,2.0,18.0,421.0,719.61,569.66
2016,11,1,14,45,759.5,75.0,1.95,18.0,381.0,712.99,565.55
2016,11,1,15,0,731.0,73.0,1.9,18.0,341.0,702.23,558.33
2016,11,1,15,15,693.5,68.5,1.8,17.5,297.5,683.17,545.31
2016,11,1,15,30,656.0,64.0,1.7,17.0,254.0,655.65,525.28
2016,11,1,15,45,597.0,58.5,1.6,17.0,208.5,605.94,486.46
2016,11,1,16,0,538.0,53.0,1.5,17.0,163.0,553.38,443.65
2016,11,1,16,15,446.5,44.5,1.4,16.0,119.5,468.4,374.9
2016,11,1,16,30,355.0,36.0,1.3,15.0,76.0,382.49,297.62
2016,11,1,16,45,177.5,18.0,1.2,14.5,38.0,204.55,79.06
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,9.44,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,19.83,3.9
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,28.49,18.78
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,37.23,27.42
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,42.88,32.78
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,48.59,37.99
2016,11,2,8,15,657.0,64.0,1.9,13.5,255.5,52.56,41.56
2016,11,2,8,30,702.0,69.0,2.0,14.0,300.0,56.54,45.04
2016,11,2,8,45,735.0,72.5,2.15,14.5,342.0,64.14,51.63
2016,11,2,9,0,768.0,76.0,2.3,15.0,384.0,67.07,54.01
2016,11,2,9,15,789.5,78.5,2.3,15.5,421.0,69.05,55.52
2016,11,2,9,30,811.0,81.0,2.3,16.0,458.0,71.03,57.02
2016,11,2,9,45,839.0,79.0,2.35,16.5,491.5,69.98,55.86
2016,11,2,10,0,867.0,77.0,2.4,17.0,525.0,76.27,61.11
2016,11,2,10,15,876.5,78.0,2.3,17.5,550.0,77.45,61.88
2016,11,2,10,30,886.0,79.0,2.2,18.0,575.0,117.92,68.13
2016,11,2,10,45,893.0,80.0,2.15,18.5,592.0,174.36,100.07
2016,11,2,11,0,900.0,81.0,2.1,19.0,609.0,230.78,143.22
2016,11,2,11,15,903.0,81.0,2.0,19.0,619.0,285.26,190.29
2016,11,2,11,30,906.0,81.0,1.9,19.0,629.0,338.78,238.3
2016,11,2,11,45,906.5,81.5,1.8,19.5,630.5,390.66,284.49
2016,11,2,12,0,907.0,82.0,1.7,20.0,632.0,440.93,328.34
2016,11,2,12,15,905.0,81.5,1.55,20.0,626.0,487.38,368.47
2016,11,2,12,30,903.0,81.0,1.4,20.0,620.0,531.54,405.47
2016,11,2,12,45,899.5,79.5,1.3,20.5,606.0,571.46,437.52
2016,11,2,13,0,896.0,78.0,1.2,21.0,592.0,608.58,466.36
2016,11,2,13,15,888.0,77.0,1.1,21.0,570.5,640.51,491.37
2016,11,2,13,30,880.0,76.0,1.0,21.0,549.0,669.11,513.28
2016,11,2,13,45,867.0,75.0,0.9,21.0,520.5,690.9,529.79
2016,11,2,14,0,854.0,74.0,0.8,21.0,492.0,715.57,547.03
2016,11,2,14,15,837.0,71.5,0.8,21.0,457.5,725.82,554.89
2016,11,2,14,30,820.0,69.0,0.8,21.0,423.0,732.09,560.22
2016,11,2,14,45,794.0,66.5,0.85,21.0,383.0,727.43,558.65
2016,11,2,15,0,768.0,64.0,0.9,21.0,343.0,718.73,554.18
2016,11,2,15,15,732.5,60.5,0.85,20.5,299.5,697.27,540.1
2016,11,2,15,30,697.0,57.0,0.8,20.0,256.0,672.0,522.61
2016,11,2,15,45,641.5,52.0,0.8,19.5,210.0,625.0,488.73
2016,11,2,16,0,586.0,47.0,0.8,19.0,164.0,583.15,456.43
2016,11,2,16,15,498.5,39.0,0.85,18.0,120.0,502.5,393.46
2016,11,2,16,30,411.0,31.0,0.9,17.0,76.0,421.59,320.06
2016,11,2,16,45,205.5,15.5,1.0,16.0,38.0,220.14,59.99
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,0.95,10.5,19.0,8.65,0.0
2016,11,3,7,0,258.0,22.0,0.9,11.0,38.0,18.2,1.13
2016,11,3,7,15,376.5,32.0,1.1,11.5,78.5,26.53,16.87
2016,11,3,7,30,495.0,42.0,1.3,12.0,119.0,34.96,25.25
2016,11,3,7,45,565.0,48.5,1.5,12.5,164.5,40.34,30.43
2016,11,3,8,0,635.0,55.0,1.7,13.0,210.0,45.79,35.48
2016,11,3,8,15,679.5,59.5,1.7,13.5,255.0,53.61,42.5
2016,11,3,8,30,724.0,64.0,1.7,14.0,300.0,57.59,45.97
2016,11,3,8,45,755.5,67.5,1.75,15.0,342.0,60.61,48.41
2016,11,3,9,0,787.0,71.0,1.8,16.0,384.0,63.64,50.79
2016,11,3,9,15,808.5,73.0,1.8,16.5,421.0,65.37,52.09
2016,11,3,9,30,830.0,75.0,1.8,17.0,458.0,67.1,53.38
2016,11,3,9,45,849.5,75.5,1.8,17.5,490.0,67.75,53.72
2016,11,3,10,0,869.0,76.0,1.8,18.0,522.0,75.6,60.29
2016,11,3,10,15,879.0,77.5,1.7,18.5,547.0,77.12,61.36
2016,11,3,10,30,889.0,79.0,1.6,19.0,572.0,116.11,67.1
2016,11,3,10,45,895.0,79.5,1.55,19.5,589.0,172.17,97.96
2016,11,3,11,0,901.0,80.0,1.5,20.0,606.0,228.07,140.12
2016,11,3,11,15,904.5,80.5,1.4,20.5,615.5,283.0,186.59
2016,11,3,11,30,908.0,81.0,1.3,21.0,625.0,337.05,233.86
2016,11,3,11,45,907.0,81.5,1.2,21.5,626.5,388.46,278.93
2016,11,3,12,0,906.0,82.0,1.1,22.0,628.0,438.1,321.47
2016,11,3,12,15,903.5,82.0,1.0,22.0,621.5,484.67,360.96
2016,11,3,12,30,901.0,82.0,0.9,22.0,615.0,528.94,397.37
2016,11,3,12,45,894.0,81.5,0.8,22.5,601.0,567.85,427.82
2016,11,3,13,0,887.0,81.0,0.7,23.0,587.0,603.74,454.88
2016,11,3,13,15,878.5,80.0,0.65,23.0,565.5,635.1,479.2
2016,11,3,13,30,870.0,79.0,0.6,23.0,544.0,663.12,500.58
2016,11,3,13,45,856.0,78.0,0.55,23.0,515.0,689.95,520.44
2016,11,3,14,0,842.0,77.0,0.5,23.0,486.0,707.77,533.53
2016,11,3,14,15,824.0,75.0,0.5,23.0,451.5,717.66,541.06
2016,11,3,14,30,806.0,73.0,0.5,23.0,417.0,723.58,546.03
2016,11,3,14,45,778.5,70.5,0.55,23.0,377.0,717.59,543.64
2016,11,3,15,0,751.0,68.0,0.6,23.0,337.0,707.51,538.36
2016,11,3,15,15,714.0,63.5,0.6,22.0,293.5,683.52,524.29
2016,11,3,15,30,677.0,59.0,0.6,21.0,250.0,655.69,506.68
2016,11,3,15,45,619.5,54.0,0.65,20.5,204.5,614.47,477.65
2016,11,3,16,0,562.0,49.0,0.7,20.0,159.0,564.41,439.9
2016,11,3,16,15,470.5,40.5,0.8,19.5,115.5,480.18,374.01
2016,11,3,16,30,379.0,32.0,0.9,19.0,72.0,395.62,296.5
2016,11,3,16,45,189.5,16.0,1.0,18.5,36.0,206.33,26.43
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,109.0,11.0,1.05,12.0,17.5,8.65,0.0
2016,11,4,7,0,218.0,22.0,1.0,12.0,35.0,18.15,0.0
2016,11,4,7,15,340.0,33.0,1.15,12.5,74.5,27.25,17.2
2016,11,4,7,30,462.0,44.0,1.3,13.0,114.0,36.42,26.36
2016,11,4,7,45,536.5,51.0,1.45,14.0,159.5,42.11,31.76
2016,11,4,8,0,611.0,58.0,1.6,15.0,205.0,47.87,37.01
2016,11,4,8,15,657.0,63.0,1.45,15.5,249.5,51.86,40.6
2016,11,4,8,30,703.0,68.0,1.3,16.0,294.0,55.88,44.09
2016,11,4,8,45,735.0,71.5,1.2,16.5,335.5,63.43,50.61
2016,11,4,9,0,767.0,75.0,1.1,17.0,377.0,66.36,52.97
2016,11,4,9,15,789.0,78.0,1.05,17.5,414.0,68.74,54.82
2016,11,4,9,30,811.0,81.0,1.0,18.0,451.0,71.1,56.63
2016,11,4,9,45,827.0,82.5,0.95,19.0,482.5,72.27,57.28
2016,11,4,10,0,843.0,84.0,0.9,20.0,514.0,73.45,57.94
2016,11,4,10,15,853.5,85.5,0.85,20.5,538.5,74.52,58.63
2016,11,4,10,30,864.0,87.0,0.8,21.0,563.0,111.18,63.95
2016,11,4,10,45,871.0,88.0,0.75,21.5,580.0,167.36,94.31
2016,11,4,11,0,878.0,89.0,0.7,22.0,597.0,223.63,135.8
2016,11,4,11,15,881.5,89.5,0.65,22.0,606.5,282.14,184.3
2016,11,4,11,30,885.0,90.0,0.6,22.0,616.0,335.14,230.11
2016,11,4,11,45,885.5,90.0,0.55,22.5,617.5,385.66,273.51
2016,11,4,12,0,886.0,90.0,0.5,23.0,619.0,434.57,314.62
2016,11,4,12,15,883.0,89.5,0.6,23.0,613.0,479.7,353.45
2016,11,4,12,30,880.0,89.0,0.7,23.0,607.0,522.5,389.69
2016,11,4,12,45,875.5,88.0,0.85,23.5,593.0,564.29,423.9
2016,11,4,13,0,871.0,87.0,1.0,24.0,579.0,601.5,454.06
2016,11,4,13,15,862.0,85.5,1.1,24.0,557.5,632.46,479.71
2016,11,4,13,30,853.0,84.0,1.2,24.0,536.0,660.01,502.55
2016,11,4,13,45,839.5,82.5,1.3,24.0,507.5,681.01,520.49
2016,11,4,14,0,826.0,81.0,1.4,24.0,479.0,698.25,535.57
2016,11,4,14,15,807.0,78.5,1.4,23.5,444.5,706.53,543.3
2016,11,4,14,30,788.0,76.0,1.4,23.0,410.0,710.8,548.34
2016,11,4,14,45,762.0,72.5,1.45,23.0,370.5,704.57,545.34
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,694.31,539.35
2016,11,4,15,15,698.0,65.0,1.35,22.5,287.5,670.0,522.17
2016,11,4,15,30,660.0,61.0,1.2,22.0,244.0,648.6,506.29
2016,11,4,15,45,603.5,55.0,1.05,21.5,199.0,600.86,469.92
2016,11,4,16,0,547.0,49.0,0.9,21.0,154.0,550.41,429.63
2016,11,4,16,15,454.5,40.5,0.95,20.0,111.0,465.73,363.07
2016,11,4,16,30,362.0,32.0,1.0,19.0,68.0,380.66,283.35
2016,11,4,16,45,181.0,16.0,1.05,18.5,34.0,197.56,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,112.5,10.0,1.05,12.0,16.5,7.87,0.0
2016,11,5,7,0,225.0,20.0,1.0,12.0,33.0,16.49,0.0
2016,11,5,7,15,344.5,31.0,1.15,12.5,72.0,25.63,15.64
2016,11,5,7,30,464.0,42.0,1.3,13.0,111.0,34.84,24.92
2016,11,5,7,45,531.5,49.5,1.5,14.0,154.5,40.91,30.67
2016,11,5,8,0,599.0,57.0,1.7,15.0,198.0,47.01,36.23
2016,11,5,8,15,644.5,62.0,1.7,15.5,242.0,50.99,39.82
2016,11,5,8,30,690.0,67.0,1.7,16.0,286.0,55.0,43.31
2016,11,5,8,45,717.5,71.5,1.75,16.5,326.5,63.2,50.41
2016,11,5,9,0,745.0,76.0,1.8,17.0,367.0,66.79,53.36
2016,11,5,9,15,766.5,79.0,1.75,17.5,403.0,69.11,55.17
2016,11,5,9,30,788.0,82.0,1.7,18.0,439.0,71.43,56.95
2016,11,5,9,45,806.5,83.0,1.7,18.5,470.0,72.24,57.42
2016,11,5,10,0,825.0,84.0,1.7,19.0,501.0,73.1,57.92
2016,11,5,10,15,835.0,85.5,1.7,19.0,524.5,74.15,58.73
2016,11,5,10,30,845.0,87.0,1.7,19.0,548.0,108.1,63.42
2016,11,5,10,45,853.5,87.0,1.7,19.5,565.5,162.54,92.54
2016,11,5,11,0,862.0,87.0,1.7,20.0,583.0,217.18,133.25
2016,11,5,11,15,864.5,87.5,1.75,20.0,591.5,274.5,181.88
2016,11,5,11,30,867.0,88.0,1.8,20.0,600.0,326.14,228.01
2016,11,5,11,45,869.0,87.0,1.85,20.5,601.5,375.27,271.97
2016,11,5,12,0,871.0,86.0,1.9,21.0,603.0,422.92,314.07
2016,11,5,12,15,699.5,139.0,1.95,21.0,552.0,439.65,333.89
2016,11,5,12,30,528.0,192.0,2.0,21.0,501.0,435.17,335.25
2016,11,5,12,45,526.5,188.0,2.1,21.0,489.5,461.61,358.45
2016,11,5,13,0,525.0,184.0,2.2,21.0,478.0,486.2,379.7
2016,11,5,13,15,455.0,193.5,2.25,21.0,442.0,479.4,376.32
2016,11,5,13,30,385.0,203.0,2.3,21.0,406.0,452.77,357.65
2016,11,5,13,45,419.0,184.0,2.35,21.0,394.0,490.85,388.78
2016,11,5,14,0,453.0,165.0,2.4,21.0,382.0,514.84,409.14
2016,11,5,14,15,464.5,149.5,2.35,20.5,358.0,524.95,419.24
2016,11,5,14,30,476.0,134.0,2.3,20.0,334.0,532.9,427.77
2016,11,5,14,45,406.5,130.0,2.3,20.0,289.5,489.04,394.6
2016,11,5,15,0,337.0,126.0,2.3,20.0,245.0,422.71,343.8
2016,11,5,15,15,315.5,112.5,2.15,19.5,212.5,398.94,326.2
2016,11,5,15,30,294.0,99.0,2.0,19.0,180.0,373.37,306.19
2016,11,5,15,45,267.5,83.0,1.85,18.5,146.5,338.49,277.79
2016,11,5,16,0,241.0,67.0,1.7,18.0,113.0,320.53,261.1
2016,11,5,16,15,195.0,50.5,1.55,17.5,81.0,266.49,213.85
2016,11,5,16,30,149.0,34.0,1.4,17.0,49.0,212.22,158.57
2016,11,5,16,45,74.5,17.0,1.25,16.5,24.5,95.02,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.5,0.8,14.5,9.5,7.47,0.0
2016,11,6,7,0,0.0,19.0,0.8,15.0,19.0,14.23,0.0
2016,11,6,7,15,56.0,35.5,0.85,15.0,43.5,26.3,15.75
2016,11,6,7,30,112.0,52.0,0.9,15.0,68.0,37.99,27.38
2016,11,6,7,45,133.0,70.5,0.95,15.5,96.5,50.68,39.01
2016,11,6,8,0,154.0,89.0,1.0,16.0,125.0,63.69,50.72
2016,11,6,8,15,168.0,107.0,1.2,16.0,153.5,75.68,61.45
2016,11,6,8,30,182.0,125.0,1.4,16.0,182.0,87.4,71.77
2016,11,6,8,45,190.5,142.0,1.6,16.5,209.0,98.22,81.02
2016,11,6,9,0,199.0,159.0,1.8,17.0,236.0,108.76,89.88
2016,11,6,9,15,99.5,135.5,1.8,17.5,174.0,94.77,77.42
2016,11,6,9,30,0.0,112.0,1.8,18.0,112.0,83.71,67.58
2016,11,6,9,45,75.0,167.5,1.85,18.5,205.0,117.07,95.96
2016,11,6,10,0,150.0,223.0,1.9,19.0,298.0,144.42,118.75
2016,11,6,10,15,184.5,232.0,1.9,19.0,329.0,150.23,123.38
2016,11,6,10,30,219.0,241.0,1.9,19.0,360.0,167.22,126.37
2016,11,6,10,45,228.5,248.0,1.9,19.5,376.0,191.85,141.36
2016,11,6,11,0,238.0,255.0,1.9,20.0,392.0,217.48,160.11
2016,11,6,11,15,142.0,250.5,1.9,20.0,332.5,212.75,160.94
2016,11,6,11,30,46.0,246.0,1.9,20.0,273.0,195.24,151.12
2016,11,6,11,45,142.5,256.0,1.9,20.0,340.5,244.46,188.09
2016,11,6,12,0,239.0,266.0,1.9,20.0,408.0,302.86,233.07
2016,11,6,12,15,543.5,174.0,1.9,20.0,491.0,393.65,302.09
2016,11,6,12,30,848.0,82.0,1.9,20.0,574.0,495.6,381.38
2016,11,6,12,45,826.0,87.5,1.9,20.5,557.5,532.52,411.9
2016,11,6,13,0,804.0,93.0,1.9,21.0,541.0,564.1,437.85
2016,11,6,13,15,642.0,136.0,1.9,21.0,485.5,545.01,425.34
2016,11,6,13,30,480.0,179.0,1.9,21.0,430.0,503.67,395.34
2016,11,6,13,45,361.0,190.0,1.9,21.0,373.0,441.38,349.27
2016,11,6,14,0,242.0,201.0,1.9,21.0,316.0,386.51,307.08
2016,11,6,14,15,148.5,185.0,1.8,20.5,254.5,298.32,238.74
2016,11,6,14,30,55.0,169.0,1.7,20.0,193.0,204.06,163.05
2016,11,6,14,45,52.0,153.5,1.65,20.0,174.0,191.2,153.34
2016,11,6,15,0,49.0,138.0,1.6,20.0,155.0,177.85,142.81
2016,11,6,15,15,43.5,120.5,1.4,19.5,134.0,159.36,128.01
2016,11,6,15,30,38.0,103.0,1.2,19.0,113.0,140.21,112.34
2016,11,6,15,45,29.5,84.5,1.05,19.0,91.5,116.41,92.18
2016,11,6,16,0,21.0,66.0,0.9,19.0,70.0,91.6,70.86
2016,11,6,16,15,10.5,48.0,0.85,18.5,50.0,55.72,40.28
2016,11,6,16,30,0.0,30.0,0.8,18.0,30.0,28.63,16.04
2016,11,6,16,45,0.0,15.0,0.8,17.5,15.0,11.48,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,9.05,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,16.7,0.0
2016,11,7,7,15,132.0,34.5,0.8,14.5,53.0,25.76,15.03
2016,11,7,7,30,264.0,46.0,0.9,15.0,83.0,34.68,24.44
2016,11,7,7,45,307.5,60.0,1.0,15.5,118.5,44.82,33.83
2016,11,7,8,0,351.0,74.0,1.1,16.0,154.0,54.76,42.86
2016,11,7,8,15,378.5,86.5,1.05,16.5,189.5,63.33,50.49
2016,11,7,8,30,406.0,99.0,1.0,17.0,225.0,71.69,57.77
2016,11,7,8,45,423.0,111.5,1.0,17.5,258.5,79.7,64.6
2016,11,7,9,0,440.0,124.0,1.0,18.0,292.0,87.5,71.12
2016,11,7,9,15,416.0,143.0,0.95,18.5,314.0,98.41,80.22
2016,11,7,9,30,392.0,162.0,0.9,19.0,336.0,108.9,88.83
2016,11,7,9,45,463.0,158.0,0.9,20.0,378.0,107.12,86.76
2016,11,7,10,0,534.0,154.0,0.9,21.0,420.0,105.58,84.96
2016,11,7,10,15,556.5,155.0,0.8,21.5,443.5,106.15,85.11
2016,11,7,10,30,579.0,156.0,0.7,22.0,467.0,128.7,86.52
2016,11,7,10,45,546.5,173.0,0.65,22.5,474.0,175.93,114.24
2016,11,7,11,0,514.0,190.0,0.6,23.0,481.0,219.81,147.36
2016,11,7,11,15,451.5,211.5,0.6,23.0,470.0,256.54,179.61
2016,11,7,11,30,389.0,233.0,0.6,23.0,459.0,284.73,205.79
2016,11,7,11,45,389.5,233.5,0.65,23.5,461.0,312.99,229.63
2016,11,7,12,0,390.0,234.0,0.7,24.0,463.0,340.57,252.72
2016,11,7,12,15,450.5,214.5,0.75,24.0,476.0,384.22,287.31
2016,11,7,12,30,511.0,195.0,0.8,24.0,489.0,426.29,320.83
2016,11,7,12,45,459.5,204.0,0.9,24.0,463.5,436.88,331.51
2016,11,7,13,0,408.0,213.0,1.0,24.0,438.0,442.08,337.73
2016,11,7,13,15,602.0,149.5,1.05,24.0,468.0,531.16,406.54
2016,11,7,13,30,796.0,86.0,1.1,24.0,498.0,617.68,472.61
2016,11,7,13,45,657.0,116.5,1.15,24.0,444.5,588.91,452.52
2016,11,7,14,0,518.0,147.0,1.2,24.0,391.0,539.04,417.41
2016,11,7,14,15,455.5,146.5,1.2,23.5,349.5,512.21,399.89
2016,11,7,14,30,393.0,146.0,1.2,23.0,308.0,480.71,378.06
2016,11,7,14,45,377.5,134.0,1.2,23.0,277.5,468.65,370.4
2016,11,7,15,0,362.0,122.0,1.2,23.0,247.0,454.1,360.38
2016,11,7,15,15,342.5,107.5,1.05,22.5,213.5,431.12,343.5
2016,11,7,15,30,323.0,93.0,0.9,22.0,180.0,405.84,324.16
2016,11,7,15,45,291.5,78.0,0.8,22.0,145.5,368.28,293.82
2016,11,7,16,0,260.0,63.0,0.7,22.0,111.0,329.1,260.91
2016,11,7,16,15,205.0,47.5,0.7,21.5,78.5,269.39,210.54
2016,11,7,16,30,150.0,32.0,0.7,21.0,46.0,210.01,148.98
2016,11,7,16,45,75.0,16.0,0.75,20.5,23.0,105.33,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,13.5,12.5,9.83,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,17.79,0.0
2016,11,8,7,15,208.5,32.0,0.9,14.5,60.5,24.28,13.48
2016,11,8,7,30,417.0,39.0,1.0,15.0,96.0,32.22,22.25
2016,11,8,7,45,492.0,46.0,1.1,15.5,138.5,37.92,27.75
2016,11,8,8,0,567.0,53.0,1.2,16.0,181.0,43.7,33.1
2016,11,8,8,15,614.5,58.0,1.1,16.5,223.5,47.72,36.76
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,51.78,40.31
2016,11,8,8,45,695.0,66.5,0.9,18.0,305.5,59.05,46.49
2016,11,8,9,0,728.0,70.0,0.8,19.0,345.0,62.02,48.81
2016,11,8,9,15,750.5,73.0,0.7,19.5,380.5,64.44,50.71
2016,11,8,9,30,773.0,76.0,0.6,20.0,416.0,66.86,52.57
2016,11,8,9,45,795.0,76.0,0.55,20.5,447.5,67.1,52.56
2016,11,8,10,0,817.0,76.0,0.5,21.0,479.0,67.41,52.61
2016,11,8,10,15,827.5,77.0,0.45,21.5,502.5,68.22,53.09
2016,11,8,10,30,838.0,78.0,0.4,22.0,526.0,95.53,55.36
2016,11,8,10,45,843.5,79.5,0.35,22.5,542.5,155.73,86.94
2016,11,8,11,0,849.0,81.0,0.3,23.0,559.0,208.93,124.59
2016,11,8,11,15,852.5,81.5,0.3,23.0,568.0,260.62,166.89
2016,11,8,11,30,856.0,82.0,0.3,23.0,577.0,311.51,210.6
2016,11,8,11,45,855.0,83.0,0.3,23.5,578.5,360.31,252.58
2016,11,8,12,0,854.0,84.0,0.3,24.0,580.0,407.49,292.5
2016,11,8,12,15,852.0,83.5,0.35,24.0,574.5,451.11,329.71
2016,11,8,12,30,850.0,83.0,0.4,24.0,569.0,492.58,364.45
2016,11,8,12,45,843.5,83.0,0.45,24.5,555.5,532.33,396.28
2016,11,8,13,0,837.0,83.0,0.5,25.0,542.0,567.81,424.22
2016,11,8,13,15,828.5,81.5,0.55,25.0,521.5,597.58,448.4
2016,11,8,13,30,820.0,80.0,0.6,25.0,501.0,624.1,469.9
2016,11,8,13,45,806.5,78.5,0.65,25.0,474.0,643.97,486.45
2016,11,8,14,0,793.0,77.0,0.7,25.0,447.0,660.22,500.29
2016,11,8,14,15,774.5,74.5,0.7,25.0,414.0,668.08,506.94
2016,11,8,14,30,756.0,72.0,0.7,25.0,381.0,672.12,510.58
2016,11,8,14,45,730.0,69.0,0.75,25.0,343.5,666.11,507.81
2016,11,8,15,0,704.0,66.0,0.8,25.0,306.0,656.24,502.16
2016,11,8,15,15,666.0,61.5,0.7,24.5,264.5,636.7,488.47
2016,11,8,15,30,628.0,57.0,0.6,24.0,223.0,609.42,468.46
2016,11,8,15,45,569.0,51.0,0.55,23.5,180.0,560.35,432.04
2016,11,8,16,0,510.0,45.0,0.5,23.0,137.0,508.81,391.72
2016,11,8,16,15,415.0,36.5,0.6,22.0,96.5,423.76,324.94
2016,11,8,16,30,320.0,28.0,0.7,21.0,56.0,339.16,235.46
2016,11,8,16,45,160.0,14.0,0.85,20.5,28.0,134.79,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
