Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,61.0,8.0,0.8,13.0,10.5,6.29,0.0
2016,11,9,7,0,122.0,16.0,0.8,13.0,21.0,12.59,0.0
2016,11,9,7,15,236.5,29.5,0.95,13.5,55.5,24.15,13.0
2016,11,9,7,30,351.0,43.0,1.1,14.0,90.0,35.23,24.87
2016,11,9,7,45,430.0,52.5,1.25,15.0,132.0,42.74,31.99
2016,11,9,8,0,509.0,62.0,1.4,16.0,174.0,50.26,38.84
2016,11,9,8,15,559.0,68.5,1.4,16.5,216.5,55.14,43.27
2016,11,9,8,30,609.0,75.0,1.4,17.0,259.0,60.04,47.56
2016,11,9,8,45,648.0,79.0,1.45,17.5,299.0,62.94,49.99
2016,11,9,9,0,687.0,83.0,1.5,18.0,339.0,65.9,52.41
2016,11,9,9,15,711.0,86.5,1.55,18.5,375.0,68.29,54.28
2016,11,9,9,30,735.0,90.0,1.6,19.0,411.0,70.68,56.13
2016,11,9,9,45,769.5,87.0,1.7,19.5,444.5,74.59,59.27
2016,11,9,10,0,804.0,84.0,1.8,20.0,478.0,72.82,57.52
2016,11,9,10,15,815.5,86.0,1.7,20.5,501.5,74.24,58.52
2016,11,9,10,30,827.0,88.0,1.6,21.0,525.0,100.01,60.59
2016,11,9,10,45,834.5,89.0,1.55,21.5,542.5,153.69,86.82
2016,11,9,11,0,842.0,90.0,1.5,22.0,560.0,207.54,125.39
2016,11,9,11,15,845.5,90.5,1.4,22.0,569.0,260.06,169.03
2016,11,9,11,30,849.0,91.0,1.3,22.0,578.0,311.84,214.23
2016,11,9,11,45,849.0,91.0,1.25,22.5,580.0,361.08,257.42
2016,11,9,12,0,849.0,91.0,1.2,23.0,582.0,408.75,298.62
2016,11,9,12,15,846.5,90.5,1.15,23.0,575.5,453.14,336.87
2016,11,9,12,30,844.0,90.0,1.1,23.0,569.0,495.32,372.38
2016,11,9,12,45,845.5,86.5,1.05,23.5,557.0,534.29,403.74
2016,11,9,13,0,847.0,83.0,1.0,24.0,545.0,570.88,432.37
2016,11,9,13,15,837.5,82.0,0.9,24.0,524.0,600.95,455.88
2016,11,9,13,30,828.0,81.0,0.8,24.0,503.0,627.71,476.34
2016,11,9,13,45,812.0,80.0,0.75,24.5,475.0,646.77,490.4
2016,11,9,14,0,796.0,79.0,0.7,25.0,447.0,662.05,501.46
2016,11,9,14,15,776.5,76.5,0.65,24.5,414.0,669.35,508.28
2016,11,9,14,30,757.0,74.0,0.6,24.0,381.0,672.76,511.81
2016,11,9,14,45,727.5,71.0,0.6,24.0,342.0,664.17,506.62
2016,11,9,15,0,698.0,68.0,0.6,24.0,303.0,656.43,501.89
2016,11,9,15,15,658.5,63.5,0.55,23.5,261.5,631.43,484.81
2016,11,9,15,30,619.0,59.0,0.5,23.0,220.0,603.02,464.51
2016,11,9,15,45,558.5,52.5,0.5,23.0,177.0,552.25,426.39
2016,11,9,16,0,498.0,46.0,0.5,23.0,134.0,498.95,384.3
2016,11,9,16,15,402.0,37.0,0.6,22.5,94.0,412.78,315.63
2016,11,9,16,30,306.0,28.0,0.7,22.0,54.0,325.85,220.37
2016,11,9,16,45,153.0,14.0,0.8,21.5,27.0,128.96,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,0.9,13.5,5.5,4.33,0.0
2016,11,10,7,0,0.0,11.0,0.9,14.0,11.0,8.65,0.0
2016,11,10,7,15,12.0,28.0,1.15,14.5,29.5,21.0,10.01
2016,11,10,7,30,24.0,45.0,1.4,15.0,48.0,33.09,22.82
2016,11,10,7,45,37.5,64.0,1.65,16.0,71.0,46.24,34.84
2016,11,10,8,0,51.0,83.0,1.9,17.0,94.0,59.18,46.44
2016,11,10,8,15,59.5,101.0,1.9,17.5,117.0,71.3,57.2
2016,11,10,8,30,68.0,119.0,1.9,18.0,140.0,83.21,67.58
2016,11,10,8,45,75.5,135.5,1.95,18.5,161.5,94.06,76.84
2016,11,10,9,0,83.0,152.0,2.0,19.0,183.0,104.71,85.78
2016,11,10,9,15,256.5,150.5,2.0,19.0,259.0,102.66,83.85
2016,11,10,9,30,430.0,149.0,2.0,19.0,335.0,101.96,83.1
2016,11,10,9,45,344.5,177.0,2.0,19.5,333.0,119.43,97.7
2016,11,10,10,0,259.0,205.0,2.0,20.0,331.0,133.05,108.83
2016,11,10,10,15,306.0,208.0,1.95,20.5,364.0,135.52,110.49
2016,11,10,10,30,353.0,211.0,1.9,21.0,397.0,149.87,110.34
2016,11,10,10,45,593.0,149.5,1.85,21.5,473.5,163.4,104.23
2016,11,10,11,0,833.0,88.0,1.8,22.0,550.0,202.41,121.87
2016,11,10,11,15,836.5,88.5,1.7,22.0,559.0,254.3,165.03
2016,11,10,11,30,840.0,89.0,1.6,22.0,568.0,305.46,209.87
2016,11,10,11,45,839.5,89.0,1.5,22.5,569.5,353.94,252.62
2016,11,10,12,0,839.0,89.0,1.4,23.0,571.0,400.82,293.34
2016,11,10,12,15,507.5,173.5,1.3,23.0,464.0,371.45,279.9
2016,11,10,12,30,176.0,258.0,1.2,23.0,357.0,299.85,230.03
2016,11,10,12,45,196.0,250.0,1.1,23.5,358.0,317.67,244.51
2016,11,10,13,0,216.0,242.0,1.0,24.0,359.0,336.29,259.06
2016,11,10,13,15,120.5,218.5,0.95,24.0,283.0,272.03,210.48
2016,11,10,13,30,25.0,195.0,0.9,24.0,207.0,175.36,135.23
2016,11,10,13,45,212.5,181.5,0.85,24.5,279.5,329.83,257.95
2016,11,10,14,0,400.0,168.0,0.8,25.0,352.0,473.66,366.49
2016,11,10,14,15,566.0,121.5,0.7,25.0,360.5,567.85,436.31
2016,11,10,14,30,732.0,75.0,0.6,25.0,369.0,652.96,497.47
2016,11,10,14,45,703.5,71.5,0.5,25.0,331.5,644.19,489.82
2016,11,10,15,0,675.0,68.0,0.4,25.0,294.0,636.48,483.77
2016,11,10,15,15,634.5,63.5,0.35,24.5,253.0,610.58,466.04
2016,11,10,15,30,594.0,59.0,0.3,24.0,212.0,581.34,445.18
2016,11,10,15,45,533.0,52.5,0.3,24.0,170.0,530.28,406.99
2016,11,10,16,0,472.0,46.0,0.3,24.0,128.0,476.76,364.93
2016,11,10,16,15,375.5,36.5,0.4,23.0,89.0,390.05,296.62
2016,11,10,16,30,279.0,27.0,0.5,22.0,50.0,300.94,197.71
2016,11,10,16,45,139.5,13.5,0.6,21.5,25.0,117.78,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.1,14.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.1,14.0,16.0,12.59,0.0
2016,11,11,7,15,137.5,29.0,1.35,14.5,46.0,21.83,10.0
2016,11,11,7,30,275.0,42.0,1.6,15.0,76.0,31.87,21.67
2016,11,11,7,45,333.0,54.5,1.85,16.0,113.5,41.17,30.38
2016,11,11,8,0,391.0,67.0,2.1,17.0,151.0,50.37,38.7
2016,11,11,8,15,429.0,77.5,2.05,17.5,188.5,57.9,45.47
2016,11,11,8,30,467.0,88.0,2.0,18.0,226.0,65.3,51.96
2016,11,11,8,45,500.5,94.5,2.0,18.5,261.5,69.92,55.88
2016,11,11,9,0,534.0,101.0,2.0,19.0,297.0,76.74,61.63
2016,11,11,9,15,588.0,100.5,2.05,19.5,336.0,76.23,60.96
2016,11,11,9,30,642.0,100.0,2.1,20.0,375.0,76.01,60.53
2016,11,11,9,45,518.5,139.5,2.2,21.0,372.5,97.33,78.41
2016,11,11,10,0,395.0,179.0,2.3,22.0,370.0,118.06,95.47
2016,11,11,10,15,244.0,205.0,2.35,22.0,324.5,132.61,107.52
2016,11,11,10,30,93.0,231.0,2.4,22.0,279.0,156.81,120.37
2016,11,11,10,45,68.5,229.5,2.5,22.5,265.5,164.21,124.79
2016,11,11,11,0,44.0,228.0,2.6,23.0,252.0,168.01,128.17
2016,11,11,11,15,80.0,243.0,2.65,23.0,288.0,192.17,145.88
2016,11,11,11,30,116.0,258.0,2.7,23.0,324.0,220.98,167.76
2016,11,11,11,45,175.0,257.0,2.75,23.5,357.0,253.1,191.88
2016,11,11,12,0,234.0,256.0,2.8,24.0,390.0,289.72,220.18
2016,11,11,12,15,232.0,253.5,2.75,23.5,385.0,304.71,233.86
2016,11,11,12,30,230.0,251.0,2.7,23.0,380.0,318.86,246.8
2016,11,11,12,45,167.0,246.0,2.7,23.0,338.5,298.75,232.65
2016,11,11,13,0,104.0,241.0,2.7,23.0,297.0,262.6,205.26
2016,11,11,13,15,71.5,222.0,2.6,22.5,260.0,234.64,184.16
2016,11,11,13,30,39.0,203.0,2.5,22.0,223.0,203.14,159.65
2016,11,11,13,45,170.5,193.0,2.45,22.0,272.0,299.4,238.59
2016,11,11,14,0,302.0,183.0,2.4,22.0,321.0,405.34,323.42
2016,11,11,14,15,226.0,175.5,2.3,21.5,274.5,357.53,286.25
2016,11,11,14,30,150.0,168.0,2.2,21.0,228.0,289.45,232.92
2016,11,11,14,45,140.5,152.5,2.15,21.0,204.5,274.0,221.36
2016,11,11,15,0,131.0,137.0,2.1,21.0,181.0,257.39,208.43
2016,11,11,15,15,121.0,119.0,1.9,20.5,155.0,235.87,191.49
2016,11,11,15,30,111.0,101.0,1.7,20.0,129.0,213.13,173.05
2016,11,11,15,45,95.5,82.5,1.55,19.5,103.0,184.05,148.72
2016,11,11,16,0,80.0,64.0,1.4,19.0,77.0,153.64,122.57
2016,11,11,16,15,49.5,46.0,1.3,18.5,53.0,110.84,84.94
2016,11,11,16,30,19.0,28.0,1.2,18.0,29.0,50.3,28.63
2016,11,11,16,45,9.5,14.0,1.15,17.5,14.5,18.29,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,64.5,6.5,0.8,14.5,8.5,0.0,0.0
2016,11,12,7,0,129.0,13.0,0.8,15.0,17.0,10.23,0.0
2016,11,12,7,15,262.0,24.5,0.85,15.5,51.0,20.15,8.02
2016,11,12,7,30,395.0,36.0,0.9,16.0,85.0,29.79,19.74
2016,11,12,7,45,475.0,43.5,1.0,16.5,126.5,35.93,25.74
2016,11,12,8,0,555.0,51.0,1.1,17.0,168.0,42.15,31.5
2016,11,12,8,15,605.0,56.0,1.05,17.0,210.0,46.2,35.29
2016,11,12,8,30,655.0,61.0,1.0,17.0,252.0,50.3,38.99
2016,11,12,8,45,420.0,104.5,1.0,17.5,234.0,75.32,60.84
2016,11,12,9,0,185.0,148.0,1.0,18.0,216.0,101.81,83.57
2016,11,12,9,15,242.0,158.0,0.95,18.5,255.5,106.7,87.4
2016,11,12,9,30,299.0,168.0,0.9,19.0,295.0,113.46,92.82
2016,11,12,9,45,559.5,121.0,0.9,19.5,380.0,88.33,71.01
2016,11,12,10,0,820.0,74.0,0.9,20.0,465.0,66.13,51.77
2016,11,12,10,15,831.0,75.0,0.85,20.0,488.5,66.98,52.45
2016,11,12,10,30,842.0,76.0,0.8,20.0,512.0,86.19,52.63
2016,11,12,10,45,850.5,76.5,0.75,20.5,529.5,145.85,81.34
2016,11,12,11,0,859.0,77.0,0.7,21.0,547.0,198.82,117.88
2016,11,12,11,15,863.0,77.5,0.75,21.5,556.5,250.78,160.25
2016,11,12,11,30,867.0,78.0,0.8,22.0,566.0,302.0,204.5
2016,11,12,11,45,867.0,78.5,0.85,22.5,567.5,350.97,247.6
2016,11,12,12,0,867.0,79.0,0.9,23.0,569.0,398.39,288.93
2016,11,12,12,15,657.0,142.0,1.0,23.0,511.5,409.96,305.74
2016,11,12,12,30,447.0,205.0,1.1,23.0,454.0,396.69,301.22
2016,11,12,12,45,391.0,212.0,1.25,23.0,426.0,391.94,301.02
2016,11,12,13,0,335.0,219.0,1.4,23.0,398.0,390.24,302.06
2016,11,12,13,15,580.0,148.0,1.45,23.0,443.5,506.95,392.79
2016,11,12,13,30,825.0,77.0,1.5,23.0,489.0,613.82,474.91
2016,11,12,13,45,811.5,75.5,1.6,23.0,462.0,633.86,491.69
2016,11,12,14,0,798.0,74.0,1.7,23.0,435.0,650.29,506.34
2016,11,12,14,15,779.0,71.5,1.7,22.5,402.0,658.04,514.55
2016,11,12,14,30,760.0,69.0,1.7,22.0,369.0,661.97,519.2
2016,11,12,14,45,732.5,66.0,1.7,22.0,331.5,655.18,514.99
2016,11,12,15,0,705.0,63.0,1.7,22.0,294.0,644.51,507.72
2016,11,12,15,15,665.0,59.0,1.6,21.5,253.0,619.25,489.48
2016,11,12,15,30,625.0,55.0,1.5,21.0,212.0,596.74,472.28
2016,11,12,15,45,561.5,49.0,1.45,20.5,169.5,544.92,431.98
2016,11,12,16,0,498.0,43.0,1.4,20.0,127.0,490.66,387.52
2016,11,12,16,15,395.5,34.0,1.4,19.0,87.5,400.55,311.93
2016,11,12,16,30,293.0,25.0,1.4,18.0,48.0,304.67,190.99
2016,11,12,16,45,146.5,12.5,1.4,17.5,24.0,121.61,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,60.5,6.0,0.55,13.0,8.0,0.0,0.0
2016,11,13,7,0,121.0,12.0,0.6,13.0,16.0,9.44,0.0
2016,11,13,7,15,255.0,24.0,0.65,13.5,49.5,19.75,6.96
2016,11,13,7,30,389.0,36.0,0.7,14.0,83.0,29.81,19.84
2016,11,13,7,45,464.5,44.5,0.75,14.5,124.0,36.7,26.62
2016,11,13,8,0,540.0,53.0,0.8,15.0,165.0,43.62,33.06
2016,11,13,8,15,591.5,58.5,0.75,15.0,207.0,47.99,37.18
2016,11,13,8,30,643.0,64.0,0.7,15.0,249.0,52.4,41.2
2016,11,13,8,45,678.0,68.5,0.65,15.5,288.5,55.88,44.2
2016,11,13,9,0,713.0,73.0,0.6,16.0,328.0,59.36,47.13
2016,11,13,9,15,737.5,76.0,0.55,16.0,364.0,66.65,53.46
2016,11,13,9,30,762.0,79.0,0.5,16.0,400.0,69.05,55.43
2016,11,13,9,45,781.0,80.5,0.5,16.5,430.5,70.24,56.25
2016,11,13,10,0,800.0,82.0,0.5,17.0,461.0,71.46,57.09
2016,11,13,10,15,812.5,83.5,0.55,17.5,485.0,72.58,57.84
2016,11,13,10,30,825.0,85.0,0.6,18.0,509.0,89.77,57.47
2016,11,13,10,45,834.5,85.5,0.65,19.0,526.5,142.74,80.34
2016,11,13,11,0,844.0,86.0,0.7,20.0,544.0,196.1,116.9
2016,11,13,11,15,848.0,87.0,0.75,20.0,553.5,248.84,160.12
2016,11,13,11,30,852.0,88.0,0.8,20.0,563.0,300.92,205.51
2016,11,13,11,45,853.0,88.0,0.85,20.5,565.0,350.32,249.09
2016,11,13,12,0,854.0,88.0,0.9,21.0,567.0,398.27,291.01
2016,11,13,12,15,851.5,87.5,0.95,21.0,561.5,442.65,329.97
2016,11,13,12,30,849.0,87.0,1.0,21.0,556.0,484.83,366.37
2016,11,13,12,45,849.0,84.5,1.05,21.5,544.0,523.97,398.89
2016,11,13,13,0,849.0,82.0,1.1,22.0,532.0,560.68,428.78
2016,11,13,13,15,839.5,80.5,1.1,22.0,511.5,590.28,453.28
2016,11,13,13,30,830.0,79.0,1.1,22.0,491.0,616.55,474.87
2016,11,13,13,45,816.5,77.5,1.1,22.0,463.5,636.83,491.75
2016,11,13,14,0,803.0,76.0,1.1,22.0,436.0,653.48,505.73
2016,11,13,14,15,783.5,73.5,1.05,22.0,403.0,661.11,512.43
2016,11,13,14,30,764.0,71.0,1.0,22.0,370.0,664.85,515.36
2016,11,13,14,45,735.5,68.0,1.0,22.0,332.0,657.48,510.79
2016,11,13,15,0,707.0,65.0,1.0,22.0,294.0,646.13,503.17
2016,11,13,15,15,666.0,60.5,0.9,21.5,252.5,625.22,488.04
2016,11,13,15,30,625.0,56.0,0.8,21.0,211.0,596.24,466.08
2016,11,13,15,45,562.0,49.5,0.7,20.5,168.5,544.34,425.85
2016,11,13,16,0,499.0,43.0,0.6,20.0,126.0,489.98,381.54
2016,11,13,16,15,396.5,34.0,0.7,19.5,86.5,400.19,307.15
2016,11,13,16,30,294.0,25.0,0.8,19.0,47.0,302.82,179.2
2016,11,13,16,45,147.0,12.5,0.9,18.5,23.5,121.62,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,63.5,5.5,0.6,12.5,7.0,0.0,0.0
2016,11,14,7,0,127.0,11.0,0.6,13.0,14.0,8.65,0.0
2016,11,14,7,15,266.5,22.5,0.55,13.5,47.5,18.55,5.12
2016,11,14,7,30,406.0,34.0,0.5,14.0,81.0,28.27,18.43
2016,11,14,7,45,486.5,42.0,0.5,14.5,123.0,34.87,24.99
2016,11,14,8,0,567.0,50.0,0.5,15.0,165.0,41.52,31.21
2016,11,14,8,15,618.5,55.0,0.45,15.0,207.5,45.62,35.08
2016,11,14,8,30,670.0,60.0,0.4,15.0,250.0,49.77,38.88
2016,11,14,8,45,335.0,70.0,0.4,15.5,165.0,51.61,40.44
2016,11,14,9,0,0.0,80.0,0.4,16.0,80.0,60.63,48.27
2016,11,14,9,15,0.0,101.0,0.4,16.5,101.0,75.37,60.97
2016,11,14,9,30,0.0,122.0,0.4,17.0,122.0,89.78,73.17
2016,11,14,9,45,6.5,146.0,0.45,17.5,149.0,105.86,86.66
2016,11,14,10,0,13.0,170.0,0.5,18.0,176.0,121.53,99.63
2016,11,14,10,15,9.0,170.5,0.5,18.5,175.0,122.44,99.98
2016,11,14,10,30,5.0,171.0,0.5,19.0,174.0,123.66,96.1
2016,11,14,10,45,2.5,167.0,0.55,19.5,168.5,122.75,95.07
2016,11,14,11,0,0.0,163.0,0.6,20.0,163.0,121.1,93.58
2016,11,14,11,15,1.5,170.5,0.55,20.0,171.5,127.74,98.75
2016,11,14,11,30,3.0,178.0,0.5,20.0,180.0,134.69,104.17
2016,11,14,11,45,3.5,178.5,0.45,20.5,181.0,136.53,105.35
2016,11,14,12,0,4.0,179.0,0.4,21.0,182.0,138.39,106.59
2016,11,14,12,15,3.5,177.5,0.4,21.5,180.0,138.35,106.4
2016,11,14,12,30,3.0,176.0,0.4,22.0,178.0,138.24,106.18
2016,11,14,12,45,426.0,129.5,0.45,22.5,354.0,343.98,265.34
2016,11,14,13,0,849.0,83.0,0.5,23.0,530.0,559.11,422.89
2016,11,14,13,15,839.5,81.5,0.55,23.0,509.5,588.75,445.33
2016,11,14,13,30,830.0,80.0,0.6,23.0,489.0,615.06,467.05
2016,11,14,13,45,816.5,78.0,0.7,23.0,461.5,634.85,484.4
2016,11,14,14,0,803.0,76.0,0.8,23.0,434.0,650.98,498.96
2016,11,14,14,15,783.0,74.0,0.85,22.5,401.0,658.88,507.88
2016,11,14,14,30,763.0,72.0,0.9,22.0,368.0,662.88,513.0
2016,11,14,14,45,734.5,68.5,0.95,22.0,330.0,655.01,508.59
2016,11,14,15,0,706.0,65.0,1.0,22.0,292.0,643.16,501.08
2016,11,14,15,15,664.5,60.5,0.95,21.5,250.5,622.09,486.26
2016,11,14,15,30,623.0,56.0,0.9,21.0,209.0,592.84,464.48
2016,11,14,15,45,558.0,49.5,0.85,20.5,166.0,539.58,423.47
2016,11,14,16,0,493.0,43.0,0.8,20.0,123.0,483.83,378.2
2016,11,14,16,15,388.0,33.5,0.85,19.0,84.0,391.87,301.42
2016,11,14,16,30,283.0,24.0,0.9,18.0,45.0,291.04,163.74
2016,11,14,16,45,141.5,12.0,0.95,17.0,22.5,116.69,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,83.5,5.0,0.9,11.5,7.0,0.0,0.0
2016,11,15,7,0,167.0,10.0,0.9,12.0,14.0,7.87,0.0
2016,11,15,7,15,310.5,19.5,1.1,12.5,47.0,17.63,3.3
2016,11,15,7,30,454.0,29.0,1.3,13.0,80.0,26.52,16.85
2016,11,15,7,45,528.5,35.5,1.55,14.0,121.0,32.51,22.88
2016,11,15,8,0,603.0,42.0,1.8,15.0,162.0,38.57,28.52
2016,11,15,8,15,650.5,46.5,1.9,15.0,203.5,42.75,32.47
2016,11,15,8,30,698.0,51.0,2.0,15.0,245.0,46.96,36.32
2016,11,15,8,45,729.0,53.5,2.1,15.5,284.0,49.4,38.44
2016,11,15,9,0,760.0,56.0,2.2,16.0,323.0,51.86,40.5
2016,11,15,9,15,383.5,101.0,2.3,16.5,236.0,71.96,58.04
2016,11,15,9,30,7.0,146.0,2.4,17.0,149.0,104.96,86.53
2016,11,15,9,45,53.0,174.0,2.5,17.5,199.0,119.05,98.32
2016,11,15,10,0,99.0,202.0,2.6,18.0,249.0,135.66,112.16
2016,11,15,10,15,124.5,214.0,2.65,18.0,276.0,139.04,114.84
2016,11,15,10,30,150.0,226.0,2.7,18.0,303.0,149.54,116.5
2016,11,15,10,45,180.0,232.5,2.8,18.5,327.5,171.21,128.73
2016,11,15,11,0,210.0,239.0,2.9,19.0,352.0,196.21,145.85
2016,11,15,11,15,152.0,243.0,2.95,19.0,325.5,204.92,155.53
2016,11,15,11,30,94.0,247.0,3.0,19.0,299.0,205.96,159.28
2016,11,15,11,45,53.5,222.5,3.15,19.0,252.0,185.44,144.74
2016,11,15,12,0,13.0,198.0,3.3,19.0,205.0,155.93,122.24
2016,11,15,12,15,8.5,187.5,3.4,19.0,192.0,148.12,116.17
2016,11,15,12,30,4.0,177.0,3.5,19.0,179.0,139.49,109.32
2016,11,15,12,45,12.0,187.0,3.65,19.0,193.0,153.09,120.53
2016,11,15,13,0,20.0,197.0,3.8,19.0,207.0,168.03,132.9
2016,11,15,13,15,10.0,122.5,3.85,18.5,127.5,101.64,79.02
2016,11,15,13,30,0.0,48.0,3.9,18.0,48.0,36.75,25.23
2016,11,15,13,45,0.0,49.5,3.95,18.0,49.5,37.9,26.26
2016,11,15,14,0,0.0,51.0,4.0,18.0,51.0,39.04,27.27
2016,11,15,14,15,31.0,104.0,3.95,17.5,116.0,112.09,89.48
2016,11,15,14,30,62.0,157.0,3.9,17.0,181.0,196.82,160.72
2016,11,15,14,45,58.5,142.0,3.85,17.0,162.5,184.21,150.45
2016,11,15,15,0,55.0,127.0,3.8,17.0,144.0,171.11,139.77
2016,11,15,15,15,49.5,110.0,3.65,16.5,124.0,153.26,125.08
2016,11,15,15,30,44.0,93.0,3.5,16.0,104.0,134.74,109.47
2016,11,15,15,45,36.0,75.0,3.35,16.0,82.5,111.93,89.6
2016,11,15,16,0,28.0,57.0,3.2,16.0,61.0,87.96,68.43
2016,11,15,16,15,14.0,39.5,2.85,15.5,41.5,58.55,42.09
2016,11,15,16,30,0.0,22.0,2.5,15.0,22.0,19.31,5.04
2016,11,15,16,45,0.0,11.0,2.2,14.5,11.0,8.65,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,16,7,15,217.0,16.5,1.95,10.0,40.0,13.44,0.0
2016,11,16,7,30,434.0,33.0,2.3,11.0,80.0,27.64,17.79
2016,11,16,7,45,522.5,39.5,2.65,12.0,123.0,33.14,23.57
2016,11,16,8,0,611.0,46.0,3.0,13.0,166.0,42.07,31.82
2016,11,16,8,15,662.5,51.0,3.25,13.0,209.5,46.62,36.16
2016,11,16,8,30,714.0,56.0,3.5,13.0,253.0,51.2,40.4
2016,11,16,8,45,748.5,59.0,3.75,13.5,293.5,53.99,42.84
2016,11,16,9,0,783.0,62.0,4.0,14.0,334.0,56.81,45.24
2016,11,16,9,15,806.0,64.5,4.05,14.0,370.5,59.08,47.2
2016,11,16,9,30,829.0,67.0,4.1,14.0,407.0,61.34,49.12
2016,11,16,9,45,843.5,69.5,4.15,14.5,437.5,63.43,50.78
2016,11,16,10,0,858.0,72.0,4.2,15.0,468.0,65.5,52.41
2016,11,16,10,15,869.0,73.0,4.2,15.0,492.5,73.14,59.03
2016,11,16,10,30,880.0,74.0,4.2,15.0,517.0,84.4,57.67
2016,11,16,10,45,884.5,76.0,4.2,15.5,533.5,139.73,79.25
2016,11,16,11,0,889.0,78.0,4.2,16.0,550.0,194.83,117.15
2016,11,16,11,15,892.0,78.5,4.2,16.0,559.5,248.06,161.82
2016,11,16,11,30,895.0,79.0,4.2,16.0,569.0,300.39,209.3
2016,11,16,11,45,892.0,80.5,4.25,16.0,570.0,350.59,256.39
2016,11,16,12,0,889.0,82.0,4.3,16.0,571.0,398.95,301.82
2016,11,16,12,15,886.5,81.5,4.25,16.0,565.5,443.74,343.52
2016,11,16,12,30,884.0,81.0,4.2,16.0,560.0,486.28,382.49
2016,11,16,12,45,876.5,80.5,4.2,16.0,546.0,523.93,416.83
2016,11,16,13,0,869.0,80.0,4.2,16.0,532.0,561.71,450.35
2016,11,16,13,15,859.5,79.0,4.15,15.5,511.5,592.58,478.59
2016,11,16,13,30,850.0,78.0,4.1,15.0,491.0,620.1,503.79
2016,11,16,13,45,831.5,77.5,4.1,15.0,462.5,638.97,521.04
2016,11,16,14,0,813.0,77.0,4.1,15.0,434.0,653.89,534.9
2016,11,16,14,15,792.5,74.5,4.0,15.0,400.5,661.27,542.4
2016,11,16,14,30,772.0,72.0,3.9,15.0,367.0,664.68,545.77
2016,11,16,14,45,738.0,69.5,3.85,15.0,328.0,654.2,538.19
2016,11,16,15,0,704.0,67.0,3.8,15.0,289.0,644.81,531.13
2016,11,16,15,15,661.0,62.5,3.5,14.5,247.5,618.13,510.14
2016,11,16,15,30,618.0,58.0,3.2,14.0,206.0,587.92,485.26
2016,11,16,15,45,544.0,52.0,2.95,13.5,162.5,528.6,435.95
2016,11,16,16,0,470.0,46.0,2.7,13.0,119.0,466.35,381.86
2016,11,16,16,15,360.0,35.5,2.4,12.5,80.5,369.91,294.37
2016,11,16,16,30,250.0,25.0,2.1,12.0,42.0,261.65,131.31
2016,11,16,16,45,125.0,12.5,1.85,11.5,21.0,103.99,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.5,16.0,0.8,7.5,37.0,13.01,0.0
2016,11,17,7,30,401.0,32.0,0.9,8.0,74.0,26.68,17.09
2016,11,17,7,45,495.0,39.0,1.0,8.5,116.5,32.58,23.44
2016,11,17,8,0,589.0,46.0,1.1,9.0,159.0,38.62,29.27
2016,11,17,8,15,641.5,51.0,1.2,9.5,202.0,46.42,36.53
2016,11,17,8,30,694.0,56.0,1.3,10.0,245.0,50.98,40.72
2016,11,17,8,45,734.5,58.5,1.4,10.5,286.0,53.41,42.87
2016,11,17,9,0,775.0,61.0,1.5,11.0,327.0,55.91,45.02
2016,11,17,9,15,799.0,63.5,1.6,11.5,363.5,58.21,46.92
2016,11,17,9,30,823.0,66.0,1.7,12.0,400.0,60.49,48.78
2016,11,17,9,45,843.0,66.5,1.85,12.5,431.5,61.24,49.26
2016,11,17,10,0,863.0,67.0,2.0,13.0,463.0,68.51,55.51
2016,11,17,10,15,874.0,68.5,2.05,13.5,487.0,70.17,56.76
2016,11,17,10,30,885.0,70.0,2.1,14.0,511.0,79.61,64.86
2016,11,17,10,45,894.0,70.0,2.2,14.5,529.0,134.01,74.96
2016,11,17,11,0,903.0,70.0,2.3,15.0,547.0,188.56,111.63
2016,11,17,11,15,906.5,70.5,2.25,15.0,556.5,242.33,156.35
2016,11,17,11,30,910.0,71.0,2.2,15.0,566.0,295.26,203.97
2016,11,17,11,45,912.0,71.0,2.2,15.5,568.5,346.24,250.72
2016,11,17,12,0,914.0,71.0,2.2,16.0,571.0,395.76,295.92
2016,11,17,12,15,912.0,70.5,2.2,16.0,565.5,441.56,337.95
2016,11,17,12,30,910.0,70.0,2.2,16.0,560.0,485.11,377.23
2016,11,17,12,45,904.5,69.5,2.25,16.5,546.5,524.52,411.75
2016,11,17,13,0,899.0,69.0,2.3,17.0,533.0,561.09,443.13
2016,11,17,13,15,890.5,68.0,2.25,17.0,512.5,592.46,470.23
2016,11,17,13,30,882.0,67.0,2.2,17.0,492.0,620.57,494.22
2016,11,17,13,45,868.5,65.5,2.2,17.0,464.5,641.58,512.65
2016,11,17,14,0,855.0,64.0,2.2,17.0,437.0,658.94,528.0
2016,11,17,14,15,836.5,62.0,2.1,16.5,404.0,668.61,537.23
2016,11,17,14,30,818.0,60.0,2.0,16.0,371.0,681.19,547.72
2016,11,17,14,45,791.0,57.5,1.95,16.0,332.5,676.81,544.68
2016,11,17,15,0,764.0,55.0,1.9,16.0,294.0,668.48,538.45
2016,11,17,15,15,724.5,51.0,1.65,15.5,252.0,644.99,519.81
2016,11,17,15,30,685.0,47.0,1.4,15.0,210.0,617.79,497.21
2016,11,17,15,45,623.5,42.0,1.15,14.5,167.0,568.98,456.52
2016,11,17,16,0,562.0,37.0,0.9,14.0,124.0,516.97,410.84
2016,11,17,16,15,455.0,29.0,0.95,13.5,84.0,424.71,328.96
2016,11,17,16,30,348.0,21.0,1.0,13.0,44.0,321.05,144.17
2016,11,17,16,45,174.0,10.5,1.05,12.5,22.0,138.92,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,198.5,15.5,1.75,7.5,35.5,12.61,0.0
2016,11,18,7,30,397.0,31.0,2.0,8.0,71.0,25.86,16.14
2016,11,18,7,45,489.0,38.5,2.25,9.0,113.5,32.16,22.92
2016,11,18,8,0,581.0,46.0,2.5,10.0,156.0,38.57,29.03
2016,11,18,8,15,636.5,51.5,2.45,10.5,199.5,46.81,36.68
2016,11,18,8,30,692.0,57.0,2.4,11.0,243.0,51.79,41.25
2016,11,18,8,45,729.5,61.0,2.4,12.0,284.5,55.35,44.34
2016,11,18,9,0,767.0,65.0,2.4,13.0,326.0,58.92,47.33
2016,11,18,9,15,791.5,68.0,2.65,13.5,362.5,61.52,49.49
2016,11,18,9,30,816.0,71.0,2.9,14.0,399.0,64.11,51.6
2016,11,18,9,45,836.0,72.0,3.15,15.0,430.5,65.13,52.2
2016,11,18,10,0,856.0,73.0,3.4,16.0,462.0,66.19,52.83
2016,11,18,10,15,866.5,74.5,3.5,16.5,486.0,67.42,53.71
2016,11,18,10,30,877.0,76.0,3.6,17.0,510.0,74.39,59.59
2016,11,18,10,45,882.5,77.0,3.75,17.5,527.0,135.59,76.54
2016,11,18,11,0,888.0,78.0,3.9,18.0,544.0,189.9,112.49
2016,11,18,11,15,890.0,79.0,3.95,18.0,553.0,243.15,156.37
2016,11,18,11,30,892.0,80.0,4.0,18.0,562.0,295.43,203.25
2016,11,18,11,45,889.5,80.5,4.1,18.5,563.0,344.77,248.73
2016,11,18,12,0,887.0,81.0,4.2,19.0,564.0,392.28,292.52
2016,11,18,12,15,883.5,80.5,4.25,19.0,557.5,436.48,333.53
2016,11,18,12,30,880.0,80.0,4.3,19.0,551.0,478.37,371.87
2016,11,18,12,45,873.0,79.5,4.35,19.5,537.0,516.07,405.34
2016,11,18,13,0,866.0,79.0,4.4,20.0,523.0,553.86,437.87
2016,11,18,13,15,856.5,77.5,4.4,19.5,502.5,584.08,465.51
2016,11,18,13,30,847.0,76.0,4.4,19.0,482.0,610.96,490.14
2016,11,18,13,45,832.5,74.5,4.4,19.0,455.0,631.25,508.37
2016,11,18,14,0,818.0,73.0,4.4,19.0,428.0,647.83,523.41
2016,11,18,14,15,798.5,70.5,4.2,18.5,395.0,656.09,532.09
2016,11,18,14,30,779.0,68.0,4.0,18.0,362.0,660.46,536.92
2016,11,18,14,45,751.0,65.0,3.8,18.0,324.5,654.18,532.11
2016,11,18,15,0,723.0,62.0,3.6,18.0,287.0,643.94,523.9
2016,11,18,15,15,681.0,57.5,3.15,17.5,245.5,617.53,502.74
2016,11,18,15,30,639.0,53.0,2.7,17.0,204.0,594.03,482.58
2016,11,18,15,45,573.0,47.0,2.3,16.5,161.0,541.6,438.53
2016,11,18,16,0,507.0,41.0,1.9,16.0,118.0,486.62,390.03
2016,11,18,16,15,394.0,31.5,1.75,15.0,79.0,389.94,303.06
2016,11,18,16,30,281.0,22.0,1.6,14.0,40.0,279.12,111.36
2016,11,18,16,45,140.5,11.0,1.5,13.0,20.0,113.84,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.4,13.0,1.0,0.75,0.0
2016,11,19,7,30,0.0,2.0,4.4,13.0,2.0,1.51,0.0
2016,11,19,7,45,0.0,3.0,4.45,13.5,3.0,2.27,0.0
