Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,0,0.0,4.0,4.5,14.0,4.0,3.03,0.0
2016,11,19,8,15,0.0,5.5,4.45,14.0,5.5,4.17,0.0
2016,11,19,8,30,0.0,7.0,4.4,14.0,7.0,5.31,0.0
2016,11,19,8,45,0.0,8.5,4.35,14.0,8.5,6.45,0.15
2016,11,19,9,0,0.0,10.0,4.3,14.0,10.0,7.6,1.18
2016,11,19,9,15,0.0,21.0,4.3,14.0,21.0,15.99,8.72
2016,11,19,9,30,0.0,32.0,4.3,14.0,32.0,24.42,16.25
2016,11,19,9,45,0.0,33.5,4.3,14.5,33.5,25.58,17.21
2016,11,19,10,0,0.0,35.0,4.3,15.0,35.0,26.74,18.16
2016,11,19,10,15,0.5,97.5,4.3,15.0,98.0,74.05,59.91
2016,11,19,10,30,1.0,160.0,4.3,15.0,161.0,115.86,96.3
2016,11,19,10,45,0.5,133.5,4.3,15.5,134.0,99.66,78.19
2016,11,19,11,0,0.0,107.0,4.3,16.0,107.0,81.5,62.87
2016,11,19,11,15,0.0,88.5,4.25,16.0,88.5,68.08,51.64
2016,11,19,11,30,0.0,70.0,4.2,16.0,70.0,53.77,39.64
2016,11,19,11,45,0.0,91.0,4.2,16.5,91.0,70.0,53.11
2016,11,19,12,0,0.0,112.0,4.2,17.0,112.0,86.04,66.31
2016,11,19,12,15,0.0,60.5,4.15,17.0,60.5,46.42,33.33
2016,11,19,12,30,0.0,9.0,4.1,17.0,9.0,6.87,0.13
2016,11,19,12,45,0.0,62.5,4.1,17.0,62.5,47.96,34.69
2016,11,19,13,0,0.0,116.0,4.1,17.0,116.0,90.15,69.91
2016,11,19,13,15,0.0,63.5,4.05,17.0,63.5,48.71,35.37
2016,11,19,13,30,0.0,11.0,4.0,17.0,11.0,8.38,1.44
2016,11,19,13,45,0.0,53.5,4.0,17.0,53.5,40.97,29.0
2016,11,19,14,0,0.0,96.0,4.0,17.0,96.0,75.13,57.76
2016,11,19,14,15,0.0,89.0,3.85,16.5,89.0,69.63,53.32
2016,11,19,14,30,0.0,82.0,3.7,16.0,82.0,64.1,48.85
2016,11,19,14,45,0.0,73.5,3.6,16.0,73.5,57.2,43.08
2016,11,19,15,0,0.0,65.0,3.5,16.0,65.0,50.26,37.22
2016,11,19,15,15,0.0,55.0,3.3,15.5,55.0,42.12,30.34
2016,11,19,15,30,0.0,45.0,3.1,15.0,45.0,34.41,23.73
2016,11,19,15,45,0.0,35.5,2.95,15.0,35.5,27.11,17.33
2016,11,19,16,0,0.0,26.0,2.8,15.0,26.0,19.82,10.91
2016,11,19,16,15,0.0,17.0,2.75,14.5,17.0,12.93,4.69
2016,11,19,16,30,0.0,8.0,2.7,14.0,8.0,6.06,0.0
2016,11,19,16,45,0.0,4.0,2.65,14.0,4.0,3.15,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,1.1,12.5,11.0,8.37,0.0
2016,11,20,7,30,0.0,22.0,1.2,13.0,22.0,16.79,7.92
2016,11,20,7,45,0.0,36.0,1.35,13.5,36.0,27.28,18.13
2016,11,20,8,0,0.0,50.0,1.5,14.0,50.0,37.51,27.56
2016,11,20,8,15,0.0,65.0,1.6,14.0,65.0,48.31,37.45
2016,11,20,8,30,0.0,80.0,1.7,14.0,80.0,59.0,47.14
2016,11,20,8,45,0.0,93.5,1.8,14.5,93.5,68.62,55.65
2016,11,20,9,0,0.0,107.0,1.9,15.0,107.0,78.14,63.93
2016,11,20,9,15,11.5,128.5,1.9,15.0,133.0,92.72,76.67
2016,11,20,9,30,23.0,150.0,1.9,15.0,159.0,107.02,89.04
2016,11,20,9,45,86.0,172.5,1.9,15.5,210.5,118.1,98.31
2016,11,20,10,0,149.0,195.0,1.9,16.0,262.0,128.73,107.11
2016,11,20,10,15,74.5,176.0,1.9,16.0,209.5,121.59,100.77
2016,11,20,10,30,0.0,157.0,1.9,16.0,157.0,113.81,93.95
2016,11,20,10,45,0.0,159.0,1.95,16.0,159.0,116.59,91.94
2016,11,20,11,0,0.0,161.0,2.0,16.0,161.0,119.22,94.02
2016,11,20,11,15,45.5,199.5,2.0,16.0,223.5,153.94,120.44
2016,11,20,11,30,91.0,238.0,2.0,16.0,286.0,197.02,153.81
2016,11,20,11,45,87.0,238.0,2.0,16.0,284.5,205.17,161.07
2016,11,20,12,0,83.0,238.0,2.0,16.0,283.0,212.65,167.88
2016,11,20,12,15,52.5,219.5,2.0,16.0,248.0,194.45,154.32
2016,11,20,12,30,22.0,201.0,2.0,16.0,213.0,166.51,132.35
2016,11,20,12,45,15.5,189.0,2.0,16.0,197.5,156.35,124.39
2016,11,20,13,0,9.0,177.0,2.0,16.0,182.0,145.24,115.48
2016,11,20,13,15,4.5,102.0,1.9,16.0,104.5,81.65,63.09
2016,11,20,13,30,0.0,27.0,1.8,16.0,27.0,20.62,11.86
2016,11,20,13,45,0.0,66.0,1.7,16.0,66.0,50.62,37.31
2016,11,20,14,0,0.0,105.0,1.6,16.0,105.0,83.0,64.57
2016,11,20,14,15,8.0,121.0,1.4,15.5,124.5,104.36,82.85
2016,11,20,14,30,16.0,137.0,1.2,15.0,144.0,128.92,103.81
2016,11,20,14,45,12.0,123.5,1.05,15.0,128.5,116.08,93.05
2016,11,20,15,0,8.0,110.0,0.9,15.0,113.0,103.03,82.07
2016,11,20,15,15,4.0,94.5,0.8,14.5,96.0,87.45,68.96
2016,11,20,15,30,0.0,79.0,0.7,14.0,79.0,71.55,55.34
2016,11,20,15,45,0.0,62.0,0.6,14.0,62.0,56.31,42.11
2016,11,20,16,0,0.0,45.0,0.5,14.0,45.0,40.21,28.04
2016,11,20,16,15,0.0,29.5,0.55,13.5,29.5,24.98,14.36
2016,11,20,16,30,0.0,14.0,0.6,13.0,14.0,10.66,0.0
2016,11,20,16,45,0.0,7.0,0.65,13.0,7.0,5.51,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,175.0,14.5,1.25,10.5,30.5,11.79,0.0
2016,11,21,7,30,350.0,29.0,1.4,11.0,61.0,24.1,13.61
2016,11,21,7,45,447.5,36.5,1.6,11.5,101.5,30.36,20.93
2016,11,21,8,0,545.0,44.0,1.8,12.0,142.0,36.76,27.09
2016,11,21,8,15,602.0,49.5,2.0,12.5,183.5,41.35,31.45
2016,11,21,8,30,659.0,55.0,2.2,13.0,225.0,49.82,39.13
2016,11,21,8,45,702.0,57.5,2.4,13.5,265.5,52.23,41.27
2016,11,21,9,0,745.0,60.0,2.6,14.0,306.0,54.71,43.4
2016,11,21,9,15,770.0,63.0,2.65,14.0,341.5,57.37,45.73
2016,11,21,9,30,795.0,66.0,2.7,14.0,377.0,60.02,48.01
2016,11,21,9,45,803.0,70.5,2.8,14.5,406.0,63.46,50.87
2016,11,21,10,0,811.0,75.0,2.9,15.0,435.0,66.82,53.63
2016,11,21,10,15,824.0,76.5,2.95,15.0,459.0,68.04,54.62
2016,11,21,10,30,837.0,78.0,3.0,15.0,483.0,69.27,55.62
2016,11,21,10,45,845.0,79.0,3.05,15.5,500.5,121.3,68.63
2016,11,21,11,0,853.0,80.0,3.1,16.0,518.0,174.61,102.75
2016,11,21,11,15,858.0,80.5,3.1,16.0,528.5,226.98,145.26
2016,11,21,11,30,863.0,81.0,3.1,16.0,539.0,278.77,191.36
2016,11,21,11,45,864.0,81.0,3.1,16.5,541.5,328.16,236.65
2016,11,21,12,0,865.0,81.0,3.1,17.0,544.0,376.12,280.64
2016,11,21,12,15,863.5,81.0,3.05,17.0,539.0,421.45,322.36
2016,11,21,12,30,862.0,81.0,3.0,17.0,534.0,464.73,361.53
2016,11,21,12,45,863.0,78.0,3.0,17.0,522.5,504.04,396.81
2016,11,21,13,0,864.0,75.0,3.0,17.0,511.0,538.22,427.42
2016,11,21,13,15,855.0,74.0,2.95,17.0,491.0,571.88,456.64
2016,11,21,13,30,846.0,73.0,2.9,17.0,471.0,599.53,480.67
2016,11,21,13,45,831.5,71.5,2.9,17.0,444.5,619.86,498.83
2016,11,21,14,0,817.0,70.0,2.9,17.0,418.0,636.5,513.83
2016,11,21,14,15,797.0,68.0,2.8,16.5,385.5,645.14,522.98
2016,11,21,14,30,777.0,66.0,2.7,16.0,353.0,649.89,528.4
2016,11,21,14,45,746.0,63.0,2.65,16.0,315.0,641.7,522.45
2016,11,21,15,0,715.0,60.0,2.6,16.0,277.0,629.48,513.08
2016,11,21,15,15,671.5,56.0,2.25,15.5,236.0,602.87,491.56
2016,11,21,15,30,628.0,52.0,1.9,15.0,195.0,579.18,471.0
2016,11,21,15,45,557.5,46.0,1.55,14.5,153.0,523.91,424.36
2016,11,21,16,0,487.0,40.0,1.2,14.0,111.0,466.13,373.23
2016,11,21,16,15,369.5,30.5,1.15,13.5,73.5,367.2,282.17
2016,11,21,16,30,252.0,21.0,1.1,13.0,36.0,250.99,55.4
2016,11,21,16,45,126.0,10.5,1.1,12.5,18.0,101.79,0.0
2016,11,21,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,148.0,15.5,1.0,9.5,28.5,12.61,0.0
2016,11,22,7,30,296.0,31.0,1.1,10.0,57.0,25.65,14.5
2016,11,22,7,45,392.5,40.5,1.2,10.5,96.0,33.39,23.62
2016,11,22,8,0,489.0,50.0,1.3,11.0,135.0,41.2,31.13
2016,11,22,8,15,549.0,56.0,1.3,11.5,176.0,45.96,35.7
2016,11,22,8,30,609.0,62.0,1.3,12.0,217.0,50.79,40.16
2016,11,22,8,45,649.5,66.5,1.35,12.5,256.5,54.31,43.31
2016,11,22,9,0,690.0,71.0,1.4,13.0,296.0,57.85,46.39
2016,11,22,9,15,641.5,85.0,1.4,13.0,312.5,66.88,54.4
2016,11,22,9,30,593.0,99.0,1.4,13.0,329.0,75.53,61.98
2016,11,22,9,45,561.0,116.0,1.45,13.5,347.5,86.29,71.23
2016,11,22,10,0,529.0,133.0,1.5,14.0,366.0,93.8,77.55
2016,11,22,10,15,522.5,143.5,1.5,14.5,384.0,99.73,82.43
2016,11,22,10,30,516.0,154.0,1.5,15.0,402.0,105.55,87.19
2016,11,22,10,45,514.5,161.0,1.55,15.5,415.5,143.46,97.95
2016,11,22,11,0,513.0,168.0,1.6,16.0,429.0,183.39,124.28
2016,11,22,11,15,481.5,179.5,1.6,16.0,429.0,220.45,155.27
2016,11,22,11,30,450.0,191.0,1.6,16.0,429.0,254.01,185.63
2016,11,22,11,45,468.5,187.5,1.6,16.0,436.0,287.71,215.01
2016,11,22,12,0,487.0,184.0,1.6,16.0,443.0,322.22,245.36
2016,11,22,12,15,473.0,185.5,1.55,16.0,435.0,348.61,269.7
2016,11,22,12,30,459.0,187.0,1.5,16.0,427.0,372.67,291.61
2016,11,22,12,45,367.5,200.0,1.5,16.0,389.0,357.97,283.3
2016,11,22,13,0,276.0,213.0,1.5,16.0,351.0,343.55,274.02
2016,11,22,13,15,428.5,172.0,1.5,16.0,377.0,419.65,335.88
2016,11,22,13,30,581.0,131.0,1.5,16.0,403.0,499.43,399.85
2016,11,22,13,45,544.0,130.5,1.5,16.0,374.0,493.03,396.46
2016,11,22,14,0,507.0,130.0,1.5,16.0,345.0,489.59,395.43
2016,11,22,14,15,441.0,129.5,1.4,15.5,306.0,462.64,375.88
2016,11,22,14,30,375.0,129.0,1.3,15.0,267.0,430.99,352.16
2016,11,22,14,45,352.5,119.5,1.2,15.0,238.0,416.81,341.6
2016,11,22,15,0,330.0,110.0,1.1,15.0,209.0,400.23,328.56
2016,11,22,15,15,307.0,96.0,1.0,14.5,178.0,375.82,309.43
2016,11,22,15,30,284.0,82.0,0.9,14.0,147.0,349.3,287.7
2016,11,22,15,45,254.0,66.5,0.85,13.5,115.0,313.68,257.59
2016,11,22,16,0,224.0,51.0,0.8,13.0,83.0,276.52,224.45
2016,11,22,16,15,158.0,36.0,0.85,12.5,54.5,212.17,162.96
2016,11,22,16,30,92.0,21.0,0.9,12.0,26.0,128.11,17.37
2016,11,22,16,45,46.0,10.5,0.95,12.0,13.0,42.32,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,111.5,17.0,1.1,9.5,26.5,13.38,0.0
2016,11,23,7,30,223.0,34.0,1.1,10.0,53.0,25.74,14.04
2016,11,23,7,45,315.0,46.0,1.1,11.0,90.5,34.92,24.81
2016,11,23,8,0,407.0,58.0,1.1,12.0,128.0,47.27,36.32
2016,11,23,8,15,473.5,66.0,1.25,12.0,168.5,53.34,42.16
2016,11,23,8,30,540.0,74.0,1.4,12.0,209.0,59.45,47.88
2016,11,23,8,45,582.0,80.0,1.55,12.5,248.0,63.76,51.75
2016,11,23,9,0,624.0,86.0,1.7,13.0,287.0,68.09,55.51
2016,11,23,9,15,655.0,90.0,1.75,13.0,322.5,70.79,57.87
2016,11,23,9,30,686.0,94.0,1.8,13.0,358.0,73.54,60.23
2016,11,23,9,45,720.5,93.5,1.85,13.5,390.5,73.22,59.73
2016,11,23,10,0,755.0,93.0,1.9,14.0,423.0,73.08,59.39
2016,11,23,10,15,769.5,95.0,1.95,14.0,447.5,74.36,60.42
2016,11,23,10,30,784.0,97.0,2.0,14.0,472.0,81.94,66.99
2016,11,23,10,45,799.5,96.5,2.05,14.5,490.5,126.45,76.1
2016,11,23,11,0,815.0,96.0,2.1,15.0,509.0,177.3,107.22
2016,11,23,11,15,820.0,96.5,2.15,15.0,519.0,227.87,147.62
2016,11,23,11,30,825.0,97.0,2.2,15.0,529.0,277.95,191.78
2016,11,23,11,45,830.0,96.0,2.25,15.0,532.5,326.07,235.92
2016,11,23,12,0,835.0,95.0,2.3,15.0,536.0,373.18,279.42
2016,11,23,12,15,832.5,94.5,2.35,15.0,530.5,416.6,319.66
2016,11,23,12,30,830.0,94.0,2.4,15.0,525.0,457.9,357.42
2016,11,23,12,45,820.0,94.5,2.45,15.0,512.0,494.29,390.55
2016,11,23,13,0,810.0,95.0,2.5,15.0,499.0,527.68,420.54
2016,11,23,13,15,799.5,93.5,2.55,15.0,479.0,555.74,445.81
2016,11,23,13,30,789.0,92.0,2.6,15.0,459.0,580.52,468.02
2016,11,23,13,45,775.5,89.0,2.7,15.0,433.0,598.59,484.88
2016,11,23,14,0,762.0,86.0,2.8,15.0,407.0,616.08,500.91
2016,11,23,14,15,739.5,83.0,2.8,14.5,374.5,621.62,508.03
2016,11,23,14,30,717.0,80.0,2.8,14.0,342.0,623.32,511.92
2016,11,23,14,45,686.5,75.5,2.8,14.0,305.0,613.78,505.7
2016,11,23,15,0,656.0,71.0,2.8,14.0,268.0,600.42,495.45
2016,11,23,15,15,608.5,66.0,2.4,13.5,227.5,570.2,470.68
2016,11,23,15,30,561.0,61.0,2.0,13.0,187.0,536.32,441.83
2016,11,23,15,45,487.0,53.0,1.7,12.5,145.5,475.77,390.77
2016,11,23,16,0,413.0,45.0,1.4,12.0,104.0,412.43,335.04
2016,11,23,16,15,292.5,33.5,1.3,11.5,68.0,309.66,238.86
2016,11,23,16,30,172.0,22.0,1.2,11.0,32.0,189.32,15.41
2016,11,23,16,45,86.0,11.0,1.15,10.5,16.0,72.16,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,113.5,16.5,0.55,7.0,25.5,12.98,0.0
2016,11,24,7,30,227.0,33.0,0.6,7.0,51.0,25.02,13.1
2016,11,24,7,45,337.0,44.0,0.65,7.0,90.5,36.18,26.29
2016,11,24,8,0,447.0,55.0,0.7,7.0,130.0,45.13,35.13
2016,11,24,8,15,513.5,62.5,0.8,7.5,172.0,50.93,40.76
2016,11,24,8,30,580.0,70.0,0.9,8.0,214.0,56.79,46.24
2016,11,24,8,45,632.0,74.0,1.0,8.5,255.5,59.84,49.02
2016,11,24,9,0,684.0,78.0,1.1,9.0,297.0,62.99,51.8
2016,11,24,9,15,714.0,82.0,1.15,9.5,333.0,65.9,54.28
2016,11,24,9,30,744.0,86.0,1.2,10.0,369.0,68.83,56.73
2016,11,24,9,45,769.5,87.5,1.3,10.5,401.0,69.95,57.53
2016,11,24,10,0,795.0,89.0,1.4,11.0,433.0,76.98,63.58
2016,11,24,10,15,809.0,90.5,1.4,11.5,458.0,78.04,64.28
2016,11,24,10,30,823.0,92.0,1.4,12.0,483.0,79.13,65.03
2016,11,24,10,45,833.5,93.0,1.4,13.0,501.0,124.06,74.26
2016,11,24,11,0,844.0,94.0,1.4,14.0,519.0,177.18,106.32
2016,11,24,11,15,848.5,94.5,1.2,14.0,529.5,229.16,147.32
2016,11,24,11,30,853.0,95.0,1.0,14.0,540.0,280.56,191.94
2016,11,24,11,45,855.0,95.0,0.85,14.5,542.5,330.02,235.94
2016,11,24,12,0,857.0,95.0,0.7,15.0,545.0,378.18,278.41
2016,11,24,12,15,854.5,94.5,0.6,15.0,540.0,422.65,317.75
2016,11,24,12,30,852.0,94.0,0.5,15.0,535.0,464.96,354.21
2016,11,24,12,45,846.0,93.0,0.4,15.5,522.0,502.83,385.4
2016,11,24,13,0,840.0,92.0,0.3,16.0,509.0,537.91,413.28
2016,11,24,13,15,829.5,90.5,0.35,16.0,489.0,567.09,438.3
2016,11,24,13,30,819.0,89.0,0.4,16.0,469.0,592.93,460.4
2016,11,24,13,45,803.0,87.0,0.5,16.0,442.0,611.42,477.42
2016,11,24,14,0,787.0,85.0,0.6,16.0,415.0,626.11,491.43
2016,11,24,14,15,764.5,82.5,0.55,15.5,382.0,635.88,500.55
2016,11,24,14,30,742.0,80.0,0.5,15.0,349.0,638.81,504.45
2016,11,24,14,45,709.5,76.0,0.5,15.0,311.0,629.0,498.41
2016,11,24,15,0,677.0,72.0,0.5,15.0,273.0,615.23,488.5
2016,11,24,15,15,629.0,66.5,0.5,14.5,231.5,584.43,466.2
2016,11,24,15,30,581.0,61.0,0.5,14.0,190.0,549.87,439.88
2016,11,24,15,45,508.0,53.0,0.5,14.0,148.0,490.34,392.12
2016,11,24,16,0,435.0,45.0,0.5,14.0,106.0,427.91,339.32
2016,11,24,16,15,313.0,33.5,0.55,13.5,69.0,324.21,244.45
2016,11,24,16,30,191.0,22.0,0.6,13.0,32.0,201.22,2.0
2016,11,24,16,45,95.5,11.0,0.7,12.5,16.0,79.0,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,10.0,14.0,1.05,7.5,14.5,11.02,0.0
2016,11,25,7,30,20.0,28.0,1.0,8.0,29.0,20.88,9.29
2016,11,25,7,45,50.5,45.0,1.0,8.5,52.5,32.91,23.15
2016,11,25,8,0,81.0,62.0,1.0,9.0,76.0,44.79,34.48
2016,11,25,8,15,96.0,80.5,1.2,9.5,101.0,57.25,46.04
2016,11,25,8,30,111.0,99.0,1.4,10.0,126.0,69.43,57.18
2016,11,25,8,45,122.0,115.5,1.6,10.5,150.5,80.18,66.86
2016,11,25,9,0,133.0,132.0,1.8,11.0,175.0,90.69,76.14
2016,11,25,9,15,145.0,145.5,1.75,11.5,196.5,99.37,83.64
2016,11,25,9,30,157.0,159.0,1.7,12.0,218.0,107.84,90.84
2016,11,25,9,45,183.0,171.0,1.7,12.5,245.5,115.57,97.3
2016,11,25,10,0,209.0,183.0,1.7,13.0,273.0,123.14,103.56
2016,11,25,10,15,250.0,189.0,1.7,13.5,302.5,124.27,104.17
2016,11,25,10,30,291.0,195.0,1.7,14.0,332.0,128.32,107.34
2016,11,25,10,45,217.5,209.5,1.75,14.5,314.5,153.53,116.72
2016,11,25,11,0,144.0,224.0,1.8,15.0,297.0,171.09,130.84
2016,11,25,11,15,197.0,225.0,1.8,15.0,326.5,195.22,147.83
2016,11,25,11,30,250.0,226.0,1.8,15.0,356.0,225.88,171.37
2016,11,25,11,45,260.0,226.0,1.8,15.0,361.5,248.91,191.26
2016,11,25,12,0,270.0,226.0,1.8,15.0,367.0,272.43,211.84
2016,11,25,12,15,239.0,227.5,1.75,15.0,351.5,276.25,217.41
2016,11,25,12,30,208.0,229.0,1.7,15.0,336.0,280.96,223.18
2016,11,25,12,45,268.5,214.5,1.7,15.5,349.5,320.45,255.34
2016,11,25,13,0,329.0,200.0,1.7,16.0,363.0,356.28,284.66
2016,11,25,13,15,275.5,199.0,1.65,15.5,331.5,345.02,277.6
2016,11,25,13,30,222.0,198.0,1.6,15.0,300.0,317.24,257.14
2016,11,25,13,45,241.0,184.0,1.55,15.0,289.0,340.89,277.31
2016,11,25,14,0,260.0,170.0,1.5,15.0,278.0,352.21,287.54
2016,11,25,14,15,178.0,160.0,1.3,14.5,231.0,285.03,233.88
2016,11,25,14,30,96.0,150.0,1.1,14.0,184.0,213.01,174.96
2016,11,25,14,45,87.5,135.5,0.9,14.0,164.0,198.18,163.11
2016,11,25,15,0,79.0,121.0,0.7,14.0,144.0,182.67,150.2
2016,11,25,15,15,70.5,103.5,0.7,13.5,122.0,162.25,133.41
2016,11,25,15,30,62.0,86.0,0.7,13.0,100.0,140.86,115.34
2016,11,25,15,45,50.5,68.0,0.75,13.0,78.0,115.3,93.02
2016,11,25,16,0,39.0,50.0,0.8,13.0,56.0,88.2,68.9
2016,11,25,16,15,19.5,33.0,0.85,12.5,36.0,54.75,37.76
2016,11,25,16,30,0.0,16.0,0.9,12.0,16.0,12.22,0.0
2016,11,25,16,45,0.0,8.0,0.95,11.5,8.0,6.29,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.15,10.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,2.3,10.0,11.0,8.35,0.0
2016,11,26,7,45,0.0,20.0,2.5,10.5,20.0,15.23,7.53
2016,11,26,8,0,0.0,29.0,2.7,11.0,29.0,22.12,14.02
2016,11,26,8,15,0.0,39.0,2.8,11.0,39.0,29.8,21.17
2016,11,26,8,30,0.0,49.0,2.9,11.0,49.0,37.5,28.29
2016,11,26,8,45,0.0,58.5,3.0,11.0,58.5,44.76,34.93
2016,11,26,9,0,0.0,68.0,3.1,11.0,68.0,51.8,41.31
2016,11,26,9,15,0.0,77.0,3.05,11.0,77.0,58.44,47.27
2016,11,26,9,30,0.0,86.0,3.0,11.0,86.0,65.02,53.12
2016,11,26,9,45,0.0,85.0,2.95,11.0,85.0,64.64,52.7
2016,11,26,10,0,0.0,84.0,2.9,11.0,84.0,64.17,52.19
2016,11,26,10,15,1.0,120.5,2.9,11.0,121.0,89.43,74.62
2016,11,26,10,30,2.0,157.0,2.9,11.0,158.0,113.32,95.61
2016,11,26,10,45,26.5,182.5,2.9,11.0,196.0,132.46,106.54
2016,11,26,11,0,51.0,208.0,2.9,11.0,234.0,151.72,121.08
2016,11,26,11,15,74.0,218.5,3.05,11.0,256.5,169.32,134.53
2016,11,26,11,30,97.0,229.0,3.2,11.0,279.0,189.79,150.9
2016,11,26,11,45,139.0,232.0,3.4,11.5,304.0,215.55,171.24
2016,11,26,12,0,181.0,235.0,3.6,12.0,329.0,244.56,194.87
2016,11,26,12,15,178.5,232.5,3.7,12.0,324.5,256.4,206.1
2016,11,26,12,30,176.0,230.0,3.8,12.0,320.0,267.47,216.62
2016,11,26,12,45,90.0,197.5,3.95,12.0,243.5,204.78,166.73
2016,11,26,13,0,4.0,165.0,4.1,12.0,167.0,132.59,107.0
2016,11,26,13,15,2.0,86.5,4.05,12.0,87.5,67.71,52.37
2016,11,26,13,30,0.0,8.0,4.0,12.0,8.0,6.09,0.0
2016,11,26,13,45,64.5,93.0,4.0,12.0,120.0,126.78,104.14
2016,11,26,14,0,129.0,178.0,4.0,12.0,232.0,261.92,218.37
2016,11,26,14,15,216.5,157.0,3.8,12.0,238.5,321.44,269.46
2016,11,26,14,30,304.0,136.0,3.6,12.0,245.0,369.48,311.13
2016,11,26,14,45,265.0,129.0,3.45,12.0,216.5,345.96,291.63
2016,11,26,15,0,226.0,122.0,3.3,12.0,188.0,320.72,270.39
2016,11,26,15,15,202.0,106.0,3.15,12.0,158.5,292.86,246.86
2016,11,26,15,30,178.0,90.0,3.0,12.0,129.0,263.37,221.21
2016,11,26,15,45,135.5,72.5,2.9,12.0,98.5,201.42,167.59
2016,11,26,16,0,93.0,55.0,2.8,12.0,68.0,152.96,124.04
2016,11,26,16,15,46.5,36.5,2.8,11.5,43.0,97.31,71.41
2016,11,26,16,30,0.0,18.0,2.8,11.0,18.0,15.65,0.0
2016,11,26,16,45,0.0,9.0,2.85,11.0,9.0,7.08,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,97.0,14.5,2.5,10.0,22.0,11.41,0.0
2016,11,27,7,30,194.0,29.0,2.6,10.0,44.0,21.98,8.14
2016,11,27,7,45,324.5,38.5,2.75,10.5,82.5,31.64,21.57
2016,11,27,8,0,455.0,48.0,2.9,11.0,121.0,39.57,29.43
2016,11,27,8,15,523.5,55.0,3.1,11.0,162.0,45.16,34.88
2016,11,27,8,30,592.0,62.0,3.3,11.0,203.0,50.8,40.23
2016,11,27,8,45,645.5,65.0,3.5,11.5,243.5,53.28,42.51
2016,11,27,9,0,699.0,68.0,3.7,12.0,284.0,55.9,44.82
2016,11,27,9,15,728.5,71.0,3.7,12.0,320.0,63.08,51.24
2016,11,27,9,30,758.0,74.0,3.7,12.0,356.0,65.61,53.44
2016,11,27,9,45,559.0,116.5,3.75,12.5,334.0,87.27,72.52
2016,11,27,10,0,360.0,159.0,3.8,13.0,312.0,109.44,91.81
2016,11,27,10,15,598.5,119.0,3.7,13.0,390.5,87.88,72.66
2016,11,27,10,30,837.0,79.0,3.6,13.0,469.0,70.09,56.86
2016,11,27,10,45,847.0,79.5,3.55,13.5,486.5,108.22,63.32
2016,11,27,11,0,857.0,80.0,3.5,14.0,504.0,161.13,93.76
2016,11,27,11,15,861.5,80.5,3.35,14.0,514.5,213.32,134.65
2016,11,27,11,30,866.0,81.0,3.2,14.0,525.0,264.92,180.13
2016,11,27,11,45,867.0,81.5,3.1,14.5,527.5,314.72,225.83
2016,11,27,12,0,868.0,82.0,3.0,15.0,530.0,363.14,270.51
2016,11,27,12,15,865.0,81.5,2.95,15.0,525.0,407.56,312.04
2016,11,27,12,30,862.0,81.0,2.9,15.0,520.0,449.78,350.97
2016,11,27,12,45,618.0,135.0,2.85,15.0,446.0,427.32,339.59
2016,11,27,13,0,374.0,189.0,2.8,15.0,372.0,367.08,295.54
2016,11,27,13,15,347.0,185.5,2.65,15.0,350.0,369.55,299.53
2016,11,27,13,30,320.0,182.0,2.5,15.0,328.0,369.0,300.43
2016,11,27,13,45,302.5,173.5,2.45,15.0,305.0,366.38,299.65
2016,11,27,14,0,285.0,165.0,2.4,15.0,282.0,361.45,296.8
2016,11,27,14,15,386.5,136.0,2.3,14.5,281.5,426.6,351.76
2016,11,27,14,30,488.0,107.0,2.2,14.0,281.0,479.29,396.39
2016,11,27,14,45,448.5,102.5,2.1,14.0,249.5,460.63,381.61
2016,11,27,15,0,409.0,98.0,2.0,14.0,218.0,439.02,364.31
2016,11,27,15,15,376.5,86.5,1.75,13.5,184.5,411.44,341.99
2016,11,27,15,30,344.0,75.0,1.5,13.0,151.0,381.54,316.73
2016,11,27,15,45,295.5,62.0,1.25,12.5,117.0,335.79,277.21
2016,11,27,16,0,247.0,49.0,1.0,12.0,83.0,288.8,234.69
2016,11,27,16,15,123.5,36.5,1.0,11.5,53.5,170.2,127.66
2016,11,27,16,30,0.0,24.0,1.0,11.0,24.0,28.42,0.0
2016,11,27,16,45,0.0,12.0,1.0,11.0,12.0,9.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,80.0,14.5,2.8,12.0,20.0,11.41,0.0
2016,11,28,7,30,160.0,29.0,3.0,12.0,40.0,21.87,6.76
2016,11,28,7,45,271.0,41.0,3.25,12.0,76.5,31.07,20.8
2016,11,28,8,0,382.0,53.0,3.5,12.0,113.0,43.32,32.55
2016,11,28,8,15,453.5,61.0,3.6,12.0,153.0,49.48,38.54
2016,11,28,8,30,525.0,69.0,3.7,12.0,193.0,55.7,44.42
2016,11,28,8,45,582.0,73.0,3.85,12.0,233.0,58.7,47.27
2016,11,28,9,0,639.0,77.0,4.0,12.0,273.0,61.84,50.14
2016,11,28,9,15,610.0,86.0,4.05,12.0,291.0,67.53,55.22
2016,11,28,9,30,581.0,95.0,4.1,12.0,309.0,72.97,60.02
2016,11,28,9,45,568.0,107.5,4.2,12.5,331.5,80.98,66.95
2016,11,28,10,0,555.0,120.0,4.3,13.0,354.0,88.81,73.65
2016,11,28,10,15,537.5,132.5,4.3,13.0,370.0,93.6,77.76
2016,11,28,10,30,520.0,145.0,4.3,13.0,386.0,100.58,83.79
2016,11,28,10,45,536.5,147.0,4.35,13.5,404.0,126.94,88.01
2016,11,28,11,0,553.0,149.0,4.4,14.0,422.0,166.34,111.16
2016,11,28,11,15,572.5,146.5,4.4,14.0,434.0,204.45,140.25
2016,11,28,11,30,592.0,144.0,4.4,14.0,446.0,247.1,176.74
2016,11,28,11,45,506.0,168.5,4.4,14.0,427.5,275.21,206.53
2016,11,28,12,0,420.0,193.0,4.4,14.0,409.0,298.02,231.12
2016,11,28,12,15,502.0,169.0,4.35,14.0,425.5,337.34,264.78
2016,11,28,12,30,584.0,145.0,4.3,14.0,442.0,386.5,306.96
2016,11,28,12,45,642.0,136.0,4.3,14.0,455.0,437.47,350.97
2016,11,28,13,0,700.0,127.0,4.3,14.0,468.0,491.14,396.89
2016,11,28,13,15,687.0,125.0,4.2,14.0,448.5,514.8,418.58
2016,11,28,13,30,674.0,123.0,4.1,14.0,429.0,535.24,437.28
2016,11,28,13,45,443.0,147.5,4.1,14.0,344.0,438.8,361.67
2016,11,28,14,0,212.0,172.0,4.1,14.0,259.0,307.94,255.11
2016,11,28,14,15,192.5,163.5,4.0,14.0,237.5,297.58,247.54
2016,11,28,14,30,173.0,155.0,3.9,14.0,216.0,285.92,238.31
2016,11,28,14,45,375.5,118.5,3.85,14.0,233.5,426.03,356.83
2016,11,28,15,0,578.0,82.0,3.8,14.0,251.0,547.46,456.93
2016,11,28,15,15,527.0,75.5,3.35,13.5,211.5,512.5,427.68
2016,11,28,15,30,476.0,69.0,2.9,13.0,172.0,473.62,394.71
2016,11,28,15,45,419.5,58.0,2.5,12.5,134.0,423.43,351.11
2016,11,28,16,0,363.0,47.0,2.1,12.0,96.0,370.78,302.88
2016,11,28,16,15,245.0,34.0,1.85,11.5,61.5,272.83,206.31
2016,11,28,16,30,127.0,21.0,1.6,11.0,27.0,150.53,0.0
2016,11,28,16,45,63.5,10.5,1.4,10.5,13.5,54.61,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,198.0,10.5,1.6,6.5,23.5,8.26,0.0
2016,11,29,7,30,396.0,21.0,1.8,7.0,47.0,19.26,4.23
2016,11,29,7,45,499.0,28.0,2.05,7.5,86.5,25.84,16.61
2016,11,29,8,0,602.0,35.0,2.3,8.0,126.0,32.56,23.48
2016,11,29,8,15,661.0,39.5,2.35,8.5,168.0,36.93,27.78
2016,11,29,8,30,720.0,44.0,2.4,9.0,210.0,41.36,31.99
2016,11,29,8,45,757.0,47.0,2.45,9.5,250.5,44.39,34.81
2016,11,29,9,0,794.0,50.0,2.5,10.0,291.0,47.45,37.55
2016,11,29,9,15,818.5,52.0,2.4,10.0,327.0,54.32,43.76
2016,11,29,9,30,843.0,54.0,2.3,10.0,363.0,56.94,46.07
2016,11,29,9,45,859.5,56.0,2.2,10.5,393.5,59.34,48.08
2016,11,29,10,0,876.0,58.0,2.1,11.0,424.0,61.65,49.97
2016,11,29,10,15,887.0,59.0,2.05,11.5,448.5,63.07,51.06
2016,11,29,10,30,898.0,60.0,2.0,12.0,473.0,64.42,52.08
2016,11,29,10,45,904.5,61.0,2.0,12.5,490.5,99.63,56.9
2016,11,29,11,0,911.0,62.0,2.0,13.0,508.0,154.17,86.6
2016,11,29,11,15,914.5,62.5,2.05,13.0,518.0,207.58,127.68
2016,11,29,11,30,918.0,63.0,2.1,13.0,528.0,260.18,173.89
2016,11,29,11,45,917.0,64.0,2.2,13.5,531.0,310.97,220.72
2016,11,29,12,0,916.0,65.0,2.3,14.0,534.0,360.12,266.53
2016,11,29,12,15,914.0,64.5,2.35,14.0,529.0,405.7,309.41
