Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,30,912.0,64.0,2.4,14.0,524.0,449.09,349.75
2016,11,29,12,45,894.5,68.0,2.45,14.5,510.0,487.45,384.59
2016,11,29,13,0,877.0,72.0,2.5,15.0,496.0,522.31,415.59
2016,11,29,13,15,868.0,70.5,2.5,14.5,477.0,552.57,443.68
2016,11,29,13,30,859.0,69.0,2.5,14.0,458.0,583.61,471.69
2016,11,29,13,45,843.5,68.0,2.55,14.0,431.5,604.71,490.93
2016,11,29,14,0,828.0,67.0,2.6,14.0,405.0,622.1,506.94
2016,11,29,14,15,808.0,65.0,2.55,14.0,373.0,631.65,516.14
2016,11,29,14,30,788.0,63.0,2.5,14.0,341.0,637.33,521.96
2016,11,29,14,45,760.0,59.5,2.5,14.0,304.5,631.8,518.28
2016,11,29,15,0,732.0,56.0,2.5,14.0,268.0,622.34,510.91
2016,11,29,15,15,688.5,52.0,2.15,13.0,227.5,597.19,490.85
2016,11,29,15,30,645.0,48.0,1.8,12.0,187.0,568.17,466.37
2016,11,29,15,45,576.0,42.0,1.5,11.5,146.0,514.46,420.19
2016,11,29,16,0,507.0,36.0,1.2,11.0,105.0,467.26,375.83
2016,11,29,16,15,384.0,27.0,1.15,10.5,68.0,367.58,275.18
2016,11,29,16,30,261.0,18.0,1.1,10.0,31.0,245.39,0.0
2016,11,29,16,45,130.5,9.0,1.1,9.5,15.5,102.14,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,0.85,8.5,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,0.8,9.0,15.0,11.43,0.0
2016,11,30,7,45,0.0,29.5,0.75,9.5,29.5,22.32,13.37
2016,11,30,8,0,0.0,44.0,0.7,10.0,44.0,32.86,23.56
2016,11,30,8,15,0.0,60.0,0.85,10.0,60.0,44.29,34.22
2016,11,30,8,30,0.0,76.0,1.0,10.0,76.0,55.59,44.68
2016,11,30,8,45,1.5,91.5,1.15,10.5,92.0,66.47,54.54
2016,11,30,9,0,3.0,107.0,1.3,11.0,108.0,77.23,64.13
2016,11,30,9,15,7.0,119.5,1.35,11.0,122.0,86.07,71.99
2016,11,30,9,30,11.0,132.0,1.4,11.0,136.0,94.8,79.68
2016,11,30,9,45,81.5,155.0,1.5,11.5,189.0,107.26,90.43
2016,11,30,10,0,152.0,178.0,1.6,12.0,242.0,119.02,100.45
2016,11,30,10,15,198.0,186.0,1.6,12.0,273.5,124.75,105.29
2016,11,30,10,30,244.0,194.0,1.6,12.0,305.0,126.88,106.99
2016,11,30,10,45,241.0,202.5,1.6,12.5,316.0,143.8,110.33
2016,11,30,11,0,238.0,211.0,1.6,13.0,327.0,170.62,127.94
2016,11,30,11,15,212.0,218.5,1.6,13.0,323.5,189.82,143.85
2016,11,30,11,30,186.0,226.0,1.6,13.0,320.0,206.21,158.94
2016,11,30,11,45,503.5,158.5,1.65,13.5,415.0,264.02,196.08
2016,11,30,12,0,821.0,91.0,1.7,14.0,510.0,348.67,258.81
2016,11,30,12,15,557.0,151.5,1.85,14.0,434.5,340.4,263.16
2016,11,30,12,30,293.0,212.0,2.0,14.0,359.0,305.61,242.67
2016,11,30,12,45,190.0,211.0,2.15,14.0,306.0,268.93,216.2
2016,11,30,13,0,87.0,210.0,2.3,14.0,253.0,220.95,178.69
2016,11,30,13,15,43.5,175.5,2.35,13.5,197.0,173.11,140.28
2016,11,30,13,30,0.0,141.0,2.4,13.0,141.0,112.82,90.2
2016,11,30,13,45,0.0,124.5,2.45,13.0,124.5,99.57,79.27
2016,11,30,14,0,0.0,108.0,2.5,13.0,108.0,86.02,67.95
2016,11,30,14,15,50.0,127.0,2.4,12.5,144.5,148.2,122.01
2016,11,30,14,30,100.0,146.0,2.3,12.0,181.0,224.25,187.01
2016,11,30,14,45,90.0,132.0,2.2,12.0,161.0,195.27,162.83
2016,11,30,15,0,80.0,118.0,2.1,12.0,141.0,179.4,149.49
2016,11,30,15,15,291.5,91.5,1.9,12.0,157.0,336.21,283.61
2016,11,30,15,30,503.0,65.0,1.7,12.0,173.0,487.68,405.1
2016,11,30,15,45,408.0,57.5,1.55,12.0,132.5,412.42,340.0
2016,11,30,16,0,313.0,50.0,1.4,12.0,92.0,338.21,274.54
2016,11,30,16,15,204.0,35.5,1.3,11.5,58.5,244.62,182.59
2016,11,30,16,30,95.0,21.0,1.2,11.0,25.0,126.02,0.0
2016,11,30,16,45,47.5,10.5,1.2,11.0,12.5,42.79,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,10.5,1.35,6.5,20.0,8.26,0.0
2016,12,1,7,30,321.0,21.0,1.4,7.0,40.0,17.53,0.18
2016,12,1,7,45,439.0,28.5,1.5,8.0,79.0,26.05,16.46
2016,12,1,8,0,557.0,36.0,1.6,9.0,118.0,33.16,23.84
2016,12,1,8,15,621.0,41.5,1.9,9.0,160.0,38.31,28.92
2016,12,1,8,30,685.0,47.0,2.2,9.0,202.0,43.5,33.9
2016,12,1,8,45,728.5,50.0,2.55,9.5,242.5,46.48,36.68
2016,12,1,9,0,772.0,53.0,2.9,10.0,283.0,49.51,39.4
2016,12,1,9,15,799.0,56.0,2.95,10.5,319.5,52.35,41.89
2016,12,1,9,30,826.0,59.0,3.0,11.0,356.0,55.17,44.31
2016,12,1,9,45,839.5,62.0,3.15,11.5,386.5,57.75,46.47
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,60.28,48.57
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.0,67.76,55.15
2016,12,1,10,30,879.0,68.0,3.4,12.0,467.0,69.44,56.57
2016,12,1,10,45,887.5,69.0,3.45,12.5,485.5,99.67,59.66
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,153.67,87.75
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,206.65,127.89
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,258.95,173.68
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,309.14,220.06
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,357.91,265.76
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,403.79,309.21
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,447.55,350.13
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,486.69,385.79
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,523.11,418.26
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,554.27,446.55
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,582.2,471.61
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,603.52,491.13
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,626.4,511.22
2016,12,1,14,15,824.0,63.0,3.3,14.5,375.0,635.89,521.3
2016,12,1,14,30,803.0,61.0,3.2,14.0,343.0,641.42,527.95
2016,12,1,14,45,773.0,58.0,3.1,14.0,305.5,635.59,523.66
2016,12,1,15,0,743.0,55.0,3.0,14.0,268.0,625.73,515.52
2016,12,1,15,15,699.0,51.0,2.6,13.0,227.5,600.67,495.43
2016,12,1,15,30,655.0,47.0,2.2,12.0,187.0,571.72,470.86
2016,12,1,15,45,585.0,41.0,1.85,11.5,145.5,517.77,424.15
2016,12,1,16,0,515.0,35.0,1.5,11.0,104.0,460.54,371.63
2016,12,1,16,15,391.5,26.0,1.5,10.5,67.0,370.49,276.41
2016,12,1,16,30,268.0,17.0,1.5,10.0,30.0,248.01,0.0
2016,12,1,16,45,134.0,8.5,1.5,9.5,15.0,103.92,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,177.5,9.5,2.3,5.5,20.0,7.47,0.0
2016,12,2,7,30,355.0,19.0,2.5,6.0,40.0,17.35,0.0
2016,12,2,7,45,464.5,26.5,2.75,7.0,78.5,24.36,14.92
2016,12,2,8,0,574.0,34.0,3.0,8.0,117.0,31.51,22.4
2016,12,2,8,15,636.5,39.0,3.15,8.5,158.5,36.29,27.12
2016,12,2,8,30,699.0,44.0,3.3,9.0,200.0,41.13,31.72
2016,12,2,8,45,736.0,48.0,3.45,9.5,240.0,44.93,35.25
2016,12,2,9,0,773.0,52.0,3.6,10.0,280.0,48.71,38.68
2016,12,2,9,15,800.0,54.5,3.75,10.5,316.0,51.18,40.83
2016,12,2,9,30,827.0,57.0,3.9,11.0,352.0,53.65,42.94
2016,12,2,9,45,840.5,60.0,4.1,11.5,382.5,56.26,45.14
2016,12,2,10,0,854.0,63.0,4.3,12.0,413.0,64.57,52.4
2016,12,2,10,15,866.5,64.5,4.25,12.5,438.0,66.34,53.79
2016,12,2,10,30,879.0,66.0,4.2,13.0,463.0,68.03,55.1
2016,12,2,10,45,886.5,67.0,4.2,13.5,481.0,95.9,57.48
2016,12,2,11,0,894.0,68.0,4.2,14.0,499.0,149.63,84.61
2016,12,2,11,15,898.5,68.5,4.15,14.0,509.5,202.4,124.12
2016,12,2,11,30,903.0,69.0,4.1,14.0,520.0,254.51,169.47
2016,12,2,11,45,904.5,69.0,4.1,14.5,523.5,304.52,215.54
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,353.12,261.01
2016,12,2,12,15,903.5,69.0,4.1,15.0,522.5,398.66,304.23
2016,12,2,12,30,901.0,69.0,4.1,15.0,518.0,442.05,344.96
2016,12,2,12,45,895.5,68.5,4.2,15.0,506.0,481.29,381.77
2016,12,2,13,0,890.0,68.0,4.3,15.0,494.0,517.81,415.61
2016,12,2,13,15,880.5,67.0,4.35,15.0,474.5,548.84,444.32
2016,12,2,13,30,871.0,66.0,4.4,15.0,455.0,576.65,469.85
2016,12,2,13,45,854.5,65.0,4.45,15.0,429.0,596.99,489.02
2016,12,2,14,0,838.0,64.0,4.5,15.0,403.0,618.78,508.7
2016,12,2,14,15,817.0,62.0,4.3,14.5,371.0,628.16,518.42
2016,12,2,14,30,796.0,60.0,4.1,14.0,339.0,633.62,524.69
2016,12,2,14,45,764.0,57.5,3.95,14.0,301.5,626.97,519.75
2016,12,2,15,0,732.0,55.0,3.8,14.0,264.0,616.27,510.79
2016,12,2,15,15,687.5,51.0,3.35,13.5,224.0,590.85,489.52
2016,12,2,15,30,643.0,47.0,2.9,13.0,184.0,561.57,463.85
2016,12,2,15,45,570.5,41.5,2.45,12.5,143.0,506.38,415.92
2016,12,2,16,0,498.0,36.0,2.0,12.0,102.0,457.73,369.81
2016,12,2,16,15,373.5,27.0,1.9,11.0,65.5,357.78,266.83
2016,12,2,16,30,249.0,18.0,1.8,10.0,29.0,234.34,0.0
2016,12,2,16,45,124.5,9.0,1.7,9.5,14.5,97.26,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.5,1.35,6.5,17.5,7.47,0.0
2016,12,3,7,30,284.0,19.0,1.5,7.0,35.0,15.77,0.0
2016,12,3,7,45,398.5,27.5,1.65,8.0,71.5,22.97,13.51
2016,12,3,8,0,513.0,36.0,1.8,9.0,108.0,32.92,23.52
2016,12,3,8,15,578.5,41.5,1.95,9.5,148.5,37.99,28.52
2016,12,3,8,30,644.0,47.0,2.1,10.0,189.0,43.12,33.39
2016,12,3,8,45,688.0,50.5,2.25,10.5,228.0,46.43,36.47
2016,12,3,9,0,732.0,54.0,2.4,11.0,267.0,49.79,39.5
2016,12,3,9,15,760.0,56.5,2.4,11.0,302.5,52.18,41.66
2016,12,3,9,30,788.0,59.0,2.4,11.0,338.0,54.58,43.79
2016,12,3,9,45,661.5,89.0,2.4,11.5,337.5,69.6,57.1
2016,12,3,10,0,535.0,119.0,2.4,12.0,337.0,85.61,71.13
2016,12,3,10,15,691.5,93.0,2.45,12.5,392.5,72.02,58.83
2016,12,3,10,30,848.0,67.0,2.5,13.0,448.0,68.06,55.14
2016,12,3,10,45,858.0,67.5,2.6,13.5,466.0,92.64,56.48
2016,12,3,11,0,868.0,68.0,2.7,14.0,484.0,144.65,81.81
2016,12,3,11,15,873.0,68.5,2.75,14.0,495.0,196.05,119.77
2016,12,3,11,30,878.0,69.0,2.8,14.0,506.0,246.87,163.63
2016,12,3,11,45,879.5,69.5,2.9,14.5,509.5,296.0,208.6
2016,12,3,12,0,881.0,70.0,3.0,15.0,513.0,343.8,253.09
2016,12,3,12,15,879.5,69.5,3.0,15.0,509.0,388.09,294.91
2016,12,3,12,30,878.0,69.0,3.0,15.0,505.0,430.35,334.37
2016,12,3,12,45,874.0,68.5,3.0,15.5,493.5,469.3,369.68
2016,12,3,13,0,870.0,68.0,3.0,16.0,482.0,505.71,402.0
2016,12,3,13,15,861.5,67.0,2.95,16.0,463.5,536.56,429.82
2016,12,3,13,30,853.0,66.0,2.9,16.0,445.0,564.32,454.55
2016,12,3,13,45,839.0,64.5,2.9,16.0,420.0,589.58,476.82
2016,12,3,14,0,825.0,63.0,2.9,16.0,395.0,607.45,493.03
2016,12,3,14,15,805.5,61.0,2.7,16.0,364.0,617.56,502.13
2016,12,3,14,30,786.0,59.0,2.5,16.0,333.0,623.86,507.79
2016,12,3,14,45,755.0,56.5,2.35,16.0,296.5,617.84,503.23
2016,12,3,15,0,724.0,54.0,2.2,16.0,260.0,607.84,494.73
2016,12,3,15,15,680.5,50.0,1.9,15.0,221.0,583.22,475.28
2016,12,3,15,30,637.0,46.0,1.6,14.0,182.0,554.84,451.54
2016,12,3,15,45,562.0,41.0,1.3,13.5,141.0,498.56,403.61
2016,12,3,16,0,487.0,36.0,1.0,13.0,100.0,448.72,357.43
2016,12,3,16,15,364.5,26.5,1.0,12.5,64.0,349.94,256.93
2016,12,3,16,30,242.0,17.0,1.0,12.0,28.0,227.74,0.0
2016,12,3,16,45,121.0,8.5,1.05,11.5,14.0,94.18,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.0,10.0,0.45,9.0,15.5,7.87,0.0
2016,12,4,7,30,222.0,20.0,0.4,9.0,31.0,16.52,0.0
2016,12,4,7,45,341.5,29.5,0.4,9.5,67.0,24.44,14.47
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,32.46,23.04
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,37.84,28.37
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,43.29,33.58
2016,12,4,8,45,648.5,56.0,0.6,10.5,222.0,46.65,36.71
2016,12,4,9,0,696.0,60.0,0.7,11.0,261.0,54.19,43.5
2016,12,4,9,15,725.5,63.5,0.8,11.5,296.5,57.22,46.13
2016,12,4,9,30,755.0,67.0,0.9,12.0,332.0,60.26,48.72
2016,12,4,9,45,747.5,76.0,1.05,13.0,358.5,66.92,54.37
2016,12,4,10,0,740.0,85.0,1.2,14.0,385.0,67.75,54.8
2016,12,4,10,15,619.0,114.0,1.2,14.0,375.5,85.42,70.28
2016,12,4,10,30,498.0,143.0,1.2,14.0,366.0,99.23,82.23
2016,12,4,10,45,481.0,154.0,1.25,14.5,376.0,119.62,86.56
2016,12,4,11,0,464.0,165.0,1.3,15.0,386.0,158.32,108.62
2016,12,4,11,15,634.5,128.5,1.3,15.0,438.5,194.11,127.68
2016,12,4,11,30,805.0,92.0,1.3,15.0,491.0,244.73,163.14
2016,12,4,11,45,809.5,91.0,1.3,15.0,494.5,291.22,204.95
2016,12,4,12,0,814.0,90.0,1.3,15.0,498.0,336.75,246.66
2016,12,4,12,15,694.5,117.0,1.4,15.0,463.5,359.38,272.87
2016,12,4,12,30,575.0,144.0,1.5,15.0,429.0,366.77,285.29
2016,12,4,12,45,510.5,156.0,1.6,15.5,404.5,379.44,299.07
2016,12,4,13,0,446.0,168.0,1.7,16.0,380.0,385.79,306.74
2016,12,4,13,15,412.0,167.0,1.75,15.5,357.0,390.62,313.56
2016,12,4,13,30,378.0,166.0,1.8,15.0,334.0,379.6,307.59
2016,12,4,13,45,311.5,165.0,1.9,15.0,298.5,357.18,291.27
2016,12,4,14,0,245.0,164.0,2.0,15.0,263.0,330.03,270.41
2016,12,4,14,15,221.0,157.5,1.8,14.5,241.0,320.47,263.7
2016,12,4,14,30,197.0,151.0,1.6,14.0,219.0,295.13,244.01
2016,12,4,14,45,189.5,135.0,1.45,14.0,195.0,281.81,233.63
2016,12,4,15,0,182.0,119.0,1.3,14.0,171.0,267.07,221.71
2016,12,4,15,15,161.5,103.0,1.2,13.5,143.5,241.67,200.8
2016,12,4,15,30,141.0,87.0,1.1,13.0,116.0,214.95,178.13
2016,12,4,15,45,118.5,69.0,1.0,13.0,90.0,182.08,149.3
2016,12,4,16,0,96.0,51.0,0.9,13.0,64.0,147.4,117.99
2016,12,4,16,15,48.0,34.0,0.9,12.5,40.5,93.81,66.36
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,14.74,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,6.69,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,1.97,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,3.78,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,9.11,1.74
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,14.45,7.1
2016,12,5,8,15,0.0,26.5,1.3,10.0,26.5,20.19,12.5
2016,12,5,8,30,0.0,34.0,1.3,10.0,34.0,25.94,17.88
2016,12,5,8,45,0.0,41.5,1.3,10.0,41.5,31.7,23.23
2016,12,5,9,0,0.0,49.0,1.3,10.0,49.0,37.48,28.53
2016,12,5,9,15,0.0,56.0,1.3,10.5,56.0,42.88,33.37
2016,12,5,9,30,0.0,63.0,1.3,11.0,63.0,48.29,38.16
2016,12,5,9,45,0.0,68.0,1.3,11.5,68.0,52.16,41.5
2016,12,5,10,0,0.0,73.0,1.3,12.0,73.0,56.03,44.82
2016,12,5,10,15,0.0,106.0,1.3,12.0,106.0,79.34,65.48
2016,12,5,10,30,0.0,139.0,1.3,12.0,139.0,101.35,84.77
2016,12,5,10,45,0.0,122.5,1.35,12.0,122.5,91.17,72.24
2016,12,5,11,0,0.0,106.0,1.4,12.0,106.0,80.33,63.04
2016,12,5,11,15,6.5,142.5,1.45,12.0,146.0,107.49,85.58
2016,12,5,11,30,13.0,179.0,1.5,12.0,186.0,135.73,108.81
2016,12,5,11,45,6.5,159.5,1.6,12.5,163.0,122.18,97.58
2016,12,5,12,0,0.0,140.0,1.7,13.0,140.0,106.94,84.95
2016,12,5,12,15,21.0,171.0,1.7,13.0,181.0,138.84,111.15
2016,12,5,12,30,42.0,202.0,1.7,13.0,222.0,179.15,144.3
2016,12,5,12,45,32.0,191.5,1.75,13.0,207.0,171.27,138.17
2016,12,5,13,0,22.0,181.0,1.8,13.0,192.0,154.74,124.86
2016,12,5,13,15,23.5,176.0,1.75,12.5,187.0,154.13,124.88
2016,12,5,13,30,25.0,171.0,1.7,12.0,182.0,153.65,125.0
2016,12,5,13,45,35.0,166.0,1.65,12.0,181.0,168.87,138.11
2016,12,5,14,0,45.0,161.0,1.6,12.0,180.0,175.58,144.16
2016,12,5,14,15,39.5,149.5,1.55,12.0,165.0,165.78,136.19
2016,12,5,14,30,34.0,138.0,1.5,12.0,150.0,155.53,127.76
2016,12,5,14,45,30.0,123.5,1.45,12.0,133.0,142.24,116.7
2016,12,5,15,0,26.0,109.0,1.4,12.0,116.0,128.45,105.03
2016,12,5,15,15,19.5,93.0,1.25,11.5,98.0,99.15,80.09
2016,12,5,15,30,13.0,77.0,1.1,11.0,80.0,81.17,64.45
2016,12,5,15,45,6.5,60.0,0.95,11.0,61.5,61.19,46.73
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,40.13,27.99
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,23.69,12.49
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,8.37,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.33,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,126.0,9.0,1.15,5.5,15.0,7.08,0.0
2016,12,6,7,30,252.0,18.0,1.2,6.0,30.0,14.92,0.0
2016,12,6,7,45,377.5,27.0,1.25,6.5,66.5,22.53,12.55
2016,12,6,8,0,503.0,36.0,1.3,7.0,103.0,30.28,21.25
2016,12,6,8,15,573.0,42.0,1.5,7.5,143.5,38.42,29.07
2016,12,6,8,30,643.0,48.0,1.7,8.0,184.0,43.98,34.4
2016,12,6,8,45,562.5,65.5,1.9,9.0,202.0,53.06,42.67
2016,12,6,9,0,482.0,83.0,2.1,10.0,220.0,64.95,53.33
2016,12,6,9,15,507.0,89.5,2.25,10.0,250.5,69.28,57.25
2016,12,6,9,30,532.0,96.0,2.4,10.0,281.0,73.59,61.09
2016,12,6,9,45,513.0,110.0,2.55,10.5,301.5,79.85,66.51
2016,12,6,10,0,494.0,124.0,2.7,11.0,322.0,88.13,73.67
2016,12,6,10,15,562.5,117.0,2.75,11.0,355.5,86.71,72.3
2016,12,6,10,30,631.0,110.0,2.8,11.0,389.0,82.32,68.3
2016,12,6,10,45,754.0,90.5,2.85,11.5,437.5,92.79,62.41
2016,12,6,11,0,877.0,71.0,2.9,12.0,486.0,140.98,80.46
2016,12,6,11,15,882.0,71.5,2.9,12.0,497.0,192.93,117.85
2016,12,6,11,30,887.0,72.0,2.9,12.0,508.0,244.3,161.87
2016,12,6,11,45,884.5,73.5,2.95,12.5,511.0,293.81,207.4
2016,12,6,12,0,882.0,75.0,3.0,13.0,514.0,341.64,252.29
2016,12,6,12,15,880.0,75.0,3.0,13.0,510.0,386.5,294.9
2016,12,6,12,30,878.0,75.0,3.0,13.0,506.0,429.31,335.16
2016,12,6,12,45,872.0,74.0,3.05,13.0,494.5,468.57,371.85
2016,12,6,13,0,866.0,73.0,3.1,13.0,483.0,504.62,405.16
2016,12,6,13,15,856.5,72.0,3.15,12.5,464.0,535.97,434.82
2016,12,6,13,30,847.0,71.0,3.2,12.0,445.0,564.12,461.4
2016,12,6,13,45,830.5,70.0,3.25,12.0,419.5,584.86,480.82
2016,12,6,14,0,814.0,69.0,3.3,12.0,394.0,601.87,496.87
2016,12,6,14,15,793.0,67.0,3.25,12.0,363.0,611.13,506.13
2016,12,6,14,30,772.0,65.0,3.2,12.0,332.0,616.5,511.9
2016,12,6,14,45,737.5,62.5,3.2,12.0,295.5,608.15,506.5
2016,12,6,15,0,703.0,60.0,3.2,12.0,259.0,595.6,496.56
2016,12,6,15,15,657.0,55.5,2.8,11.5,219.5,574.43,478.45
2016,12,6,15,30,611.0,51.0,2.4,11.0,180.0,544.96,452.44
2016,12,6,15,45,537.0,44.5,2.05,10.5,139.5,489.32,404.11
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,431.06,350.55
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,329.14,245.5
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,203.38,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,82.35,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.5,0.6,5.0,10.5,8.26,0.0
2016,12,7,7,30,0.0,21.0,0.5,5.0,21.0,15.37,0.0
2016,12,7,7,45,120.0,32.5,0.45,5.5,48.0,24.26,13.74
2016,12,7,8,0,240.0,44.0,0.4,6.0,75.0,33.1,23.85
2016,12,7,8,15,271.0,58.5,0.5,6.0,105.5,43.5,33.88
2016,12,7,8,30,302.0,73.0,0.6,6.0,136.0,53.66,43.51
2016,12,7,8,45,323.0,85.5,0.75,6.0,165.5,62.16,51.5
2016,12,7,9,0,344.0,98.0,0.9,6.0,195.0,70.46,59.19
2016,12,7,9,15,360.0,109.0,0.95,6.5,222.0,77.54,65.53
2016,12,7,9,30,376.0,120.0,1.0,7.0,249.0,84.47,71.63
2016,12,7,9,45,370.0,133.0,1.1,7.5,270.0,92.19,78.35
2016,12,7,10,0,364.0,146.0,1.2,8.0,291.0,101.85,86.74
2016,12,7,10,15,327.5,162.5,1.2,8.0,299.0,110.85,94.61
2016,12,7,10,30,291.0,179.0,1.2,8.0,307.0,119.52,102.16
2016,12,7,10,45,206.0,193.5,1.3,8.5,286.0,134.52,107.15
2016,12,7,11,0,121.0,208.0,1.4,9.0,265.0,152.11,119.78
2016,12,7,11,15,81.0,204.0,1.45,9.0,242.5,157.0,124.72
2016,12,7,11,30,41.0,200.0,1.5,9.0,220.0,154.68,124.61
2016,12,7,11,45,135.0,208.5,1.6,9.5,275.5,192.08,152.32
2016,12,7,12,0,229.0,217.0,1.7,10.0,331.0,238.72,188.71
2016,12,7,12,15,114.5,158.0,1.85,10.0,215.0,169.04,135.52
2016,12,7,12,30,0.0,99.0,2.0,10.0,99.0,76.23,59.9
2016,12,7,12,45,0.0,119.5,2.15,10.0,119.5,92.59,73.99
2016,12,7,13,0,0.0,140.0,2.3,10.0,140.0,109.8,88.64
2016,12,7,13,15,0.0,115.5,2.4,10.0,115.5,90.29,72.13
2016,12,7,13,30,0.0,91.0,2.5,10.0,91.0,70.46,55.27
2016,12,7,13,45,4.0,117.0,2.6,10.0,118.5,95.41,76.82
2016,12,7,14,0,8.0,143.0,2.7,10.0,146.0,123.47,100.93
2016,12,7,14,15,5.5,132.5,2.65,10.0,134.5,114.57,93.4
2016,12,7,14,30,3.0,122.0,2.6,10.0,123.0,105.52,85.73
2016,12,7,14,45,1.5,109.0,2.6,10.0,109.5,94.42,76.25
2016,12,7,15,0,0.0,96.0,2.6,10.0,96.0,83.17,66.52
2016,12,7,15,15,0.0,81.5,2.5,9.5,81.5,71.11,56.12
2016,12,7,15,30,0.0,67.0,2.4,9.0,67.0,58.76,45.31
2016,12,7,15,45,0.0,51.5,2.3,9.0,51.5,44.72,32.81
2016,12,7,16,0,0.0,36.0,2.2,9.0,36.0,29.86,19.56
2016,12,7,16,15,0.0,23.0,2.2,9.0,23.0,17.57,7.85
2016,12,7,16,30,0.0,10.0,2.2,9.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,2.2,9.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.2,13.0,1.5,1.18,0.0
2016,12,8,7,30,0.0,3.0,4.2,13.0,3.0,2.27,0.0
2016,12,8,7,45,0.0,7.5,4.2,13.5,7.5,5.68,0.0
2016,12,8,8,0,0.0,12.0,4.2,14.0,12.0,9.1,2.19
2016,12,8,8,15,0.0,17.0,4.15,14.0,17.0,12.91,5.74
2016,12,8,8,30,0.0,22.0,4.1,14.0,22.0,16.73,9.27
2016,12,8,8,45,0.0,27.0,4.1,14.0,27.0,20.56,12.78
2016,12,8,9,0,0.0,32.0,4.1,14.0,32.0,24.39,16.27
2016,12,8,9,15,0.0,37.0,4.0,14.0,37.0,28.23,19.73
2016,12,8,9,30,0.0,42.0,3.9,14.0,42.0,32.08,23.17
2016,12,8,9,45,0.0,88.0,3.85,14.5,88.0,66.34,53.59
2016,12,8,10,0,0.0,134.0,3.8,15.0,134.0,96.92,80.31
2016,12,8,10,15,0.0,116.0,3.7,15.0,116.0,85.9,70.5
2016,12,8,10,30,0.0,98.0,3.6,15.0,98.0,74.05,60.01
2016,12,8,10,45,19.0,144.0,3.55,15.5,153.0,105.7,83.33
2016,12,8,11,0,38.0,190.0,3.5,16.0,208.0,135.85,106.84
2016,12,8,11,15,19.0,163.5,3.4,16.0,172.5,123.44,97.03
2016,12,8,11,30,0.0,137.0,3.3,16.0,137.0,103.29,81.13
2016,12,8,11,45,0.0,138.5,3.2,16.0,138.5,105.07,82.6
2016,12,8,12,0,0.0,140.0,3.1,16.0,140.0,106.86,84.06
2016,12,8,12,15,1.5,152.0,3.0,16.0,152.5,117.23,92.63
2016,12,8,12,30,3.0,164.0,2.9,16.0,165.0,128.23,101.73
2016,12,8,12,45,1.5,155.5,2.85,16.0,156.0,122.07,96.71
2016,12,8,13,0,0.0,147.0,2.8,16.0,147.0,115.55,91.4
2016,12,8,13,15,20.0,162.0,2.7,16.0,171.0,139.96,111.84
2016,12,8,13,30,40.0,177.0,2.6,16.0,195.0,176.92,142.67
2016,12,8,13,45,70.5,173.0,2.55,16.0,202.0,196.64,159.56
2016,12,8,14,0,101.0,169.0,2.5,16.0,209.0,218.58,178.45
2016,12,8,14,15,96.5,156.5,2.35,16.0,192.5,210.29,172.03
2016,12,8,14,30,92.0,144.0,2.2,16.0,176.0,201.34,165.02
2016,12,8,14,45,88.0,128.5,2.1,16.0,156.5,188.36,154.59
2016,12,8,15,0,84.0,113.0,2.0,16.0,137.0,188.42,154.62
2016,12,8,15,15,75.5,97.0,1.8,15.5,116.0,156.18,127.89
2016,12,8,15,30,67.0,81.0,1.6,15.0,95.0,136.91,111.45
2016,12,8,15,45,53.5,63.5,1.45,15.0,73.5,110.53,88.31
2016,12,8,16,0,40.0,46.0,1.3,15.0,52.0,82.47,63.35
2016,12,8,16,15,20.0,30.0,1.25,14.5,33.0,50.21,32.72
2016,12,8,16,30,0.0,14.0,1.2,14.0,14.0,10.68,0.0
2016,12,8,16,45,0.0,7.0,1.15,14.0,7.0,5.51,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.5,1.1,13.0,11.5,9.05,0.0
2016,12,9,7,30,0.0,23.0,1.2,13.0,23.0,18.1,0.0
2016,12,9,7,45,225.5,28.5,1.3,13.5,57.0,21.79,10.53
2016,12,9,8,0,451.0,34.0,1.4,14.0,91.0,28.41,18.8
2016,12,9,8,15,523.5,40.0,1.6,14.0,129.5,33.48,23.85
2016,12,9,8,30,596.0,46.0,1.8,14.0,168.0,41.89,31.64
2016,12,9,8,45,647.5,49.5,2.05,14.5,207.0,45.2,34.72
2016,12,9,9,0,699.0,53.0,2.3,15.0,246.0,48.59,37.76
2016,12,9,9,15,390.5,96.0,2.4,15.5,207.0,69.51,56.23
2016,12,9,9,30,82.0,139.0,2.5,16.0,168.0,96.36,79.65
2016,12,9,9,45,115.5,153.0,2.6,16.5,197.0,103.67,85.76
2016,12,9,10,0,149.0,167.0,2.7,17.0,226.0,112.5,93.14
2016,12,9,10,15,147.5,178.5,2.75,17.0,240.0,119.25,98.85
2016,12,9,10,30,146.0,190.0,2.8,17.0,254.0,125.81,104.36
2016,12,9,10,45,73.0,169.0,2.9,17.0,201.0,118.76,93.04
2016,12,9,11,0,0.0,148.0,3.0,17.0,148.0,108.92,85.57
2016,12,9,11,15,9.5,166.0,2.9,17.0,171.0,123.66,97.25
2016,12,9,11,30,19.0,184.0,2.8,17.0,194.0,139.9,110.13
2016,12,9,11,45,194.5,188.5,2.75,17.5,285.0,191.85,145.89
2016,12,9,12,0,370.0,193.0,2.7,18.0,376.0,264.98,200.58
2016,12,9,12,15,383.5,189.0,2.6,17.5,377.0,290.45,223.6
2016,12,9,12,30,397.0,185.0,2.5,17.0,378.0,322.92,252.32
2016,12,9,12,45,225.5,190.5,2.45,17.0,300.0,269.22,213.65
2016,12,9,13,0,54.0,196.0,2.4,17.0,222.0,190.18,151.78
2016,12,9,13,15,167.0,188.0,2.25,17.0,262.5,257.11,206.99
2016,12,9,13,30,280.0,180.0,2.1,17.0,303.0,334.42,270.01
2016,12,9,13,45,254.0,172.0,2.0,17.0,279.0,326.77,264.64
2016,12,9,14,0,228.0,164.0,1.9,17.0,255.0,316.47,257.23
2016,12,9,14,15,223.5,151.5,1.7,16.5,234.5,312.6,255.35
2016,12,9,14,30,219.0,139.0,1.5,16.0,214.0,307.28,252.06
2016,12,9,14,45,211.5,124.5,1.35,16.0,190.5,296.07,243.4
2016,12,9,15,0,204.0,110.0,1.2,16.0,167.0,283.28,233.14
2016,12,9,15,15,379.0,79.5,1.1,15.5,166.5,395.03,325.08
2016,12,9,15,30,554.0,49.0,1.0,15.0,166.0,498.23,404.75
2016,12,9,15,45,485.0,42.5,0.9,15.0,128.5,446.46,359.72
2016,12,9,16,0,416.0,36.0,0.8,15.0,91.0,392.46,311.5
2016,12,9,16,15,300.0,26.5,0.75,15.0,58.5,299.75,218.1
2016,12,9,16,30,184.0,17.0,0.7,15.0,26.0,184.02,0.0
2016,12,9,16,45,92.0,8.5,0.7,15.0,13.0,72.69,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
