Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,4.1,15.0,0.5,0.38,0.0
2016,12,10,8,0,0.0,1.0,4.1,15.0,1.0,0.75,0.0
2016,12,10,8,15,0.0,1.5,4.05,15.0,1.5,1.13,0.0
2016,12,10,8,30,0.0,2.0,4.0,15.0,2.0,1.51,0.0
2016,12,10,8,45,0.0,2.5,3.95,15.0,2.5,1.89,0.0
2016,12,10,9,0,0.0,3.0,3.9,15.0,3.0,2.27,0.0
2016,12,10,9,15,0.0,3.5,3.95,15.0,3.5,2.65,0.0
2016,12,10,9,30,0.0,4.0,4.0,15.0,4.0,3.04,0.0
2016,12,10,9,45,0.0,26.0,4.1,15.0,26.0,19.81,12.09
2016,12,10,10,0,0.0,48.0,4.2,15.0,48.0,36.71,27.13
2016,12,10,10,15,0.0,27.0,4.15,15.0,27.0,20.59,12.74
2016,12,10,10,30,0.0,6.0,4.1,15.0,6.0,4.57,0.0
2016,12,10,10,45,15.5,95.0,4.05,15.5,102.5,71.15,54.56
2016,12,10,11,0,31.0,184.0,4.0,16.0,199.0,131.2,103.39
2016,12,10,11,15,15.5,96.5,3.85,16.0,104.0,75.5,57.34
2016,12,10,11,30,0.0,9.0,3.7,16.0,9.0,6.86,0.16
2016,12,10,11,45,0.0,10.0,3.6,16.0,10.0,7.62,0.81
2016,12,10,12,0,0.0,11.0,3.5,16.0,11.0,8.39,1.46
2016,12,10,12,15,0.0,9.0,3.35,16.0,9.0,6.86,0.17
2016,12,10,12,30,0.0,7.0,3.2,16.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,24.5,3.05,16.0,24.5,18.7,10.24
2016,12,10,13,0,0.0,42.0,2.9,16.0,42.0,32.13,21.62
2016,12,10,13,15,0.0,66.5,2.8,16.0,66.5,51.01,37.6
2016,12,10,13,30,0.0,91.0,2.7,16.0,91.0,70.46,54.02
2016,12,10,13,45,0.0,72.0,2.6,16.0,72.0,55.26,41.26
2016,12,10,14,0,0.0,53.0,2.5,16.0,53.0,40.56,28.9
2016,12,10,14,15,0.0,49.0,2.35,15.5,49.0,37.48,26.38
2016,12,10,14,30,0.0,45.0,2.2,15.0,45.0,34.39,23.84
2016,12,10,14,45,0.0,40.0,2.05,15.0,40.0,30.54,20.57
2016,12,10,15,0,0.0,35.0,1.9,15.0,35.0,26.7,17.27
2016,12,10,15,15,0.0,29.5,1.8,14.5,29.5,22.47,13.65
2016,12,10,15,30,0.0,24.0,1.7,14.0,24.0,18.26,9.99
2016,12,10,15,45,0.0,18.5,1.6,14.0,18.5,14.06,6.27
2016,12,10,16,0,0.0,13.0,1.5,14.0,13.0,9.86,2.55
2016,12,10,16,15,0.0,8.0,1.45,14.0,8.0,6.06,0.0
2016,12,10,16,30,0.0,3.0,1.4,14.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,1.35,14.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,7.0,7.5,5.9,0.0
2016,12,11,7,30,0.0,15.0,0.8,7.0,15.0,11.8,0.0
2016,12,11,7,45,85.0,29.0,0.75,7.5,39.0,21.64,9.92
2016,12,11,8,0,170.0,43.0,0.7,8.0,63.0,32.04,22.42
2016,12,11,8,15,197.0,58.5,0.75,8.0,91.0,43.05,33.04
2016,12,11,8,30,224.0,74.0,0.8,8.0,119.0,53.85,43.23
2016,12,11,8,45,241.0,88.5,0.9,8.5,146.0,63.71,52.33
2016,12,11,9,0,258.0,103.0,1.0,9.0,173.0,73.35,61.07
2016,12,11,9,15,271.0,115.5,1.1,9.0,198.0,81.51,68.47
2016,12,11,9,30,284.0,128.0,1.2,9.0,223.0,89.5,75.6
2016,12,11,9,45,197.5,146.5,1.3,9.5,216.0,101.32,85.93
2016,12,11,10,0,111.0,165.0,1.4,10.0,209.0,110.7,93.97
2016,12,11,10,15,70.0,167.0,1.5,10.5,195.5,114.52,97.04
2016,12,11,10,30,29.0,169.0,1.6,11.0,182.0,115.66,97.74
2016,12,11,10,45,80.0,187.0,1.75,11.5,224.0,128.06,108.33
2016,12,11,11,0,131.0,205.0,1.9,12.0,266.0,149.09,116.1
2016,12,11,11,15,159.5,209.5,1.9,12.0,285.5,168.74,129.82
2016,12,11,11,30,188.0,214.0,1.9,12.0,305.0,191.31,147.23
2016,12,11,11,45,195.5,215.5,1.95,12.5,311.0,209.57,162.64
2016,12,11,12,0,203.0,217.0,2.0,13.0,317.0,228.25,178.78
2016,12,11,12,15,286.0,203.0,1.95,13.0,342.5,266.05,209.19
2016,12,11,12,30,369.0,189.0,1.9,13.0,368.0,306.48,242.55
2016,12,11,12,45,201.0,187.5,1.9,13.0,285.0,247.32,198.83
2016,12,11,13,0,33.0,186.0,1.9,13.0,202.0,170.92,138.08
2016,12,11,13,15,33.0,179.5,1.95,13.0,195.0,169.92,137.81
2016,12,11,13,30,33.0,173.0,2.0,13.0,188.0,168.76,137.21
2016,12,11,13,45,16.5,120.5,2.05,13.0,128.0,105.73,84.68
2016,12,11,14,0,0.0,68.0,2.1,13.0,68.0,52.16,39.17
2016,12,11,14,15,0.0,62.5,2.0,12.5,62.5,47.9,35.69
2016,12,11,14,30,0.0,57.0,1.9,12.0,57.0,43.65,32.15
2016,12,11,14,45,0.0,50.5,1.85,12.0,50.5,38.63,27.84
2016,12,11,15,0,0.0,44.0,1.8,12.0,44.0,33.62,23.51
2016,12,11,15,15,0.0,37.5,1.5,11.5,37.5,28.62,19.18
2016,12,11,15,30,0.0,31.0,1.2,11.0,31.0,23.63,14.81
2016,12,11,15,45,0.0,24.0,0.95,11.0,24.0,18.27,10.03
2016,12,11,16,0,0.0,17.0,0.7,11.0,17.0,12.92,5.23
2016,12,11,16,15,0.0,10.5,0.7,10.5,10.5,7.96,0.5
2016,12,11,16,30,0.0,4.0,0.7,10.0,4.0,3.02,0.0
2016,12,11,16,45,0.0,2.0,0.75,9.5,2.0,1.57,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,0.95,6.5,9.0,0.0,0.0
2016,12,12,7,30,0.0,18.0,1.0,7.0,18.0,14.16,0.0
2016,12,12,7,45,185.5,26.5,1.1,7.5,48.5,20.17,8.36
2016,12,12,8,0,371.0,35.0,1.2,8.0,79.0,28.88,19.57
2016,12,12,8,15,432.5,44.5,1.25,8.0,115.5,36.53,27.16
2016,12,12,8,30,494.0,54.0,1.3,8.0,152.0,44.11,34.41
2016,12,12,8,45,538.0,60.0,1.4,8.5,187.5,48.72,38.78
2016,12,12,9,0,582.0,66.0,1.5,9.0,223.0,53.34,43.02
2016,12,12,9,15,616.0,69.0,1.4,9.5,256.0,55.6,45.03
2016,12,12,9,30,650.0,72.0,1.3,10.0,289.0,57.92,47.02
2016,12,12,9,45,614.0,87.5,1.25,10.5,308.5,68.16,56.08
2016,12,12,10,0,578.0,103.0,1.2,11.0,328.0,78.13,64.78
2016,12,12,10,15,695.5,87.0,1.1,11.0,374.5,68.27,55.89
2016,12,12,10,30,813.0,71.0,1.0,11.0,421.0,63.97,51.99
2016,12,12,10,45,659.5,110.0,0.95,11.5,402.0,86.84,72.12
2016,12,12,11,0,506.0,149.0,0.9,12.0,383.0,140.93,96.29
2016,12,12,11,15,533.5,146.5,0.95,12.0,399.0,176.88,119.76
2016,12,12,11,30,561.0,144.0,1.0,12.0,415.0,214.94,149.9
2016,12,12,11,45,396.5,179.0,1.05,12.0,371.0,236.14,176.19
2016,12,12,12,0,232.0,214.0,1.1,12.0,327.0,233.9,182.21
2016,12,12,12,15,206.5,214.5,1.1,12.0,315.0,242.3,191.46
2016,12,12,12,30,181.0,215.0,1.1,12.0,303.0,247.91,197.99
2016,12,12,12,45,203.5,208.5,1.15,12.0,305.0,265.7,213.6
2016,12,12,13,0,226.0,202.0,1.2,12.0,307.0,284.59,230.19
2016,12,12,13,15,198.0,196.0,1.15,12.0,285.5,279.1,226.98
2016,12,12,13,30,170.0,190.0,1.1,12.0,264.0,270.85,221.28
2016,12,12,13,45,172.0,179.0,1.1,12.0,250.5,272.46,223.68
2016,12,12,14,0,174.0,168.0,1.1,12.0,237.0,273.33,225.35
2016,12,12,14,15,166.5,156.0,1.0,12.0,218.0,266.29,220.19
2016,12,12,14,30,159.0,144.0,0.9,12.0,199.0,258.09,213.94
2016,12,12,14,45,152.5,129.0,0.85,12.0,177.0,245.76,204.27
2016,12,12,15,0,146.0,114.0,0.8,12.0,155.0,232.23,193.33
2016,12,12,15,15,134.0,98.0,0.75,11.5,131.5,212.26,176.91
2016,12,12,15,30,122.0,82.0,0.7,11.0,108.0,191.02,158.86
2016,12,12,15,45,104.5,65.0,0.65,10.5,83.5,162.84,134.25
2016,12,12,16,0,87.0,48.0,0.6,10.0,59.0,132.95,107.25
2016,12,12,16,15,43.5,32.5,0.6,10.0,38.0,85.17,60.97
2016,12,12,16,30,0.0,17.0,0.6,10.0,17.0,14.32,0.0
2016,12,12,16,45,0.0,8.5,0.65,10.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,48.5,6.5,1.0,9.5,8.0,0.0,0.0
2016,12,13,7,30,97.0,13.0,1.1,10.0,16.0,10.23,0.0
2016,12,13,7,45,214.5,25.0,1.2,10.5,45.5,20.46,7.85
2016,12,13,8,0,332.0,37.0,1.3,11.0,75.0,30.4,20.52
2016,12,13,8,15,409.0,45.0,1.35,11.5,111.5,36.81,26.96
2016,12,13,8,30,486.0,53.0,1.4,12.0,148.0,43.27,33.08
2016,12,13,8,45,338.0,79.0,1.5,12.5,152.0,58.0,46.4
2016,12,13,9,0,190.0,105.0,1.6,13.0,156.0,73.72,60.45
2016,12,13,9,15,202.5,119.0,1.55,13.0,180.0,82.68,68.45
2016,12,13,9,30,215.0,133.0,1.5,13.0,204.0,91.43,76.17
2016,12,13,9,45,133.0,145.0,1.45,13.5,190.5,99.39,82.95
2016,12,13,10,0,51.0,157.0,1.4,14.0,177.0,107.7,89.95
2016,12,13,10,15,25.5,123.5,1.4,14.0,133.5,88.76,73.23
2016,12,13,10,30,0.0,90.0,1.4,14.0,90.0,68.42,55.27
2016,12,13,10,45,23.5,140.0,1.4,14.0,151.0,99.63,82.63
2016,12,13,11,0,47.0,190.0,1.4,14.0,212.0,135.2,106.72
2016,12,13,11,15,147.5,198.5,1.4,14.0,269.5,159.38,121.61
2016,12,13,11,30,248.0,207.0,1.4,14.0,327.0,197.39,148.25
2016,12,13,11,45,235.5,210.5,1.4,14.0,325.0,214.47,163.73
2016,12,13,12,0,223.0,214.0,1.4,14.0,323.0,230.62,178.84
2016,12,13,12,15,310.5,198.5,1.3,14.0,349.0,269.21,209.49
2016,12,13,12,30,398.0,183.0,1.2,14.0,375.0,317.45,248.53
2016,12,13,12,45,199.5,169.0,1.15,14.0,265.5,236.94,188.8
2016,12,13,13,0,1.0,155.0,1.1,14.0,156.0,122.53,97.4
2016,12,13,13,15,0.5,85.0,1.05,14.0,85.5,65.7,50.27
2016,12,13,13,30,0.0,15.0,1.0,14.0,15.0,11.43,4.17
2016,12,13,13,45,0.0,14.0,0.95,14.0,14.0,10.66,3.53
2016,12,13,14,0,0.0,13.0,0.9,14.0,13.0,9.89,2.88
2016,12,13,14,15,0.0,12.0,0.8,14.0,12.0,9.13,2.23
2016,12,13,14,30,0.0,11.0,0.7,14.0,11.0,8.36,1.58
2016,12,13,14,45,0.0,10.0,0.65,14.0,10.0,7.59,0.92
2016,12,13,15,0,0.0,9.0,0.6,14.0,9.0,6.83,0.26
2016,12,13,15,15,0.0,7.5,0.55,13.5,7.5,5.69,0.0
2016,12,13,15,30,0.0,6.0,0.5,13.0,6.0,4.54,0.0
2016,12,13,15,45,0.0,4.5,0.45,13.0,4.5,3.4,0.0
2016,12,13,16,0,0.0,3.0,0.4,13.0,3.0,2.27,0.0
2016,12,13,16,15,0.0,1.5,0.4,12.5,1.5,1.13,0.0
2016,12,13,16,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,16,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,1.9,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.1,12.0,10.0,7.87,0.0
2016,12,14,7,45,30.5,25.0,2.3,12.5,28.5,18.82,6.11
2016,12,14,8,0,61.0,40.0,2.5,13.0,47.0,29.64,19.59
2016,12,14,8,15,79.5,57.0,2.55,13.0,70.0,41.48,30.82
2016,12,14,8,30,98.0,74.0,2.6,13.0,93.0,53.1,41.59
2016,12,14,8,45,109.5,90.5,2.65,13.5,116.5,64.14,51.63
2016,12,14,9,0,121.0,107.0,2.7,14.0,140.0,74.94,61.28
2016,12,14,9,15,128.0,122.5,2.75,14.0,161.5,84.88,70.16
2016,12,14,9,30,135.0,138.0,2.8,14.0,183.0,94.58,78.71
2016,12,14,9,45,134.5,150.5,2.85,14.5,199.0,102.33,85.3
2016,12,14,10,0,134.0,163.0,2.9,15.0,215.0,109.86,91.61
2016,12,14,10,15,175.0,172.5,2.9,15.0,245.0,116.34,97.14
2016,12,14,10,30,216.0,182.0,2.9,15.0,275.0,122.72,102.56
2016,12,14,10,45,231.5,189.0,2.95,15.0,292.5,124.34,103.84
2016,12,14,11,0,247.0,196.0,3.0,15.0,310.0,149.25,111.59
2016,12,14,11,15,132.0,187.5,3.0,15.0,248.5,150.12,114.57
2016,12,14,11,30,17.0,179.0,3.0,15.0,187.0,135.5,107.44
2016,12,14,11,45,8.5,162.5,3.0,15.5,166.5,124.25,98.33
2016,12,14,12,0,0.0,146.0,3.0,16.0,146.0,111.16,87.64
2016,12,14,12,15,0.0,114.5,3.0,16.0,114.5,87.92,68.35
2016,12,14,12,30,0.0,83.0,3.0,16.0,83.0,63.81,48.23
2016,12,14,12,45,0.0,97.5,3.0,16.0,97.5,75.17,57.79
2016,12,14,13,0,0.0,112.0,3.0,16.0,112.0,86.94,67.68
2016,12,14,13,15,0.0,113.5,2.95,16.0,113.5,88.6,69.12
2016,12,14,13,30,0.0,115.0,2.9,16.0,115.0,90.44,70.73
2016,12,14,13,45,0.0,102.5,2.9,16.0,102.5,80.47,62.47
2016,12,14,14,0,0.0,90.0,2.9,16.0,90.0,70.31,54.02
2016,12,14,14,15,0.0,82.5,2.75,15.5,82.5,64.34,49.16
2016,12,14,14,30,0.0,75.0,2.6,15.0,75.0,58.33,44.21
2016,12,14,14,45,0.0,67.0,2.5,15.0,67.0,51.82,38.71
2016,12,14,15,0,0.0,59.0,2.4,15.0,59.0,45.27,33.12
2016,12,14,15,15,0.0,50.0,2.25,14.5,50.0,38.27,27.14
2016,12,14,15,30,0.0,41.0,2.1,14.0,41.0,31.34,21.14
2016,12,14,15,45,0.0,31.5,1.95,14.0,31.5,24.03,14.72
2016,12,14,16,0,0.0,22.0,1.8,14.0,22.0,16.75,8.29
2016,12,14,16,15,0.0,14.0,1.8,13.5,14.0,10.64,2.54
2016,12,14,16,30,0.0,6.0,1.8,13.0,6.0,4.54,0.0
2016,12,14,16,45,0.0,3.0,1.8,13.0,3.0,2.36,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,7.5,4.25,14.0,7.5,5.68,0.0
2016,12,15,8,0,0.0,13.0,4.3,14.0,13.0,9.87,2.69
2016,12,15,8,15,0.0,19.5,4.2,14.0,19.5,14.83,7.35
2016,12,15,8,30,0.0,26.0,4.1,14.0,26.0,19.8,11.94
2016,12,15,8,45,0.0,33.0,4.05,14.0,33.0,25.16,16.87
2016,12,15,9,0,0.0,40.0,4.0,14.0,40.0,30.54,21.76
2016,12,15,9,15,0.0,46.5,4.05,14.0,46.5,35.54,26.28
2016,12,15,9,30,0.0,53.0,4.1,14.0,53.0,40.56,30.76
2016,12,15,9,45,0.0,58.0,4.15,14.5,58.0,44.42,34.11
2016,12,15,10,0,0.0,63.0,4.2,15.0,63.0,48.28,37.43
2016,12,15,10,15,0.0,76.0,4.2,15.0,76.0,58.34,46.28
2016,12,15,10,30,0.0,89.0,4.2,15.0,89.0,67.69,54.47
2016,12,15,10,45,0.0,87.0,4.2,15.0,87.0,66.44,53.3
2016,12,15,11,0,0.0,85.0,4.2,15.0,85.0,65.17,49.68
2016,12,15,11,15,0.0,100.5,4.15,15.0,100.5,76.51,59.19
2016,12,15,11,30,0.0,116.0,4.1,15.0,116.0,88.01,68.79
2016,12,15,11,45,0.0,117.0,4.1,15.5,117.0,89.13,69.55
2016,12,15,12,0,0.0,118.0,4.1,16.0,118.0,90.23,70.32
2016,12,15,12,15,0.0,127.0,4.1,16.0,127.0,97.45,76.35
2016,12,15,12,30,0.0,136.0,4.1,16.0,136.0,104.95,82.6
2016,12,15,12,45,0.0,121.5,4.2,16.0,121.5,94.1,73.6
2016,12,15,13,0,0.0,107.0,4.3,16.0,107.0,82.91,64.32
2016,12,15,13,15,0.0,77.0,4.45,16.0,77.0,59.14,44.42
2016,12,15,13,30,0.0,47.0,4.6,16.0,47.0,35.96,24.9
2016,12,15,13,45,0.0,54.0,4.75,16.0,54.0,41.34,29.5
2016,12,15,14,0,0.0,61.0,4.9,16.0,61.0,46.74,34.12
2016,12,15,14,15,0.0,56.0,4.9,15.5,56.0,42.87,30.95
2016,12,15,14,30,0.0,51.0,4.9,15.0,51.0,39.01,27.76
2016,12,15,14,45,0.0,45.5,4.95,15.0,45.5,34.77,24.15
2016,12,15,15,0,0.0,40.0,5.0,15.0,40.0,30.54,20.52
2016,12,15,15,15,0.0,34.0,4.9,15.0,34.0,25.93,16.53
2016,12,15,15,30,0.0,28.0,4.8,15.0,28.0,21.33,12.51
2016,12,15,15,45,0.0,21.5,4.7,15.0,21.5,16.35,8.15
2016,12,15,16,0,0.0,15.0,4.6,15.0,15.0,11.39,3.78
2016,12,15,16,15,0.0,9.5,4.5,15.0,9.5,7.2,0.0
2016,12,15,16,30,0.0,4.0,4.4,15.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,4.3,15.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,12.59,0.0
2016,12,16,7,45,209.0,25.5,3.9,8.5,48.5,20.97,6.23
2016,12,16,8,0,418.0,35.0,4.0,9.0,81.0,29.21,19.41
2016,12,16,8,15,502.0,42.0,4.15,9.0,121.0,35.04,25.54
2016,12,16,8,30,586.0,49.0,4.3,9.0,161.0,40.97,31.32
2016,12,16,8,45,640.0,53.5,4.5,9.5,201.0,44.76,34.95
2016,12,16,9,0,694.0,58.0,4.7,10.0,241.0,52.66,42.17
2016,12,16,9,15,728.0,61.5,4.75,10.0,277.5,55.76,45.04
2016,12,16,9,30,762.0,65.0,4.8,10.0,314.0,58.89,47.87
2016,12,16,9,45,790.5,66.0,4.85,10.5,347.0,60.0,48.74
2016,12,16,10,0,819.0,67.0,4.9,11.0,380.0,61.18,49.64
2016,12,16,10,15,834.0,69.0,4.9,11.0,406.0,62.91,51.13
2016,12,16,10,30,849.0,71.0,4.9,11.0,432.0,64.64,52.61
2016,12,16,10,45,858.5,72.5,4.9,11.0,451.5,65.89,53.66
2016,12,16,11,0,868.0,74.0,4.9,11.0,471.0,116.57,66.44
2016,12,16,11,15,874.0,74.5,4.85,11.0,483.5,169.07,100.13
2016,12,16,11,30,880.0,75.0,4.8,11.0,496.0,221.22,142.98
2016,12,16,11,45,880.0,76.0,4.8,11.0,500.5,271.85,189.31
2016,12,16,12,0,880.0,77.0,4.8,11.0,505.0,321.11,236.2
2016,12,16,12,15,879.5,77.0,4.7,11.0,502.5,367.77,281.09
2016,12,16,12,30,879.0,77.0,4.6,11.0,500.0,412.58,323.92
2016,12,16,12,45,875.0,76.0,4.6,11.0,490.0,452.93,362.53
2016,12,16,13,0,871.0,75.0,4.6,11.0,480.0,490.75,398.23
2016,12,16,13,15,863.0,74.0,4.55,11.0,463.0,523.88,429.25
2016,12,16,13,30,855.0,73.0,4.5,11.0,446.0,553.93,457.04
2016,12,16,13,45,840.0,72.0,4.5,11.0,421.5,576.81,478.61
2016,12,16,14,0,825.0,71.0,4.5,11.0,397.0,596.04,496.75
2016,12,16,14,15,805.0,68.5,4.4,11.0,366.5,606.8,507.34
2016,12,16,14,30,785.0,66.0,4.3,11.0,336.0,613.66,514.32
2016,12,16,14,45,755.5,63.0,4.2,11.0,300.5,609.69,512.09
2016,12,16,15,0,726.0,60.0,4.1,11.0,265.0,601.63,505.75
2016,12,16,15,15,681.5,55.5,3.75,10.5,226.0,577.39,485.43
2016,12,16,15,30,637.0,51.0,3.4,10.0,187.0,556.03,466.21
2016,12,16,15,45,569.0,44.5,3.05,9.5,146.5,506.35,422.5
2016,12,16,16,0,501.0,38.0,2.7,9.0,106.0,453.9,373.64
2016,12,16,16,15,250.5,35.0,2.55,8.5,69.0,271.71,209.63
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,48.87,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,104.5,6.0,1.2,1.5,8.0,0.0,0.0
2016,12,17,7,30,209.0,12.0,1.2,2.0,16.0,9.44,0.0
2016,12,17,7,45,358.5,21.5,1.3,3.0,51.0,19.61,4.98
2016,12,17,8,0,508.0,31.0,1.4,4.0,86.0,28.59,19.29
2016,12,17,8,15,586.5,37.0,1.55,4.5,127.5,34.22,25.33
2016,12,17,8,30,665.0,43.0,1.7,5.0,169.0,39.94,30.94
2016,12,17,8,45,713.5,47.5,1.9,5.5,210.0,44.2,35.04
2016,12,17,9,0,762.0,52.0,2.1,6.0,251.0,48.48,39.05
2016,12,17,9,15,793.0,55.0,2.2,6.5,288.5,51.36,41.67
2016,12,17,9,30,824.0,58.0,2.3,7.0,326.0,54.24,44.22
2016,12,17,9,45,845.0,60.0,2.4,7.5,359.0,56.21,45.88
2016,12,17,10,0,866.0,62.0,2.5,8.0,392.0,58.16,47.51
2016,12,17,10,15,880.0,63.5,2.5,8.0,418.5,65.25,53.87
2016,12,17,10,30,894.0,65.0,2.5,8.0,445.0,67.04,55.4
2016,12,17,10,45,902.5,66.5,2.55,8.5,464.5,68.63,56.67
2016,12,17,11,0,911.0,68.0,2.6,9.0,484.0,118.76,68.06
2016,12,17,11,15,916.0,68.5,2.6,9.0,496.5,172.47,101.81
2016,12,17,11,30,921.0,69.0,2.6,9.0,509.0,225.64,145.21
2016,12,17,11,45,921.5,69.5,2.6,9.5,513.5,277.01,191.68
2016,12,17,12,0,922.0,70.0,2.6,10.0,518.0,326.97,238.56
2016,12,17,12,15,921.0,70.0,2.55,10.0,515.5,374.38,283.87
2016,12,17,12,30,920.0,70.0,2.5,10.0,513.0,419.84,326.96
2016,12,17,12,45,909.5,71.0,2.5,10.0,501.5,460.12,365.23
2016,12,17,13,0,899.0,72.0,2.5,10.0,490.0,497.39,400.09
2016,12,17,13,15,890.5,71.0,2.4,10.0,472.5,530.55,430.49
2016,12,17,13,30,882.0,70.0,2.3,10.0,455.0,564.0,460.12
2016,12,17,13,45,868.0,69.0,2.25,10.0,430.5,588.4,482.19
2016,12,17,14,0,854.0,68.0,2.2,10.0,406.0,609.14,500.84
2016,12,17,14,15,834.0,65.5,2.05,10.0,375.0,620.75,511.4
2016,12,17,14,30,814.0,63.0,1.9,10.0,344.0,628.39,518.33
2016,12,17,14,45,784.5,60.0,1.75,10.0,308.0,625.14,516.23
2016,12,17,15,0,755.0,57.0,1.6,10.0,272.0,617.76,509.87
2016,12,17,15,15,711.5,53.0,1.4,9.0,232.0,595.4,492.12
2016,12,17,15,30,668.0,49.0,1.2,8.0,192.0,568.94,469.93
2016,12,17,15,45,598.0,43.5,1.05,7.5,150.5,517.91,426.36
2016,12,17,16,0,528.0,38.0,0.9,7.0,109.0,473.27,384.75
2016,12,17,16,15,264.0,36.0,0.95,6.5,71.5,282.87,218.27
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,54.41,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,7.5,1.15,0.5,7.5,0.0,0.0
2016,12,18,7,30,0.0,15.0,1.3,1.0,15.0,11.8,0.0
2016,12,18,7,45,253.0,22.5,1.5,1.5,49.5,18.57,3.7
2016,12,18,8,0,506.0,30.0,1.7,2.0,84.0,27.69,18.57
2016,12,18,8,15,586.5,36.0,1.7,2.5,125.5,33.34,24.72
2016,12,18,8,30,667.0,42.0,1.7,3.0,167.0,39.1,30.41
2016,12,18,8,45,717.5,46.0,1.7,3.5,208.5,42.98,34.2
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,46.91,37.92
2016,12,18,9,15,800.5,53.0,1.7,4.5,288.0,49.86,40.62
2016,12,18,9,30,833.0,56.0,1.7,5.0,326.0,52.8,43.26
2016,12,18,9,45,852.5,58.5,1.75,5.5,359.0,55.17,45.31
2016,12,18,10,0,872.0,61.0,1.8,6.0,392.0,62.75,52.09
2016,12,18,10,15,887.5,62.5,1.8,6.5,419.0,64.66,53.65
2016,12,18,10,30,903.0,64.0,1.8,7.0,446.0,66.49,55.13
2016,12,18,10,45,913.0,65.0,1.85,7.5,466.5,67.79,56.12
2016,12,18,11,0,923.0,66.0,1.9,8.0,487.0,116.27,66.49
2016,12,18,11,15,929.0,66.5,1.9,8.0,500.0,170.71,100.19
2016,12,18,11,30,935.0,67.0,1.9,8.0,513.0,224.71,143.97
2016,12,18,11,45,937.5,67.5,1.95,8.5,518.5,277.25,191.27
2016,12,18,12,0,940.0,68.0,2.0,9.0,524.0,328.55,239.21
2016,12,18,12,15,938.5,68.0,2.05,9.0,521.5,376.67,285.26
2016,12,18,12,30,937.0,68.0,2.1,9.0,519.0,422.75,329.1
2016,12,18,12,45,932.5,67.5,2.2,9.5,508.5,464.89,368.42
2016,12,18,13,0,928.0,67.0,2.3,10.0,498.0,504.39,404.62
2016,12,18,13,15,919.5,66.0,2.35,10.0,480.0,538.6,436.35
2016,12,18,13,30,911.0,65.0,2.4,10.0,462.0,569.62,464.81
2016,12,18,13,45,897.5,63.5,2.5,10.0,437.5,593.97,487.65
2016,12,18,14,0,884.0,62.0,2.6,10.0,413.0,614.71,507.16
2016,12,18,14,15,865.0,60.5,2.5,9.5,382.0,628.39,520.76
2016,12,18,14,30,846.0,59.0,2.4,9.0,351.0,643.82,535.03
2016,12,18,14,45,817.0,56.5,2.3,9.0,314.5,642.25,534.64
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,636.53,529.76
2016,12,18,15,15,746.5,50.0,1.9,8.0,237.5,616.22,513.18
2016,12,18,15,30,705.0,46.0,1.6,7.0,197.0,591.89,492.09
2016,12,18,15,45,638.5,40.5,1.35,6.5,155.0,544.1,450.18
2016,12,18,16,0,572.0,35.0,1.1,6.0,113.0,492.75,402.5
2016,12,18,16,15,453.5,27.0,1.1,5.5,74.5,398.99,309.39
2016,12,18,16,30,335.0,19.0,1.1,5.0,36.0,289.3,27.53
2016,12,18,16,45,167.5,9.5,1.15,4.5,18.0,127.16,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,7.0,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,0.0,14.0,1.3,1.0,14.0,11.02,0.0
2016,12,19,7,45,225.0,22.5,1.45,2.0,46.5,18.51,2.84
2016,12,19,8,0,450.0,31.0,1.6,3.0,79.0,26.05,17.0
2016,12,19,8,15,532.0,38.0,1.65,3.5,119.0,32.01,23.39
2016,12,19,8,30,614.0,45.0,1.7,4.0,159.0,41.27,32.25
2016,12,19,8,45,666.5,49.0,1.75,4.5,199.0,45.01,35.92
2016,12,19,9,0,719.0,53.0,1.8,5.0,239.0,48.82,39.52
2016,12,19,9,15,751.5,56.0,1.85,5.5,276.0,51.64,42.09
2016,12,19,9,30,784.0,59.0,1.9,6.0,313.0,54.47,44.61
2016,12,19,9,45,804.5,62.0,2.0,6.5,345.0,57.13,46.92
2016,12,19,10,0,825.0,65.0,2.1,7.0,377.0,59.76,49.16
2016,12,19,10,15,840.5,66.5,2.2,7.5,403.5,61.16,50.27
2016,12,19,10,30,856.0,68.0,2.3,8.0,430.0,62.56,51.37
2016,12,19,10,45,864.5,69.5,2.4,8.5,449.5,63.83,52.34
2016,12,19,11,0,873.0,71.0,2.5,9.0,469.0,109.21,62.44
2016,12,19,11,15,879.0,72.0,2.45,9.0,481.5,166.94,99.12
2016,12,19,11,30,885.0,73.0,2.4,9.0,494.0,218.85,140.94
2016,12,19,11,45,886.5,73.5,2.4,9.5,499.5,268.79,185.8
2016,12,19,12,0,888.0,74.0,2.4,10.0,505.0,317.47,231.3
2016,12,19,12,15,887.0,74.0,2.4,10.0,502.5,363.47,275.28
2016,12,19,12,30,886.0,74.0,2.4,10.0,500.0,407.59,317.22
2016,12,19,12,45,745.0,99.5,2.45,10.5,453.0,415.16,330.3
2016,12,19,13,0,604.0,125.0,2.5,11.0,406.0,410.23,331.27
2016,12,19,13,15,545.0,133.5,2.45,11.0,380.5,411.98,336.15
2016,12,19,13,30,486.0,142.0,2.4,11.0,355.0,414.1,340.29
2016,12,19,13,45,658.5,105.0,2.35,11.0,376.5,505.4,415.9
2016,12,19,14,0,831.0,68.0,2.3,11.0,398.0,593.16,487.57
2016,12,19,14,15,810.5,66.0,2.1,10.5,367.5,604.61,498.2
2016,12,19,14,30,790.0,64.0,1.9,10.0,337.0,612.15,505.74
2016,12,19,14,45,760.5,61.0,1.75,10.0,301.5,608.65,503.47
2016,12,19,15,0,731.0,58.0,1.6,10.0,266.0,601.08,497.22
2016,12,19,15,15,687.5,54.0,1.4,9.0,227.0,578.61,479.42
2016,12,19,15,30,644.0,50.0,1.2,8.0,188.0,552.09,457.24
2016,12,19,15,45,573.5,44.0,1.05,7.5,147.5,507.99,419.13
2016,12,19,16,0,503.0,38.0,0.9,7.0,107.0,454.7,371.11
2016,12,19,16,15,385.5,29.0,0.9,6.5,70.5,362.12,281.57
2016,12,19,16,30,268.0,20.0,0.9,6.0,34.0,251.31,39.79
2016,12,19,16,45,134.0,10.0,0.95,6.0,17.0,103.63,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,20,7,45,200.5,15.5,1.4,4.0,36.5,12.58,0.0
2016,12,20,8,0,401.0,31.0,1.5,5.0,73.0,25.85,16.59
