Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,8,15,483.5,38.0,1.5,5.5,111.0,31.71,22.91
2016,12,20,8,30,566.0,45.0,1.5,6.0,149.0,37.67,28.72
2016,12,20,8,45,617.0,49.5,1.55,6.5,187.5,44.97,35.59
2016,12,20,9,0,668.0,54.0,1.6,7.0,226.0,49.09,39.44
2016,12,20,9,15,702.0,57.5,1.55,7.5,262.0,52.23,42.3
2016,12,20,9,30,736.0,61.0,1.5,8.0,298.0,55.38,45.1
2016,12,20,9,45,764.5,62.0,1.5,8.5,330.0,56.53,46.01
2016,12,20,10,0,793.0,63.0,1.5,9.0,362.0,57.73,46.95
2016,12,20,10,15,808.5,64.5,1.55,9.5,388.0,59.13,48.05
2016,12,20,10,30,824.0,66.0,1.6,10.0,414.0,60.52,49.14
2016,12,20,10,45,834.5,67.0,1.65,11.0,433.5,61.46,49.72
2016,12,20,11,0,845.0,68.0,1.7,12.0,453.0,109.05,63.05
2016,12,20,11,15,851.0,69.0,1.7,12.0,465.5,159.69,93.2
2016,12,20,11,30,857.0,70.0,1.7,12.0,478.0,210.02,133.01
2016,12,20,11,45,859.0,70.5,1.75,12.5,483.0,258.54,175.91
2016,12,20,12,0,861.0,71.0,1.8,13.0,488.0,305.91,219.54
2016,12,20,12,15,860.5,71.0,1.85,13.0,486.0,350.7,261.82
2016,12,20,12,30,860.0,71.0,1.9,13.0,484.0,393.72,302.22
2016,12,20,12,45,849.5,72.0,1.95,13.0,474.0,432.45,338.6
2016,12,20,13,0,839.0,73.0,2.0,13.0,464.0,468.38,371.87
2016,12,20,13,15,831.0,72.0,2.05,13.0,447.5,500.53,401.37
2016,12,20,13,30,823.0,71.0,2.1,13.0,431.0,529.71,427.87
2016,12,20,13,45,809.0,69.5,2.15,13.0,407.5,551.88,448.38
2016,12,20,14,0,795.0,68.0,2.2,13.0,384.0,570.57,465.71
2016,12,20,14,15,775.5,66.0,2.05,13.0,355.0,581.76,475.91
2016,12,20,14,30,756.0,64.0,1.9,13.0,326.0,589.21,482.7
2016,12,20,14,45,729.5,60.5,1.75,13.0,292.0,586.56,481.15
2016,12,20,15,0,703.0,57.0,1.6,13.0,258.0,580.08,475.97
2016,12,20,15,15,660.5,53.0,1.45,12.0,220.5,558.08,459.03
2016,12,20,15,30,618.0,49.0,1.3,11.0,183.0,532.2,437.96
2016,12,20,15,45,555.0,43.0,1.15,10.5,144.0,493.04,404.08
2016,12,20,16,0,492.0,37.0,1.0,10.0,105.0,445.32,360.94
2016,12,20,16,15,378.5,28.5,1.0,9.5,69.5,356.32,275.92
2016,12,20,16,30,265.0,20.0,1.0,9.0,34.0,249.94,54.64
2016,12,20,16,45,132.5,10.0,1.05,8.5,17.0,102.58,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,16.0,1.15,7.5,34.0,12.94,0.0
2016,12,21,8,0,359.0,32.0,1.3,8.0,68.0,26.51,16.85
2016,12,21,8,15,443.0,39.5,1.4,8.5,105.5,32.69,23.46
2016,12,21,8,30,527.0,47.0,1.5,9.0,143.0,38.96,29.5
2016,12,21,8,45,579.0,52.0,1.6,9.5,181.0,43.05,33.42
2016,12,21,9,0,631.0,57.0,1.7,10.0,219.0,47.2,37.25
2016,12,21,9,15,666.5,60.5,1.75,10.0,254.5,50.06,39.92
2016,12,21,9,30,702.0,64.0,1.8,10.0,290.0,57.29,46.46
2016,12,21,9,45,735.0,65.0,1.9,10.5,322.5,58.41,47.33
2016,12,21,10,0,768.0,66.0,2.0,11.0,355.0,59.6,48.25
2016,12,21,10,15,784.5,68.0,2.0,11.5,381.0,61.33,49.63
2016,12,21,10,30,801.0,70.0,2.0,12.0,407.0,63.04,51.0
2016,12,21,10,45,812.0,71.0,2.05,12.5,426.5,63.93,51.62
2016,12,21,11,0,823.0,72.0,2.1,13.0,446.0,103.42,59.32
2016,12,21,11,15,830.0,72.5,2.1,13.0,459.0,153.57,88.9
2016,12,21,11,30,837.0,73.0,2.1,13.0,472.0,203.58,128.21
2016,12,21,11,45,841.0,73.5,2.1,13.5,477.5,252.56,171.21
2016,12,21,12,0,845.0,74.0,2.1,14.0,483.0,300.65,215.18
2016,12,21,12,15,845.0,74.0,2.1,14.0,481.5,345.92,257.64
2016,12,21,12,30,845.0,74.0,2.1,14.0,480.0,389.5,298.27
2016,12,21,12,45,841.5,73.0,2.15,14.5,471.0,428.8,334.3
2016,12,21,13,0,838.0,72.0,2.2,15.0,462.0,465.71,367.52
2016,12,21,13,15,830.5,71.0,2.15,15.0,446.0,498.12,396.79
2016,12,21,13,30,823.0,70.0,2.1,15.0,430.0,527.61,423.03
2016,12,21,13,45,813.0,68.0,2.1,15.0,408.0,551.59,444.61
2016,12,21,14,0,803.0,66.0,2.1,15.0,386.0,572.32,463.17
2016,12,21,14,15,784.5,64.0,2.0,14.5,357.0,584.42,475.08
2016,12,21,14,30,766.0,62.0,1.9,14.0,328.0,592.83,483.72
2016,12,21,14,45,740.5,59.0,1.85,14.0,294.5,591.73,483.93
2016,12,21,15,0,715.0,56.0,1.8,14.0,261.0,586.83,480.51
2016,12,21,15,15,674.0,52.0,1.6,13.5,223.5,566.19,463.62
2016,12,21,15,30,633.0,48.0,1.4,13.0,186.0,541.71,442.71
2016,12,21,15,45,569.0,42.0,1.2,12.5,146.5,494.95,402.99
2016,12,21,16,0,505.0,36.0,1.0,12.0,107.0,453.32,364.74
2016,12,21,16,15,393.5,28.0,1.05,11.5,71.0,366.45,282.85
2016,12,21,16,30,282.0,20.0,1.1,11.0,35.0,263.09,72.97
2016,12,21,16,45,141.0,10.0,1.15,10.5,17.5,108.69,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,16.0,1.5,6.5,36.5,13.01,0.0
2016,12,22,8,0,409.0,32.0,1.5,7.0,73.0,26.75,17.04
2016,12,22,8,15,495.0,39.0,1.45,7.5,112.5,32.62,23.47
2016,12,22,8,30,581.0,46.0,1.4,8.0,152.0,38.59,29.28
2016,12,22,8,45,637.0,50.5,1.35,8.5,192.0,46.01,36.24
2016,12,22,9,0,693.0,55.0,1.3,9.0,232.0,50.19,40.13
2016,12,22,9,15,727.0,58.5,1.25,9.5,269.0,53.35,42.98
2016,12,22,9,30,761.0,62.0,1.2,10.0,306.0,56.52,45.77
2016,12,22,9,45,785.0,64.5,1.15,10.5,338.5,58.77,47.67
2016,12,22,10,0,809.0,67.0,1.1,11.0,371.0,61.02,49.54
2016,12,22,10,15,825.0,68.5,1.15,11.5,397.5,62.39,50.59
2016,12,22,10,30,841.0,70.0,1.2,12.0,424.0,63.76,51.64
2016,12,22,10,45,851.5,71.0,1.25,13.0,444.0,64.67,52.17
2016,12,22,11,0,862.0,72.0,1.3,14.0,464.0,104.23,59.3
2016,12,22,11,15,868.5,73.0,1.35,14.0,477.0,156.88,89.72
2016,12,22,11,30,875.0,74.0,1.4,14.0,490.0,209.33,130.38
2016,12,22,11,45,877.0,74.5,1.5,14.5,495.5,259.93,174.44
2016,12,22,12,0,879.0,75.0,1.6,15.0,501.0,309.39,219.39
2016,12,22,12,15,878.5,74.5,1.65,15.0,499.0,356.81,263.38
2016,12,22,12,30,878.0,74.0,1.7,15.0,497.0,400.47,303.98
2016,12,22,12,45,876.5,73.0,1.75,15.0,488.5,441.27,341.6
2016,12,22,13,0,875.0,72.0,1.8,15.0,480.0,479.8,376.61
2016,12,22,13,15,867.0,71.0,1.7,15.0,463.0,515.22,407.79
2016,12,22,13,30,859.0,70.0,1.6,15.0,446.0,545.89,434.44
2016,12,22,13,45,847.0,68.5,1.55,15.0,423.0,570.61,456.1
2016,12,22,14,0,835.0,67.0,1.5,15.0,400.0,591.86,474.54
2016,12,22,14,15,815.5,64.5,1.3,14.5,370.0,603.8,485.29
2016,12,22,14,30,796.0,62.0,1.1,14.0,340.0,611.85,492.47
2016,12,22,14,45,767.0,59.5,0.95,14.0,305.0,609.73,490.84
2016,12,22,15,0,738.0,57.0,0.8,14.0,270.0,603.56,485.33
2016,12,22,15,15,695.5,53.0,0.75,13.5,231.0,582.27,469.1
2016,12,22,15,30,653.0,49.0,0.7,13.0,192.0,557.0,448.85
2016,12,22,15,45,584.0,43.5,0.7,12.5,151.5,507.28,408.91
2016,12,22,16,0,515.0,38.0,0.7,12.0,111.0,463.14,370.52
2016,12,22,16,15,402.0,29.0,0.7,11.5,74.0,373.84,288.08
2016,12,22,16,30,289.0,20.0,0.7,11.0,37.0,269.11,89.67
2016,12,22,16,45,144.5,10.0,0.75,11.0,18.5,111.24,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,9.89,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,19.83,10.96
2016,12,23,8,15,0.0,41.0,4.95,9.0,41.0,30.73,21.58
2016,12,23,8,30,0.0,56.0,5.0,9.0,56.0,41.51,31.71
2016,12,23,8,45,0.0,71.0,5.05,9.5,71.0,52.17,41.58
2016,12,23,9,0,0.0,86.0,5.1,10.0,86.0,62.72,51.21
2016,12,23,9,15,1.0,99.5,5.0,10.0,100.0,72.22,59.89
2016,12,23,9,30,2.0,113.0,4.9,10.0,114.0,81.62,68.37
2016,12,23,9,45,5.5,124.5,4.85,10.5,126.5,89.71,75.45
2016,12,23,10,0,9.0,136.0,4.8,11.0,139.0,97.7,82.35
2016,12,23,10,15,4.5,77.5,4.6,11.0,79.0,59.43,48.0
2016,12,23,10,30,0.0,19.0,4.4,11.0,19.0,14.48,7.46
2016,12,23,10,45,0.0,68.0,4.2,11.5,68.0,52.16,41.32
2016,12,23,11,0,0.0,117.0,4.0,12.0,117.0,87.54,69.34
2016,12,23,11,15,0.0,76.5,4.0,12.0,76.5,58.76,44.78
2016,12,23,11,30,0.0,36.0,4.0,12.0,36.0,27.52,18.03
2016,12,23,11,45,0.0,23.0,4.0,12.0,23.0,17.56,9.46
2016,12,23,12,0,0.0,10.0,4.0,12.0,10.0,7.62,0.91
2016,12,23,12,15,0.0,33.5,4.25,12.0,33.5,25.61,16.38
2016,12,23,12,30,0.0,57.0,4.5,12.0,57.0,43.69,31.87
2016,12,23,12,45,0.0,78.0,4.75,12.0,78.0,59.93,45.76
2016,12,23,13,0,0.0,99.0,5.0,12.0,99.0,76.46,59.88
2016,12,23,13,15,0.0,57.5,5.0,12.0,57.5,44.06,32.24
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,12.19,4.87
2016,12,23,13,45,0.0,15.0,5.0,12.0,15.0,11.42,4.22
2016,12,23,14,0,0.0,14.0,5.0,12.0,14.0,10.66,3.57
2016,12,23,14,15,0.0,13.0,4.85,11.5,13.0,9.89,2.93
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,9.12,2.28
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,8.36,1.62
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,7.59,0.95
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,6.45,0.0
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,5.3,0.0
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,4.16,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,212.0,14.5,1.6,5.5,35.5,11.81,0.0
2016,12,24,8,0,424.0,29.0,1.7,6.0,71.0,24.32,14.92
2016,12,24,8,15,510.5,36.0,1.9,6.5,110.5,32.9,23.78
2016,12,24,8,30,597.0,43.0,2.1,7.0,150.0,39.43,30.12
2016,12,24,8,45,653.5,47.0,2.35,7.5,190.5,43.21,33.8
2016,12,24,9,0,710.0,51.0,2.6,8.0,231.0,47.08,37.43
2016,12,24,9,15,744.0,54.0,2.65,8.0,268.0,49.94,40.11
2016,12,24,9,30,778.0,57.0,2.7,8.0,305.0,52.81,42.74
2016,12,24,9,45,805.0,58.5,2.8,8.5,338.0,54.44,44.1
2016,12,24,10,0,832.0,60.0,2.9,9.0,371.0,56.09,45.46
2016,12,24,10,15,847.5,61.5,2.95,9.0,398.0,63.2,51.82
2016,12,24,10,30,863.0,63.0,3.0,9.0,425.0,65.01,53.38
2016,12,24,10,45,874.0,63.5,3.1,9.5,445.5,65.97,54.07
2016,12,24,11,0,885.0,64.0,3.2,10.0,466.0,102.39,59.5
2016,12,24,11,15,891.5,65.0,3.2,10.0,479.5,155.25,89.46
2016,12,24,11,30,898.0,66.0,3.2,10.0,493.0,207.85,130.67
2016,12,24,11,45,901.0,66.0,3.25,10.0,499.0,258.38,175.93
2016,12,24,12,0,904.0,66.0,3.3,10.0,505.0,307.79,222.57
2016,12,24,12,15,903.5,66.0,3.3,10.0,503.5,354.77,267.82
2016,12,24,12,30,903.0,66.0,3.3,10.0,502.0,399.92,311.16
2016,12,24,12,45,892.0,68.0,3.3,10.0,491.5,440.66,350.28
2016,12,24,13,0,881.0,70.0,3.3,10.0,481.0,478.47,386.06
2016,12,24,13,15,873.5,69.0,3.25,10.0,465.0,511.97,417.39
2016,12,24,13,30,866.0,68.0,3.2,10.0,449.0,542.5,445.55
2016,12,24,13,45,855.0,66.0,3.15,10.0,426.0,570.83,471.2
2016,12,24,14,0,844.0,64.0,3.1,10.0,403.0,592.51,491.07
2016,12,24,14,15,825.5,62.5,2.95,10.0,373.5,606.63,504.11
2016,12,24,14,30,807.0,61.0,2.8,10.0,344.0,616.94,513.62
2016,12,24,14,45,780.5,58.0,2.65,10.0,309.5,616.35,514.04
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,611.8,510.4
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.0,592.99,494.24
2016,12,24,15,30,673.0,48.0,1.8,9.0,197.0,570.22,473.8
2016,12,24,15,45,610.0,42.5,1.45,8.5,156.5,525.28,434.3
2016,12,24,16,0,547.0,37.0,1.1,8.0,116.0,476.82,389.62
2016,12,24,16,15,434.5,29.0,1.1,7.5,78.5,387.56,306.9
2016,12,24,16,30,322.0,21.0,1.1,7.0,41.0,296.24,131.97
2016,12,24,16,45,161.0,10.5,1.1,6.5,20.5,123.61,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,14.5,1.25,4.5,35.0,11.8,0.0
2016,12,25,8,0,415.0,29.0,1.3,5.0,70.0,24.28,14.91
2016,12,25,8,15,502.0,36.0,1.5,5.5,109.5,30.24,21.49
2016,12,25,8,30,589.0,43.0,1.7,6.0,149.0,39.37,30.2
2016,12,25,8,45,643.0,47.5,1.9,6.5,189.0,43.54,34.24
2016,12,25,9,0,697.0,52.0,2.1,7.0,229.0,47.77,38.21
2016,12,25,9,15,731.5,55.5,2.15,7.5,266.0,50.99,41.15
2016,12,25,9,30,766.0,59.0,2.2,8.0,303.0,54.22,44.03
2016,12,25,9,45,784.0,62.5,2.25,8.5,334.5,57.21,46.62
2016,12,25,10,0,802.0,66.0,2.3,9.0,366.0,60.15,49.14
2016,12,25,10,15,818.0,68.0,2.3,9.0,393.0,61.9,50.65
2016,12,25,10,30,834.0,70.0,2.3,9.0,420.0,63.64,52.14
2016,12,25,10,45,844.5,71.0,2.3,9.5,440.0,64.54,52.78
2016,12,25,11,0,855.0,72.0,2.3,10.0,460.0,99.3,58.26
2016,12,25,11,15,623.0,126.5,2.3,10.0,413.5,160.27,105.02
2016,12,25,11,30,391.0,181.0,2.3,10.0,367.0,195.86,143.03
2016,12,25,11,45,313.5,196.5,2.35,10.5,347.0,216.19,164.12
2016,12,25,12,0,236.0,212.0,2.4,11.0,327.0,226.02,176.64
2016,12,25,12,15,271.5,206.0,2.4,11.0,338.0,254.03,200.55
2016,12,25,12,30,307.0,200.0,2.4,11.0,349.0,281.58,224.51
2016,12,25,12,45,370.5,184.5,2.4,11.0,360.5,314.81,253.06
2016,12,25,13,0,434.0,169.0,2.4,11.0,372.0,360.68,292.13
2016,12,25,13,15,636.5,120.5,2.35,11.0,406.5,446.84,363.11
2016,12,25,13,30,839.0,72.0,2.3,11.0,441.0,534.82,435.47
2016,12,25,13,45,825.5,70.0,2.25,11.0,418.0,557.82,456.16
2016,12,25,14,0,812.0,68.0,2.2,11.0,395.0,577.3,473.93
2016,12,25,14,15,792.5,66.0,2.05,10.5,366.0,589.5,485.94
2016,12,25,14,30,773.0,64.0,1.9,10.0,337.0,597.9,494.5
2016,12,25,14,45,747.5,61.0,1.8,10.0,303.0,597.4,494.98
2016,12,25,15,0,722.0,58.0,1.7,10.0,269.0,593.04,491.84
2016,12,25,15,15,681.0,54.0,1.55,9.5,231.0,572.89,475.5
2016,12,25,15,30,640.0,50.0,1.4,9.0,193.0,548.82,455.11
2016,12,25,15,45,578.5,44.0,1.25,8.5,153.5,504.18,417.08
2016,12,25,16,0,517.0,38.0,1.1,8.0,114.0,464.7,380.77
2016,12,25,16,15,409.0,30.0,1.2,7.5,77.0,380.23,302.96
2016,12,25,16,30,301.0,22.0,1.3,7.0,40.0,283.28,139.39
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.0,116.57,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,221.5,14.0,1.35,2.5,35.0,11.43,0.0
2016,12,26,8,0,443.0,28.0,1.5,3.0,70.0,25.65,16.14
2016,12,26,8,15,527.5,34.5,1.55,3.5,110.0,31.68,22.97
2016,12,26,8,30,612.0,41.0,1.6,4.0,150.0,37.82,29.03
2016,12,26,8,45,662.0,45.5,1.65,4.5,189.5,42.03,33.14
2016,12,26,9,0,712.0,50.0,1.7,5.0,229.0,46.28,37.16
2016,12,26,9,15,745.5,53.0,1.7,5.5,266.5,49.15,39.81
2016,12,26,9,30,779.0,56.0,1.7,6.0,304.0,52.04,42.39
2016,12,26,9,45,797.0,59.5,1.75,7.0,336.0,55.09,44.97
2016,12,26,10,0,815.0,63.0,1.8,8.0,368.0,58.08,47.46
2016,12,26,10,15,831.0,65.0,1.8,8.5,395.0,59.88,48.93
2016,12,26,10,30,847.0,67.0,1.8,9.0,422.0,61.67,50.37
2016,12,26,10,45,855.5,68.5,1.85,9.5,442.0,62.93,51.34
2016,12,26,11,0,864.0,70.0,1.9,10.0,462.0,96.92,56.64
2016,12,26,11,15,870.5,71.0,1.8,10.0,475.5,154.62,90.04
2016,12,26,11,30,877.0,72.0,1.7,10.0,489.0,206.36,129.83
2016,12,26,11,45,879.0,72.5,1.65,10.5,495.0,256.29,173.57
2016,12,26,12,0,881.0,73.0,1.6,11.0,501.0,305.07,218.39
2016,12,26,12,15,880.0,73.0,1.55,11.0,499.5,351.15,261.82
2016,12,26,12,30,879.0,73.0,1.5,11.0,498.0,395.39,303.27
2016,12,26,12,45,875.0,72.0,1.45,11.5,489.0,435.48,339.96
2016,12,26,13,0,871.0,71.0,1.4,12.0,480.0,473.1,373.59
2016,12,26,13,15,862.5,70.0,1.35,12.0,463.5,505.93,403.19
2016,12,26,13,30,854.0,69.0,1.3,12.0,447.0,538.92,431.97
2016,12,26,13,45,841.5,67.5,1.3,12.0,424.0,563.57,453.98
2016,12,26,14,0,829.0,66.0,1.3,12.0,401.0,584.74,472.83
2016,12,26,14,15,810.0,64.0,1.2,11.5,371.5,597.8,485.17
2016,12,26,14,30,791.0,62.0,1.1,11.0,342.0,607.05,494.14
2016,12,26,14,45,763.5,59.5,1.05,11.0,307.5,606.26,494.52
2016,12,26,15,0,736.0,57.0,1.0,11.0,273.0,601.5,491.21
2016,12,26,15,15,695.0,53.0,1.0,10.0,234.5,581.67,477.28
2016,12,26,15,30,654.0,49.0,1.0,9.0,196.0,557.91,459.29
2016,12,26,15,45,590.5,43.5,1.0,8.5,156.0,512.6,422.12
2016,12,26,16,0,527.0,38.0,1.0,8.0,116.0,472.1,386.22
2016,12,26,16,15,420.5,30.0,1.05,7.5,79.0,388.68,309.97
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,294.05,156.55
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,121.34,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,185.0,15.0,0.65,4.5,33.0,12.17,0.0
2016,12,27,8,0,370.0,30.0,0.6,5.0,66.0,24.95,15.39
2016,12,27,8,15,457.5,38.0,0.65,5.0,104.0,31.61,22.79
2016,12,27,8,30,545.0,46.0,0.7,5.0,142.0,38.34,29.42
2016,12,27,8,45,604.5,50.5,0.75,5.5,182.0,42.15,33.16
2016,12,27,9,0,664.0,55.0,0.8,6.0,222.0,49.89,40.36
2016,12,27,9,15,699.5,58.5,0.8,6.5,258.5,53.02,43.22
2016,12,27,9,30,735.0,62.0,0.8,7.0,295.0,56.17,46.02
2016,12,27,9,45,762.0,64.0,0.85,8.0,328.0,58.04,47.5
2016,12,27,10,0,789.0,66.0,0.9,9.0,361.0,59.94,48.97
2016,12,27,10,15,805.5,68.0,1.0,9.5,388.0,61.69,50.37
2016,12,27,10,30,822.0,70.0,1.1,10.0,415.0,63.42,51.75
2016,12,27,10,45,832.0,71.5,1.2,10.5,435.0,64.67,52.69
2016,12,27,11,0,842.0,73.0,1.3,11.0,455.0,96.63,57.3
2016,12,27,11,15,848.5,74.0,1.4,11.0,468.5,148.36,85.46
2016,12,27,11,30,855.0,75.0,1.5,11.0,482.0,199.95,124.91
2016,12,27,11,45,857.5,75.5,1.65,11.5,488.5,249.89,168.48
2016,12,27,12,0,860.0,76.0,1.8,12.0,495.0,298.81,213.37
2016,12,27,12,15,860.0,76.0,1.85,12.0,493.5,345.27,257.11
2016,12,27,12,30,860.0,76.0,1.9,12.0,492.0,390.04,299.13
2016,12,27,12,45,850.0,77.0,1.95,12.5,482.5,429.81,335.96
2016,12,27,13,0,840.0,78.0,2.0,13.0,473.0,466.74,369.52
2016,12,27,13,15,832.0,77.0,1.95,13.0,457.0,499.71,399.43
2016,12,27,13,30,824.0,76.0,1.9,13.0,441.0,529.72,426.23
2016,12,27,13,45,670.0,99.5,1.9,13.0,386.5,501.04,406.66
2016,12,27,14,0,516.0,123.0,1.9,13.0,332.0,451.87,370.0
2016,12,27,14,15,513.0,113.5,1.8,12.5,308.5,460.08,379.12
2016,12,27,14,30,510.0,104.0,1.7,12.0,285.0,465.88,385.67
2016,12,27,14,45,480.0,99.0,1.6,12.0,256.0,456.39,378.74
2016,12,27,15,0,450.0,94.0,1.5,12.0,227.0,443.96,369.04
2016,12,27,15,15,420.0,84.5,1.35,11.0,195.0,423.41,353.47
2016,12,27,15,30,390.0,75.0,1.2,10.0,163.0,400.35,334.89
2016,12,27,15,45,349.0,62.5,1.05,9.5,130.0,363.17,303.04
2016,12,27,16,0,308.0,50.0,0.9,9.0,97.0,323.98,267.92
2016,12,27,16,15,235.0,37.0,0.95,8.5,66.0,259.43,208.38
2016,12,27,16,30,162.0,24.0,1.0,8.0,35.0,184.72,103.97
2016,12,27,16,45,81.0,12.0,1.05,8.0,17.5,67.64,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,219.0,14.0,1.7,4.0,34.5,11.43,0.0
2016,12,28,8,0,438.0,28.0,1.9,5.0,69.0,25.64,15.86
2016,12,28,8,15,523.5,34.5,1.95,5.5,109.0,31.66,22.72
2016,12,28,8,30,609.0,41.0,2.0,6.0,149.0,37.8,28.74
2016,12,28,8,45,664.5,45.0,2.05,6.5,189.5,41.63,32.5
2016,12,28,9,0,720.0,49.0,2.1,7.0,230.0,45.55,36.18
2016,12,28,9,15,753.0,52.0,2.1,7.5,267.0,48.44,38.83
2016,12,28,9,30,786.0,55.0,2.1,8.0,304.0,51.35,41.42
2016,12,28,9,45,814.0,56.0,2.15,8.5,337.5,52.65,42.49
2016,12,28,10,0,842.0,57.0,2.2,9.0,371.0,59.34,48.41
2016,12,28,10,15,857.0,58.5,2.25,9.5,398.0,61.26,49.97
2016,12,28,10,30,872.0,60.0,2.3,10.0,425.0,63.09,51.45
2016,12,28,10,45,882.5,60.5,2.35,11.0,446.0,64.06,52.04
2016,12,28,11,0,893.0,61.0,2.4,12.0,467.0,95.19,55.34
2016,12,28,11,15,899.0,61.5,2.4,12.0,480.5,148.11,83.21
2016,12,28,11,30,905.0,62.0,2.4,12.0,494.0,200.69,123.15
2016,12,28,11,45,907.5,62.5,2.4,12.5,500.0,251.98,167.89
2016,12,28,12,0,910.0,63.0,2.4,13.0,506.0,302.15,214.02
2016,12,28,12,15,909.5,63.0,2.4,13.0,505.0,349.61,258.94
2016,12,28,12,30,909.0,63.0,2.4,13.0,504.0,395.25,302.01
2016,12,28,12,45,902.5,63.5,2.45,13.5,495.0,436.93,340.68
2016,12,28,13,0,896.0,64.0,2.5,14.0,486.0,475.98,376.22
2016,12,28,13,15,888.5,63.0,2.5,14.0,470.0,510.24,407.66
2016,12,28,13,30,881.0,62.0,2.5,14.0,454.0,541.49,435.96
2016,12,28,13,45,869.5,60.5,2.5,14.0,431.0,566.85,459.05
2016,12,28,14,0,858.0,59.0,2.5,14.0,408.0,588.8,478.95
2016,12,28,14,15,840.5,57.5,2.35,13.5,379.0,603.61,493.12
2016,12,28,14,30,823.0,56.0,2.2,13.0,350.0,614.78,503.97
2016,12,28,14,45,798.0,53.5,2.1,13.0,315.5,622.05,510.42
2016,12,28,15,0,773.0,51.0,2.0,13.0,281.0,619.84,508.57
2016,12,28,15,15,736.0,48.0,1.75,12.0,243.0,604.81,496.87
2016,12,28,15,30,699.0,45.0,1.5,11.0,205.0,585.96,481.13
2016,12,28,15,45,640.5,40.0,1.25,10.5,164.5,545.53,446.27
2016,12,28,16,0,582.0,35.0,1.0,10.0,124.0,501.79,406.66
2016,12,28,16,15,482.0,28.0,1.05,9.5,85.5,423.03,335.87
2016,12,28,16,30,382.0,21.0,1.1,9.0,47.0,336.23,200.7
2016,12,28,16,45,191.0,10.5,1.15,8.5,23.5,145.67,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,201.5,15.0,2.2,5.5,34.0,12.22,0.0
2016,12,29,8,0,403.0,30.0,2.3,6.0,68.0,25.1,15.28
2016,12,29,8,15,493.5,37.5,2.25,6.5,108.0,31.42,22.39
2016,12,29,8,30,584.0,45.0,2.2,7.0,148.0,37.84,28.66
2016,12,29,8,45,637.0,50.0,2.2,7.5,188.0,45.61,35.97
2016,12,29,9,0,690.0,55.0,2.2,8.0,228.0,50.18,40.24
2016,12,29,9,15,726.5,59.0,2.2,8.5,266.0,53.76,43.5
2016,12,29,9,30,763.0,63.0,2.2,9.0,304.0,57.35,46.68
2016,12,29,9,45,769.5,69.5,2.25,9.5,335.0,62.44,51.17
2016,12,29,10,0,776.0,76.0,2.3,10.0,366.0,67.41,55.47
2016,12,29,10,15,793.5,78.0,2.3,10.5,393.5,69.02,56.73
2016,12,29,10,30,811.0,80.0,2.3,11.0,421.0,70.64,57.99
2016,12,29,10,45,826.5,80.5,2.3,11.5,442.5,71.15,58.24
2016,12,29,11,0,842.0,81.0,2.3,12.0,464.0,100.1,61.22
2016,12,29,11,15,849.0,82.0,2.25,12.5,478.0,152.17,88.64
2016,12,29,11,30,856.0,83.0,2.2,13.0,492.0,204.18,127.63
2016,12,29,11,45,861.0,83.0,2.15,13.5,498.5,254.65,171.02
2016,12,29,12,0,866.0,83.0,2.1,14.0,505.0,304.33,215.97
2016,12,29,12,15,865.0,82.5,2.05,14.0,503.5,350.7,259.3
2016,12,29,12,30,864.0,82.0,2.0,14.0,502.0,395.24,300.74
2016,12,29,12,45,868.5,79.0,1.95,14.5,495.0,437.69,339.01
2016,12,29,13,0,873.0,76.0,1.9,15.0,488.0,478.29,374.8
2016,12,29,13,15,864.5,75.0,1.85,15.0,471.5,512.5,405.46
2016,12,29,13,30,856.0,74.0,1.8,15.0,455.0,543.62,432.9
2016,12,29,13,45,842.0,72.5,1.75,15.0,432.0,567.94,454.47
2016,12,29,14,0,828.0,71.0,1.7,15.0,409.0,588.67,472.73
2016,12,29,14,15,809.0,69.0,1.55,15.0,379.5,602.12,484.34
2016,12,29,14,30,790.0,67.0,1.4,15.0,350.0,611.72,492.49
2016,12,29,14,45,760.5,64.0,1.25,15.0,315.0,609.34,491.04
2016,12,29,15,0,731.0,61.0,1.1,15.0,280.0,602.83,485.91
2016,12,29,15,15,690.0,57.0,1.05,14.0,241.5,583.15,472.08
2016,12,29,15,30,649.0,53.0,1.0,13.0,203.0,559.4,454.17
2016,12,29,15,45,582.5,47.5,1.0,12.5,162.5,519.22,421.73
2016,12,29,16,0,516.0,42.0,1.0,12.0,122.0,469.88,380.02
2016,12,29,16,15,410.5,33.5,1.05,11.5,84.0,386.26,306.78
2016,12,29,16,30,305.0,25.0,1.1,11.0,46.0,294.97,183.86
2016,12,29,16,45,152.5,12.5,1.15,10.5,23.0,119.7,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.0,1.05,8.5,30.5,12.95,0.0
2016,12,30,8,0,310.0,32.0,1.0,9.0,61.0,26.42,16.14
2016,12,30,8,15,400.0,41.0,1.25,9.5,98.5,33.76,24.17
2016,12,30,8,30,490.0,50.0,1.5,10.0,136.0,41.15,31.26
2016,12,30,8,45,544.5,56.5,1.75,11.0,174.5,46.3,36.07
2016,12,30,9,0,599.0,63.0,2.0,12.0,213.0,51.46,40.74
2016,12,30,9,15,637.5,67.5,2.0,12.0,249.5,54.94,43.95
2016,12,30,9,30,676.0,72.0,2.0,12.0,286.0,58.44,47.11
2016,12,30,9,45,720.0,71.0,2.05,12.5,321.0,62.88,50.95
2016,12,30,10,0,764.0,70.0,2.1,13.0,356.0,62.6,50.53
2016,12,30,10,15,781.5,72.0,2.15,13.5,383.0,64.27,51.85
2016,12,30,10,30,799.0,74.0,2.2,14.0,410.0,65.96,53.17
2016,12,30,10,45,811.0,75.5,2.3,14.5,431.0,67.18,54.07
2016,12,30,11,0,823.0,77.0,2.4,15.0,452.0,95.05,57.24
2016,12,30,11,15,830.0,78.0,2.4,15.0,466.0,146.02,83.65
2016,12,30,11,30,837.0,79.0,2.4,15.0,480.0,196.93,121.62
2016,12,30,11,45,574.0,142.5,2.45,15.5,419.0,232.17,163.26
2016,12,30,12,0,311.0,206.0,2.5,16.0,358.0,242.05,183.47
2016,12,30,12,15,315.5,203.5,2.5,16.0,357.5,263.56,203.04
2016,12,30,12,30,320.0,201.0,2.5,16.0,357.0,284.68,222.31
2016,12,30,12,45,314.0,200.0,2.5,16.0,351.0,302.36,238.85
2016,12,30,13,0,308.0,199.0,2.5,16.0,345.0,318.78,254.09
2016,12,30,13,15,562.0,138.5,2.5,15.5,394.0,417.83,334.69
2016,12,30,13,30,816.0,78.0,2.5,15.0,443.0,526.18,422.74
2016,12,30,13,45,802.0,76.5,2.5,15.0,420.5,549.3,443.37
2016,12,30,14,0,788.0,75.0,2.5,15.0,398.0,568.93,461.28
2016,12,30,14,15,769.0,73.0,2.45,14.5,369.5,581.4,473.91
2016,12,30,14,30,750.0,71.0,2.4,14.0,341.0,590.11,483.26
2016,12,30,14,45,720.0,68.0,2.4,14.0,307.0,586.61,482.05
2016,12,30,15,0,690.0,65.0,2.4,14.0,273.0,583.56,480.52
2016,12,30,15,15,649.5,60.5,2.1,13.5,235.5,564.02,465.01
2016,12,30,15,30,609.0,56.0,1.8,13.0,198.0,540.84,445.24
2016,12,30,15,45,539.5,50.5,1.55,12.5,158.5,492.08,404.37
2016,12,30,16,0,470.0,45.0,1.3,12.0,119.0,440.1,359.13
2016,12,30,16,15,369.0,35.5,1.35,11.5,82.5,358.4,287.33
2016,12,30,16,30,268.0,26.0,1.4,11.0,46.0,270.64,176.2
2016,12,30,16,45,134.0,13.0,1.45,10.5,23.0,106.91,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
